Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,1,7,45,181.5,14.0,2.25,9.5,30.5,161.18,0.0
2017,1,1,8,0,363.0,28.0,2.6,10.0,61.0,323.39,249.55
2017,1,1,8,15,461.5,36.5,2.5,10.5,105.0,405.2,334.99
2017,1,1,8,30,560.0,45.0,2.4,11.0,149.0,489.4,407.74
2017,1,1,8,45,618.5,50.5,2.3,11.5,195.0,535.85,446.45
2017,1,1,9,0,677.0,56.0,2.2,12.0,241.0,587.64,487.0
2017,1,1,9,15,715.0,60.0,2.0,12.5,285.5,620.44,510.28
2017,1,1,9,30,753.0,64.0,1.8,13.0,330.0,650.42,530.13
2017,1,1,9,45,568.0,111.0,1.65,14.0,325.0,568.09,462.01
2017,1,1,10,0,383.0,158.0,1.5,15.0,320.0,472.28,382.67
2017,1,1,10,15,611.5,116.5,1.35,15.5,400.5,587.3,471.27
2017,1,1,10,30,840.0,75.0,1.2,16.0,481.0,683.87,540.11
2017,1,1,10,45,852.0,77.0,1.1,17.0,509.5,675.61,528.13
2017,1,1,11,0,864.0,79.0,1.0,18.0,538.0,659.29,511.61
2017,1,1,11,15,872.5,80.0,1.0,18.5,559.0,641.23,495.68
2017,1,1,11,30,881.0,81.0,1.0,19.0,580.0,619.84,477.15
2017,1,1,11,45,885.5,82.0,1.0,19.5,593.5,592.88,454.32
2017,1,1,12,0,890.0,83.0,1.0,20.0,607.0,562.91,428.94
2017,1,1,12,15,892.0,83.5,1.2,20.0,613.0,528.32,401.75
2017,1,1,12,30,894.0,84.0,1.4,20.0,619.0,491.15,371.42
2017,1,1,12,45,891.0,84.5,1.6,20.5,615.5,449.47,335.86
2017,1,1,13,0,888.0,85.0,1.8,21.0,612.0,405.93,297.79
2017,1,1,13,15,884.0,84.5,1.95,21.0,601.5,359.57,257.05
2017,1,1,13,30,880.0,84.0,2.1,21.0,591.0,311.87,214.62
2017,1,1,13,45,868.5,84.5,2.25,21.5,571.5,262.15,170.74
2017,1,1,14,0,857.0,85.0,2.4,22.0,552.0,206.88,124.44
2017,1,1,14,15,846.0,83.5,2.45,22.0,526.0,154.82,85.6
2017,1,1,14,30,835.0,82.0,2.5,22.0,500.0,103.11,56.82
2017,1,1,14,45,817.0,80.0,2.6,22.0,467.0,64.49,49.92
2017,1,1,15,0,799.0,78.0,2.7,22.0,434.0,63.47,49.19
2017,1,1,15,15,775.5,75.0,2.55,21.5,395.5,61.64,47.84
2017,1,1,15,30,752.0,72.0,2.4,21.0,357.0,59.84,46.49
2017,1,1,15,45,712.0,69.5,2.25,20.5,313.0,58.31,45.34
2017,1,1,16,0,672.0,67.0,2.1,20.0,269.0,52.17,40.12
2017,1,1,16,15,619.5,61.0,1.9,19.0,223.5,48.08,36.66
2017,1,1,16,30,567.0,55.0,1.7,18.0,178.0,43.99,33.05
2017,1,1,16,45,476.0,47.0,1.5,17.5,132.5,38.02,27.53
2017,1,1,17,0,385.0,39.0,1.3,17.0,87.0,32.07,21.74
2017,1,1,17,15,244.0,26.0,1.3,16.5,51.5,21.47,9.65
2017,1,1,17,30,103.0,13.0,1.3,16.0,16.0,11.1,0.0
2017,1,1,17,45,51.5,6.5,1.35,16.0,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,2,7,45,180.0,14.5,4.3,14.0,31.0,160.76,0.0
2017,1,2,8,0,360.0,29.0,4.5,14.0,62.0,322.66,245.97
2017,1,2,8,15,464.5,37.5,4.5,14.0,107.0,408.94,336.32
2017,1,2,8,30,569.0,46.0,4.5,14.0,152.0,497.6,414.17
2017,1,2,8,45,656.0,48.5,4.55,14.5,202.5,561.14,467.53
2017,1,2,9,0,743.0,51.0,4.6,15.0,253.0,630.28,522.75
2017,1,2,9,15,781.0,54.0,4.8,15.5,299.5,662.05,547.29
2017,1,2,9,30,819.0,57.0,5.0,16.0,346.0,690.91,568.73
2017,1,2,9,45,852.0,57.5,5.2,16.5,389.5,703.08,576.71
2017,1,2,10,0,885.0,58.0,5.4,17.0,433.0,718.57,587.05
2017,1,2,10,15,902.5,59.5,5.4,17.5,469.5,720.59,586.15
2017,1,2,10,30,920.0,61.0,5.4,18.0,506.0,718.92,582.56
2017,1,2,10,45,934.0,61.5,5.45,18.5,536.0,709.88,573.61
2017,1,2,11,0,948.0,62.0,5.5,19.0,566.0,697.07,560.71
2017,1,2,11,15,956.5,63.0,5.45,19.5,588.5,677.5,542.14
2017,1,2,11,30,965.0,64.0,5.4,20.0,611.0,654.33,520.65
2017,1,2,11,45,970.5,63.5,5.35,20.5,625.5,624.29,493.71
2017,1,2,12,0,976.0,63.0,5.3,21.0,640.0,591.01,463.92
2017,1,2,12,15,978.5,63.5,5.15,21.0,646.0,554.07,431.42
2017,1,2,12,30,981.0,64.0,5.0,21.0,652.0,514.27,396.02
2017,1,2,12,45,980.0,64.0,4.9,21.5,649.5,469.82,355.7
2017,1,2,13,0,979.0,64.0,4.8,22.0,647.0,423.15,312.96
2017,1,2,13,15,976.0,63.5,4.6,22.0,636.0,373.37,267.65
2017,1,2,13,30,973.0,63.0,4.4,22.0,625.0,321.96,220.72
2017,1,2,13,45,966.5,62.5,4.25,22.0,605.5,268.37,172.7
2017,1,2,14,0,960.0,62.0,4.1,22.0,586.0,213.95,126.17
2017,1,2,14,15,950.0,61.0,3.85,21.5,559.0,158.14,84.09
2017,1,2,14,30,940.0,60.0,3.6,21.0,532.0,102.36,52.76
2017,1,2,14,45,925.0,58.5,3.4,21.0,498.0,58.11,44.64
2017,1,2,15,0,910.0,57.0,3.2,21.0,464.0,56.56,43.44
2017,1,2,15,15,889.0,55.0,2.75,20.5,423.5,54.51,41.86
2017,1,2,15,30,868.0,53.0,2.3,20.0,383.0,52.39,40.21
2017,1,2,15,45,836.0,51.0,1.9,20.0,338.0,50.08,38.27
2017,1,2,16,0,804.0,49.0,1.5,20.0,293.0,47.69,36.22
2017,1,2,16,15,757.5,45.5,1.4,19.0,245.0,40.25,29.82
2017,1,2,16,30,711.0,42.0,1.3,18.0,197.0,37.38,27.29
2017,1,2,16,45,633.5,36.0,1.25,17.0,149.0,32.21,22.57
2017,1,2,17,0,556.0,30.0,1.2,16.0,101.0,27.06,17.61
2017,1,2,17,15,278.0,25.0,1.2,15.5,60.5,20.59,9.51
2017,1,2,17,30,0.0,20.0,1.2,15.0,20.0,17.07,0.0
2017,1,2,17,45,0.0,10.0,1.25,15.0,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,7,45,223.0,13.0,4.5,10.5,33.0,182.71,0.0
2017,1,3,8,0,446.0,26.0,4.7,11.0,66.0,367.96,283.59
2017,1,3,8,15,544.0,33.0,4.6,11.5,112.0,451.55,373.96
2017,1,3,8,30,642.0,40.0,4.5,12.0,158.0,536.06,447.96
2017,1,3,8,45,696.5,45.0,4.45,13.0,206.5,586.76,490.08
2017,1,3,9,0,751.0,50.0,4.4,14.0,255.0,635.68,528.08
2017,1,3,9,15,566.0,87.5,4.55,14.5,257.0,550.38,459.56
2017,1,3,9,30,381.0,125.0,4.7,15.0,259.0,449.03,374.66
2017,1,3,9,45,481.0,121.5,4.85,16.0,311.5,511.94,424.85
2017,1,3,10,0,581.0,118.0,5.0,17.0,364.0,579.37,476.31
2017,1,3,10,15,739.5,91.5,5.0,17.5,432.0,652.59,532.57
2017,1,3,10,30,898.0,65.0,5.0,18.0,500.0,709.99,574.47
2017,1,3,10,45,909.0,66.5,5.05,18.5,529.0,700.45,564.76
2017,1,3,11,0,920.0,68.0,5.1,19.0,558.0,687.29,551.68
2017,1,3,11,15,927.0,69.0,5.05,19.0,579.5,667.38,534.03
2017,1,3,11,30,934.0,70.0,5.0,19.0,601.0,644.05,513.53
2017,1,3,11,45,930.0,74.0,4.95,19.5,613.5,614.09,486.63
2017,1,3,12,0,926.0,78.0,4.9,20.0,626.0,581.35,457.32
2017,1,3,12,15,927.0,78.5,4.8,20.0,631.0,545.17,425.7
2017,1,3,12,30,928.0,79.0,4.7,20.0,636.0,506.37,391.4
2017,1,3,12,45,927.0,78.0,4.65,20.5,633.0,462.93,352.19
2017,1,3,13,0,926.0,77.0,4.6,21.0,630.0,417.44,310.69
2017,1,3,13,15,781.0,119.5,4.5,20.5,580.0,357.48,261.65
2017,1,3,13,30,636.0,162.0,4.4,20.0,530.0,304.83,219.78
2017,1,3,13,45,630.5,157.5,4.35,20.0,512.5,261.93,182.06
2017,1,3,14,0,625.0,153.0,4.3,20.0,495.0,218.88,145.55
2017,1,3,14,15,753.0,112.0,4.2,19.5,505.5,164.39,97.77
2017,1,3,14,30,881.0,71.0,4.1,19.0,516.0,109.11,59.5
2017,1,3,14,45,855.5,72.0,4.1,19.0,481.0,66.55,52.32
2017,1,3,15,0,830.0,73.0,4.1,19.0,446.0,60.05,46.82
2017,1,3,15,15,807.0,70.5,3.9,18.5,407.0,58.49,45.67
2017,1,3,15,30,784.0,68.0,3.7,18.0,368.0,56.95,44.53
2017,1,3,15,45,750.0,64.5,3.55,17.5,324.0,54.53,42.58
2017,1,3,16,0,716.0,61.0,3.4,17.0,280.0,52.13,40.59
2017,1,3,16,15,666.5,56.0,3.1,16.0,233.5,48.36,37.38
2017,1,3,16,30,617.0,51.0,2.8,15.0,187.0,40.95,30.8
2017,1,3,16,45,534.5,44.0,2.55,14.5,141.0,35.67,25.87
2017,1,3,17,0,452.0,37.0,2.3,14.0,95.0,30.43,20.72
2017,1,3,17,15,226.0,28.0,2.5,13.5,57.0,23.09,11.88
2017,1,3,17,30,0.0,19.0,2.7,13.0,19.0,16.22,0.0
2017,1,3,17,45,0.0,9.5,2.9,12.5,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,33.5,16.0,4.2,1.5,19.0,45.55,0.0
2017,1,4,8,0,67.0,32.0,4.4,2.0,38.0,97.37,74.02
2017,1,4,8,15,99.0,51.5,4.35,2.5,66.5,143.67,121.09
2017,1,4,8,30,131.0,71.0,4.3,3.0,95.0,188.47,162.76
2017,1,4,8,45,146.5,91.0,4.3,3.5,125.5,221.45,192.69
2017,1,4,9,0,162.0,111.0,4.3,4.0,156.0,253.38,220.74
2017,1,4,9,15,178.0,128.5,4.1,4.0,185.5,281.18,244.74
2017,1,4,9,30,194.0,146.0,3.9,4.0,215.0,308.14,267.36
2017,1,4,9,45,191.5,165.0,3.75,4.5,239.5,322.33,277.77
2017,1,4,10,0,189.0,184.0,3.6,5.0,264.0,335.27,286.94
2017,1,4,10,15,100.0,179.0,3.4,5.0,222.0,258.02,219.17
2017,1,4,10,30,11.0,174.0,3.2,5.0,180.0,161.13,134.33
2017,1,4,10,45,64.0,209.0,3.0,5.5,243.5,240.44,202.16
2017,1,4,11,0,117.0,244.0,2.8,6.0,307.0,317.06,265.25
2017,1,4,11,15,58.5,199.0,2.65,6.0,230.5,216.95,180.57
2017,1,4,11,30,0.0,154.0,2.5,6.0,154.0,130.04,106.28
2017,1,4,11,45,19.0,200.5,2.45,6.5,212.0,180.73,149.05
2017,1,4,12,0,38.0,247.0,2.4,7.0,270.0,235.38,193.88
2017,1,4,12,15,42.5,253.0,2.35,7.0,278.5,237.88,195.44
2017,1,4,12,30,47.0,259.0,2.3,7.0,287.0,239.65,196.53
2017,1,4,12,45,62.5,266.0,2.25,7.5,303.5,245.98,200.86
2017,1,4,13,0,78.0,273.0,2.2,8.0,320.0,250.28,203.26
2017,1,4,13,15,206.0,262.5,1.95,8.0,383.0,276.47,220.73
2017,1,4,13,30,334.0,252.0,1.7,8.0,446.0,287.78,223.86
2017,1,4,13,45,340.5,242.0,1.45,8.5,434.5,258.54,197.01
2017,1,4,14,0,347.0,232.0,1.2,9.0,423.0,228.46,170.41
2017,1,4,14,15,223.0,230.0,1.05,9.0,350.5,191.43,146.08
2017,1,4,14,30,99.0,228.0,0.9,9.0,278.0,169.15,134.66
2017,1,4,14,45,420.0,163.5,0.8,9.0,356.0,108.94,91.81
2017,1,4,15,0,741.0,99.0,0.7,9.0,434.0,71.8,59.2
2017,1,4,15,15,716.5,95.0,0.6,8.5,396.0,69.84,57.78
2017,1,4,15,30,692.0,91.0,0.5,8.0,358.0,67.91,56.29
2017,1,4,15,45,667.0,84.0,0.4,8.0,316.5,63.72,52.61
2017,1,4,16,0,642.0,77.0,0.3,8.0,275.0,59.43,48.79
2017,1,4,16,15,590.0,70.0,0.3,7.5,229.0,54.83,44.68
2017,1,4,16,30,538.0,63.0,0.3,7.0,183.0,50.2,40.37
2017,1,4,16,45,463.5,53.0,0.35,7.0,138.5,42.85,33.32
2017,1,4,17,0,389.0,43.0,0.4,7.0,94.0,35.39,25.92
2017,1,4,17,15,256.5,29.0,0.5,6.5,56.5,23.99,13.48
2017,1,4,17,30,124.0,15.0,0.6,6.0,19.0,12.8,0.0
2017,1,4,17,45,62.0,7.5,0.7,5.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,164.5,15.0,2.15,5.0,29.5,151.19,0.0
2017,1,5,8,0,329.0,30.0,2.3,6.0,59.0,303.48,235.52
2017,1,5,8,15,430.5,40.0,2.4,6.5,103.5,389.56,326.54
2017,1,5,8,30,532.0,50.0,2.5,7.0,148.0,478.07,404.78
2017,1,5,8,45,589.0,57.0,2.7,8.0,194.5,531.45,450.0
2017,1,5,9,0,646.0,64.0,2.9,9.0,241.0,583.49,491.84
2017,1,5,9,15,686.5,69.0,3.15,9.5,286.0,618.93,519.8
2017,1,5,9,30,727.0,74.0,3.4,10.0,331.0,651.78,544.8
2017,1,5,9,45,363.5,101.0,3.7,11.0,229.5,403.15,340.46
2017,1,5,10,0,0.0,128.0,4.0,12.0,128.0,112.11,89.96
2017,1,5,10,15,1.0,144.0,4.15,12.5,144.5,126.79,102.28
2017,1,5,10,30,2.0,160.0,4.3,13.0,161.0,141.23,113.96
2017,1,5,10,45,39.5,199.0,4.5,13.5,220.0,213.47,174.23
2017,1,5,11,0,77.0,238.0,4.7,14.0,279.0,273.38,223.02
2017,1,5,11,15,46.0,223.0,4.7,14.0,247.5,232.48,188.57
2017,1,5,11,30,15.0,208.0,4.7,14.0,216.0,187.04,150.6
2017,1,5,11,45,15.5,213.0,4.7,14.5,221.5,189.74,152.38
2017,1,5,12,0,16.0,218.0,4.7,15.0,227.0,192.33,154.01
2017,1,5,12,15,78.0,253.0,4.75,15.0,299.5,255.98,205.66
2017,1,5,12,30,140.0,288.0,4.8,15.0,372.0,311.38,249.24
2017,1,5,12,45,509.5,191.5,4.9,15.0,497.0,384.02,302.95
2017,1,5,13,0,879.0,95.0,5.0,15.0,622.0,418.35,320.72
2017,1,5,13,15,875.0,94.0,5.05,14.5,611.5,370.87,277.3
2017,1,5,13,30,871.0,93.0,5.1,14.0,601.0,322.11,232.39
2017,1,5,13,45,864.5,91.5,5.2,14.0,582.5,271.28,185.61
2017,1,5,14,0,858.0,90.0,5.3,14.0,564.0,219.86,139.99
2017,1,5,14,15,846.5,88.5,5.3,13.5,538.0,167.45,98.32
2017,1,5,14,30,835.0,87.0,5.3,13.0,512.0,115.44,66.0
2017,1,5,14,45,819.0,84.5,5.35,13.0,479.5,67.6,54.52
2017,1,5,15,0,803.0,82.0,5.4,13.0,447.0,66.3,53.51
2017,1,5,15,15,779.5,79.0,5.35,12.5,408.0,64.55,52.19
2017,1,5,15,30,756.0,76.0,5.3,12.0,369.0,62.83,50.87
2017,1,5,15,45,726.5,71.0,5.25,11.5,326.0,59.44,48.03
2017,1,5,16,0,697.0,66.0,5.2,11.0,283.0,51.41,40.94
2017,1,5,16,15,647.5,60.5,5.05,10.0,237.0,47.68,37.69
2017,1,5,16,30,598.0,55.0,4.9,9.0,191.0,43.94,34.3
2017,1,5,16,45,525.5,46.5,4.8,8.5,145.0,37.59,28.3
2017,1,5,17,0,453.0,38.0,4.7,8.0,99.0,31.17,22.01
2017,1,5,17,15,226.5,30.0,4.75,7.5,60.5,23.32,13.12
2017,1,5,17,30,0.0,22.0,4.8,7.0,22.0,18.78,0.0
2017,1,5,17,45,0.0,11.0,4.85,6.5,11.0,9.39,0.0
2017,1,5,18,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-2.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-2.5,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-2.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,7,45,79.0,18.5,5.3,-2.0,25.5,88.87,0.0
2017,1,6,8,0,158.0,37.0,5.3,-2.0,51.0,198.83,158.09
2017,1,6,8,15,249.5,54.0,5.2,-1.5,92.5,281.17,244.46
2017,1,6,8,30,341.0,71.0,5.1,-1.0,134.0,366.6,323.96
2017,1,6,8,45,410.5,82.5,5.1,-1.0,179.5,430.23,382.6
2017,1,6,9,0,480.0,94.0,5.1,-1.0,225.0,493.89,439.22
2017,1,6,9,15,526.5,102.5,5.1,-0.5,269.5,535.91,474.63
2017,1,6,9,30,573.0,111.0,5.1,0.0,314.0,580.63,510.92
2017,1,6,9,45,609.0,116.5,5.1,0.0,355.0,608.69,533.3
2017,1,6,10,0,645.0,122.0,5.1,0.0,396.0,633.38,552.42
2017,1,6,10,15,322.5,96.5,5.1,0.0,233.5,354.45,312.5
2017,1,6,10,30,0.0,71.0,5.1,0.0,71.0,58.9,46.85
2017,1,6,10,45,0.0,95.5,5.1,0.0,95.5,79.74,65.33
2017,1,6,11,0,0.0,120.0,5.1,0.0,120.0,101.09,84.0
2017,1,6,11,15,0.0,127.5,5.1,0.0,127.5,107.32,89.32
2017,1,6,11,30,0.0,135.0,5.1,0.0,135.0,113.49,94.59
2017,1,6,11,45,0.0,136.0,5.15,0.0,136.0,113.98,94.92
2017,1,6,12,0,0.0,137.0,5.2,0.0,137.0,114.5,95.29
2017,1,6,12,15,400.5,136.0,5.25,0.0,378.5,334.84,286.16
2017,1,6,12,30,801.0,135.0,5.3,0.0,620.0,504.11,422.49
2017,1,6,12,45,807.5,132.0,5.35,0.0,619.5,464.73,384.43
2017,1,6,13,0,814.0,129.0,5.4,0.0,619.0,422.98,344.15
2017,1,6,13,15,810.0,128.5,5.5,0.0,609.0,377.58,300.2
2017,1,6,13,30,806.0,128.0,5.6,0.0,599.0,330.99,254.75
2017,1,6,13,45,807.0,123.0,5.75,0.0,582.5,281.08,206.47
2017,1,6,14,0,808.0,118.0,5.9,0.0,566.0,230.07,158.69
2017,1,6,14,15,795.5,115.5,6.0,0.0,539.5,178.28,114.97
2017,1,6,14,30,783.0,113.0,6.1,0.0,513.0,127.1,80.52
2017,1,6,14,45,772.0,107.5,6.25,0.0,481.5,76.78,65.79
2017,1,6,15,0,761.0,102.0,6.4,0.0,450.0,73.98,63.38
2017,1,6,15,15,736.0,98.0,6.45,0.0,411.0,72.06,61.74
2017,1,6,15,30,711.0,94.0,6.5,0.0,372.0,70.17,60.12
2017,1,6,15,45,690.0,85.5,6.55,0.0,330.0,64.92,55.33
2017,1,6,16,0,669.0,77.0,6.6,0.0,288.0,59.51,50.33
2017,1,6,16,15,617.5,70.5,6.45,0.0,241.0,55.27,46.33
2017,1,6,16,30,566.0,64.0,6.3,0.0,194.0,51.03,42.2
2017,1,6,16,45,504.0,53.5,6.15,0.0,148.5,43.31,34.63
2017,1,6,17,0,442.0,43.0,6.0,0.0,103.0,35.42,26.69
2017,1,6,17,15,305.5,30.0,5.85,0.0,63.5,24.86,15.18
2017,1,6,17,30,169.0,17.0,5.7,0.0,24.0,14.11,0.0
2017,1,6,17,45,84.5,8.5,5.55,-0.5,12.0,7.26,0.0
2017,1,6,18,0,0.0,0.0,5.4,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-1.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-1.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-1.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-2.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-2.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-2.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-3.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-5.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-6.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-6.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-6.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-6.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-5.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2017,1,7,7,45,264.0,13.0,3.6,-5.0,36.5,210.13,0.0
2017,1,7,8,0,528.0,26.0,3.8,-5.0,73.0,425.32,343.28
2017,1,7,8,15,625.5,32.5,3.75,-4.0,123.0,510.24,442.21
2017,1,7,8,30,723.0,39.0,3.7,-3.0,173.0,595.64,519.58
2017,1,7,8,45,777.5,44.0,3.7,-2.5,224.5,647.78,565.69
2017,1,7,9,0,832.0,49.0,3.7,-2.0,276.0,691.6,602.15
2017,1,7,9,15,866.5,52.0,3.6,-1.5,325.0,721.4,624.84
2017,1,7,9,30,901.0,55.0,3.5,-1.0,374.0,748.4,644.06
2017,1,7,9,45,925.0,57.0,3.4,-0.5,418.5,763.04,652.7
2017,1,7,10,0,949.0,59.0,3.3,0.0,463.0,774.11,658.26
2017,1,7,10,15,965.0,61.0,3.15,0.0,501.5,775.55,657.05
2017,1,7,10,30,981.0,63.0,3.0,0.0,540.0,773.09,652.88
2017,1,7,10,45,992.0,64.0,2.95,0.5,571.0,761.97,641.59
2017,1,7,11,0,1003.0,65.0,2.9,1.0,602.0,746.95,626.72
2017,1,7,11,15,1010.0,66.0,2.8,1.5,625.5,725.44,605.8
2017,1,7,11,30,1017.0,67.0,2.7,2.0,649.0,700.19,581.84
2017,1,7,11,45,1022.0,67.0,2.65,2.5,664.5,669.05,553.31
2017,1,7,12,0,1027.0,67.0,2.6,3.0,680.0,634.49,521.68
2017,1,7,12,15,1028.5,67.0,2.6,3.0,686.0,594.82,486.54
2017,1,7,12,30,1030.0,67.0,2.6,3.0,692.0,552.21,448.16
2017,1,7,12,45,1029.0,66.5,2.6,3.5,689.5,505.31,404.6
2017,1,7,13,0,1028.0,66.0,2.6,4.0,687.0,456.05,358.15
2017,1,7,13,15,1024.5,66.0,2.6,4.0,676.0,404.24,309.27
2017,1,7,13,30,1021.0,66.0,2.6,4.0,665.0,350.7,258.17
2017,1,7,13,45,1015.0,65.0,2.6,4.0,645.0,294.25,204.74
2017,1,7,14,0,1009.0,64.0,2.6,4.0,625.0,236.82,152.1
2017,1,7,14,15,999.0,63.0,2.55,4.0,597.5,178.16,103.29
2017,1,7,14,30,989.0,62.0,2.5,4.0,570.0,119.43,64.76
2017,1,7,14,45,972.0,62.0,2.45,4.5,535.0,61.46,50.72
2017,1,7,15,0,955.0,62.0,2.4,5.0,500.0,60.84,50.22
2017,1,7,15,15,935.0,60.0,2.2,4.5,458.5,58.82,48.6
2017,1,7,15,30,915.0,58.0,2.0,4.0,417.0,56.73,46.88
2017,1,7,15,45,885.5,55.0,1.85,3.5,370.0,53.72,44.29
2017,1,7,16,0,856.0,52.0,1.7,3.0,323.0,50.6,41.56
2017,1,7,16,15,812.0,48.5,1.55,2.0,273.0,43.05,34.67
2017,1,7,16,30,768.0,45.0,1.4,1.0,223.0,40.19,32.03
2017,1,7,16,45,696.5,39.5,1.3,0.5,172.0,35.49,27.42
2017,1,7,17,0,625.0,34.0,1.2,0.0,121.0,30.83,22.64
2017,1,7,17,15,485.5,25.0,1.2,-0.5,76.0,22.71,13.73
2017,1,7,17,30,346.0,16.0,1.2,-1.0,31.0,14.6,0.0
2017,1,7,17,45,173.0,8.0,1.25,-1.5,15.5,6.83,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2017,1,8,7,45,245.0,12.5,2.2,-1.5,34.5,197.3,0.0
2017,1,8,8,0,490.0,25.0,2.5,-1.0,69.0,399.5,316.88
2017,1,8,8,15,587.0,32.0,2.7,-0.5,117.0,483.53,412.84
2017,1,8,8,30,684.0,39.0,2.9,0.0,165.0,568.72,490.06
2017,1,8,8,45,739.5,43.5,3.15,0.5,215.0,620.63,536.08
2017,1,8,9,0,795.0,48.0,3.4,1.0,265.0,670.72,578.12
2017,1,8,9,15,829.0,51.0,3.5,1.5,312.5,693.68,595.9
2017,1,8,9,30,863.0,54.0,3.6,2.0,360.0,720.48,615.85
2017,1,8,9,45,886.0,56.0,3.7,3.0,403.0,734.66,624.02
2017,1,8,10,0,909.0,58.0,3.8,4.0,446.0,745.44,629.27
2017,1,8,10,15,924.5,60.0,3.85,4.5,483.0,747.1,628.22
2017,1,8,10,30,940.0,62.0,3.9,5.0,520.0,745.01,624.35
2017,1,8,10,45,950.0,63.5,3.95,5.5,550.5,734.65,614.2
2017,1,8,11,0,960.0,65.0,4.0,6.0,581.0,720.54,600.59
2017,1,8,11,15,967.0,66.0,4.1,6.0,603.5,700.18,582.8
2017,1,8,11,30,974.0,67.0,4.2,6.0,626.0,676.22,561.85
2017,1,8,11,45,975.0,68.5,4.3,6.5,640.5,645.72,534.29
2017,1,8,12,0,976.0,70.0,4.4,7.0,655.0,612.11,503.77
2017,1,8,12,15,977.0,70.5,4.45,7.0,661.0,574.54,470.2
2017,1,8,12,30,978.0,71.0,4.5,7.0,667.0,534.18,433.53
2017,1,8,12,45,975.0,71.5,4.6,7.5,664.0,489.48,391.83
2017,1,8,13,0,972.0,72.0,4.7,8.0,661.0,442.67,347.5
2017,1,8,13,15,967.5,71.5,4.75,8.0,650.0,392.59,300.18
2017,1,8,13,30,963.0,71.0,4.8,8.0,639.0,341.0,250.96
2017,1,8,13,45,954.5,71.0,4.9,8.5,619.5,287.59,200.08
2017,1,8,14,0,946.0,71.0,5.0,9.0,600.0,233.51,150.39
2017,1,8,14,15,935.5,70.0,5.0,9.0,573.0,177.96,104.27
2017,1,8,14,30,925.0,69.0,5.0,9.0,546.0,122.46,67.59
2017,1,8,14,45,905.0,69.0,5.0,9.0,511.5,67.74,55.47
2017,1,8,15,0,885.0,69.0,5.0,9.0,477.0,64.8,52.98
2017,1,8,15,15,864.0,66.5,4.7,8.5,437.0,62.55,51.18
2017,1,8,15,30,843.0,64.0,4.4,8.0,397.0,54.32,43.94
2017,1,8,15,45,810.0,61.5,4.1,8.0,352.0,52.54,42.42
2017,1,8,16,0,777.0,59.0,3.8,8.0,307.0,50.8,40.89
2017,1,8,16,15,730.5,54.5,3.35,7.0,258.5,47.34,37.88
2017,1,8,16,30,684.0,50.0,2.9,6.0,210.0,43.9,34.75
2017,1,8,16,45,605.5,44.0,2.45,5.0,161.5,38.96,30.08
2017,1,8,17,0,527.0,38.0,2.0,4.0,113.0,31.28,22.68
2017,1,8,17,15,389.5,28.0,1.95,3.5,71.0,23.16,14.03
2017,1,8,17,30,252.0,18.0,1.9,3.0,29.0,15.02,0.0
2017,1,8,17,45,126.0,9.0,1.9,2.5,14.5,7.68,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,9,7,45,125.0,17.0,3.0,3.5,28.0,126.31,0.0
2017,1,9,8,0,250.0,34.0,3.4,4.0,56.0,257.04,200.97
2017,1,9,8,15,357.0,45.5,3.45,4.5,99.5,345.53,293.42
2017,1,9,8,30,464.0,57.0,3.5,5.0,143.0,439.8,377.96
2017,1,9,8,45,532.5,64.5,3.6,5.5,190.0,502.65,432.94
2017,1,9,9,0,601.0,72.0,3.7,6.0,237.0,564.17,484.04
2017,1,9,9,15,644.0,77.5,3.95,7.0,282.0,602.6,513.94
2017,1,9,9,30,687.0,83.0,4.2,8.0,327.0,638.45,541.03
2017,1,9,9,45,725.5,84.5,4.5,9.0,369.5,663.18,558.79
2017,1,9,10,0,764.0,86.0,4.8,10.0,412.0,680.91,570.66
2017,1,9,10,15,784.0,89.0,5.1,11.0,448.0,687.78,573.8
2017,1,9,10,30,804.0,92.0,5.4,12.0,484.0,691.02,573.83
2017,1,9,10,45,402.0,121.5,5.7,13.5,317.5,421.79,351.47
2017,1,9,11,0,0.0,151.0,6.0,15.0,151.0,128.87,102.26
2017,1,9,11,15,53.0,209.0,6.15,15.5,239.5,223.95,181.39
2017,1,9,11,30,106.0,267.0,6.3,16.0,328.0,307.45,248.84
2017,1,9,11,45,211.0,266.5,6.5,16.5,392.0,369.1,298.24
2017,1,9,12,0,316.0,266.0,6.7,17.0,456.0,421.37,338.73
2017,1,9,12,15,316.0,269.0,6.7,17.0,460.5,405.49,324.48
2017,1,9,12,30,316.0,272.0,6.7,17.0,465.0,388.58,309.37
2017,1,9,12,45,168.5,252.5,6.75,17.5,355.5,285.59,226.3
2017,1,9,13,0,21.0,233.0,6.8,18.0,246.0,198.28,156.76
2017,1,9,13,15,199.5,240.5,6.7,18.0,358.5,261.62,203.92
2017,1,9,13,30,378.0,248.0,6.6,18.0,471.0,303.07,230.19
2017,1,9,13,45,293.5,254.0,6.55,18.5,424.0,261.19,196.73
2017,1,9,14,0,209.0,260.0,6.5,19.0,377.0,229.83,173.43
2017,1,9,14,15,534.5,169.5,6.35,19.0,451.0,188.46,126.13
2017,1,9,14,30,860.0,79.0,6.2,19.0,525.0,120.3,64.69
2017,1,9,14,45,847.5,76.0,6.1,19.0,493.0,66.32,52.07
2017,1,9,15,0,835.0,73.0,6.0,19.0,461.0,59.83,46.58
2017,1,9,15,15,814.0,70.5,5.7,18.5,422.5,58.29,45.45
2017,1,9,15,30,793.0,68.0,5.4,18.0,384.0,56.76,44.32
2017,1,9,15,45,764.5,64.0,5.15,18.0,341.0,53.99,41.98
2017,1,9,16,0,736.0,60.0,4.9,18.0,298.0,51.18,39.57
2017,1,9,16,15,691.0,55.5,4.5,17.0,251.5,47.81,36.76
2017,1,9,16,30,646.0,51.0,4.1,16.0,205.0,44.45,33.83
2017,1,9,16,45,575.0,44.5,3.75,15.5,158.0,35.99,26.16
2017,1,9,17,0,504.0,38.0,3.4,15.0,111.0,31.13,21.48
2017,1,9,17,15,252.0,33.5,3.4,14.5,70.0,26.01,15.77
2017,1,9,17,30,0.0,29.0,3.4,14.0,29.0,21.96,0.0
2017,1,9,17,45,0.0,14.5,3.4,13.5,14.5,12.38,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,10,7,45,104.0,15.0,4.55,12.5,24.5,108.53,0.0
2017,1,10,8,0,208.0,30.0,4.7,13.0,49.0,221.01,167.43
2017,1,10,8,15,266.5,46.0,4.85,13.5,85.5,282.27,232.87
2017,1,10,8,30,325.0,62.0,5.0,14.0,122.0,344.7,289.04
2017,1,10,8,45,360.5,76.5,5.2,14.5,160.5,388.46,327.41
2017,1,10,9,0,396.0,91.0,5.4,15.0,199.0,431.38,363.44
2017,1,10,9,15,418.5,104.0,5.7,15.5,236.5,461.36,387.66
2017,1,10,9,30,441.0,117.0,6.0,16.0,274.0,489.52,409.59
2017,1,10,9,45,410.5,139.0,6.3,17.0,299.0,486.46,404.08
2017,1,10,10,0,380.0,161.0,6.6,18.0,324.0,465.66,384.61
2017,1,10,10,15,614.0,117.5,6.55,18.5,406.5,601.69,493.93
2017,1,10,10,30,848.0,74.0,6.5,19.0,489.0,703.79,572.57
2017,1,10,10,45,613.0,147.0,6.5,19.5,456.5,603.39,488.51
2017,1,10,11,0,378.0,220.0,6.5,20.0,424.0,482.19,388.35
2017,1,10,11,15,636.0,149.0,6.25,20.5,509.5,582.56,467.38
2017,1,10,11,30,894.0,78.0,6.0,21.0,595.0,643.14,512.68
2017,1,10,11,45,881.0,86.5,5.8,21.5,606.0,613.68,485.56
2017,1,10,12,0,868.0,95.0,5.6,22.0,617.0,584.01,458.39
2017,1,10,12,15,870.0,95.5,5.35,22.0,623.5,549.5,428.2
2017,1,10,12,30,872.0,96.0,5.1,22.0,630.0,512.38,395.48
2017,1,10,12,45,872.0,95.5,4.85,22.5,628.5,471.01,358.21
2017,1,10,13,0,872.0,95.0,4.6,23.0,627.0,427.57,318.78
2017,1,10,13,15,868.0,94.5,4.35,23.0,617.0,380.85,276.94
2017,1,10,13,30,864.0,94.0,4.1,23.0,607.0,332.8,233.69
2017,1,10,13,45,857.5,92.5,3.85,23.0,589.0,282.2,188.63
2017,1,10,14,0,851.0,91.0,3.6,23.0,571.0,230.99,144.32
2017,1,10,14,15,840.5,89.0,3.4,23.0,545.5,178.47,102.62
2017,1,10,14,30,830.0,87.0,3.2,23.0,520.0,126.22,68.62
2017,1,10,14,45,828.0,80.5,3.05,23.0,490.0,71.39,55.48
2017,1,10,15,0,826.0,74.0,2.9,23.0,460.0,60.39,46.26
2017,1,10,15,15,805.0,71.5,2.6,22.5,422.0,58.87,45.18
2017,1,10,15,30,784.0,69.0,2.3,22.0,384.0,57.37,44.1
2017,1,10,15,45,754.5,65.5,2.05,21.5,341.0,55.01,42.25
2017,1,10,16,0,725.0,62.0,1.8,21.0,298.0,52.66,40.36
2017,1,10,16,15,679.5,57.5,1.7,20.0,251.5,49.34,37.65
2017,1,10,16,30,634.0,53.0,1.6,19.0,205.0,42.3,31.54
2017,1,10,16,45,562.0,46.0,1.55,18.0,158.5,37.08,26.87
2017,1,10,17,0,490.0,39.0,1.5,17.0,112.0,31.86,21.98
2017,1,10,17,15,245.0,34.5,1.55,16.5,71.0,26.73,16.4
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,22.72,0.0
2017,1,10,17,45,0.0,15.0,1.65,16.0,15.0,12.8,0.0
2017,1,10,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,11,7,45,128.0,16.5,4.5,14.5,28.0,127.69,0.0
2017,1,11,8,0,256.0,33.0,4.7,15.0,56.0,259.97,196.24
2017,1,11,8,15,361.5,44.0,5.1,15.5,98.5,348.61,286.06
2017,1,11,8,30,467.0,55.0,5.5,16.0,141.0,441.56,367.74
2017,1,11,8,45,531.0,62.5,5.95,16.5,187.5,501.2,419.39
2017,1,11,9,0,595.0,70.0,6.4,17.0,234.0,559.63,467.77
2017,1,11,9,15,637.5,75.5,6.7,17.5,279.0,597.87,498.12
2017,1,11,9,30,680.0,81.0,7.0,18.0,324.0,633.63,525.56
2017,1,11,9,45,464.0,133.0,7.3,19.0,308.0,520.39,430.03
2017,1,11,10,0,248.0,185.0,7.6,20.0,292.0,397.42,325.2
2017,1,11,10,15,256.5,199.0,7.65,20.5,317.5,410.56,334.36
2017,1,11,10,30,265.0,213.0,7.7,21.0,343.0,422.14,341.91
2017,1,11,10,45,210.0,232.0,7.75,21.5,339.0,380.12,305.93
2017,1,11,11,0,155.0,251.0,7.8,22.0,335.0,352.45,281.47
2017,1,11,11,15,214.5,256.5,7.8,22.0,378.0,386.9,308.81
2017,1,11,11,30,274.0,262.0,7.8,22.0,421.0,427.68,340.37
2017,1,11,11,45,264.0,271.0,7.8,22.5,427.5,414.86,328.29
2017,1,11,12,0,254.0,280.0,7.8,23.0,434.0,393.76,309.98
2017,1,11,12,15,235.0,286.0,7.7,23.0,429.5,373.85,293.09
