Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,30,216.0,292.0,7.6,23.0,425.0,354.42,276.64
2017,1,11,12,45,272.5,282.0,7.55,23.5,449.5,359.4,278.31
2017,1,11,13,0,329.0,272.0,7.5,24.0,474.0,354.29,271.27
2017,1,11,13,15,263.0,277.0,7.4,24.0,437.0,312.74,237.96
2017,1,11,13,30,197.0,282.0,7.3,24.0,400.0,276.99,209.99
2017,1,11,13,45,228.5,269.5,7.2,24.0,402.5,259.78,194.12
2017,1,11,14,0,260.0,257.0,7.1,24.0,405.0,236.38,173.31
2017,1,11,14,15,543.5,172.0,6.95,24.0,463.0,194.57,128.05
2017,1,11,14,30,827.0,87.0,6.8,24.0,521.0,128.25,69.66
2017,1,11,14,45,811.0,85.0,6.65,24.0,489.0,76.47,49.99
2017,1,11,15,0,795.0,83.0,6.5,24.0,457.0,66.52,51.29
2017,1,11,15,15,773.0,80.0,6.25,23.5,418.5,64.81,50.07
2017,1,11,15,30,751.0,77.0,6.0,23.0,380.0,63.13,48.85
2017,1,11,15,45,720.0,73.0,5.75,23.0,337.5,60.57,46.75
2017,1,11,16,0,689.0,69.0,5.5,23.0,295.0,53.22,40.49
2017,1,11,16,15,641.5,64.0,5.2,22.5,249.0,49.96,37.76
2017,1,11,16,30,594.0,59.0,4.9,22.0,203.0,46.72,34.94
2017,1,11,16,45,520.0,51.0,4.6,21.5,157.0,40.88,29.72
2017,1,11,17,0,446.0,43.0,4.3,21.0,111.0,35.01,24.26
2017,1,11,17,15,317.0,32.0,4.2,20.5,71.0,26.27,15.83
2017,1,11,17,30,188.0,21.0,4.1,20.0,31.0,17.46,0.0
2017,1,11,17,45,94.0,10.5,4.05,19.5,15.5,8.96,0.0
2017,1,11,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,135.5,16.0,3.35,17.5,28.0,134.45,0.0
2017,1,12,8,0,271.0,32.0,3.4,18.0,56.0,268.25,200.19
2017,1,12,8,15,376.0,42.5,3.45,18.5,99.5,358.07,289.07
2017,1,12,8,30,481.0,53.0,3.5,19.0,143.0,450.37,367.78
2017,1,12,8,45,547.5,59.5,3.6,19.5,189.5,510.76,417.61
2017,1,12,9,0,614.0,66.0,3.7,20.0,236.0,570.02,464.2
2017,1,12,9,15,310.0,97.0,3.95,20.5,183.0,373.34,305.97
2017,1,12,9,30,6.0,128.0,4.2,21.0,130.0,122.09,95.64
2017,1,12,9,45,3.0,133.5,4.5,21.5,134.5,122.22,95.55
2017,1,12,10,0,0.0,139.0,4.8,22.0,139.0,123.02,95.71
2017,1,12,10,15,10.5,163.5,4.85,22.0,169.0,152.99,120.1
2017,1,12,10,30,21.0,188.0,4.9,22.0,199.0,182.25,143.6
2017,1,12,10,45,17.5,193.0,4.95,22.5,202.5,181.83,142.53
2017,1,12,11,0,14.0,198.0,5.0,23.0,206.0,181.76,141.81
2017,1,12,11,15,68.0,235.0,4.95,23.0,274.5,259.68,204.2
2017,1,12,11,30,122.0,272.0,4.9,23.0,343.0,333.02,261.42
2017,1,12,11,45,235.0,267.5,4.9,23.5,408.5,386.29,302.43
2017,1,12,12,0,348.0,263.0,4.9,24.0,474.0,439.62,341.9
2017,1,12,12,15,230.0,277.5,4.85,24.0,417.5,364.72,282.65
2017,1,12,12,30,112.0,292.0,4.8,24.0,361.0,300.45,232.2
2017,1,12,12,45,491.0,193.5,4.75,24.5,495.5,388.21,296.25
2017,1,12,13,0,870.0,95.0,4.7,25.0,630.0,431.74,320.43
2017,1,12,13,15,454.0,172.5,4.65,25.0,451.5,301.16,222.99
2017,1,12,13,30,38.0,250.0,4.6,25.0,273.0,208.48,159.28
2017,1,12,13,45,19.0,168.5,4.6,25.0,180.0,141.28,107.13
2017,1,12,14,0,0.0,87.0,4.6,25.0,87.0,72.33,52.94
2017,1,12,14,15,80.5,165.0,4.5,25.0,207.5,136.1,100.65
2017,1,12,14,30,161.0,243.0,4.4,25.0,328.0,182.01,134.85
2017,1,12,14,45,473.0,165.0,4.35,25.0,393.0,117.36,84.5
2017,1,12,15,0,785.0,87.0,4.3,25.0,458.0,69.28,53.36
2017,1,12,15,15,392.5,101.0,4.05,24.5,286.5,70.05,54.28
2017,1,12,15,30,0.0,115.0,3.8,24.0,115.0,91.8,73.03
2017,1,12,15,45,0.0,102.0,3.55,24.0,102.0,81.82,64.67
2017,1,12,16,0,0.0,89.0,3.3,24.0,89.0,71.74,56.17
2017,1,12,16,15,284.5,76.5,3.0,23.0,146.5,55.49,42.45
2017,1,12,16,30,569.0,64.0,2.7,22.0,204.0,50.5,38.22
2017,1,12,16,45,490.0,56.0,2.4,21.5,157.5,44.8,33.12
2017,1,12,17,0,411.0,48.0,2.1,21.0,111.0,39.11,27.81
2017,1,12,17,15,284.5,35.5,2.2,20.5,71.5,29.22,18.39
2017,1,12,17,30,158.0,23.0,2.3,20.0,32.0,17.91,0.0
2017,1,12,17,45,79.0,11.5,2.45,20.0,16.0,9.82,0.0
2017,1,12,18,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,6.0,3.05,18.5,6.0,4.92,0.0
2017,1,13,8,0,0.0,12.0,3.3,19.0,12.0,9.86,1.84
2017,1,13,8,15,0.0,21.5,3.4,19.0,21.5,17.71,8.9
2017,1,13,8,30,0.0,31.0,3.5,19.0,31.0,25.58,15.74
2017,1,13,8,45,0.0,40.5,3.6,19.5,40.5,33.46,22.49
2017,1,13,9,0,0.0,50.0,3.7,20.0,50.0,41.36,29.15
2017,1,13,9,15,0.0,59.5,3.85,20.5,59.5,49.28,35.71
2017,1,13,9,30,0.0,69.0,4.0,21.0,69.0,57.21,42.18
2017,1,13,9,45,0.0,78.0,4.2,21.5,78.0,65.01,48.44
2017,1,13,10,0,0.0,87.0,4.4,22.0,87.0,72.85,54.68
2017,1,13,10,15,0.0,47.5,4.55,22.0,47.5,39.31,26.93
2017,1,13,10,30,0.0,8.0,4.7,22.0,8.0,6.6,0.0
2017,1,13,10,45,0.0,8.5,4.9,22.5,8.5,7.02,0.14
2017,1,13,11,0,0.0,9.0,5.1,23.0,9.0,7.43,0.46
2017,1,13,11,15,95.0,139.5,5.15,23.0,195.0,195.05,154.3
2017,1,13,11,30,190.0,270.0,5.2,23.0,381.0,374.19,294.74
2017,1,13,11,45,184.0,279.5,5.3,23.5,389.5,367.75,287.83
2017,1,13,12,0,178.0,289.0,5.4,24.0,398.0,360.72,280.96
2017,1,13,12,15,181.5,291.0,5.35,24.0,402.5,351.66,273.05
2017,1,13,12,30,185.0,293.0,5.3,24.0,407.0,341.75,264.41
2017,1,13,12,45,92.5,179.5,5.25,24.0,236.5,194.66,149.72
2017,1,13,13,0,0.0,66.0,5.2,24.0,66.0,54.82,38.83
2017,1,13,13,15,0.0,60.0,5.05,24.0,60.0,49.81,34.85
2017,1,13,13,30,0.0,54.0,4.9,24.0,54.0,44.8,30.82
2017,1,13,13,45,20.0,146.5,4.8,24.0,158.0,123.29,93.37
2017,1,13,14,0,40.0,239.0,4.7,24.0,262.0,189.55,145.03
2017,1,13,14,15,39.5,228.5,4.5,24.0,250.5,176.2,134.5
2017,1,13,14,30,39.0,218.0,4.3,24.0,239.0,162.99,124.51
2017,1,13,14,45,59.5,213.0,4.15,24.0,242.5,153.52,117.9
2017,1,13,15,0,80.0,208.0,4.0,24.0,246.0,147.69,119.5
2017,1,13,15,15,40.0,167.0,3.6,23.5,186.0,122.86,99.14
2017,1,13,15,30,0.0,126.0,3.2,23.0,126.0,99.54,79.82
2017,1,13,15,45,0.0,111.5,2.8,23.0,111.5,88.58,70.67
2017,1,13,16,0,0.0,97.0,2.4,23.0,97.0,77.5,61.31
2017,1,13,16,15,0.0,82.0,2.2,22.0,82.0,65.94,51.65
2017,1,13,16,30,0.0,67.0,2.0,21.0,67.0,54.27,41.67
2017,1,13,16,45,0.0,52.0,1.85,20.5,52.0,42.49,31.3
2017,1,13,17,0,0.0,37.0,1.7,20.0,37.0,30.58,20.67
2017,1,13,17,15,0.0,24.0,1.8,19.5,24.0,19.81,10.82
2017,1,13,17,30,0.0,11.0,1.9,19.0,11.0,9.05,0.0
2017,1,13,17,45,0.0,5.5,2.0,19.0,5.5,4.69,0.0
2017,1,13,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,3.0,2.75,14.0,3.0,2.46,0.0
2017,1,14,8,0,0.0,6.0,2.9,14.0,6.0,4.92,0.0
2017,1,14,8,15,0.0,10.0,2.9,14.5,10.0,8.21,1.21
2017,1,14,8,30,0.0,14.0,2.9,15.0,14.0,11.51,4.13
2017,1,14,8,45,0.0,19.0,2.95,15.5,19.0,15.64,7.72
2017,1,14,9,0,0.0,24.0,3.0,16.0,24.0,19.77,11.27
2017,1,14,9,15,0.0,28.5,3.0,16.0,28.5,23.5,14.46
2017,1,14,9,30,0.0,33.0,3.0,16.0,33.0,27.24,17.62
2017,1,14,9,45,0.0,66.5,3.0,16.5,66.5,55.12,41.14
2017,1,14,10,0,0.0,100.0,3.0,17.0,100.0,84.91,65.87
2017,1,14,10,15,0.0,124.0,3.0,17.5,124.0,106.66,83.58
2017,1,14,10,30,0.0,148.0,3.0,18.0,148.0,128.22,100.9
2017,1,14,10,45,1.0,160.5,3.05,18.5,161.0,139.36,109.57
2017,1,14,11,0,2.0,173.0,3.1,19.0,174.0,150.33,118.04
2017,1,14,11,15,5.0,185.5,3.1,19.0,189.0,162.39,127.62
2017,1,14,11,30,8.0,198.0,3.1,19.0,204.0,174.09,136.86
2017,1,14,11,45,16.0,218.0,3.15,19.5,228.5,194.96,153.19
2017,1,14,12,0,24.0,238.0,3.2,20.0,253.0,214.77,168.45
2017,1,14,12,15,22.0,237.0,3.2,20.0,251.0,210.24,164.6
2017,1,14,12,30,20.0,236.0,3.2,20.0,249.0,205.91,161.0
2017,1,14,12,45,22.0,239.0,3.2,20.5,253.0,206.77,161.23
2017,1,14,13,0,24.0,242.0,3.2,21.0,257.0,207.25,161.15
2017,1,14,13,15,46.5,257.0,3.2,21.0,285.5,222.87,172.89
2017,1,14,13,30,69.0,272.0,3.2,21.0,314.0,234.26,180.93
2017,1,14,13,45,58.5,259.0,3.2,21.0,294.0,214.48,165.33
2017,1,14,14,0,48.0,246.0,3.2,21.0,274.0,196.09,151.1
2017,1,14,14,15,42.0,232.0,3.15,21.0,256.0,179.12,138.0
2017,1,14,14,30,36.0,218.0,3.1,21.0,238.0,163.08,125.94
2017,1,14,14,45,18.0,177.0,3.1,21.0,187.0,137.71,106.92
2017,1,14,15,0,0.0,136.0,3.1,21.0,136.0,108.06,87.29
2017,1,14,15,15,56.0,157.5,3.0,20.5,180.5,117.52,95.77
2017,1,14,15,30,112.0,179.0,2.9,20.0,225.0,124.92,102.48
2017,1,14,15,45,106.0,160.0,2.8,19.5,200.0,113.17,92.82
2017,1,14,16,0,100.0,141.0,2.7,19.0,175.0,101.07,82.72
2017,1,14,16,15,92.0,121.0,2.65,18.5,148.5,88.0,71.6
2017,1,14,16,30,84.0,101.0,2.6,18.0,122.0,74.55,59.92
2017,1,14,16,45,70.5,80.0,2.55,17.5,95.5,60.08,47.08
2017,1,14,17,0,57.0,59.0,2.5,17.0,69.0,45.2,33.66
2017,1,14,17,15,28.5,40.0,2.6,16.5,45.0,31.62,21.0
2017,1,14,17,30,0.0,21.0,2.7,16.0,21.0,17.1,2.89
2017,1,14,17,45,0.0,10.5,2.8,16.0,10.5,8.96,0.0
2017,1,14,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,137.0,15.5,3.3,13.5,28.5,136.32,0.0
2017,1,15,8,0,274.0,31.0,3.5,14.0,57.0,271.3,207.35
2017,1,15,8,15,372.5,42.0,3.6,14.5,99.5,357.29,293.39
2017,1,15,8,30,471.0,53.0,3.7,15.0,142.0,446.0,370.42
2017,1,15,8,45,532.5,60.5,3.85,15.5,188.0,504.25,419.39
2017,1,15,9,0,594.0,68.0,4.0,16.0,234.0,561.47,465.29
2017,1,15,9,15,635.5,73.5,4.25,16.5,279.0,599.47,494.67
2017,1,15,9,30,677.0,79.0,4.5,17.0,324.0,635.08,521.54
2017,1,15,9,45,704.0,83.5,4.75,18.0,365.0,655.71,535.2
2017,1,15,10,0,731.0,88.0,5.0,19.0,406.0,673.23,546.19
2017,1,15,10,15,365.5,96.0,5.15,19.5,255.0,392.66,322.18
2017,1,15,10,30,0.0,104.0,5.3,20.0,104.0,87.49,66.73
2017,1,15,10,45,0.0,104.0,5.45,20.5,104.0,87.2,66.39
2017,1,15,11,0,0.0,104.0,5.6,21.0,104.0,87.0,65.97
2017,1,15,11,15,0.0,68.0,5.75,21.0,68.0,56.45,40.87
2017,1,15,11,30,0.0,32.0,5.9,21.0,32.0,26.5,16.21
2017,1,15,11,45,22.5,147.0,6.05,21.5,161.0,141.74,110.29
2017,1,15,12,0,45.0,262.0,6.2,22.0,290.0,254.68,199.84
2017,1,15,12,15,22.5,213.5,6.3,22.0,227.5,190.69,148.61
2017,1,15,12,30,0.0,165.0,6.4,22.0,165.0,137.25,105.76
2017,1,15,12,45,13.5,206.5,6.55,22.5,215.0,176.65,137.02
2017,1,15,13,0,27.0,248.0,6.7,23.0,265.0,213.36,165.59
2017,1,15,13,15,17.0,222.5,6.7,23.0,233.5,186.81,144.59
2017,1,15,13,30,7.0,197.0,6.7,23.0,202.0,161.82,124.95
2017,1,15,13,45,12.0,205.5,6.75,23.0,213.0,167.83,129.66
2017,1,15,14,0,17.0,214.0,6.8,23.0,224.0,172.69,133.41
2017,1,15,14,15,21.5,212.5,6.65,22.5,224.5,169.22,130.82
2017,1,15,14,30,26.0,211.0,6.5,22.0,225.0,164.84,127.73
2017,1,15,14,45,13.0,114.5,6.4,22.0,121.5,93.63,71.08
2017,1,15,15,0,0.0,18.0,6.3,22.0,18.0,14.86,7.2
2017,1,15,15,15,307.0,65.0,6.15,21.5,193.0,43.12,31.74
2017,1,15,15,30,614.0,112.0,6.0,21.0,368.0,81.27,64.89
2017,1,15,15,45,563.0,109.5,5.85,21.0,324.5,80.83,64.63
2017,1,15,16,0,512.0,107.0,5.7,21.0,281.0,77.62,61.97
2017,1,15,16,15,461.0,98.0,5.7,20.5,237.5,71.78,57.07
2017,1,15,16,30,410.0,89.0,5.7,20.0,194.0,65.84,51.93
2017,1,15,16,45,339.5,76.0,5.7,20.0,150.5,56.79,43.79
2017,1,15,17,0,269.0,63.0,5.7,20.0,107.0,47.56,35.28
2017,1,15,17,15,173.5,44.5,5.75,19.5,69.5,34.27,23.0
2017,1,15,17,30,78.0,26.0,5.8,19.0,32.0,20.29,5.66
2017,1,15,17,45,39.0,13.0,5.9,19.0,16.0,11.1,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,16,7,45,154.5,15.5,0.8,13.5,30.0,148.6,0.0
2017,1,16,8,0,309.0,31.0,0.9,14.0,60.0,296.12,224.67
2017,1,16,8,15,412.0,41.0,0.95,14.0,104.5,385.11,311.56
2017,1,16,8,30,515.0,51.0,1.0,14.0,149.0,476.73,388.47
2017,1,16,8,45,573.0,58.5,1.1,14.5,196.0,532.96,433.88
2017,1,16,9,0,631.0,66.0,1.2,15.0,243.0,588.07,476.33
2017,1,16,9,15,315.5,44.5,1.2,15.5,133.0,318.44,264.38
2017,1,16,9,30,0.0,23.0,1.2,16.0,23.0,18.96,10.47
2017,1,16,9,45,0.0,26.0,1.2,16.5,26.0,21.45,12.65
2017,1,16,10,0,0.0,29.0,1.2,17.0,29.0,23.95,14.69
2017,1,16,10,15,0.0,32.0,1.2,17.5,32.0,26.44,16.71
2017,1,16,10,30,0.0,35.0,1.2,18.0,35.0,28.94,18.71
2017,1,16,10,45,0.0,74.5,1.2,18.5,74.5,61.84,45.98
2017,1,16,11,0,0.0,114.0,1.2,19.0,114.0,95.76,73.56
2017,1,16,11,15,0.0,119.0,1.2,19.0,119.0,99.88,76.72
2017,1,16,11,30,0.0,124.0,1.2,19.0,124.0,103.97,79.93
2017,1,16,11,45,24.0,195.0,1.3,19.5,210.0,186.04,145.75
2017,1,16,12,0,48.0,266.0,1.4,20.0,296.0,260.17,203.12
2017,1,16,12,15,59.5,276.0,1.4,20.0,313.5,269.31,209.57
2017,1,16,12,30,71.0,286.0,1.4,20.0,331.0,276.9,215.0
2017,1,16,12,45,113.0,293.5,1.45,20.5,364.5,294.51,227.49
2017,1,16,13,0,155.0,301.0,1.5,21.0,398.0,309.45,237.23
2017,1,16,13,15,294.0,272.5,1.5,20.5,453.5,325.23,246.13
2017,1,16,13,30,433.0,244.0,1.5,20.0,509.0,325.91,241.37
2017,1,16,13,45,368.5,251.0,1.55,20.0,472.0,285.61,209.6
2017,1,16,14,0,304.0,258.0,1.6,20.0,435.0,250.83,183.32
2017,1,16,14,15,185.0,247.5,1.6,20.0,354.0,206.73,153.44
2017,1,16,14,30,66.0,237.0,1.6,20.0,273.0,177.94,136.53
2017,1,16,14,45,44.0,211.5,1.6,20.0,235.0,153.47,119.11
2017,1,16,15,0,22.0,186.0,1.6,20.0,197.0,141.97,116.07
2017,1,16,15,15,75.5,184.5,1.5,19.5,217.0,133.73,109.6
2017,1,16,15,30,129.0,183.0,1.4,19.0,237.0,127.5,104.79
2017,1,16,15,45,115.0,166.0,1.35,19.0,210.0,116.81,95.9
2017,1,16,16,0,101.0,149.0,1.3,19.0,183.0,105.82,86.66
2017,1,16,16,15,88.5,128.0,1.2,18.5,155.0,94.45,77.09
2017,1,16,16,30,76.0,107.0,1.1,18.0,127.0,79.9,64.54
2017,1,16,16,45,57.0,85.5,1.0,17.5,98.5,64.71,51.15
2017,1,16,17,0,38.0,64.0,0.9,17.0,70.0,49.23,37.25
2017,1,16,17,15,19.0,42.5,0.9,16.5,45.5,33.45,22.79
2017,1,16,17,30,0.0,21.0,0.9,16.0,21.0,17.21,5.02
2017,1,16,17,45,0.0,10.5,0.95,16.0,10.5,8.96,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,4.0,4.3,10.0,4.0,3.28,0.0
2017,1,17,8,0,0.0,8.0,4.3,10.0,8.0,6.56,0.0
2017,1,17,8,15,0.0,15.0,4.3,10.0,15.0,12.33,4.83
2017,1,17,8,30,0.0,22.0,4.3,10.0,22.0,18.12,10.01
2017,1,17,8,45,0.0,29.5,4.35,10.0,29.5,24.32,15.54
2017,1,17,9,0,0.0,37.0,4.4,10.0,37.0,30.54,21.02
2017,1,17,9,15,0.0,44.5,4.4,10.0,44.5,36.78,26.45
2017,1,17,9,30,0.0,52.0,4.4,10.0,52.0,43.02,31.83
2017,1,17,9,45,0.0,88.5,4.4,10.0,88.5,74.75,59.15
2017,1,17,10,0,0.0,125.0,4.4,10.0,125.0,108.85,88.16
2017,1,17,10,15,0.0,122.0,4.35,10.0,122.0,104.68,84.36
2017,1,17,10,30,0.0,119.0,4.3,10.0,119.0,101.09,81.1
2017,1,17,10,45,0.0,139.5,4.3,10.5,139.5,119.15,96.04
2017,1,17,11,0,0.0,160.0,4.3,11.0,160.0,136.99,110.61
2017,1,17,11,15,0.0,118.0,4.25,11.0,118.0,99.01,78.55
2017,1,17,11,30,0.0,76.0,4.2,11.0,76.0,63.15,48.19
2017,1,17,11,45,0.0,90.5,4.2,11.0,90.5,75.29,58.43
2017,1,17,12,0,0.0,105.0,4.2,11.0,105.0,87.5,68.66
2017,1,17,12,15,0.0,118.5,4.2,11.0,118.5,98.76,78.06
2017,1,17,12,30,0.0,132.0,4.2,11.0,132.0,109.85,87.32
2017,1,17,12,45,0.0,128.0,4.25,11.0,128.0,106.31,84.35
2017,1,17,13,0,0.0,124.0,4.3,11.0,124.0,102.83,81.45
2017,1,17,13,15,1.5,154.5,4.3,11.0,155.5,127.72,102.28
2017,1,17,13,30,3.0,185.0,4.3,11.0,187.0,151.45,122.03
2017,1,17,13,45,3.0,182.5,4.35,11.0,184.5,148.35,119.52
2017,1,17,14,0,3.0,180.0,4.4,11.0,182.0,145.18,117.01
2017,1,17,14,15,4.5,181.5,4.4,11.0,184.0,145.01,116.96
2017,1,17,14,30,6.0,183.0,4.4,11.0,186.0,144.3,116.53
2017,1,17,14,45,3.0,96.0,4.45,11.0,97.5,79.37,62.21
2017,1,17,15,0,0.0,9.0,4.5,11.0,9.0,7.42,1.03
2017,1,17,15,15,0.0,23.0,4.45,10.5,23.0,18.99,11.52
2017,1,17,15,30,0.0,37.0,4.4,10.0,37.0,30.57,22.09
2017,1,17,15,45,0.0,32.5,4.35,10.0,32.5,26.83,18.75
2017,1,17,16,0,0.0,28.0,4.3,10.0,28.0,23.09,15.4
2017,1,17,16,15,0.0,24.0,4.2,9.5,24.0,19.78,12.42
2017,1,17,16,30,0.0,20.0,4.1,9.0,20.0,16.46,9.41
2017,1,17,16,45,0.0,15.5,4.1,9.0,15.5,12.74,5.95
2017,1,17,17,0,0.0,11.0,4.1,9.0,11.0,9.03,2.48
2017,1,17,17,15,0.0,7.0,4.0,9.0,7.0,5.74,0.0
2017,1,17,17,30,0.0,3.0,3.9,9.0,3.0,2.46,0.0
2017,1,17,17,45,0.0,1.5,3.85,9.0,1.5,1.28,0.0
2017,1,17,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,18,8,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,8,15,0.0,1.0,2.6,8.0,1.0,0.82,0.0
2017,1,18,8,30,0.0,2.0,2.6,8.0,2.0,1.64,0.0
2017,1,18,8,45,0.0,2.5,2.6,8.5,2.5,2.05,0.0
2017,1,18,9,0,0.0,3.0,2.6,9.0,3.0,2.46,0.0
2017,1,18,9,15,0.0,4.0,2.5,9.0,4.0,3.29,0.0
2017,1,18,9,30,0.0,5.0,2.4,9.0,5.0,4.11,0.0
2017,1,18,9,45,3.5,80.0,2.3,9.0,81.5,69.43,54.95
2017,1,18,10,0,7.0,155.0,2.2,9.0,158.0,144.35,118.77
2017,1,18,10,15,31.5,184.5,2.15,9.0,200.5,202.72,167.96
2017,1,18,10,30,56.0,214.0,2.1,9.0,243.0,247.91,205.27
2017,1,18,10,45,95.5,236.0,2.05,9.5,288.0,293.71,242.39
2017,1,18,11,0,135.0,258.0,2.0,10.0,333.0,349.09,286.15
2017,1,18,11,15,134.5,270.0,2.05,10.0,347.5,351.42,286.97
2017,1,18,11,30,134.0,282.0,2.1,10.0,362.0,352.92,287.41
2017,1,18,11,45,78.0,260.0,2.15,10.5,307.0,279.0,226.61
2017,1,18,12,0,22.0,238.0,2.2,11.0,252.0,213.96,172.84
2017,1,18,12,15,24.5,244.5,2.25,11.0,260.0,218.33,176.42
2017,1,18,12,30,27.0,251.0,2.3,11.0,268.0,222.26,179.43
2017,1,18,12,45,27.0,251.0,2.35,11.5,268.0,219.28,176.51
2017,1,18,13,0,27.0,251.0,2.4,12.0,268.0,216.2,173.55
2017,1,18,13,15,51.0,266.0,2.45,12.0,298.0,232.41,186.12
2017,1,18,13,30,75.0,281.0,2.5,12.0,328.0,244.15,194.63
2017,1,18,13,45,75.5,273.5,2.55,12.5,319.5,230.41,182.73
2017,1,18,14,0,76.0,266.0,2.6,13.0,311.0,216.56,170.92
2017,1,18,14,15,43.0,228.5,2.6,13.0,253.5,178.41,141.37
2017,1,18,14,30,10.0,191.0,2.6,13.0,196.0,150.4,120.2
2017,1,18,14,45,12.5,186.0,2.6,13.0,192.5,144.3,115.59
2017,1,18,15,0,15.0,181.0,2.6,13.0,189.0,138.91,116.77
2017,1,18,15,15,7.5,107.5,2.45,13.0,111.5,87.38,72.01
2017,1,18,15,30,0.0,34.0,2.3,13.0,34.0,28.09,19.56
2017,1,18,15,45,0.0,30.0,2.2,13.0,30.0,24.76,16.65
2017,1,18,16,0,0.0,26.0,2.1,13.0,26.0,21.44,13.71
2017,1,18,16,15,0.0,22.0,1.8,12.5,22.0,18.12,10.77
2017,1,18,16,30,0.0,18.0,1.5,12.0,18.0,14.81,7.79
2017,1,18,16,45,0.0,14.0,1.2,12.0,14.0,11.51,4.75
2017,1,18,17,0,0.0,10.0,0.9,12.0,10.0,8.21,1.7
2017,1,18,17,15,0.0,6.5,0.85,11.5,6.5,5.33,0.0
2017,1,18,17,30,0.0,3.0,0.8,11.0,3.0,2.46,0.0
2017,1,18,17,45,0.0,1.5,0.8,11.0,1.5,1.28,0.0
2017,1,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,19,7,45,137.0,17.0,2.75,10.5,30.5,137.82,0.0
2017,1,19,8,0,274.0,34.0,3.1,11.0,61.0,276.04,216.19
2017,1,19,8,15,374.0,46.0,3.2,11.5,105.5,365.72,303.79
2017,1,19,8,30,474.0,58.0,3.3,12.0,150.0,457.91,383.96
2017,1,19,8,45,548.0,64.5,3.4,12.5,199.0,525.54,440.43
2017,1,19,9,0,622.0,71.0,3.5,13.0,248.0,592.01,493.44
2017,1,19,9,15,311.5,99.0,3.55,13.5,188.0,382.26,321.03
2017,1,19,9,30,1.0,127.0,3.6,14.0,128.0,116.64,93.41
2017,1,19,9,45,4.5,142.0,3.7,14.5,144.5,131.93,106.26
2017,1,19,10,0,8.0,157.0,3.8,15.0,161.0,147.11,118.5
2017,1,19,10,15,104.0,192.5,3.85,15.5,245.0,280.06,229.42
2017,1,19,10,30,200.0,228.0,3.9,16.0,329.0,382.86,312.11
2017,1,19,10,45,525.0,162.0,4.0,16.5,449.0,565.03,458.4
2017,1,19,11,0,850.0,96.0,4.1,17.0,569.0,711.24,570.28
2017,1,19,11,15,859.5,97.5,4.2,17.0,593.5,695.01,555.43
2017,1,19,11,30,869.0,99.0,4.3,17.0,618.0,675.25,538.76
2017,1,19,11,45,878.0,99.0,4.45,17.5,634.5,650.14,517.06
2017,1,19,12,0,887.0,99.0,4.6,18.0,651.0,621.65,492.36
2017,1,19,12,15,890.0,99.5,4.6,18.0,659.0,587.07,462.91
2017,1,19,12,30,893.0,100.0,4.6,18.0,667.0,548.76,429.97
2017,1,19,12,45,894.5,99.0,4.65,18.5,666.5,507.67,393.43
2017,1,19,13,0,896.0,98.0,4.7,19.0,666.0,464.28,354.31
2017,1,19,13,15,893.0,97.5,4.7,19.0,657.0,417.5,312.33
2017,1,19,13,30,890.0,97.0,4.7,19.0,648.0,366.16,266.02
2017,1,19,13,45,886.0,95.5,4.7,19.5,631.0,314.46,218.61
2017,1,19,14,0,882.0,94.0,4.7,20.0,614.0,261.8,171.13
2017,1,19,14,15,872.5,92.5,4.65,20.0,589.0,207.51,125.39
2017,1,19,14,30,863.0,91.0,4.6,20.0,564.0,153.29,85.55
2017,1,19,14,45,854.5,87.0,4.55,20.0,532.5,97.61,56.45
2017,1,19,15,0,846.0,83.0,4.5,20.0,501.0,66.6,52.09
2017,1,19,15,15,826.0,80.5,4.2,19.5,462.5,65.26,51.19
2017,1,19,15,30,806.0,78.0,3.9,19.0,424.0,63.94,50.28
2017,1,19,15,45,781.5,73.5,3.65,19.0,380.0,61.03,47.87
2017,1,19,16,0,757.0,69.0,3.4,19.0,336.0,58.07,45.39
2017,1,19,16,15,716.5,64.0,3.15,18.0,288.5,54.51,42.51
2017,1,19,16,30,676.0,59.0,2.9,17.0,241.0,46.77,35.83
2017,1,19,16,45,617.5,52.0,2.65,16.5,192.0,41.73,31.3
2017,1,19,17,0,559.0,45.0,2.4,16.0,143.0,36.64,26.54
2017,1,19,17,15,449.0,35.5,2.5,15.5,97.5,29.16,19.44
2017,1,19,17,30,339.0,26.0,2.6,15.0,52.0,21.65,10.13
2017,1,19,17,45,169.5,13.0,2.75,14.5,26.0,11.1,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,228.0,13.5,2.9,11.0,35.5,193.92,0.0
2017,1,20,8,0,456.0,27.0,3.1,12.0,71.0,387.6,303.26
2017,1,20,8,15,552.5,34.5,3.15,12.5,119.5,474.2,389.68
2017,1,20,8,30,649.0,42.0,3.2,13.0,168.0,562.1,464.66
2017,1,20,8,45,447.5,76.0,3.3,13.5,174.5,460.46,385.43
2017,1,20,9,0,246.0,110.0,3.4,14.0,181.0,334.74,280.74
2017,1,20,9,15,255.0,129.0,3.2,14.5,213.5,361.05,301.72
2017,1,20,9,30,264.0,148.0,3.0,15.0,246.0,385.83,320.13
2017,1,20,9,45,282.5,165.0,2.8,15.5,281.0,413.76,340.67
2017,1,20,10,0,301.0,182.0,2.6,16.0,316.0,439.96,359.22
2017,1,20,10,15,333.5,193.5,2.55,16.5,353.0,468.4,379.72
2017,1,20,10,30,366.0,205.0,2.5,17.0,390.0,494.61,398.04
2017,1,20,10,45,642.0,140.0,2.45,17.5,489.0,635.17,505.96
2017,1,20,11,0,918.0,75.0,2.4,18.0,588.0,732.95,577.01
2017,1,20,11,15,925.5,76.0,2.45,18.5,612.0,714.45,560.21
2017,1,20,11,30,933.0,77.0,2.5,19.0,636.0,692.4,541.19
2017,1,20,11,45,930.5,80.5,2.65,20.0,650.5,663.2,516.1
2017,1,20,12,0,928.0,84.0,2.8,21.0,665.0,631.05,488.5
2017,1,20,12,15,929.5,84.5,2.6,21.0,672.0,595.44,458.46
2017,1,20,12,30,931.0,85.0,2.4,21.0,679.0,557.06,425.8
2017,1,20,12,45,923.0,88.0,2.25,21.5,676.5,513.89,388.35
2017,1,20,13,0,915.0,91.0,2.1,22.0,674.0,468.95,348.95
2017,1,20,13,15,910.5,90.5,2.1,22.0,664.0,420.87,307.46
2017,1,20,13,30,906.0,90.0,2.1,22.0,654.0,371.33,263.96
2017,1,20,13,45,884.0,95.0,2.1,22.5,632.5,316.12,215.7
2017,1,20,14,0,862.0,100.0,2.1,23.0,611.0,264.76,171.12
2017,1,20,14,15,727.5,132.0,2.0,23.0,551.5,210.87,131.93
2017,1,20,14,30,593.0,164.0,1.9,23.0,492.0,174.49,111.23
2017,1,20,14,45,626.0,144.0,1.85,23.0,472.0,122.8,79.86
2017,1,20,15,0,659.0,124.0,1.8,23.0,452.0,86.01,67.8
2017,1,20,15,15,699.5,108.5,1.65,22.5,432.5,77.3,60.76
2017,1,20,15,30,740.0,93.0,1.5,22.0,413.0,68.26,53.32
2017,1,20,15,45,702.5,89.5,1.4,21.5,368.0,66.56,52.11
2017,1,20,16,0,665.0,86.0,1.3,21.0,323.0,64.93,50.93
2017,1,20,16,15,619.5,80.0,1.3,20.0,276.0,61.36,48.1
2017,1,20,16,30,574.0,74.0,1.3,19.0,229.0,57.79,45.17
2017,1,20,16,45,506.0,65.0,1.3,18.0,181.5,51.58,39.74
2017,1,20,17,0,438.0,56.0,1.3,17.0,134.0,45.3,34.02
2017,1,20,17,15,331.0,43.0,1.4,16.5,91.0,35.22,24.61
2017,1,20,17,30,224.0,30.0,1.5,16.0,48.0,23.33,11.86
2017,1,20,17,45,112.0,15.0,1.6,15.5,24.0,12.8,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,7.0,17.0,2.95,11.0,17.5,22.75,0.0
2017,1,21,8,0,14.0,34.0,3.2,12.0,35.0,51.71,36.07
2017,1,21,8,15,32.0,54.5,3.1,12.5,60.0,88.84,70.0
2017,1,21,8,30,50.0,75.0,3.0,13.0,85.0,124.08,101.28
2017,1,21,8,45,62.5,96.0,2.9,13.5,112.0,155.19,128.29
2017,1,21,9,0,75.0,117.0,2.8,14.0,139.0,185.55,153.98
2017,1,21,9,15,83.0,137.0,3.0,14.5,164.5,210.4,174.42
2017,1,21,9,30,91.0,157.0,3.2,15.0,190.0,234.64,193.9
2017,1,21,9,45,166.5,174.0,3.4,16.0,244.5,321.02,264.68
2017,1,21,10,0,242.0,191.0,3.6,17.0,299.0,406.43,332.16
2017,1,21,10,15,243.0,209.0,3.65,17.5,325.0,418.87,339.83
2017,1,21,10,30,244.0,227.0,3.7,18.0,351.0,415.34,335.42
2017,1,21,10,45,572.5,152.0,3.8,19.0,467.0,599.01,479.93
2017,1,21,11,0,901.0,77.0,3.9,20.0,583.0,725.95,574.5
2017,1,21,11,15,909.5,78.0,3.95,20.5,607.0,708.53,558.23
2017,1,21,11,30,918.0,79.0,4.0,21.0,631.0,687.55,539.64
2017,1,21,11,45,922.0,80.0,4.05,21.5,647.0,660.25,516.15
2017,1,21,12,0,926.0,81.0,4.1,22.0,663.0,629.75,489.97
2017,1,21,12,15,927.5,81.5,4.25,22.0,670.0,594.3,460.77
2017,1,21,12,30,929.0,82.0,4.4,22.0,677.0,556.09,428.82
2017,1,21,12,45,927.5,82.0,4.55,22.5,675.5,513.4,391.9
2017,1,21,13,0,926.0,82.0,4.7,23.0,674.0,468.53,352.41
2017,1,21,13,15,922.5,81.5,4.75,23.0,665.0,420.5,310.09
2017,1,21,13,30,919.0,81.0,4.8,23.0,656.0,370.88,265.66
2017,1,21,13,45,913.5,79.5,4.9,23.5,638.5,318.54,218.3
2017,1,21,14,0,908.0,78.0,5.0,24.0,621.0,265.29,170.78
2017,1,21,14,15,501.5,166.0,5.05,23.5,464.5,199.93,133.58
2017,1,21,14,30,95.0,254.0,5.1,23.0,308.0,193.46,146.68
2017,1,21,14,45,221.5,230.0,5.15,23.0,344.0,168.86,125.93
2017,1,21,15,0,348.0,206.0,5.2,23.0,380.0,138.56,112.23
2017,1,21,15,15,460.0,165.5,5.05,22.5,377.5,111.27,89.67
2017,1,21,15,30,572.0,125.0,4.9,22.0,375.0,89.36,71.4
2017,1,21,15,45,549.5,116.0,4.75,21.5,336.0,84.55,67.6
2017,1,21,16,0,527.0,107.0,4.6,21.0,297.0,77.37,61.69
2017,1,21,16,15,504.5,94.0,4.1,20.0,255.0,69.07,54.81
2017,1,21,16,30,482.0,81.0,3.6,19.0,213.0,62.65,49.41
2017,1,21,16,45,432.5,69.0,3.1,18.5,170.0,52.13,40.14
2017,1,21,17,0,383.0,57.0,2.6,18.0,127.0,43.56,32.38
2017,1,21,17,15,305.0,43.0,2.6,17.0,87.5,33.16,22.85
2017,1,21,17,30,227.0,29.0,2.6,16.0,48.0,22.57,11.71
2017,1,21,17,45,113.5,14.5,2.65,15.5,24.0,12.38,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
