Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,186.0,16.0,9.7,11.5,34.5,175.33,0.0
2017,1,22,8,0,372.0,32.0,9.8,12.0,69.0,345.8,276.91
2017,1,22,8,15,477.5,40.5,9.9,12.5,116.5,437.6,368.59
2017,1,22,8,30,583.0,49.0,10.0,13.0,164.0,531.81,452.36
2017,1,22,8,45,650.5,54.0,10.15,13.5,215.0,587.62,501.04
2017,1,22,9,0,718.0,59.0,10.3,14.0,266.0,649.66,552.48
2017,1,22,9,15,756.5,63.0,10.3,14.0,315.0,686.05,582.01
2017,1,22,9,30,795.0,67.0,10.3,14.0,364.0,719.54,608.26
2017,1,22,9,45,824.0,69.5,10.3,14.5,409.0,740.61,622.73
2017,1,22,10,0,853.0,72.0,10.3,15.0,454.0,758.14,634.09
2017,1,22,10,15,871.0,74.5,10.25,15.0,492.5,763.57,636.78
2017,1,22,10,30,889.0,77.0,10.2,15.0,531.0,758.83,631.49
2017,1,22,10,45,899.5,79.5,10.15,15.5,563.0,751.52,623.14
2017,1,22,11,0,910.0,82.0,10.1,16.0,595.0,740.5,612.06
2017,1,22,11,15,918.0,83.0,10.05,16.0,619.5,722.41,595.85
2017,1,22,11,30,926.0,84.0,10.0,16.0,644.0,700.78,576.2
2017,1,22,11,45,935.5,83.0,9.95,16.5,661.0,674.52,551.66
2017,1,22,12,0,945.0,82.0,9.9,17.0,678.0,644.76,524.06
2017,1,22,12,15,606.0,192.5,9.8,17.0,576.5,523.52,422.48
2017,1,22,12,30,267.0,303.0,9.7,17.0,475.0,403.63,323.42
2017,1,22,12,45,610.5,192.0,9.6,17.5,585.0,462.12,367.12
2017,1,22,13,0,954.0,81.0,9.5,18.0,695.0,482.32,375.53
2017,1,22,13,15,952.5,80.5,9.4,18.0,686.5,433.7,330.4
2017,1,22,13,30,951.0,80.0,9.3,18.0,678.0,383.24,283.12
2017,1,22,13,45,950.5,77.5,9.2,18.0,661.5,329.8,233.04
2017,1,22,14,0,950.0,75.0,9.1,18.0,645.0,274.9,182.3
2017,1,22,14,15,942.5,74.0,8.95,18.0,620.0,218.7,133.18
2017,1,22,14,30,935.0,73.0,8.8,18.0,595.0,162.16,89.7
2017,1,22,14,45,926.5,70.5,8.65,18.0,563.0,104.37,57.44
2017,1,22,15,0,918.0,68.0,8.5,18.0,531.0,64.83,50.96
2017,1,22,15,15,901.0,66.0,8.2,17.5,491.5,63.02,49.62
2017,1,22,15,30,884.0,64.0,7.9,17.0,452.0,61.13,48.2
2017,1,22,15,45,861.5,60.5,7.6,17.0,407.0,58.01,45.58
2017,1,22,16,0,839.0,57.0,7.3,17.0,362.0,54.78,42.84
2017,1,22,16,15,802.0,53.5,6.8,16.5,312.5,46.58,35.74
2017,1,22,16,30,765.0,50.0,6.3,16.0,263.0,43.87,33.41
2017,1,22,16,45,707.0,45.0,5.85,15.5,212.0,39.77,29.71
2017,1,22,17,0,649.0,40.0,5.4,15.0,161.0,35.68,25.88
2017,1,22,17,15,545.0,32.5,5.15,14.5,112.5,29.16,19.68
2017,1,22,17,30,441.0,25.0,4.9,14.0,64.0,22.68,12.27
2017,1,22,17,45,220.5,12.5,4.65,13.5,32.0,10.67,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,23,7,45,239.0,13.5,1.3,9.0,37.5,204.38,5.75
2017,1,23,8,0,478.0,27.0,1.4,10.0,75.0,406.66,320.6
2017,1,23,8,15,571.0,34.0,1.3,10.5,124.0,491.13,400.86
2017,1,23,8,30,664.0,41.0,1.2,11.0,173.0,576.84,471.07
2017,1,23,8,45,709.5,47.0,1.15,11.5,223.0,625.57,509.07
2017,1,23,9,0,755.0,53.0,1.1,12.0,273.0,672.52,543.27
2017,1,23,9,15,791.0,56.5,1.35,13.0,321.5,706.54,568.14
2017,1,23,9,30,827.0,60.0,1.6,14.0,370.0,737.68,589.89
2017,1,23,9,45,852.5,62.0,1.9,15.0,415.0,748.26,596.38
2017,1,23,10,0,878.0,64.0,2.2,16.0,460.0,762.82,605.5
2017,1,23,10,15,895.0,66.0,2.45,16.5,498.5,767.28,607.77
2017,1,23,10,30,912.0,68.0,2.7,17.0,537.0,768.02,607.35
2017,1,23,10,45,924.5,69.5,2.95,17.5,569.5,761.01,601.29
2017,1,23,11,0,937.0,71.0,3.2,18.0,602.0,750.17,592.5
2017,1,23,11,15,945.0,72.0,3.3,18.0,626.5,731.82,578.45
2017,1,23,11,30,953.0,73.0,3.4,18.0,651.0,709.8,560.41
2017,1,23,11,45,959.0,72.5,3.55,18.5,667.5,681.35,536.47
2017,1,23,12,0,965.0,72.0,3.7,19.0,684.0,649.53,509.58
2017,1,23,12,15,967.0,72.5,3.75,19.0,692.0,613.18,479.35
2017,1,23,12,30,969.0,73.0,3.8,19.0,700.0,573.9,446.17
2017,1,23,12,45,968.5,73.0,3.9,19.5,699.5,530.18,408.07
2017,1,23,13,0,968.0,73.0,4.0,20.0,699.0,484.08,367.24
2017,1,23,13,15,965.0,72.5,3.95,20.0,689.5,434.41,323.18
2017,1,23,13,30,962.0,72.0,3.9,20.0,680.0,383.0,276.85
2017,1,23,13,45,956.0,71.5,3.9,20.5,662.0,329.24,227.78
2017,1,23,14,0,950.0,71.0,3.9,21.0,644.0,274.48,178.39
2017,1,23,14,15,941.5,70.0,3.75,21.0,618.5,218.16,130.31
2017,1,23,14,30,933.0,69.0,3.6,21.0,593.0,161.6,87.46
2017,1,23,14,45,919.0,68.0,3.45,21.0,560.0,104.71,55.96
2017,1,23,15,0,905.0,67.0,3.3,21.0,527.0,63.97,49.55
2017,1,23,15,15,887.5,65.0,2.9,20.5,487.5,62.16,48.25
2017,1,23,15,30,870.0,63.0,2.5,20.0,448.0,60.27,46.85
2017,1,23,15,45,845.5,60.5,2.1,19.5,403.5,57.86,44.98
2017,1,23,16,0,821.0,58.0,1.7,19.0,359.0,49.83,38.17
2017,1,23,16,15,784.5,54.5,1.6,18.0,310.0,47.17,36.07
2017,1,23,16,30,748.0,51.0,1.5,17.0,261.0,44.52,33.89
2017,1,23,16,45,690.5,46.0,1.45,16.0,210.5,40.47,30.33
2017,1,23,17,0,633.0,41.0,1.4,15.0,160.0,36.44,26.62
2017,1,23,17,15,532.0,33.5,1.45,14.5,112.0,29.97,20.48
2017,1,23,17,30,431.0,26.0,1.5,14.0,64.0,23.55,13.31
2017,1,23,17,45,215.5,13.0,1.6,13.5,32.0,11.1,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,24,7,45,44.0,18.5,4.85,10.5,23.0,67.67,3.5
2017,1,24,8,0,88.0,37.0,5.1,11.0,46.0,135.52,106.04
2017,1,24,8,15,115.0,57.5,5.2,12.0,76.5,180.72,149.29
2017,1,24,8,30,142.0,78.0,5.3,13.0,107.0,210.3,176.56
2017,1,24,8,45,163.0,97.5,5.4,14.0,139.0,247.18,208.39
2017,1,24,9,0,184.0,117.0,5.5,15.0,171.0,298.84,251.11
2017,1,24,9,15,365.0,112.0,5.65,16.0,242.0,444.21,372.77
2017,1,24,9,30,546.0,107.0,5.8,17.0,313.0,582.07,483.48
2017,1,24,9,45,683.0,91.5,6.0,18.0,380.0,666.62,547.43
2017,1,24,10,0,820.0,76.0,6.2,19.0,447.0,742.59,602.76
2017,1,24,10,15,838.5,78.5,6.25,19.5,485.5,748.82,604.75
2017,1,24,10,30,857.0,81.0,6.3,20.0,524.0,751.32,604.26
2017,1,24,10,45,869.5,82.5,6.35,20.5,555.5,738.37,592.21
2017,1,24,11,0,882.0,84.0,6.4,21.0,587.0,728.31,582.6
2017,1,24,11,15,891.0,85.5,6.35,21.5,611.5,712.15,567.53
2017,1,24,11,30,900.0,87.0,6.3,22.0,636.0,692.43,549.17
2017,1,24,11,45,917.0,83.0,6.3,22.5,655.0,668.67,527.9
2017,1,24,12,0,934.0,79.0,6.3,23.0,674.0,641.09,503.43
2017,1,24,12,15,936.5,79.0,6.2,23.0,682.0,605.48,473.07
2017,1,24,12,30,939.0,79.0,6.1,23.0,690.0,567.01,439.95
2017,1,24,12,45,939.5,79.0,6.05,23.5,690.0,524.87,402.61
2017,1,24,13,0,940.0,79.0,6.0,24.0,690.0,480.32,362.7
2017,1,24,13,15,937.5,79.0,5.85,24.0,681.0,432.4,320.0
2017,1,24,13,30,935.0,79.0,5.7,24.0,672.0,382.73,275.17
2017,1,24,13,45,928.5,78.5,5.55,24.0,655.0,329.98,227.62
2017,1,24,14,0,922.0,78.0,5.4,24.0,638.0,276.33,179.75
2017,1,24,14,15,914.0,77.0,5.15,24.0,613.0,221.37,132.89
2017,1,24,14,30,906.0,76.0,4.9,24.0,588.0,166.14,90.98
2017,1,24,14,45,895.0,73.5,4.7,24.0,556.0,109.64,58.92
2017,1,24,15,0,884.0,71.0,4.5,24.0,524.0,66.4,50.99
2017,1,24,15,15,638.5,119.5,4.15,23.5,433.5,83.54,65.81
2017,1,24,15,30,393.0,168.0,3.8,23.0,343.0,113.07,91.15
2017,1,24,15,45,591.5,116.0,3.45,23.0,349.5,84.42,66.98
2017,1,24,16,0,790.0,64.0,3.1,23.0,356.0,54.11,41.18
2017,1,24,16,15,752.0,60.0,2.85,22.0,307.5,51.23,38.95
2017,1,24,16,30,714.0,56.0,2.6,21.0,259.0,48.35,36.61
2017,1,24,16,45,648.5,51.0,2.35,20.0,208.5,44.43,33.25
2017,1,24,17,0,583.0,46.0,2.1,19.0,158.0,37.26,26.87
2017,1,24,17,15,480.5,37.5,2.1,18.5,111.0,30.65,20.71
2017,1,24,17,30,378.0,29.0,2.1,18.0,64.0,24.04,13.66
2017,1,24,17,45,189.0,14.5,2.15,17.5,32.0,11.84,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,7,45,219.0,15.0,4.3,10.5,38.0,199.45,36.85
2017,1,25,8,0,438.0,30.0,4.5,11.0,76.0,393.29,316.07
2017,1,25,8,15,536.0,38.0,4.65,11.5,125.0,472.72,394.11
2017,1,25,8,30,634.0,46.0,4.8,12.0,174.0,563.75,472.79
2017,1,25,8,45,688.0,51.5,4.95,12.5,225.0,618.62,518.91
2017,1,25,9,0,742.0,57.0,5.1,13.0,276.0,671.7,561.28
2017,1,25,9,15,552.5,98.5,5.1,13.0,277.0,580.7,488.29
2017,1,25,9,30,363.0,140.0,5.1,13.0,278.0,472.97,397.31
2017,1,25,9,45,449.5,140.5,5.2,13.5,331.5,535.6,447.93
2017,1,25,10,0,536.0,141.0,5.3,14.0,385.0,595.83,494.83
2017,1,25,10,15,447.5,176.5,5.3,14.0,392.0,557.33,460.57
2017,1,25,10,30,359.0,212.0,5.3,14.0,399.0,502.58,414.13
2017,1,25,10,45,640.5,145.5,5.35,14.5,503.0,650.04,532.77
2017,1,25,11,0,922.0,79.0,5.4,15.0,607.0,754.12,612.64
2017,1,25,11,15,673.5,163.5,5.4,15.0,557.5,652.03,528.66
2017,1,25,11,30,425.0,248.0,5.4,15.0,508.0,537.45,434.64
2017,1,25,11,45,686.5,165.0,5.45,15.5,598.5,611.18,493.29
2017,1,25,12,0,948.0,82.0,5.5,16.0,689.0,655.35,526.25
2017,1,25,12,15,752.5,151.5,5.5,16.0,637.0,575.26,459.66
2017,1,25,12,30,557.0,221.0,5.5,16.0,585.0,494.05,393.1
2017,1,25,12,45,325.5,265.0,5.55,16.5,478.0,384.38,304.61
2017,1,25,13,0,94.0,309.0,5.6,17.0,371.0,292.93,231.7
2017,1,25,13,15,228.0,293.5,5.6,17.0,440.5,324.15,254.11
2017,1,25,13,30,362.0,278.0,5.6,17.0,510.0,339.82,261.77
2017,1,25,13,45,466.5,237.0,5.6,17.5,527.5,313.35,234.48
2017,1,25,14,0,571.0,196.0,5.6,18.0,545.0,276.41,197.58
2017,1,25,14,15,555.0,192.5,5.5,17.5,520.5,233.56,161.7
2017,1,25,14,30,539.0,189.0,5.4,17.0,496.0,191.93,129.83
2017,1,25,14,45,517.5,184.0,5.35,17.0,465.0,150.39,104.11
2017,1,25,15,0,496.0,179.0,5.3,17.0,434.0,118.1,97.2
2017,1,25,15,15,375.5,185.0,5.1,16.5,370.0,127.1,105.42
2017,1,25,15,30,255.0,191.0,4.9,16.0,306.0,129.31,107.78
2017,1,25,15,45,245.5,173.5,4.75,16.0,275.5,119.25,99.31
2017,1,25,16,0,236.0,156.0,4.6,16.0,245.0,108.85,90.46
2017,1,25,16,15,227.5,135.5,4.25,15.0,212.0,96.24,79.87
2017,1,25,16,30,219.0,115.0,3.9,14.0,179.0,83.17,68.64
2017,1,25,16,45,199.5,95.0,3.55,13.5,144.5,69.86,56.8
2017,1,25,17,0,180.0,75.0,3.2,13.0,110.0,56.11,44.32
2017,1,25,17,15,146.5,54.5,3.25,12.5,77.5,41.51,30.84
2017,1,25,17,30,113.0,34.0,3.3,12.0,45.0,26.48,16.32
2017,1,25,17,45,56.5,17.0,3.35,11.5,22.5,13.52,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,17.0,2.75,4.0,17.0,14.09,0.0
2017,1,26,8,0,0.0,34.0,3.1,5.0,34.0,33.25,22.11
2017,1,26,8,15,7.0,54.0,3.15,5.5,55.5,59.33,46.01
2017,1,26,8,30,14.0,74.0,3.2,6.0,77.0,83.99,68.34
2017,1,26,8,45,20.5,93.5,3.3,7.0,99.0,118.2,98.39
2017,1,26,9,0,27.0,113.0,3.4,8.0,121.0,141.99,118.84
2017,1,26,9,15,103.0,137.0,3.4,8.5,175.5,240.6,204.7
2017,1,26,9,30,179.0,161.0,3.4,9.0,230.0,323.85,275.06
2017,1,26,9,45,228.5,176.0,3.45,9.5,274.5,389.47,328.29
2017,1,26,10,0,278.0,191.0,3.5,10.0,319.0,437.76,366.48
2017,1,26,10,15,600.5,132.0,3.35,10.0,437.0,635.3,527.16
2017,1,26,10,30,923.0,73.0,3.2,10.0,555.0,790.51,643.67
2017,1,26,10,45,934.0,74.5,3.1,10.5,587.5,782.25,633.21
2017,1,26,11,0,945.0,76.0,3.0,11.0,620.0,770.17,621.44
2017,1,26,11,15,953.0,77.5,2.85,11.0,645.5,752.14,606.32
2017,1,26,11,30,961.0,79.0,2.7,11.0,671.0,730.37,587.05
2017,1,26,11,45,965.5,80.0,2.6,11.0,688.0,702.16,562.97
2017,1,26,12,0,970.0,81.0,2.5,11.0,705.0,670.55,536.02
2017,1,26,12,15,972.5,81.0,2.35,11.0,713.0,633.55,504.3
2017,1,26,12,30,975.0,81.0,2.2,11.0,721.0,593.57,469.71
2017,1,26,12,45,974.5,81.0,2.1,11.5,721.0,549.31,430.52
2017,1,26,13,0,974.0,81.0,2.0,12.0,721.0,502.64,388.67
2017,1,26,13,15,971.5,80.5,1.85,12.0,711.5,452.54,343.79
2017,1,26,13,30,969.0,80.0,1.7,12.0,702.0,400.63,296.52
2017,1,26,13,45,962.5,79.5,1.6,12.0,684.0,345.97,246.63
2017,1,26,14,0,956.0,79.0,1.5,12.0,666.0,290.35,196.04
2017,1,26,14,15,947.0,78.0,1.5,12.0,640.0,233.17,146.07
2017,1,26,14,30,938.0,77.0,1.5,12.0,614.0,175.79,100.7
2017,1,26,14,45,924.5,75.5,1.5,12.0,580.5,117.79,65.59
2017,1,26,15,0,911.0,74.0,1.5,12.0,547.0,68.86,55.63
2017,1,26,15,15,893.0,72.0,1.4,12.0,506.5,67.12,54.3
2017,1,26,15,30,875.0,70.0,1.3,12.0,466.0,65.3,52.84
2017,1,26,15,45,849.0,67.0,1.25,12.0,420.5,56.37,45.03
2017,1,26,16,0,823.0,64.0,1.2,12.0,375.0,54.36,43.36
2017,1,26,16,15,786.0,60.5,1.1,11.0,325.0,51.85,41.36
2017,1,26,16,30,749.0,57.0,1.0,10.0,275.0,49.36,39.3
2017,1,26,16,45,689.5,51.5,0.9,9.5,223.0,45.02,35.37
2017,1,26,17,0,630.0,46.0,0.8,9.0,171.0,40.71,31.28
2017,1,26,17,15,531.5,38.0,0.9,8.5,122.0,33.94,24.75
2017,1,26,17,30,433.0,30.0,1.0,8.0,73.0,24.93,15.58
2017,1,26,17,45,216.5,15.0,1.1,7.5,36.5,12.22,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,27,7,45,188.0,17.5,2.8,3.0,38.0,184.62,61.73
2017,1,27,8,0,376.0,35.0,3.1,4.0,76.0,356.57,295.0
2017,1,27,8,15,473.0,45.0,3.15,4.5,124.5,445.95,380.25
2017,1,27,8,30,570.0,55.0,3.2,5.0,173.0,537.35,459.65
2017,1,27,8,45,351.0,88.5,3.25,6.0,167.0,411.07,354.2
2017,1,27,9,0,132.0,122.0,3.3,7.0,161.0,250.85,214.85
2017,1,27,9,15,134.5,143.0,3.55,7.5,189.0,273.49,233.86
2017,1,27,9,30,137.0,164.0,3.8,8.0,217.0,295.03,250.96
2017,1,27,9,45,270.5,167.5,4.1,9.0,287.0,412.67,349.92
2017,1,27,10,0,404.0,171.0,4.4,10.0,357.0,529.7,444.53
2017,1,27,10,15,365.0,195.5,4.3,10.0,374.5,501.82,419.26
2017,1,27,10,30,326.0,220.0,4.2,10.0,392.0,488.6,406.12
2017,1,27,10,45,284.5,242.5,4.1,10.5,398.5,470.09,388.12
2017,1,27,11,0,243.0,265.0,4.0,11.0,405.0,437.75,359.59
2017,1,27,11,15,195.5,280.0,3.85,11.0,396.0,407.76,333.66
2017,1,27,11,30,148.0,295.0,3.7,11.0,387.0,378.93,308.8
2017,1,27,11,45,148.0,303.5,3.6,11.5,397.5,375.94,305.04
2017,1,27,12,0,148.0,312.0,3.5,12.0,408.0,372.16,300.58
2017,1,27,12,15,203.0,312.0,3.4,12.0,445.5,391.35,315.33
2017,1,27,12,30,258.0,312.0,3.3,12.0,483.0,411.26,329.84
2017,1,27,12,45,146.5,293.0,3.2,12.0,390.0,319.04,255.75
2017,1,27,13,0,35.0,274.0,3.1,12.0,297.0,240.33,192.78
2017,1,27,13,15,218.5,272.5,3.0,12.0,414.0,306.38,243.23
2017,1,27,13,30,402.0,271.0,2.9,12.0,531.0,350.78,272.46
2017,1,27,13,45,404.0,262.5,2.85,12.0,518.0,317.57,242.79
2017,1,27,14,0,406.0,254.0,2.8,12.0,505.0,283.8,212.95
2017,1,27,14,15,288.5,262.0,2.75,12.0,436.5,238.53,179.7
2017,1,27,14,30,171.0,270.0,2.7,12.0,368.0,210.13,162.16
2017,1,27,14,45,460.5,198.5,2.7,12.0,443.5,158.73,113.33
2017,1,27,15,0,750.0,127.0,2.7,12.0,519.0,88.06,72.52
2017,1,27,15,15,438.5,164.5,2.65,11.5,389.5,109.37,91.69
2017,1,27,15,30,127.0,202.0,2.6,11.0,260.0,138.83,117.96
2017,1,27,15,45,114.5,185.5,2.55,11.0,234.0,128.69,109.3
2017,1,27,16,0,102.0,169.0,2.5,11.0,208.0,121.81,103.5
2017,1,27,16,15,95.0,147.0,2.15,10.5,179.5,107.27,90.96
2017,1,27,16,30,88.0,125.0,1.8,10.0,151.0,92.37,77.88
2017,1,27,16,45,75.0,102.5,1.5,9.5,122.0,76.79,63.93
2017,1,27,17,0,62.0,80.0,1.2,9.0,93.0,60.87,49.39
2017,1,27,17,15,41.5,58.0,1.15,8.5,66.0,44.91,34.54
2017,1,27,17,30,21.0,36.0,1.1,8.0,39.0,28.64,18.9
2017,1,27,17,45,10.5,18.0,1.1,7.5,19.5,14.78,0.0
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,208.5,17.5,3.85,4.5,40.5,200.16,79.4
2017,1,28,8,0,417.0,35.0,4.0,5.0,81.0,387.16,320.72
2017,1,28,8,15,514.5,44.0,4.25,5.5,131.0,476.8,406.4
2017,1,28,8,30,612.0,53.0,4.5,6.0,181.0,568.27,486.74
2017,1,28,8,45,683.0,57.0,4.8,7.0,234.5,627.07,536.18
2017,1,28,9,0,754.0,61.0,5.1,8.0,288.0,692.41,588.43
2017,1,28,9,15,792.0,64.5,5.1,8.5,339.0,728.91,615.62
2017,1,28,9,30,830.0,68.0,5.1,9.0,390.0,762.37,639.46
2017,1,28,9,45,865.0,68.5,5.15,9.5,438.0,786.34,655.51
2017,1,28,10,0,900.0,69.0,5.2,10.0,486.0,799.35,662.83
2017,1,28,10,15,917.5,71.0,5.05,10.5,526.5,804.28,662.9
2017,1,28,10,30,935.0,73.0,4.9,11.0,567.0,805.37,660.11
2017,1,28,10,45,953.0,72.5,4.8,11.5,602.0,799.93,652.82
2017,1,28,11,0,971.0,72.0,4.7,12.0,637.0,790.46,642.7
2017,1,28,11,15,979.5,73.0,4.6,12.5,663.0,771.81,625.91
2017,1,28,11,30,988.0,74.0,4.5,13.0,689.0,749.32,605.52
2017,1,28,11,45,993.0,75.0,4.45,13.5,707.0,720.77,580.0
2017,1,28,12,0,998.0,76.0,4.4,14.0,725.0,688.69,551.55
2017,1,28,12,15,1000.5,76.0,4.4,14.0,733.5,650.77,519.48
2017,1,28,12,30,1003.0,76.0,4.4,14.0,742.0,609.77,484.34
2017,1,28,12,45,1004.0,75.5,4.4,14.0,742.0,564.66,445.12
2017,1,28,13,0,1005.0,75.0,4.4,14.0,742.0,516.95,402.82
2017,1,28,13,15,1002.0,75.0,4.35,14.0,732.5,465.66,356.53
2017,1,28,13,30,999.0,75.0,4.3,14.0,723.0,412.52,307.71
2017,1,28,13,45,994.5,74.0,4.3,14.0,705.0,356.48,255.93
2017,1,28,14,0,990.0,73.0,4.3,14.0,687.0,299.23,203.13
2017,1,28,14,15,981.5,72.0,4.25,14.0,661.0,240.27,150.69
2017,1,28,14,30,973.0,71.0,4.2,14.0,635.0,181.01,102.79
2017,1,28,14,45,959.0,70.5,4.2,14.0,601.0,121.65,65.57
2017,1,28,15,0,945.0,70.0,4.2,14.0,567.0,66.71,53.32
2017,1,28,15,15,928.0,68.0,4.05,13.5,526.0,64.92,52.02
2017,1,28,15,30,911.0,66.0,3.9,13.0,485.0,63.06,50.62
2017,1,28,15,45,887.5,63.5,3.75,13.0,438.5,60.68,48.64
2017,1,28,16,0,864.0,61.0,3.6,13.0,392.0,58.19,46.56
2017,1,28,16,15,829.0,57.5,3.1,12.0,341.5,49.79,39.3
2017,1,28,16,30,794.0,54.0,2.6,11.0,291.0,47.17,37.14
2017,1,28,16,45,739.5,49.0,2.15,10.0,238.0,43.14,33.59
2017,1,28,17,0,685.0,44.0,1.7,9.0,185.0,39.13,29.88
2017,1,28,17,15,591.5,36.5,1.65,8.0,133.5,32.7,23.75
2017,1,28,17,30,498.0,29.0,1.6,7.0,82.0,26.28,17.11
2017,1,28,17,45,249.0,14.5,1.6,6.5,41.0,12.8,0.0
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,257.0,14.5,4.55,4.0,43.5,225.66,103.5
2017,1,29,8,0,514.0,29.0,4.7,5.0,87.0,442.39,367.31
2017,1,29,8,15,603.0,35.5,4.55,6.0,137.5,525.86,446.61
2017,1,29,8,30,692.0,42.0,4.4,7.0,188.0,610.2,518.54
2017,1,29,8,45,746.0,46.0,4.25,8.0,240.5,664.21,561.63
2017,1,29,9,0,800.0,50.0,4.1,9.0,293.0,716.53,600.4
2017,1,29,9,15,833.0,53.0,4.1,10.0,343.0,740.93,616.25
2017,1,29,9,30,866.0,56.0,4.1,11.0,393.0,770.13,635.05
2017,1,29,9,45,888.0,58.0,4.2,12.0,438.5,786.11,643.64
2017,1,29,10,0,910.0,60.0,4.3,13.0,484.0,798.62,649.54
2017,1,29,10,15,926.0,62.0,4.45,13.5,524.0,802.71,650.65
2017,1,29,10,30,942.0,64.0,4.6,14.0,564.0,802.93,648.98
2017,1,29,10,45,951.5,66.0,4.8,15.0,597.0,794.29,639.86
2017,1,29,11,0,961.0,68.0,5.0,16.0,630.0,781.76,628.0
2017,1,29,11,15,968.5,69.0,4.95,16.0,655.5,762.8,612.63
2017,1,29,11,30,976.0,70.0,4.9,16.0,681.0,740.09,593.94
2017,1,29,11,45,978.0,72.0,4.9,16.5,698.0,711.15,568.49
2017,1,29,12,0,980.0,74.0,4.9,17.0,715.0,678.84,540.23
2017,1,29,12,15,982.5,74.5,4.85,17.0,723.5,642.12,509.04
2017,1,29,12,30,985.0,75.0,4.8,17.0,732.0,602.34,474.87
2017,1,29,12,45,983.5,75.5,4.75,17.5,731.5,557.69,435.35
2017,1,29,13,0,982.0,76.0,4.7,18.0,731.0,510.65,393.2
2017,1,29,13,15,979.5,75.5,4.6,18.0,722.0,460.15,348.11
2017,1,29,13,30,977.0,75.0,4.5,18.0,713.0,407.81,300.59
2017,1,29,13,45,971.5,75.0,4.4,18.0,695.5,353.37,250.79
2017,1,29,14,0,966.0,75.0,4.3,18.0,678.0,297.81,200.11
2017,1,29,14,15,958.0,74.0,4.2,18.0,652.0,240.13,149.39
2017,1,29,14,30,950.0,73.0,4.1,18.0,626.0,182.12,102.86
2017,1,29,14,45,932.0,73.5,4.0,18.0,592.0,124.33,66.75
2017,1,29,15,0,914.0,74.0,3.9,18.0,558.0,68.93,54.37
2017,1,29,15,15,897.0,72.0,3.45,17.5,518.0,67.22,53.17
2017,1,29,15,30,880.0,70.0,3.0,17.0,478.0,65.44,51.86
2017,1,29,15,45,856.5,67.0,2.65,17.0,432.5,56.3,44.01
2017,1,29,16,0,833.0,64.0,2.3,17.0,387.0,54.32,42.39
2017,1,29,16,15,797.5,60.5,2.05,16.0,337.0,51.8,40.45
2017,1,29,16,30,762.0,57.0,1.8,15.0,287.0,49.3,38.43
2017,1,29,16,45,707.5,51.5,1.6,14.0,235.0,44.98,34.68
2017,1,29,17,0,653.0,46.0,1.4,13.0,183.0,40.65,30.75
2017,1,29,17,15,559.5,38.5,1.4,12.5,132.5,34.32,24.75
2017,1,29,17,30,466.0,31.0,1.4,12.0,82.0,28.02,18.32
2017,1,29,17,45,233.0,15.5,1.4,11.5,41.0,12.55,0.0
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,263.5,14.5,4.15,9.0,45.0,231.59,115.64
2017,1,30,8,0,527.0,29.0,4.4,10.0,90.0,453.35,369.88
2017,1,30,8,15,615.0,35.5,4.2,10.5,141.5,536.51,447.18
2017,1,30,8,30,703.0,42.0,4.0,11.0,193.0,620.57,517.84
2017,1,30,8,45,755.0,46.5,3.85,12.0,246.0,674.05,559.59
2017,1,30,9,0,807.0,51.0,3.7,13.0,299.0,725.78,597.18
2017,1,30,9,15,840.0,54.0,3.5,14.0,349.5,750.34,611.84
2017,1,30,9,30,873.0,57.0,3.3,15.0,400.0,779.67,629.14
2017,1,30,9,45,896.0,59.0,3.15,16.0,446.0,796.5,636.64
2017,1,30,10,0,919.0,61.0,3.0,17.0,492.0,809.82,641.34
2017,1,30,10,15,934.5,63.0,3.15,18.0,532.0,813.48,640.75
2017,1,30,10,30,950.0,65.0,3.3,19.0,572.0,813.25,637.49
2017,1,30,10,45,961.5,66.0,3.45,20.0,605.5,804.82,628.48
2017,1,30,11,0,973.0,67.0,3.6,21.0,639.0,792.45,616.86
2017,1,30,11,15,980.5,68.0,3.5,21.5,664.5,773.26,600.59
2017,1,30,11,30,988.0,69.0,3.4,22.0,690.0,750.27,581.41
2017,1,30,11,45,992.5,69.5,3.3,22.5,707.0,721.05,556.49
2017,1,30,12,0,997.0,70.0,3.2,23.0,724.0,688.33,528.82
2017,1,30,12,15,999.0,70.0,3.15,23.0,733.0,650.3,498.09
2017,1,30,12,30,1001.0,70.0,3.1,23.0,742.0,609.22,464.47
2017,1,30,12,45,1000.5,70.0,3.05,23.0,741.5,564.01,426.98
2017,1,30,13,0,1000.0,70.0,3.0,23.0,741.0,516.31,386.64
2017,1,30,13,15,997.5,70.0,2.95,23.0,732.0,465.49,342.9
2017,1,30,13,30,995.0,70.0,2.9,23.0,723.0,412.76,296.61
2017,1,30,13,45,989.0,69.5,2.9,23.0,705.0,356.88,247.22
2017,1,30,14,0,983.0,69.0,2.9,23.0,687.0,299.94,196.81
2017,1,30,14,15,975.5,68.0,2.8,23.0,661.0,241.49,146.5
2017,1,30,14,30,968.0,67.0,2.7,23.0,635.0,182.63,100.07
2017,1,30,14,45,951.0,68.0,2.65,23.0,601.0,124.32,63.91
2017,1,30,15,0,934.0,69.0,2.6,23.0,567.0,67.04,51.61
2017,1,30,15,15,917.5,67.0,2.35,22.5,526.5,64.12,49.42
2017,1,30,15,30,901.0,65.0,2.1,22.0,486.0,62.28,48.08
2017,1,30,15,45,876.5,63.0,1.85,21.5,440.0,60.25,46.58
2017,1,30,16,0,852.0,61.0,1.6,21.0,394.0,58.14,44.98
2017,1,30,16,15,817.5,57.5,1.55,19.5,343.5,49.59,37.92
2017,1,30,16,30,783.0,54.0,1.5,18.0,293.0,46.98,35.92
2017,1,30,16,45,728.5,49.5,1.45,17.0,240.5,43.39,32.85
2017,1,30,17,0,674.0,45.0,1.4,16.0,188.0,39.84,29.66
2017,1,30,17,15,584.0,37.5,1.45,15.0,137.0,33.46,23.76
2017,1,30,17,30,494.0,30.0,1.5,14.0,86.0,27.09,17.46
2017,1,30,17,45,247.0,15.0,1.6,13.5,43.0,13.18,0.71
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,31,7,45,254.0,16.0,3.8,9.0,45.5,228.65,124.49
2017,1,31,8,0,508.0,32.0,4.1,10.0,91.0,443.5,362.59
2017,1,31,8,15,597.0,39.0,3.95,10.5,143.0,528.87,440.86
2017,1,31,8,30,686.0,46.0,3.8,11.0,195.0,614.64,512.88
2017,1,31,8,45,737.5,51.0,3.7,12.0,248.0,668.6,554.97
2017,1,31,9,0,789.0,56.0,3.6,13.0,301.0,720.68,592.91
2017,1,31,9,15,823.0,59.5,3.85,14.0,351.5,754.5,616.45
2017,1,31,9,30,857.0,63.0,4.1,15.0,402.0,785.28,636.84
2017,1,31,9,45,879.5,66.0,4.4,16.0,448.5,795.23,641.65
2017,1,31,10,0,902.0,69.0,4.7,17.0,495.0,809.33,649.76
2017,1,31,10,15,918.0,71.0,4.95,17.5,535.0,813.32,651.2
2017,1,31,10,30,934.0,73.0,5.2,18.0,575.0,813.48,649.87
2017,1,31,10,45,944.0,75.5,5.5,19.0,608.5,805.7,641.71
2017,1,31,11,0,954.0,78.0,5.8,20.0,642.0,793.99,630.75
2017,1,31,11,15,961.5,79.0,5.75,20.0,667.5,774.94,615.45
2017,1,31,11,30,969.0,80.0,5.7,20.0,693.0,752.15,596.85
2017,1,31,11,45,973.0,81.0,5.7,20.5,710.0,723.37,571.76
2017,1,31,12,0,977.0,82.0,5.7,21.0,727.0,691.17,543.85
2017,1,31,12,15,979.0,82.0,5.6,21.0,735.5,653.52,512.19
2017,1,31,12,30,981.0,82.0,5.5,21.0,744.0,612.89,477.68
2017,1,31,12,45,978.0,83.0,5.4,21.5,743.0,567.84,438.22
2017,1,31,13,0,975.0,84.0,5.3,22.0,742.0,520.5,396.3
2017,1,31,13,15,971.5,84.0,5.2,22.0,732.5,470.05,351.91
2017,1,31,13,30,968.0,84.0,5.1,22.0,723.0,417.83,305.21
2017,1,31,13,45,960.0,84.0,5.0,22.0,704.5,362.72,255.67
2017,1,31,14,0,952.0,84.0,4.9,22.0,686.0,306.77,205.43
2017,1,31,14,15,943.0,83.0,4.75,22.0,660.0,249.28,155.37
2017,1,31,14,30,934.0,82.0,4.6,22.0,634.0,191.58,109.21
2017,1,31,14,45,920.0,80.5,4.5,22.0,600.0,133.16,71.71
2017,1,31,15,0,906.0,79.0,4.4,22.0,566.0,75.57,59.1
2017,1,31,15,15,888.5,77.0,4.1,21.5,525.5,70.49,55.06
2017,1,31,15,30,871.0,75.0,3.8,21.0,485.0,61.65,47.73
2017,1,31,15,45,844.5,72.0,3.5,20.5,438.5,59.77,46.35
2017,1,31,16,0,818.0,69.0,3.2,20.0,392.0,57.89,44.94
2017,1,31,16,15,782.0,65.0,3.0,19.0,342.0,55.11,42.81
2017,1,31,16,30,746.0,61.0,2.8,18.0,292.0,52.34,40.6
2017,1,31,16,45,690.0,55.5,2.65,17.0,239.5,48.14,37.03
2017,1,31,17,0,634.0,50.0,2.5,16.0,187.0,43.95,33.28
2017,1,31,17,15,542.0,42.0,2.55,15.5,136.5,34.24,24.4
2017,1,31,17,30,450.0,34.0,2.6,15.0,86.0,28.12,18.33
2017,1,31,17,45,225.0,17.0,2.65,14.5,43.0,13.74,1.97
2017,1,31,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
