Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,202.0,19.0,4.15,11.0,43.0,203.9,117.59
2017,2,1,8,0,404.0,38.0,4.3,12.0,86.0,385.71,315.38
2017,2,1,8,15,497.5,47.5,4.3,13.0,136.0,474.27,394.74
2017,2,1,8,30,591.0,57.0,4.3,14.0,186.0,564.41,469.62
2017,2,1,8,45,653.0,62.5,4.3,15.0,238.5,625.34,517.57
2017,2,1,9,0,715.0,68.0,4.3,16.0,291.0,684.96,561.87
2017,2,1,9,15,752.5,72.0,4.4,16.5,341.0,716.21,584.19
2017,2,1,9,30,790.0,76.0,4.5,17.0,391.0,750.44,608.08
2017,2,1,9,45,818.5,78.5,4.65,18.0,437.0,772.34,621.22
2017,2,1,10,0,847.0,81.0,4.8,19.0,483.0,790.63,631.48
2017,2,1,10,15,865.0,83.5,4.85,19.5,523.0,796.8,633.39
2017,2,1,10,30,883.0,86.0,4.9,20.0,563.0,799.1,632.62
2017,2,1,10,45,897.5,87.5,4.95,20.5,597.0,787.05,621.48
2017,2,1,11,0,912.0,89.0,5.0,21.0,631.0,778.17,612.92
2017,2,1,11,15,920.5,90.0,5.0,21.5,656.5,760.53,597.88
2017,2,1,11,30,929.0,91.0,5.0,22.0,682.0,739.25,579.41
2017,2,1,11,45,937.5,90.5,5.0,22.5,700.0,712.82,556.6
2017,2,1,12,0,946.0,90.0,5.0,23.0,718.0,682.87,530.94
2017,2,1,12,15,948.5,90.5,4.95,23.0,727.0,646.9,501.22
2017,2,1,12,30,951.0,91.0,4.9,23.0,736.0,607.97,468.7
2017,2,1,12,45,951.0,91.0,4.9,23.5,736.0,564.5,431.35
2017,2,1,13,0,951.0,91.0,4.9,24.0,736.0,518.62,391.39
2017,2,1,13,15,948.0,90.5,4.8,24.0,727.0,468.85,348.18
2017,2,1,13,30,945.0,90.0,4.7,24.0,718.0,417.36,302.7
2017,2,1,13,45,939.0,89.5,4.6,24.0,700.0,363.42,254.7
2017,2,1,14,0,933.0,89.0,4.5,24.0,682.0,308.49,205.81
2017,2,1,14,15,924.0,87.5,4.3,24.0,656.5,251.47,156.58
2017,2,1,14,30,915.0,86.0,4.1,24.0,631.0,194.29,111.04
2017,2,1,14,45,904.0,84.0,3.9,24.0,597.5,136.66,73.74
2017,2,1,15,0,893.0,82.0,3.7,24.0,564.0,79.56,61.93
2017,2,1,15,15,875.0,79.5,3.3,23.5,524.0,64.18,49.23
2017,2,1,15,30,857.0,77.0,2.9,23.0,484.0,62.84,48.33
2017,2,1,15,45,831.5,74.0,2.5,23.0,438.0,61.03,46.93
2017,2,1,16,0,806.0,71.0,2.1,23.0,392.0,59.23,45.51
2017,2,1,16,15,770.0,67.0,1.95,22.0,342.0,56.52,43.48
2017,2,1,16,30,734.0,63.0,1.8,21.0,292.0,53.82,41.38
2017,2,1,16,45,679.0,57.0,1.7,20.0,240.0,49.27,37.56
2017,2,1,17,0,624.0,51.0,1.6,19.0,188.0,41.04,30.35
2017,2,1,17,15,533.5,43.0,1.6,18.0,137.5,34.96,24.81
2017,2,1,17,30,443.0,35.0,1.6,17.0,87.0,28.89,18.92
2017,2,1,17,45,221.5,17.5,1.65,16.5,43.5,14.12,2.95
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,188.5,19.5,5.2,6.5,42.5,196.83,122.66
2017,2,2,8,0,377.0,39.0,5.5,7.0,85.0,368.23,308.86
2017,2,2,8,15,469.5,49.0,5.5,7.5,134.0,456.47,390.67
2017,2,2,8,30,562.0,59.0,5.5,8.0,183.0,546.33,468.83
2017,2,2,8,45,618.0,66.0,5.5,8.5,234.5,604.39,517.43
2017,2,2,9,0,674.0,73.0,5.5,9.0,286.0,661.09,562.63
2017,2,2,9,15,338.0,105.5,5.4,9.5,212.5,424.24,363.82
2017,2,2,9,30,2.0,138.0,5.3,10.0,139.0,127.25,103.92
2017,2,2,9,45,3.0,149.5,5.25,10.5,151.0,136.9,111.92
2017,2,2,10,0,4.0,161.0,5.2,11.0,163.0,146.69,119.67
2017,2,2,10,15,2.0,161.5,5.15,11.5,162.5,143.32,116.21
2017,2,2,10,30,0.0,162.0,5.1,12.0,162.0,140.57,113.33
2017,2,2,10,45,1.0,169.0,5.05,12.5,169.5,146.58,117.9
2017,2,2,11,0,2.0,176.0,5.0,13.0,177.0,152.59,122.43
2017,2,2,11,15,13.0,212.5,4.9,13.0,221.0,192.46,155.31
2017,2,2,11,30,24.0,249.0,4.8,13.0,265.0,231.11,186.75
2017,2,2,11,45,18.5,241.0,4.75,13.5,254.0,217.68,175.02
2017,2,2,12,0,13.0,233.0,4.7,14.0,243.0,205.04,164.14
2017,2,2,12,15,26.0,261.0,4.6,14.0,279.5,234.61,188.03
2017,2,2,12,30,39.0,289.0,4.5,14.0,316.0,266.78,213.65
2017,2,2,12,45,39.0,289.0,4.4,14.5,316.0,261.04,208.28
2017,2,2,13,0,39.0,289.0,4.3,15.0,316.0,255.17,202.92
2017,2,2,13,15,46.0,292.0,4.2,15.0,323.5,254.27,201.86
2017,2,2,13,30,53.0,295.0,4.1,15.0,331.0,252.23,199.78
2017,2,2,13,45,36.5,267.5,4.05,15.5,292.0,220.25,173.98
2017,2,2,14,0,20.0,240.0,4.0,16.0,253.0,195.41,154.24
2017,2,2,14,15,23.5,238.5,3.95,16.0,253.0,191.66,151.18
2017,2,2,14,30,27.0,237.0,3.9,16.0,253.0,187.16,147.58
2017,2,2,14,45,22.0,219.5,3.85,16.0,232.5,170.58,134.81
2017,2,2,15,0,17.0,202.0,3.8,16.0,212.0,154.81,128.67
2017,2,2,15,15,8.5,173.5,3.7,15.5,178.5,134.63,111.91
2017,2,2,15,30,0.0,145.0,3.6,15.0,145.0,114.31,94.84
2017,2,2,15,45,0.0,131.0,3.55,15.0,131.0,103.76,85.93
2017,2,2,16,0,0.0,117.0,3.5,15.0,117.0,93.1,76.83
2017,2,2,16,15,316.5,100.0,3.15,14.0,200.0,70.43,57.27
2017,2,2,16,30,633.0,83.0,2.8,13.0,283.0,63.79,51.68
2017,2,2,16,45,574.5,75.0,2.5,12.5,232.5,58.66,47.16
2017,2,2,17,0,516.0,67.0,2.2,12.0,182.0,53.47,42.41
2017,2,2,17,15,425.5,55.0,2.15,11.5,133.0,44.59,34.11
2017,2,2,17,30,335.0,43.0,2.1,11.0,84.0,35.54,25.3
2017,2,2,17,45,196.5,26.5,2.05,10.5,47.5,20.63,8.19
2017,2,2,18,0,58.0,10.0,2.0,10.0,11.0,8.54,0.0
2017,2,2,18,15,29.0,5.0,2.05,9.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,4.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,5.0,7.0,11.44,0.0
2017,2,3,7,45,74.0,31.0,3.85,5.5,39.5,120.76,76.68
2017,2,3,8,0,140.0,55.0,4.0,6.0,72.0,207.28,172.35
2017,2,3,8,15,214.0,76.5,4.1,6.5,117.5,287.78,246.18
2017,2,3,8,30,288.0,98.0,4.2,7.0,163.0,370.14,318.97
2017,2,3,8,45,347.0,114.0,4.35,7.5,211.0,433.4,373.47
2017,2,3,9,0,406.0,130.0,4.5,8.0,259.0,512.05,438.33
2017,2,3,9,15,449.0,141.5,4.5,8.0,305.5,558.22,475.48
2017,2,3,9,30,492.0,153.0,4.5,8.0,352.0,602.7,510.39
2017,2,3,9,45,246.0,150.0,4.55,8.5,249.5,376.98,320.55
2017,2,3,10,0,0.0,147.0,4.6,9.0,147.0,129.29,105.31
2017,2,3,10,15,0.5,159.5,4.55,9.0,160.0,140.09,114.43
2017,2,3,10,30,1.0,172.0,4.5,9.0,173.0,150.8,123.18
2017,2,3,10,45,2.5,181.5,4.5,9.5,183.5,159.35,129.87
2017,2,3,11,0,4.0,191.0,4.5,10.0,194.0,167.81,136.45
2017,2,3,11,15,5.5,198.5,4.45,10.0,202.5,174.31,141.63
2017,2,3,11,30,7.0,206.0,4.4,10.0,211.0,180.67,146.71
2017,2,3,11,45,7.0,210.5,4.4,10.5,215.5,183.24,148.35
2017,2,3,12,0,7.0,215.0,4.4,11.0,220.0,185.76,149.98
2017,2,3,12,15,17.0,243.5,4.35,11.0,255.5,214.49,173.51
2017,2,3,12,30,27.0,272.0,4.3,11.0,291.0,241.6,195.43
2017,2,3,12,45,17.5,243.5,4.25,11.5,256.0,210.38,169.42
2017,2,3,13,0,8.0,215.0,4.2,12.0,221.0,180.78,144.94
2017,2,3,13,15,11.0,225.5,4.15,12.0,233.5,188.84,151.52
2017,2,3,13,30,14.0,236.0,4.1,12.0,246.0,196.14,157.39
2017,2,3,13,45,7.0,195.5,4.1,12.0,200.5,160.76,128.59
2017,2,3,14,0,0.0,155.0,4.1,12.0,155.0,126.51,100.67
2017,2,3,14,15,0.0,124.0,4.05,12.0,124.0,101.95,80.39
2017,2,3,14,30,0.0,93.0,4.0,12.0,93.0,77.35,59.92
2017,2,3,14,45,9.5,149.5,3.95,12.0,155.0,120.93,96.25
2017,2,3,15,0,19.0,206.0,3.9,12.0,217.0,157.69,127.18
2017,2,3,15,15,25.0,198.5,3.8,11.5,211.5,151.23,128.06
2017,2,3,15,30,31.0,191.0,3.7,11.0,206.0,137.95,117.02
2017,2,3,15,45,15.5,164.0,3.65,11.0,171.5,126.22,107.04
2017,2,3,16,0,0.0,137.0,3.6,11.0,137.0,106.89,90.24
2017,2,3,16,15,0.0,119.0,3.4,10.5,119.0,93.49,78.69
2017,2,3,16,30,0.0,101.0,3.2,10.0,101.0,79.92,66.79
2017,2,3,16,45,154.5,98.0,3.0,10.0,133.0,73.95,61.4
2017,2,3,17,0,309.0,95.0,2.8,10.0,165.0,70.38,57.94
2017,2,3,17,15,234.0,74.5,2.65,9.5,119.5,55.76,44.39
2017,2,3,17,30,159.0,54.0,2.5,9.0,74.0,40.86,30.25
2017,2,3,17,45,86.0,30.5,2.35,9.0,41.0,23.62,11.18
2017,2,3,18,0,13.0,7.0,2.2,9.0,8.0,5.97,0.0
2017,2,3,18,15,6.5,3.5,2.2,9.0,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,4,7,15,10.0,4.5,1.15,7.0,4.5,0.0,0.0
2017,2,4,7,30,20.0,9.0,1.2,7.0,9.0,21.4,0.0
2017,2,4,7,45,109.0,30.5,1.3,7.5,43.0,144.76,96.36
2017,2,4,8,0,198.0,52.0,1.4,8.0,77.0,243.13,201.04
2017,2,4,8,15,99.0,60.5,1.3,8.0,73.0,157.12,131.6
2017,2,4,8,30,0.0,69.0,1.2,8.0,69.0,63.67,49.82
2017,2,4,8,45,0.0,88.5,1.2,8.5,88.5,82.11,66.03
2017,2,4,9,0,0.0,108.0,1.2,9.0,108.0,100.08,81.33
2017,2,4,9,15,0.0,106.5,1.15,9.0,106.5,94.62,76.48
2017,2,4,9,30,0.0,105.0,1.1,9.0,105.0,90.94,73.15
2017,2,4,9,45,0.0,118.5,1.1,9.5,118.5,102.75,82.85
2017,2,4,10,0,0.0,132.0,1.1,10.0,132.0,114.48,92.32
2017,2,4,10,15,0.0,96.0,1.15,10.0,96.0,80.3,63.21
2017,2,4,10,30,0.0,60.0,1.2,10.0,60.0,49.76,37.14
2017,2,4,10,45,0.0,93.5,1.25,10.5,93.5,77.85,60.83
2017,2,4,11,0,0.0,127.0,1.3,11.0,127.0,107.04,84.99
2017,2,4,11,15,0.0,131.0,1.4,11.0,131.0,110.24,87.46
2017,2,4,11,30,0.0,135.0,1.5,11.0,135.0,113.43,89.99
2017,2,4,11,45,0.0,131.0,1.6,11.5,131.0,109.75,86.67
2017,2,4,12,0,0.0,127.0,1.7,12.0,127.0,106.15,83.47
2017,2,4,12,15,0.0,122.5,1.85,12.0,122.5,102.21,80.17
2017,2,4,12,30,0.0,118.0,2.0,12.0,118.0,98.32,76.94
2017,2,4,12,45,0.0,108.0,2.2,12.5,108.0,89.93,69.83
2017,2,4,13,0,0.0,98.0,2.4,13.0,98.0,81.62,62.83
2017,2,4,13,15,0.0,77.0,2.55,13.0,77.0,64.08,48.25
2017,2,4,13,30,0.0,56.0,2.7,13.0,56.0,46.53,33.6
2017,2,4,13,45,0.0,91.0,2.85,13.0,91.0,75.77,58.12
2017,2,4,14,0,0.0,126.0,3.0,13.0,126.0,103.84,81.53
2017,2,4,14,15,0.0,128.5,3.1,13.0,128.5,105.49,82.98
2017,2,4,14,30,0.0,131.0,3.2,13.0,131.0,107.01,84.39
2017,2,4,14,45,0.0,94.0,3.3,13.0,94.0,78.06,60.36
2017,2,4,15,0,0.0,57.0,3.4,13.0,57.0,47.26,34.55
2017,2,4,15,15,0.0,51.5,3.4,13.0,51.5,42.66,32.34
2017,2,4,15,30,0.0,46.0,3.4,13.0,46.0,38.07,28.36
2017,2,4,15,45,33.0,108.5,3.45,13.0,122.0,85.55,70.58
2017,2,4,16,0,66.0,171.0,3.5,13.0,198.0,124.03,104.63
2017,2,4,16,15,57.0,151.0,3.35,12.5,172.5,110.62,93.2
2017,2,4,16,30,48.0,131.0,3.2,12.0,147.0,96.91,81.37
2017,2,4,16,45,39.0,109.5,3.05,12.0,121.0,82.02,68.11
2017,2,4,17,0,30.0,88.0,2.9,12.0,95.0,66.81,54.33
2017,2,4,17,15,16.0,66.0,2.7,11.5,69.5,51.76,40.54
2017,2,4,17,30,2.0,44.0,2.5,11.0,44.0,35.05,25.03
2017,2,4,17,45,1.0,25.0,2.3,11.0,25.0,20.31,9.34
2017,2,4,18,0,0.0,6.0,2.1,11.0,6.0,5.12,0.0
2017,2,4,18,15,0.0,3.0,2.0,10.5,3.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,30.0,5.5,2.2,11.5,6.5,0.0,0.0
2017,2,5,7,30,60.0,11.0,2.4,12.0,13.0,50.7,0.0
2017,2,5,7,45,186.5,27.5,2.65,12.5,49.0,210.04,144.4
2017,2,5,8,0,313.0,44.0,2.9,13.0,85.0,329.34,269.81
2017,2,5,8,15,399.0,56.0,2.9,13.5,132.0,414.79,345.42
2017,2,5,8,30,485.0,68.0,2.9,14.0,179.0,501.91,417.81
2017,2,5,8,45,242.5,72.5,2.95,14.5,128.0,311.53,261.68
2017,2,5,9,0,0.0,77.0,3.0,15.0,77.0,65.87,50.46
2017,2,5,9,15,0.0,107.0,3.05,15.5,107.0,94.99,75.02
2017,2,5,9,30,0.0,137.0,3.1,16.0,137.0,123.94,98.8
2017,2,5,9,45,3.0,152.0,3.2,17.0,153.5,139.02,110.66
2017,2,5,10,0,6.0,167.0,3.3,18.0,170.0,154.0,122.25
2017,2,5,10,15,8.0,180.0,3.5,18.5,184.5,166.04,131.52
2017,2,5,10,30,10.0,193.0,3.7,19.0,199.0,177.97,140.62
2017,2,5,10,45,86.0,241.0,3.95,19.5,293.5,294.81,235.14
2017,2,5,11,0,162.0,289.0,4.2,20.0,388.0,408.35,323.63
2017,2,5,11,15,163.0,301.0,4.35,20.5,404.0,410.52,323.62
2017,2,5,11,30,164.0,313.0,4.5,21.0,420.0,411.68,323.24
2017,2,5,11,45,164.0,322.5,4.7,21.5,431.5,408.74,319.82
2017,2,5,12,0,164.0,332.0,4.9,22.0,443.0,404.88,315.69
2017,2,5,12,15,84.0,261.5,4.95,22.0,319.0,275.62,214.87
2017,2,5,12,30,4.0,191.0,5.0,22.0,195.0,161.43,124.28
2017,2,5,12,45,49.5,261.0,5.1,22.5,296.0,243.92,189.17
2017,2,5,13,0,95.0,331.0,5.2,23.0,397.0,314.96,243.19
2017,2,5,13,15,70.5,313.0,5.15,23.0,362.0,281.19,216.63
2017,2,5,13,30,46.0,295.0,5.1,23.0,327.0,250.51,192.86
2017,2,5,13,45,30.5,263.5,5.1,23.0,284.5,216.2,166.31
2017,2,5,14,0,15.0,232.0,5.1,23.0,242.0,188.75,145.24
2017,2,5,14,15,7.5,177.0,5.0,23.0,182.0,144.14,110.33
2017,2,5,14,30,0.0,122.0,4.9,23.0,122.0,100.12,75.62
2017,2,5,14,45,0.0,139.0,4.85,23.0,139.0,112.5,85.76
2017,2,5,15,0,0.0,156.0,4.8,23.0,156.0,123.8,95.02
2017,2,5,15,15,0.0,113.0,4.6,22.5,113.0,92.1,73.07
2017,2,5,15,30,0.0,70.0,4.4,22.0,70.0,58.07,44.38
2017,2,5,15,45,0.0,60.0,4.2,22.0,60.0,49.71,37.34
2017,2,5,16,0,0.0,50.0,4.0,22.0,50.0,41.37,30.26
2017,2,5,16,15,0.0,43.5,3.55,21.5,43.5,35.95,25.71
2017,2,5,16,30,0.0,37.0,3.1,21.0,37.0,30.55,21.11
2017,2,5,16,45,257.0,51.0,2.65,20.5,110.5,37.62,27.35
2017,2,5,17,0,514.0,65.0,2.2,20.0,184.0,51.39,39.28
2017,2,5,17,15,428.0,54.5,2.15,19.5,136.5,43.79,32.38
2017,2,5,17,30,342.0,44.0,2.1,19.0,89.0,36.08,25.1
2017,2,5,17,45,205.5,28.0,2.05,18.5,51.5,21.76,10.49
2017,2,5,18,0,69.0,12.0,2.0,18.0,14.0,10.24,0.0
2017,2,5,18,15,34.5,6.0,2.1,18.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.0,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,52.0,12.0,3.3,17.0,14.0,46.18,0.0
2017,2,6,7,45,180.5,29.0,3.6,17.5,50.5,210.3,146.08
2017,2,6,8,0,309.0,46.0,3.9,18.0,87.0,330.24,266.73
2017,2,6,8,15,395.5,57.5,4.15,18.5,134.5,415.04,341.04
2017,2,6,8,30,482.0,69.0,4.4,19.0,182.0,502.34,413.48
2017,2,6,8,45,241.0,46.5,4.65,19.5,103.0,271.79,226.74
2017,2,6,9,0,0.0,24.0,4.9,20.0,24.0,19.78,10.98
2017,2,6,9,15,0.0,28.0,5.1,20.5,28.0,23.1,13.74
2017,2,6,9,30,0.0,32.0,5.3,21.0,32.0,26.42,16.43
2017,2,6,9,45,0.0,36.0,5.5,21.5,36.0,29.75,19.1
2017,2,6,10,0,0.0,40.0,5.7,22.0,40.0,33.09,21.74
2017,2,6,10,15,0.0,60.5,5.75,22.5,60.5,50.16,35.63
2017,2,6,10,30,0.0,81.0,5.8,23.0,81.0,67.3,49.41
2017,2,6,10,45,0.0,86.0,5.9,23.5,86.0,71.5,52.59
2017,2,6,11,0,0.0,91.0,6.0,24.0,91.0,75.71,55.77
2017,2,6,11,15,3.0,146.0,5.95,24.0,148.0,125.55,95.69
2017,2,6,11,30,6.0,201.0,5.9,24.0,205.0,175.49,135.16
2017,2,6,11,45,70.0,267.0,5.9,24.0,315.0,284.52,221.55
2017,2,6,12,0,134.0,333.0,5.9,24.0,425.0,387.22,300.68
2017,2,6,12,15,136.5,335.5,5.8,24.0,430.0,378.92,293.38
2017,2,6,12,30,139.0,338.0,5.7,24.0,435.0,369.94,285.78
2017,2,6,12,45,69.5,211.5,5.65,24.0,260.0,213.52,164.44
2017,2,6,13,0,0.0,85.0,5.6,24.0,85.0,70.79,51.4
2017,2,6,13,15,3.0,142.0,5.5,24.0,144.0,118.79,89.77
2017,2,6,13,30,6.0,199.0,5.4,24.0,203.0,164.68,126.03
2017,2,6,13,45,86.0,258.5,5.35,24.0,314.5,230.47,175.6
2017,2,6,14,0,166.0,318.0,5.3,24.0,426.0,279.18,210.08
2017,2,6,14,15,161.5,305.0,5.3,24.0,407.5,253.34,189.29
2017,2,6,14,30,157.0,292.0,5.3,24.0,389.0,228.15,169.69
2017,2,6,14,45,274.0,259.0,5.35,24.0,417.0,196.91,142.09
2017,2,6,15,0,391.0,226.0,5.4,24.0,445.0,158.57,116.86
2017,2,6,15,15,195.5,188.0,5.25,24.0,297.5,133.44,107.29
2017,2,6,15,30,0.0,150.0,5.1,24.0,150.0,118.1,94.72
2017,2,6,15,45,0.0,107.0,4.95,24.0,107.0,86.87,68.6
2017,2,6,16,0,0.0,64.0,4.8,24.0,64.0,53.03,39.96
2017,2,6,16,15,0.0,56.0,4.45,23.5,56.0,46.35,34.42
2017,2,6,16,30,0.0,48.0,4.1,23.0,48.0,39.69,28.81
2017,2,6,16,45,0.0,39.5,3.75,22.5,39.5,32.62,22.75
2017,2,6,17,0,0.0,31.0,3.4,22.0,31.0,25.57,16.6
2017,2,6,17,15,0.0,23.0,3.3,21.5,23.0,18.94,10.73
2017,2,6,17,30,0.0,15.0,3.2,21.0,15.0,12.33,4.82
2017,2,6,17,45,0.0,8.5,3.1,21.0,8.5,6.98,0.0
2017,2,6,18,0,0.0,2.0,3.0,21.0,2.0,1.71,0.0
2017,2,6,18,15,0.0,1.0,3.1,20.5,1.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,15.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,16.0,17.0,14.51,0.0
2017,2,7,7,45,232.0,27.0,3.85,16.5,58.5,248.0,178.24
2017,2,7,8,0,464.0,37.0,4.0,17.0,100.0,437.28,353.83
2017,2,7,8,15,550.0,45.0,3.95,17.5,151.5,520.66,425.65
2017,2,7,8,30,636.0,53.0,3.9,18.0,203.0,605.59,494.37
2017,2,7,8,45,693.0,58.0,3.9,19.0,256.5,658.08,533.79
2017,2,7,9,0,750.0,63.0,3.9,20.0,310.0,715.59,574.75
2017,2,7,9,15,784.0,66.5,3.9,20.5,361.0,750.13,597.98
2017,2,7,9,30,818.0,70.0,3.9,21.0,412.0,781.68,618.32
2017,2,7,9,45,848.5,71.5,3.9,22.0,459.5,804.5,630.62
2017,2,7,10,0,879.0,73.0,3.9,23.0,507.0,815.9,634.51
2017,2,7,10,15,895.5,75.0,3.95,23.5,548.0,820.83,635.33
2017,2,7,10,30,912.0,77.0,4.0,24.0,589.0,821.96,633.59
2017,2,7,10,45,714.0,147.0,4.05,25.0,562.0,737.17,569.06
2017,2,7,11,0,516.0,217.0,4.1,26.0,535.0,631.55,486.09
2017,2,7,11,15,542.5,217.0,4.05,26.0,563.5,632.2,485.86
2017,2,7,11,30,569.0,217.0,4.0,26.0,592.0,629.41,482.49
2017,2,7,11,45,567.0,225.0,4.0,26.5,606.5,611.26,466.66
2017,2,7,12,0,565.0,233.0,4.0,27.0,621.0,590.87,449.21
2017,2,7,12,15,757.0,163.0,3.9,27.0,689.5,619.99,470.01
2017,2,7,12,30,949.0,93.0,3.8,27.0,758.0,626.13,472.44
2017,2,7,12,45,785.5,157.0,3.75,27.0,708.0,553.86,415.64
2017,2,7,13,0,622.0,221.0,3.7,27.0,658.0,487.19,363.64
2017,2,7,13,15,520.5,255.5,3.6,27.0,618.0,431.48,319.97
2017,2,7,13,30,419.0,290.0,3.5,27.0,578.0,385.0,283.66
2017,2,7,13,45,460.5,266.5,3.4,27.5,576.0,350.84,253.76
2017,2,7,14,0,502.0,243.0,3.3,28.0,574.0,312.58,220.03
2017,2,7,14,15,483.0,240.5,3.15,27.5,549.5,271.44,187.02
2017,2,7,14,30,464.0,238.0,3.0,27.0,525.0,231.97,156.86
2017,2,7,14,45,438.5,230.5,2.85,27.0,490.5,190.55,128.61
2017,2,7,15,0,413.0,223.0,2.7,27.0,456.0,158.74,114.29
2017,2,7,15,15,335.0,219.5,2.4,26.5,400.0,145.44,115.71
2017,2,7,15,30,257.0,216.0,2.1,26.0,344.0,142.93,114.15
2017,2,7,15,45,249.5,196.0,1.85,26.0,311.0,132.0,105.4
2017,2,7,16,0,242.0,176.0,1.6,26.0,278.0,120.64,96.24
2017,2,7,16,15,232.5,156.0,1.45,25.0,244.5,108.81,86.97
2017,2,7,16,30,223.0,136.0,1.3,24.0,211.0,96.51,77.11
2017,2,7,16,45,442.0,93.5,1.15,23.5,210.0,68.69,53.62
2017,2,7,17,0,661.0,51.0,1.0,23.0,209.0,44.51,32.88
2017,2,7,17,15,579.0,44.0,1.05,22.5,157.5,38.81,27.77
2017,2,7,17,30,497.0,37.0,1.1,22.0,106.0,30.39,20.1
2017,2,7,17,45,248.5,29.0,1.2,21.5,63.5,23.87,12.7
2017,2,7,18,0,0.0,21.0,1.3,21.0,21.0,17.92,0.0
2017,2,7,18,15,0.0,10.5,1.35,20.5,10.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,14.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,15.0,19.0,16.22,0.0
2017,2,8,7,45,237.0,28.0,4.35,16.0,60.5,254.63,187.37
2017,2,8,8,0,474.0,37.0,4.5,17.0,102.0,446.21,362.24
2017,2,8,8,15,556.5,44.0,4.4,17.5,153.0,525.94,431.05
2017,2,8,8,30,639.0,51.0,4.3,18.0,204.0,601.05,492.02
2017,2,8,8,45,693.5,55.5,4.2,19.0,256.5,657.72,534.43
2017,2,8,9,0,748.0,60.0,4.1,20.0,309.0,712.65,573.18
2017,2,8,9,15,781.5,63.5,4.25,20.5,359.5,746.84,596.74
2017,2,8,9,30,815.0,67.0,4.4,21.0,410.0,778.09,617.57
2017,2,8,9,45,843.0,68.5,4.6,22.0,456.5,790.93,623.82
2017,2,8,10,0,871.0,70.0,4.8,23.0,503.0,808.51,633.49
2017,2,8,10,15,734.5,118.0,4.85,23.5,503.5,755.03,591.92
2017,2,8,10,30,598.0,166.0,4.9,24.0,504.0,683.2,535.52
2017,2,8,10,45,502.5,210.5,5.0,25.0,505.5,632.95,493.43
2017,2,8,11,0,407.0,255.0,5.1,26.0,507.0,574.69,445.62
2017,2,8,11,15,473.5,242.0,5.15,26.0,547.0,607.44,469.81
2017,2,8,11,30,540.0,229.0,5.2,26.0,587.0,622.22,480.31
2017,2,8,11,45,441.0,271.0,5.3,26.5,568.0,569.77,437.75
2017,2,8,12,0,342.0,313.0,5.4,27.0,549.0,512.45,392.11
2017,2,8,12,15,411.0,293.5,5.4,27.0,580.5,516.42,394.7
2017,2,8,12,30,480.0,274.0,5.4,27.0,612.0,520.72,396.59
2017,2,8,12,45,512.0,262.0,5.4,27.0,622.5,498.66,378.18
2017,2,8,13,0,544.0,250.0,5.4,27.0,633.0,472.85,356.36
2017,2,8,13,15,749.0,166.5,5.35,27.0,687.5,462.3,343.68
2017,2,8,13,30,954.0,83.0,5.3,27.0,742.0,433.73,314.17
2017,2,8,13,45,951.0,81.5,5.3,27.0,725.0,379.14,266.07
2017,2,8,14,0,948.0,80.0,5.3,27.0,708.0,323.25,216.57
2017,2,8,14,15,940.0,79.0,5.3,26.5,682.5,265.59,166.84
2017,2,8,14,30,932.0,78.0,5.3,26.0,657.0,207.62,119.56
2017,2,8,14,45,920.5,76.5,5.3,26.0,623.5,148.87,78.53
2017,2,8,15,0,909.0,75.0,5.3,26.0,590.0,90.69,52.48
2017,2,8,15,15,893.5,73.0,5.3,25.5,550.0,67.96,51.89
2017,2,8,15,30,878.0,71.0,5.3,25.0,510.0,66.28,50.74
2017,2,8,15,45,858.0,67.5,5.3,24.5,464.5,63.41,48.56
2017,2,8,16,0,838.0,64.0,5.3,24.0,419.0,60.42,46.26
2017,2,8,16,15,807.0,60.5,5.3,23.0,369.0,51.42,38.84
2017,2,8,16,30,776.0,57.0,5.3,22.0,319.0,48.93,36.94
2017,2,8,16,45,728.5,52.5,5.3,21.5,266.0,45.47,34.03
2017,2,8,17,0,681.0,48.0,5.3,21.0,213.0,42.01,31.0
2017,2,8,17,15,603.5,41.5,5.2,20.0,161.5,36.64,26.2
2017,2,8,17,30,526.0,35.0,5.1,19.0,110.0,31.3,21.17
2017,2,8,17,45,263.0,28.5,5.0,18.5,66.0,23.37,12.79
2017,2,8,18,0,0.0,22.0,4.9,18.0,22.0,18.78,0.0
2017,2,8,18,15,0.0,11.0,4.75,17.0,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,12.0,3.65,4.5,12.0,0.0,0.0
2017,2,9,7,30,0.0,24.0,3.8,5.0,24.0,20.49,0.0
2017,2,9,7,45,287.5,29.5,3.95,5.5,70.0,293.61,228.88
2017,2,9,8,0,575.0,35.0,4.1,6.0,116.0,512.61,431.06
2017,2,9,8,15,652.5,41.5,4.05,6.5,170.5,592.11,501.67
2017,2,9,8,30,730.0,48.0,4.0,7.0,225.0,671.72,567.82
2017,2,9,8,45,776.5,52.5,4.0,7.5,279.5,723.17,608.32
2017,2,9,9,0,823.0,57.0,4.0,8.0,334.0,772.57,645.08
2017,2,9,9,15,853.0,60.0,3.9,8.5,385.5,795.61,659.64
2017,2,9,9,30,883.0,63.0,3.8,9.0,437.0,823.66,677.44
2017,2,9,9,45,903.5,65.5,3.75,10.0,484.0,839.86,684.82
2017,2,9,10,0,924.0,68.0,3.7,11.0,531.0,852.43,689.41
2017,2,9,10,15,938.5,70.0,3.65,11.5,572.0,855.62,688.36
2017,2,9,10,30,953.0,72.0,3.6,12.0,613.0,854.86,684.63
2017,2,9,10,45,962.5,73.5,3.55,12.5,647.0,845.52,674.85
2017,2,9,11,0,972.0,75.0,3.5,13.0,681.0,832.23,662.47
2017,2,9,11,15,978.5,76.0,3.4,13.5,707.0,812.17,645.15
2017,2,9,11,30,985.0,77.0,3.3,14.0,733.0,788.31,625.34
2017,2,9,11,45,981.5,81.5,3.2,14.5,749.0,757.45,599.67
2017,2,9,12,0,978.0,86.0,3.1,15.0,765.0,723.34,570.5
2017,2,9,12,15,720.0,184.5,3.05,15.5,687.5,621.59,488.58
2017,2,9,12,30,462.0,283.0,3.0,16.0,610.0,519.46,407.06
2017,2,9,12,45,721.0,185.0,2.95,16.5,696.0,548.75,427.5
2017,2,9,13,0,980.0,87.0,2.9,17.0,782.0,551.38,424.13
2017,2,9,13,15,977.5,86.5,2.85,17.0,772.5,500.01,379.55
2017,2,9,13,30,975.0,86.0,2.8,17.0,763.0,446.77,332.64
2017,2,9,13,45,969.0,85.5,2.75,17.5,745.0,390.74,282.04
2017,2,9,14,0,963.0,85.0,2.7,18.0,727.0,333.66,230.21
2017,2,9,14,15,955.5,84.0,2.7,18.0,701.0,275.06,178.29
2017,2,9,14,30,948.0,83.0,2.7,18.0,675.0,216.07,128.77
2017,2,9,14,45,935.0,82.0,2.7,18.0,641.0,156.35,85.87
2017,2,9,15,0,922.0,81.0,2.7,18.0,607.0,97.35,58.18
2017,2,9,15,15,905.5,78.5,2.65,17.5,566.0,71.81,56.92
2017,2,9,15,30,889.0,76.0,2.6,17.0,525.0,69.83,55.5
2017,2,9,15,45,866.0,73.5,2.55,17.0,478.0,60.56,47.59
2017,2,9,16,0,843.0,71.0,2.5,17.0,431.0,59.12,46.49
2017,2,9,16,15,810.5,67.0,2.2,16.0,380.0,56.42,44.43
2017,2,9,16,30,778.0,63.0,1.9,15.0,329.0,53.69,42.3
2017,2,9,16,45,728.5,58.5,1.6,14.5,275.0,50.39,39.48
2017,2,9,17,0,679.0,54.0,1.3,14.0,221.0,47.12,36.56
2017,2,9,17,15,598.5,46.5,1.3,13.0,167.5,37.67,28.01
2017,2,9,17,30,518.0,39.0,1.3,12.0,114.0,32.04,22.62
2017,2,9,17,45,369.5,27.5,1.35,11.5,69.5,22.7,13.02
2017,2,9,18,0,221.0,16.0,1.4,11.0,25.0,13.26,0.0
2017,2,9,18,15,110.5,8.0,1.4,10.5,12.5,6.83,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,26.5,8.0,2.85,9.5,9.0,0.0,0.0
2017,2,10,7,30,53.0,16.0,3.1,10.0,18.0,50.9,0.0
2017,2,10,7,45,166.0,36.0,3.35,11.0,57.0,215.39,165.3
2017,2,10,8,0,279.0,56.0,3.6,12.0,96.0,325.57,270.16
2017,2,10,8,15,364.0,69.5,3.85,12.5,144.5,409.54,344.45
2017,2,10,8,30,449.0,83.0,4.1,13.0,193.0,496.25,417.88
2017,2,10,8,45,500.0,94.5,4.35,14.0,243.0,553.91,463.9
2017,2,10,9,0,551.0,106.0,4.6,15.0,293.0,610.93,507.58
2017,2,10,9,15,591.5,113.0,4.85,16.0,341.5,659.04,542.84
2017,2,10,9,30,632.0,120.0,5.1,17.0,390.0,699.55,571.32
2017,2,10,9,45,337.5,166.5,5.4,18.0,312.5,477.6,391.58
2017,2,10,10,0,43.0,213.0,5.7,19.0,235.0,248.31,199.18
2017,2,10,10,15,47.0,229.0,5.8,19.5,254.5,263.37,210.77
2017,2,10,10,30,51.0,245.0,5.9,20.0,274.0,277.99,221.52
2017,2,10,10,45,48.0,256.5,6.0,20.5,285.0,281.75,223.4
2017,2,10,11,0,45.0,268.0,6.1,21.0,296.0,285.38,225.24
2017,2,10,11,15,42.5,275.5,6.1,21.5,303.0,285.23,224.13
2017,2,10,11,30,40.0,283.0,6.1,22.0,310.0,285.05,223.07
2017,2,10,11,45,32.0,277.0,6.1,22.5,299.0,268.49,209.19
2017,2,10,12,0,24.0,271.0,6.1,23.0,288.0,245.34,190.3
2017,2,10,12,15,12.0,216.5,6.05,23.0,225.5,188.88,145.68
2017,2,10,12,30,0.0,162.0,6.0,23.0,163.0,135.06,102.92
2017,2,10,12,45,28.5,242.0,6.0,23.5,263.0,218.04,168.28
2017,2,10,13,0,57.0,322.0,6.0,24.0,363.0,291.36,224.47
2017,2,10,13,15,98.5,332.5,5.95,24.0,402.0,309.57,237.72
2017,2,10,13,30,140.0,343.0,5.9,24.0,441.0,321.31,245.41
2017,2,10,13,45,247.0,320.0,5.85,24.0,488.0,325.91,245.52
2017,2,10,14,0,354.0,297.0,5.8,24.0,535.0,315.77,232.55
2017,2,10,14,15,354.0,285.0,5.7,24.0,515.5,280.34,202.88
2017,2,10,14,30,354.0,273.0,5.6,24.0,496.0,244.91,174.27
2017,2,10,14,45,581.5,191.5,5.55,24.0,535.0,183.65,119.07
2017,2,10,15,0,809.0,110.0,5.5,24.0,574.0,106.33,65.07
2017,2,10,15,15,790.5,106.5,5.3,23.5,534.5,81.16,63.46
2017,2,10,15,30,772.0,103.0,5.1,23.0,495.0,72.82,56.69
2017,2,10,15,45,746.5,99.0,4.95,23.0,450.5,71.15,55.45
2017,2,10,16,0,721.0,95.0,4.8,23.0,406.0,69.48,54.19
2017,2,10,16,15,684.5,89.5,4.35,22.5,356.5,66.59,51.97
2017,2,10,16,30,648.0,84.0,3.9,22.0,307.0,63.67,49.67
2017,2,10,16,45,593.5,77.0,3.5,21.5,256.0,59.39,46.11
2017,2,10,17,0,539.0,70.0,3.1,21.0,205.0,55.08,42.37
2017,2,10,17,15,456.0,59.5,2.9,20.0,155.0,47.61,35.76
2017,2,10,17,30,373.0,49.0,2.7,19.0,105.0,40.04,28.77
2017,2,10,17,45,241.5,33.5,2.55,18.5,64.0,25.98,15.37
2017,2,10,18,0,110.0,18.0,2.4,18.0,23.0,14.02,0.0
2017,2,10,18,15,55.0,9.0,2.4,17.5,11.5,7.68,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,45.0,9.0,2.9,16.5,10.5,7.68,0.0
2017,2,11,7,30,90.0,18.0,3.2,17.0,21.0,111.76,0.0
2017,2,11,7,45,222.5,34.0,3.5,18.0,62.0,252.83,192.23
2017,2,11,8,0,355.0,50.0,3.8,19.0,103.0,374.43,303.62
2017,2,11,8,15,439.5,61.0,4.1,19.5,152.5,460.62,377.13
2017,2,11,8,30,524.0,72.0,4.4,20.0,202.0,548.02,448.19
2017,2,11,8,45,262.0,83.0,4.75,20.5,148.0,346.04,285.61
2017,2,11,9,0,0.0,94.0,5.1,21.0,94.0,82.81,63.3
2017,2,11,9,15,358.5,95.0,5.1,21.5,249.5,437.1,359.89
2017,2,11,9,30,717.0,96.0,5.1,22.0,405.0,745.22,595.59
2017,2,11,9,45,411.5,162.0,5.15,22.5,343.5,553.82,443.86
2017,2,11,10,0,106.0,228.0,5.2,23.0,282.0,317.97,252.47
2017,2,11,10,15,65.0,225.5,5.1,23.5,259.5,274.05,216.05
2017,2,11,10,30,24.0,223.0,5.0,24.0,237.0,218.08,169.89
2017,2,11,10,45,90.0,262.5,4.95,24.5,319.0,321.21,251.26
2017,2,11,11,0,156.0,302.0,4.9,25.0,401.0,419.62,326.19
2017,2,11,11,15,188.0,313.0,4.85,25.5,437.0,443.78,343.18
2017,2,11,11,30,220.0,324.0,4.8,26.0,473.0,465.28,358.07
2017,2,11,11,45,278.5,322.0,4.75,26.5,515.0,500.16,382.97
2017,2,11,12,0,337.0,320.0,4.7,27.0,557.0,518.74,395.33
2017,2,11,12,15,607.5,219.0,4.6,27.0,652.0,586.96,446.73
2017,2,11,12,30,878.0,118.0,4.5,27.0,747.0,621.26,470.76
2017,2,11,12,45,879.5,117.5,4.45,27.0,747.5,579.05,436.21
2017,2,11,13,0,881.0,117.0,4.4,27.0,748.0,534.44,399.46
2017,2,11,13,15,878.0,116.5,4.35,27.0,739.5,485.66,358.7
2017,2,11,13,30,875.0,116.0,4.3,27.0,731.0,435.31,315.76
2017,2,11,13,45,871.0,114.0,4.25,27.5,714.0,382.07,269.24
2017,2,11,14,0,867.0,112.0,4.2,28.0,697.0,327.86,221.62
2017,2,11,14,15,858.0,110.5,4.1,28.0,672.0,272.17,173.93
2017,2,11,14,30,849.0,109.0,4.0,28.0,647.0,216.52,128.56
2017,2,11,14,45,841.0,105.0,3.95,28.0,615.0,159.42,87.83
2017,2,11,15,0,833.0,101.0,3.9,28.0,583.0,102.78,59.7
2017,2,11,15,15,815.5,98.0,3.75,27.5,543.5,75.31,57.5
2017,2,11,15,30,798.0,95.0,3.6,27.0,504.0,74.1,56.8
