Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,15,45,775.0,91.0,3.5,27.0,459.0,72.08,55.27
2017,2,11,16,0,752.0,87.0,3.4,27.0,414.0,70.04,53.72
2017,2,11,16,15,717.0,82.5,3.0,26.0,364.5,61.75,47.08
2017,2,11,16,30,682.0,78.0,2.6,25.0,315.0,59.36,45.36
2017,2,11,16,45,633.0,71.0,2.25,24.5,263.5,54.92,41.7
2017,2,11,17,0,584.0,64.0,1.9,24.0,212.0,50.4,37.84
2017,2,11,17,15,503.0,55.0,1.85,23.0,161.0,43.97,32.22
2017,2,11,17,30,422.0,46.0,1.8,22.0,110.0,37.49,26.28
2017,2,11,17,45,288.0,32.5,1.8,21.5,68.0,26.74,15.96
2017,2,11,18,0,154.0,19.0,1.8,21.0,26.0,14.85,0.0
2017,2,11,18,15,77.0,9.5,1.85,20.5,13.0,8.11,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,55.5,9.5,1.7,16.0,12.0,8.11,0.0
2017,2,12,7,30,111.0,19.0,2.2,17.0,24.0,129.75,0.0
2017,2,12,7,45,233.0,35.0,2.7,18.0,64.5,262.36,201.27
2017,2,12,8,0,355.0,51.0,3.2,19.0,105.0,376.76,305.33
2017,2,12,8,15,438.5,62.0,3.15,19.5,155.0,462.55,377.45
2017,2,12,8,30,522.0,73.0,3.1,20.0,205.0,549.43,446.47
2017,2,12,8,45,261.0,58.0,3.1,21.0,124.0,309.67,255.09
2017,2,12,9,0,0.0,43.0,3.1,22.0,43.0,35.53,23.92
2017,2,12,9,15,346.0,72.5,3.0,22.0,223.0,397.36,325.91
2017,2,12,9,30,692.0,102.0,2.9,22.0,403.0,733.98,578.68
2017,2,12,9,45,346.0,118.0,2.85,22.5,268.5,448.49,358.43
2017,2,12,10,0,0.0,134.0,2.8,23.0,134.0,115.73,88.28
2017,2,12,10,15,154.5,193.5,2.8,23.5,283.5,328.03,260.06
2017,2,12,10,30,309.0,253.0,2.8,24.0,433.0,527.16,410.42
2017,2,12,10,45,155.0,213.0,2.85,24.5,303.5,335.76,261.87
2017,2,12,11,0,1.0,173.0,2.9,25.0,174.0,148.7,112.86
2017,2,12,11,15,419.5,148.0,2.95,25.0,432.0,479.3,375.19
2017,2,12,11,30,838.0,123.0,3.0,25.0,690.0,744.25,568.34
2017,2,12,11,45,430.5,197.0,3.1,25.5,488.5,500.0,383.83
2017,2,12,12,0,23.0,271.0,3.2,26.0,287.0,244.77,185.81
2017,2,12,12,15,15.5,243.5,3.3,26.0,255.0,214.01,162.64
2017,2,12,12,30,8.0,216.0,3.4,26.0,223.0,184.74,139.99
2017,2,12,12,45,4.0,175.5,3.55,26.0,179.0,147.94,111.45
2017,2,12,13,0,0.0,135.0,3.7,26.0,135.0,112.14,83.49
2017,2,12,13,15,14.5,209.5,3.75,26.0,220.0,178.31,135.11
2017,2,12,13,30,29.0,284.0,3.8,26.0,305.0,237.41,180.25
2017,2,12,13,45,148.5,302.0,3.9,26.0,403.5,282.15,211.57
2017,2,12,14,0,268.0,320.0,4.0,26.0,502.0,309.05,227.24
2017,2,12,14,15,323.5,295.5,4.1,26.0,507.0,282.21,203.09
2017,2,12,14,30,379.0,271.0,4.2,26.0,512.0,249.72,174.93
2017,2,12,14,45,305.0,269.5,4.3,26.0,457.0,211.15,149.57
2017,2,12,15,0,231.0,268.0,4.4,26.0,402.0,188.52,139.47
2017,2,12,15,15,468.0,196.5,4.45,25.5,445.0,126.45,100.54
2017,2,12,15,30,705.0,125.0,4.5,25.0,488.0,86.37,67.56
2017,2,12,15,45,400.5,157.0,4.55,24.5,359.5,104.67,83.36
2017,2,12,16,0,96.0,189.0,4.6,24.0,231.0,135.76,109.96
2017,2,12,16,15,86.0,168.5,4.5,23.5,203.0,122.19,98.98
2017,2,12,16,30,76.0,148.0,4.4,23.0,175.0,108.31,87.61
2017,2,12,16,45,262.0,116.5,4.35,22.5,187.5,84.59,67.58
2017,2,12,17,0,448.0,85.0,4.3,22.0,200.0,63.28,49.29
2017,2,12,17,15,369.5,71.5,4.2,21.0,151.5,53.78,40.97
2017,2,12,17,30,291.0,58.0,4.1,20.0,103.0,44.07,32.17
2017,2,12,17,45,180.5,38.5,4.1,19.5,63.0,29.54,18.55
2017,2,12,18,0,70.0,19.0,4.1,19.0,23.0,15.04,0.0
2017,2,12,18,15,35.0,9.5,4.2,18.5,11.5,8.11,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,15,18.0,8.5,3.05,14.0,9.5,19.58,0.0
2017,2,13,7,30,36.0,17.0,3.1,14.0,19.0,51.55,0.0
2017,2,13,7,45,133.5,39.5,3.15,14.5,58.5,180.82,140.87
2017,2,13,8,0,231.0,62.0,3.2,15.0,98.0,284.94,234.87
2017,2,13,8,15,306.5,78.5,3.25,15.5,145.0,379.65,315.7
2017,2,13,8,30,382.0,95.0,3.3,16.0,192.0,462.22,384.06
2017,2,13,8,45,442.0,105.5,3.4,16.5,242.0,525.3,434.43
2017,2,13,9,0,502.0,116.0,3.5,17.0,292.0,588.2,482.75
2017,2,13,9,15,277.0,148.5,3.55,17.5,247.5,419.32,344.33
2017,2,13,9,30,52.0,181.0,3.6,18.0,203.0,230.64,186.26
2017,2,13,9,45,26.0,170.0,3.65,18.5,181.0,189.38,151.56
2017,2,13,10,0,0.0,159.0,3.7,19.0,159.0,139.93,109.83
2017,2,13,10,15,14.0,195.0,3.7,19.5,203.0,184.92,146.18
2017,2,13,10,30,28.0,231.0,3.7,20.0,247.0,229.07,181.04
2017,2,13,10,45,386.5,189.0,3.75,20.5,435.0,526.94,419.67
2017,2,13,11,0,745.0,147.0,3.8,21.0,623.0,755.93,590.68
2017,2,13,11,15,381.5,198.5,3.8,21.5,443.0,503.78,395.78
2017,2,13,11,30,18.0,250.0,3.8,22.0,263.0,227.85,176.27
2017,2,13,11,45,124.0,298.0,3.8,22.5,386.0,362.13,281.83
2017,2,13,12,0,230.0,346.0,3.8,23.0,509.0,464.91,358.82
2017,2,13,12,15,123.5,304.0,3.85,23.0,392.0,346.49,267.47
2017,2,13,12,30,17.0,262.0,3.9,23.0,275.0,228.38,175.53
2017,2,13,12,45,14.0,248.0,4.0,23.5,259.0,212.95,163.37
2017,2,13,13,0,11.0,234.0,4.1,24.0,243.0,198.13,151.53
2017,2,13,13,15,195.5,274.0,4.2,24.0,413.5,309.69,236.4
2017,2,13,13,30,380.0,314.0,4.3,24.0,584.0,394.52,296.29
2017,2,13,13,45,586.5,225.0,4.4,24.0,630.5,370.74,271.14
2017,2,13,14,0,793.0,136.0,4.5,24.0,677.0,329.83,229.58
2017,2,13,14,15,408.0,191.0,4.4,23.5,469.0,228.06,160.22
2017,2,13,14,30,23.0,246.0,4.3,23.0,261.0,195.26,149.75
2017,2,13,14,45,365.0,194.0,4.2,23.0,408.5,165.61,112.98
2017,2,13,15,0,707.0,142.0,4.1,23.0,556.0,120.72,76.32
2017,2,13,15,15,353.5,125.5,3.9,22.5,332.5,81.41,63.83
2017,2,13,15,30,0.0,109.0,3.7,22.0,109.0,89.07,70.68
2017,2,13,15,45,0.0,126.0,3.5,22.0,126.0,101.03,81.04
2017,2,13,16,0,0.0,143.0,3.3,22.0,143.0,112.0,90.58
2017,2,13,16,15,0.0,125.5,3.1,21.5,125.5,98.92,79.84
2017,2,13,16,30,0.0,108.0,2.9,21.0,108.0,85.69,68.83
2017,2,13,16,45,0.0,90.0,2.75,20.5,90.0,71.96,57.19
2017,2,13,17,0,0.0,72.0,2.6,20.0,72.0,58.09,45.19
2017,2,13,17,15,0.0,54.5,2.75,19.5,54.5,44.42,33.14
2017,2,13,17,30,0.0,37.0,2.9,19.0,37.0,30.59,20.78
2017,2,13,17,45,0.0,22.5,3.1,19.0,22.5,18.57,9.71
2017,2,13,18,0,0.0,8.0,3.3,19.0,8.0,6.57,0.0
2017,2,13,18,15,0.0,4.0,3.5,19.0,4.0,3.41,0.0
2017,2,13,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.5,6.9,12.5,1.5,1.28,0.0
2017,2,14,7,30,0.0,3.0,7.4,12.0,3.0,2.46,0.0
2017,2,14,7,45,0.0,7.5,7.95,11.5,7.5,6.15,0.0
2017,2,14,8,0,0.0,12.0,8.5,11.0,12.0,9.86,2.74
2017,2,14,8,15,0.0,18.0,8.3,10.5,18.0,14.81,7.16
2017,2,14,8,30,0.0,24.0,8.1,10.0,24.0,19.77,11.58
2017,2,14,8,45,0.0,30.0,7.9,9.5,30.0,24.74,15.98
2017,2,14,9,0,0.0,36.0,7.7,9.0,36.0,29.72,20.35
2017,2,14,9,15,0.0,47.0,7.55,9.0,47.0,38.87,28.26
2017,2,14,9,30,0.0,58.0,7.4,9.0,58.0,48.04,36.11
2017,2,14,9,45,0.0,74.0,7.25,9.5,74.0,61.4,47.43
2017,2,14,10,0,0.0,90.0,7.1,10.0,90.0,74.96,58.79
2017,2,14,10,15,0.0,128.5,6.95,10.5,129.0,109.52,87.84
2017,2,14,10,30,0.0,167.0,6.8,11.0,168.0,144.38,116.72
2017,2,14,10,45,12.5,209.0,6.65,11.5,217.5,192.39,156.57
2017,2,14,11,0,25.0,251.0,6.5,12.0,267.0,239.42,194.95
2017,2,14,11,15,46.5,283.0,6.45,12.5,314.5,295.64,240.45
2017,2,14,11,30,68.0,315.0,6.4,13.0,362.0,336.26,272.62
2017,2,14,11,45,73.0,325.5,6.35,14.0,377.0,342.27,275.9
2017,2,14,12,0,78.0,336.0,6.3,15.0,392.0,347.38,278.47
2017,2,14,12,15,56.5,320.0,6.3,15.5,361.0,311.75,248.91
2017,2,14,12,30,35.0,304.0,6.3,16.0,330.0,278.69,221.63
2017,2,14,12,45,26.0,284.0,6.3,16.5,303.5,248.95,197.3
2017,2,14,13,0,17.0,264.0,6.3,17.0,277.0,225.3,177.93
2017,2,14,13,15,45.0,299.0,6.25,17.0,332.0,261.72,206.77
2017,2,14,13,30,73.0,334.0,6.2,17.0,387.0,291.75,229.88
2017,2,14,13,45,43.5,286.5,6.2,17.0,317.5,238.82,187.96
2017,2,14,14,0,14.0,239.0,6.2,17.0,248.0,194.85,153.48
2017,2,14,14,15,12.0,227.0,6.2,16.5,234.5,182.98,144.39
2017,2,14,14,30,10.0,215.0,6.2,16.0,221.0,171.47,135.57
2017,2,14,14,45,5.0,174.0,6.25,16.0,177.0,139.34,109.8
2017,2,14,15,0,0.0,133.0,6.3,16.0,133.0,107.8,84.29
2017,2,14,15,15,0.0,92.5,6.3,15.5,92.5,76.77,61.65
2017,2,14,15,30,0.0,52.0,6.3,15.0,52.0,43.08,32.4
2017,2,14,15,45,0.0,48.5,6.3,14.5,48.5,40.15,29.98
2017,2,14,16,0,0.0,45.0,6.3,14.0,45.0,37.22,27.55
2017,2,14,16,15,0.0,39.5,6.2,13.5,39.5,32.64,23.6
2017,2,14,16,30,0.0,34.0,6.1,13.0,34.0,28.07,19.62
2017,2,14,16,45,0.0,28.5,6.1,12.5,28.5,23.5,15.58
2017,2,14,17,0,0.0,23.0,6.1,12.0,23.0,18.94,11.48
2017,2,14,17,15,0.0,17.5,6.0,11.5,17.5,14.4,7.32
2017,2,14,17,30,0.0,12.0,5.9,11.0,12.0,9.86,3.12
2017,2,14,17,45,0.0,7.5,5.8,10.5,7.5,6.15,0.0
2017,2,14,18,0,0.0,3.0,5.7,10.0,3.0,2.46,0.0
2017,2,14,18,15,0.0,1.5,5.65,9.5,1.5,1.28,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,15,7,15,139.0,9.5,4.25,4.5,17.0,104.07,0.0
2017,2,15,7,30,278.0,19.0,4.3,5.0,34.0,256.97,59.73
2017,2,15,7,45,417.0,29.5,4.4,5.5,81.5,395.79,326.3
2017,2,15,8,0,556.0,40.0,4.5,6.0,129.0,515.35,437.83
2017,2,15,8,15,630.5,47.0,4.6,7.0,184.0,594.57,506.75
2017,2,15,8,30,705.0,54.0,4.7,8.0,239.0,673.75,571.42
2017,2,15,8,45,751.0,58.5,4.8,9.0,294.0,725.56,611.02
2017,2,15,9,0,797.0,63.0,4.9,10.0,349.0,775.27,647.05
2017,2,15,9,15,827.5,66.5,4.85,10.5,401.0,808.01,669.05
2017,2,15,9,30,858.0,70.0,4.8,11.0,453.0,837.6,687.99
2017,2,15,9,45,878.5,73.0,4.8,12.0,500.0,846.12,689.68
2017,2,15,10,0,899.0,76.0,4.8,13.0,547.0,859.56,695.14
2017,2,15,10,15,914.5,78.0,4.7,13.5,588.5,863.76,694.4
2017,2,15,10,30,930.0,80.0,4.6,14.0,630.0,864.04,690.96
2017,2,15,10,45,940.5,82.0,4.6,14.5,664.5,856.24,682.48
2017,2,15,11,0,951.0,84.0,4.6,15.0,699.0,844.45,671.36
2017,2,15,11,15,958.5,85.0,4.55,15.0,725.5,825.29,656.02
2017,2,15,11,30,966.0,86.0,4.5,15.0,752.0,802.31,638.09
2017,2,15,11,45,970.5,86.5,4.5,15.5,770.0,772.94,614.53
2017,2,15,12,0,975.0,87.0,4.5,16.0,788.0,740.07,586.68
2017,2,15,12,15,977.0,87.5,4.45,16.0,797.0,702.23,555.59
2017,2,15,12,30,979.0,88.0,4.4,16.0,806.0,661.32,521.61
2017,2,15,12,45,980.0,87.5,4.35,16.0,806.0,616.06,483.59
2017,2,15,13,0,981.0,87.0,4.3,16.0,806.0,568.19,442.63
2017,2,15,13,15,821.5,150.0,4.25,16.0,747.0,497.6,384.12
2017,2,15,13,30,662.0,213.0,4.2,16.0,688.0,433.89,331.74
2017,2,15,13,45,815.5,148.5,4.2,16.5,720.5,399.07,296.2
2017,2,15,14,0,969.0,84.0,4.2,17.0,753.0,349.03,245.77
2017,2,15,14,15,961.5,83.0,4.15,16.5,726.5,289.6,192.51
2017,2,15,14,30,954.0,82.0,4.1,16.0,700.0,229.77,140.97
2017,2,15,14,45,941.0,81.0,4.05,16.0,665.5,169.16,94.71
2017,2,15,15,0,928.0,80.0,4.0,16.0,631.0,109.26,62.07
2017,2,15,15,15,913.0,78.0,3.9,16.0,590.0,71.6,56.99
2017,2,15,15,30,898.0,76.0,3.8,16.0,549.0,70.02,55.8
2017,2,15,15,45,878.0,73.0,3.7,16.0,502.0,67.59,53.85
2017,2,15,16,0,858.0,70.0,3.6,16.0,455.0,58.21,45.79
2017,2,15,16,15,828.5,66.5,3.15,15.0,403.5,55.9,44.09
2017,2,15,16,30,799.0,63.0,2.7,14.0,352.0,53.56,42.31
2017,2,15,16,45,755.0,58.0,2.3,13.5,297.5,49.86,39.16
2017,2,15,17,0,711.0,53.0,1.9,13.0,243.0,46.12,35.87
2017,2,15,17,15,639.0,46.5,1.8,12.0,188.0,40.88,31.12
2017,2,15,17,30,567.0,40.0,1.7,11.0,133.0,35.64,26.14
2017,2,15,17,45,436.0,30.0,1.65,10.0,85.0,24.7,15.69
2017,2,15,18,0,305.0,20.0,1.6,9.0,37.0,16.63,0.89
2017,2,15,18,15,152.5,10.0,1.65,8.5,18.5,8.54,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,153.0,10.0,1.05,5.5,18.5,114.6,0.0
2017,2,16,7,30,306.0,20.0,1.2,6.0,37.0,281.06,100.92
2017,2,16,7,45,441.0,29.5,1.4,7.0,85.5,405.51,328.96
2017,2,16,8,0,576.0,39.0,1.6,8.0,134.0,532.02,440.16
2017,2,16,8,15,648.0,45.5,1.65,9.0,189.0,609.0,503.36
2017,2,16,8,30,720.0,52.0,1.7,10.0,244.0,685.94,562.41
2017,2,16,8,45,765.0,56.5,1.8,11.0,299.0,737.16,599.19
2017,2,16,9,0,810.0,61.0,1.9,12.0,354.0,786.29,632.69
2017,2,16,9,15,839.0,64.0,1.95,12.5,406.0,817.28,652.45
2017,2,16,9,30,868.0,67.0,2.0,13.0,458.0,836.51,663.39
2017,2,16,9,45,888.0,70.0,2.15,14.0,505.0,853.3,672.2
2017,2,16,10,0,908.0,73.0,2.3,15.0,552.0,866.43,678.31
2017,2,16,10,15,922.0,75.0,2.25,15.0,593.0,869.43,678.09
2017,2,16,10,30,936.0,77.0,2.2,15.0,634.0,868.5,675.37
2017,2,16,10,45,945.0,78.5,2.2,15.5,667.5,858.92,666.02
2017,2,16,11,0,954.0,80.0,2.2,16.0,701.0,845.42,654.22
2017,2,16,11,15,960.5,81.5,2.2,16.5,727.0,826.06,638.57
2017,2,16,11,30,967.0,83.0,2.2,17.0,753.0,802.89,620.47
2017,2,16,11,45,968.5,84.5,2.25,17.5,770.0,772.44,597.78
2017,2,16,12,0,970.0,86.0,2.3,18.0,787.0,738.62,570.83
2017,2,16,12,15,971.5,86.5,2.3,18.0,795.5,700.63,541.14
2017,2,16,12,30,973.0,87.0,2.3,18.0,804.0,659.62,508.61
2017,2,16,12,45,971.0,88.0,2.35,18.0,803.5,614.29,472.31
2017,2,16,13,0,969.0,89.0,2.4,18.0,803.0,566.56,433.15
2017,2,16,13,15,966.0,88.5,2.45,18.0,793.5,514.94,389.88
2017,2,16,13,30,963.0,88.0,2.5,18.0,784.0,461.52,343.89
2017,2,16,13,45,955.0,88.5,2.55,18.5,765.0,405.59,294.23
2017,2,16,14,0,947.0,89.0,2.6,19.0,746.0,348.8,243.2
2017,2,16,14,15,939.0,87.5,2.55,19.0,720.0,289.91,191.06
2017,2,16,14,30,931.0,86.0,2.5,19.0,694.0,230.75,140.63
2017,2,16,14,45,913.0,87.0,2.5,19.0,658.5,172.09,96.6
2017,2,16,15,0,895.0,88.0,2.5,19.0,623.0,114.65,65.58
2017,2,16,15,15,878.5,85.5,2.45,18.5,582.0,75.89,60.05
2017,2,16,15,30,862.0,83.0,2.4,18.0,541.0,65.96,51.82
2017,2,16,15,45,836.0,81.0,2.35,18.0,493.5,65.05,51.19
2017,2,16,16,0,810.0,79.0,2.3,18.0,446.0,64.18,50.6
2017,2,16,16,15,778.0,75.0,2.0,17.0,394.5,61.74,48.84
2017,2,16,16,30,746.0,71.0,1.7,16.0,343.0,59.29,47.01
2017,2,16,16,45,694.0,66.5,1.45,15.5,289.0,51.61,40.39
2017,2,16,17,0,642.0,62.0,1.2,15.0,235.0,48.82,37.98
2017,2,16,17,15,568.0,54.0,1.2,14.0,181.5,43.11,32.87
2017,2,16,17,30,494.0,46.0,1.2,13.0,128.0,37.35,27.47
2017,2,16,17,45,363.0,34.0,1.3,12.5,82.0,27.86,18.31
2017,2,16,18,0,232.0,22.0,1.4,12.0,36.0,18.24,3.06
2017,2,16,18,15,116.0,11.0,1.45,11.5,18.0,9.39,0.0
2017,2,16,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,71.0,12.0,3.5,8.5,16.0,59.66,0.0
2017,2,17,7,30,142.0,24.0,3.7,9.0,32.0,169.0,75.64
2017,2,17,7,45,259.5,40.0,3.9,10.0,75.5,291.43,238.93
2017,2,17,8,0,377.0,56.0,4.1,11.0,119.0,405.58,341.56
2017,2,17,8,15,453.0,67.0,4.2,12.0,170.0,487.99,411.75
2017,2,17,8,30,529.0,78.0,4.3,13.0,221.0,570.43,478.43
2017,2,17,8,45,583.5,85.5,4.4,14.0,273.5,630.77,524.57
2017,2,17,9,0,638.0,93.0,4.5,15.0,326.0,689.5,567.54
2017,2,17,9,15,673.5,98.5,4.7,15.5,376.0,727.57,594.86
2017,2,17,9,30,709.0,104.0,4.9,16.0,426.0,762.87,619.59
2017,2,17,9,45,736.0,108.0,5.15,17.0,472.0,785.97,633.84
2017,2,17,10,0,763.0,112.0,5.4,18.0,518.0,805.65,645.42
2017,2,17,10,15,781.0,115.0,5.45,18.5,558.0,812.92,648.04
2017,2,17,10,30,799.0,118.0,5.5,19.0,598.0,812.29,645.01
2017,2,17,10,45,558.5,207.0,5.6,19.5,551.5,690.07,548.78
2017,2,17,11,0,318.0,296.0,5.7,20.0,505.0,557.89,441.77
2017,2,17,11,15,581.0,211.0,5.7,20.0,610.0,673.67,534.06
2017,2,17,11,30,844.0,126.0,5.7,20.0,715.0,764.74,604.33
2017,2,17,11,45,857.0,123.5,5.7,20.5,734.0,740.3,582.79
2017,2,17,12,0,870.0,121.0,5.7,21.0,753.0,712.18,558.84
2017,2,17,12,15,872.5,121.5,5.65,21.0,761.5,676.62,529.8
2017,2,17,12,30,875.0,122.0,5.6,21.0,770.0,638.21,498.13
2017,2,17,12,45,874.0,122.5,5.55,21.5,770.0,595.19,461.45
2017,2,17,13,0,873.0,123.0,5.5,22.0,770.0,549.95,422.44
2017,2,17,13,15,870.0,122.0,5.45,22.0,761.0,500.54,380.28
2017,2,17,13,30,867.0,121.0,5.4,22.0,752.0,449.61,335.93
2017,2,17,13,45,861.5,120.0,5.35,22.0,734.5,396.49,289.01
2017,2,17,14,0,856.0,119.0,5.3,22.0,717.0,342.55,240.82
2017,2,17,14,15,671.5,182.5,5.15,22.0,641.5,287.6,198.47
2017,2,17,14,30,487.0,246.0,5.0,22.0,566.0,252.21,175.35
2017,2,17,14,45,654.5,176.5,4.9,22.0,583.5,191.34,121.47
2017,2,17,15,0,822.0,107.0,4.8,22.0,601.0,116.81,67.73
2017,2,17,15,15,805.5,104.0,4.55,22.0,561.5,78.52,61.46
2017,2,17,15,30,789.0,101.0,4.3,22.0,522.0,77.51,60.79
2017,2,17,15,45,768.0,96.5,4.1,22.0,477.0,75.33,59.12
2017,2,17,16,0,747.0,92.0,3.9,22.0,432.0,66.86,52.05
2017,2,17,16,15,714.0,87.0,3.45,21.0,382.5,64.3,50.23
2017,2,17,16,30,681.0,82.0,3.0,20.0,333.0,61.7,48.32
2017,2,17,16,45,638.0,74.5,2.55,19.5,281.5,57.06,44.46
2017,2,17,17,0,595.0,67.0,2.1,19.0,230.0,52.3,40.37
2017,2,17,17,15,521.5,58.5,2.1,18.0,178.0,46.4,35.19
2017,2,17,17,30,448.0,50.0,2.1,17.0,126.0,40.46,29.7
2017,2,17,17,45,329.5,36.5,2.1,16.5,81.0,29.86,19.72
2017,2,17,18,0,211.0,23.0,2.1,16.0,36.0,19.02,4.62
2017,2,17,18,15,105.5,11.5,2.2,15.5,18.0,9.82,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,125.5,11.0,3.55,12.5,19.5,97.11,0.0
2017,2,18,7,30,251.0,22.0,3.6,13.0,39.0,249.05,131.74
2017,2,18,7,45,382.5,33.0,3.7,14.0,85.5,378.05,306.08
2017,2,18,8,0,514.0,44.0,3.8,15.0,132.0,502.0,413.18
2017,2,18,8,15,586.5,51.0,3.7,15.5,185.5,577.77,476.18
2017,2,18,8,30,659.0,58.0,3.6,16.0,239.0,654.25,535.97
2017,2,18,8,45,709.5,62.0,3.55,17.0,293.0,702.96,570.58
2017,2,18,9,0,760.0,66.0,3.5,18.0,347.0,755.88,606.54
2017,2,18,9,15,790.0,70.0,3.55,19.0,398.0,788.86,626.81
2017,2,18,9,30,820.0,74.0,3.6,20.0,449.0,818.78,644.33
2017,2,18,9,45,843.5,76.0,3.7,21.0,496.0,837.19,653.47
2017,2,18,10,0,867.0,78.0,3.8,22.0,543.0,843.55,654.03
2017,2,18,10,15,882.0,80.0,3.9,22.5,583.0,847.65,654.42
2017,2,18,10,30,897.0,82.0,4.0,23.0,623.0,847.94,652.28
2017,2,18,10,45,907.5,83.5,4.15,23.5,656.5,840.07,644.8
2017,2,18,11,0,918.0,85.0,4.3,24.0,690.0,828.35,634.82
2017,2,18,11,15,925.0,86.0,4.35,24.5,716.0,809.51,619.59
2017,2,18,11,30,932.0,87.0,4.4,25.0,742.0,786.99,601.96
2017,2,18,11,45,935.0,89.0,4.45,25.5,759.0,758.96,580.6
2017,2,18,12,0,938.0,91.0,4.5,26.0,776.0,727.56,555.17
2017,2,18,12,15,940.0,91.0,4.5,26.0,784.5,690.38,526.1
2017,2,18,12,30,942.0,91.0,4.5,26.0,793.0,650.25,494.32
2017,2,18,12,45,940.5,92.0,4.5,26.5,792.5,606.29,458.07
2017,2,18,13,0,939.0,93.0,4.5,27.0,792.0,559.98,419.33
2017,2,18,13,15,936.0,92.5,4.4,27.0,783.0,509.57,377.3
2017,2,18,13,30,933.0,92.0,4.3,27.0,774.0,457.44,332.95
2017,2,18,13,45,926.0,92.0,4.2,27.0,756.0,402.79,285.75
2017,2,18,14,0,919.0,92.0,4.1,27.0,738.0,347.24,237.18
2017,2,18,14,15,911.5,91.0,3.85,27.0,712.0,290.2,187.52
2017,2,18,14,30,904.0,90.0,3.6,27.0,686.0,232.83,139.46
2017,2,18,14,45,891.0,89.0,3.35,27.0,652.5,174.69,96.13
2017,2,18,15,0,878.0,88.0,3.1,27.0,619.0,117.32,64.49
2017,2,18,15,15,862.5,85.5,2.7,26.0,578.5,75.59,57.94
2017,2,18,15,30,847.0,83.0,2.3,25.0,538.0,65.55,49.95
2017,2,18,15,45,438.5,131.5,1.95,24.5,366.0,88.33,69.41
2017,2,18,16,0,30.0,180.0,1.6,24.0,194.0,130.82,105.34
2017,2,18,16,15,383.5,125.0,1.55,23.0,269.0,86.19,68.34
2017,2,18,16,30,737.0,70.0,1.5,22.0,344.0,58.24,44.9
2017,2,18,16,45,692.5,64.5,1.5,21.5,291.0,54.4,41.79
2017,2,18,17,0,648.0,59.0,1.5,21.0,238.0,46.39,34.91
2017,2,18,17,15,577.5,52.0,1.5,20.5,185.5,41.41,30.51
2017,2,18,17,30,507.0,45.0,1.5,20.0,133.0,36.42,25.88
2017,2,18,17,45,388.0,33.5,1.55,19.5,86.5,27.36,17.43
2017,2,18,18,0,269.0,22.0,1.6,19.0,40.0,18.16,5.06
2017,2,18,18,15,134.5,11.0,1.65,18.5,20.0,9.39,0.0
2017,2,18,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,11.5,3.6,18.0,11.5,9.82,0.0
2017,2,19,7,30,0.0,23.0,3.8,18.0,23.0,22.27,7.53
2017,2,19,7,45,40.0,45.0,4.0,18.5,52.0,88.13,66.99
2017,2,19,8,0,80.0,67.0,4.2,19.0,81.0,158.77,127.99
2017,2,19,8,15,102.5,90.5,4.15,19.0,115.0,204.4,167.43
2017,2,19,8,30,125.0,114.0,4.1,19.0,149.0,249.23,205.22
2017,2,19,8,45,144.0,135.5,4.1,19.5,183.5,287.54,236.22
2017,2,19,9,0,163.0,157.0,4.1,20.0,218.0,325.33,265.92
2017,2,19,9,15,165.0,182.0,4.3,20.0,251.0,352.37,286.52
2017,2,19,9,30,167.0,207.0,4.5,20.0,284.0,377.91,305.7
2017,2,19,9,45,90.5,201.0,4.75,20.5,243.5,279.6,224.59
2017,2,19,10,0,14.0,195.0,5.0,21.0,203.0,187.0,147.25
2017,2,19,10,15,48.5,236.5,5.05,21.0,265.5,271.7,215.47
2017,2,19,10,30,83.0,278.0,5.1,21.0,328.0,339.66,268.96
2017,2,19,10,45,41.5,214.0,5.2,21.5,239.0,232.51,182.79
2017,2,19,11,0,0.0,150.0,5.3,22.0,150.0,127.11,97.24
2017,2,19,11,15,115.5,246.5,5.35,22.0,328.0,326.12,257.2
2017,2,19,11,30,231.0,343.0,5.4,22.0,506.0,496.44,388.23
2017,2,19,11,45,115.5,199.0,5.5,22.5,280.5,266.27,208.79
2017,2,19,12,0,0.0,55.0,5.6,23.0,55.0,45.75,31.33
2017,2,19,12,15,5.5,145.5,5.65,23.0,150.0,125.12,95.02
2017,2,19,12,30,11.0,236.0,5.7,23.0,245.0,203.42,156.69
2017,2,19,12,45,11.0,235.5,5.8,23.5,244.0,201.36,154.63
2017,2,19,13,0,11.0,235.0,5.9,24.0,243.0,199.26,152.66
2017,2,19,13,15,20.5,267.0,5.8,24.0,282.0,227.17,174.3
2017,2,19,13,30,30.0,299.0,5.7,24.0,321.0,249.97,191.72
2017,2,19,13,45,15.0,214.5,5.65,24.0,225.5,179.35,136.9
2017,2,19,14,0,0.0,130.0,5.6,24.0,130.0,107.27,80.48
2017,2,19,14,15,160.5,215.5,5.5,24.0,322.0,201.71,149.35
2017,2,19,14,30,321.0,301.0,5.4,24.0,514.0,264.23,190.48
2017,2,19,14,45,283.0,291.5,5.3,24.0,472.5,226.74,163.27
2017,2,19,15,0,245.0,282.0,5.2,24.0,431.0,202.06,149.26
2017,2,19,15,15,122.5,212.5,5.05,23.5,287.0,146.47,117.88
2017,2,19,15,30,0.0,143.0,4.9,23.0,143.0,114.16,91.4
2017,2,19,15,45,151.5,166.5,4.8,23.0,236.5,119.98,96.6
2017,2,19,16,0,303.0,190.0,4.7,23.0,330.0,129.24,104.7
2017,2,19,16,15,284.5,171.5,4.35,22.5,291.5,118.51,96.1
2017,2,19,16,30,266.0,153.0,4.0,22.0,253.0,107.37,87.04
2017,2,19,16,45,239.0,133.0,3.65,22.0,212.5,94.8,76.44
2017,2,19,17,0,212.0,113.0,3.3,22.0,172.0,81.78,65.26
2017,2,19,17,15,175.5,91.0,3.0,21.5,133.0,66.95,52.39
2017,2,19,17,30,139.0,69.0,2.7,21.0,94.0,51.65,38.82
2017,2,19,17,45,81.5,47.0,2.45,20.5,60.5,36.36,24.95
2017,2,19,18,0,24.0,25.0,2.2,20.0,27.0,20.16,7.1
2017,2,19,18,15,12.0,12.5,2.15,20.0,13.5,10.67,0.0
2017,2,19,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.5,3.25,13.5,0.5,0.43,0.0
2017,2,20,7,30,0.0,1.0,3.3,13.0,1.0,0.82,0.0
2017,2,20,7,45,0.0,2.0,3.4,13.0,2.0,1.64,0.0
2017,2,20,8,0,0.0,3.0,3.5,13.0,3.0,2.46,0.0
2017,2,20,8,15,0.0,4.5,3.4,13.0,4.5,3.69,0.0
2017,2,20,8,30,0.0,6.0,3.3,13.0,6.0,4.93,0.0
2017,2,20,8,45,0.0,7.0,3.25,13.5,7.0,5.76,0.0
2017,2,20,9,0,0.0,8.0,3.2,14.0,8.0,6.58,0.01
2017,2,20,9,15,0.0,21.0,3.0,14.0,21.0,17.32,9.22
2017,2,20,9,30,0.0,34.0,2.8,14.0,34.0,28.1,18.39
2017,2,20,9,45,22.0,130.0,2.65,14.5,142.0,141.14,113.96
2017,2,20,10,0,44.0,226.0,2.5,15.0,250.0,262.06,211.95
2017,2,20,10,15,22.0,121.0,2.5,15.5,133.0,128.72,102.26
2017,2,20,10,30,0.0,16.0,2.5,16.0,16.0,13.24,5.47
2017,2,20,10,45,21.0,149.5,2.55,17.0,164.0,152.42,120.73
2017,2,20,11,0,42.0,283.0,2.6,18.0,312.0,297.82,235.21
2017,2,20,11,15,44.0,296.5,2.8,18.5,327.5,306.94,241.06
2017,2,20,11,30,46.0,310.0,3.0,19.0,343.0,315.42,246.88
2017,2,20,11,45,42.0,312.0,3.2,19.5,343.0,308.21,240.5
2017,2,20,12,0,38.0,314.0,3.4,20.0,343.0,301.26,234.43
2017,2,20,12,15,25.0,279.0,3.45,20.0,298.5,250.54,194.77
2017,2,20,12,30,12.0,244.0,3.5,20.0,254.0,210.72,163.47
2017,2,20,12,45,94.0,310.5,3.55,20.5,382.0,311.66,242.14
2017,2,20,13,0,176.0,377.0,3.6,21.0,510.0,398.66,306.95
2017,2,20,13,15,95.0,313.5,3.6,21.0,385.0,296.8,228.67
2017,2,20,13,30,14.0,250.0,3.6,21.0,260.0,208.64,160.95
2017,2,20,13,45,9.5,221.5,3.6,21.0,228.5,182.88,141.0
2017,2,20,14,0,5.0,193.0,3.6,21.0,197.0,158.02,121.6
2017,2,20,14,15,167.5,246.5,3.5,21.0,359.0,224.84,168.46
2017,2,20,14,30,330.0,300.0,3.4,21.0,521.0,266.03,192.82
2017,2,20,14,45,625.0,191.0,3.35,21.0,583.0,201.58,130.41
2017,2,20,15,0,920.0,82.0,3.3,21.0,645.0,119.61,65.3
2017,2,20,15,15,904.5,79.5,3.1,21.0,603.5,72.41,56.43
2017,2,20,15,30,889.0,77.0,2.9,21.0,562.0,70.56,55.05
2017,2,20,15,45,865.0,75.5,2.7,21.0,514.0,69.14,54.01
2017,2,20,16,0,841.0,74.0,2.5,21.0,466.0,60.6,46.84
2017,2,20,16,15,811.0,70.0,2.1,20.0,414.0,58.04,44.98
2017,2,20,16,30,781.0,66.0,1.7,19.0,362.0,55.43,43.04
2017,2,20,16,45,733.0,62.0,1.3,18.5,306.5,52.61,40.76
2017,2,20,17,0,685.0,58.0,0.9,18.0,251.0,49.84,38.42
2017,2,20,17,15,615.0,51.0,0.9,17.5,196.5,40.74,30.37
2017,2,20,17,30,545.0,44.0,0.9,17.0,142.0,35.65,25.64
2017,2,20,17,45,418.5,34.0,0.9,16.5,93.5,27.77,18.19
2017,2,20,18,0,292.0,24.0,0.9,16.0,45.0,19.87,7.88
2017,2,20,18,15,146.0,12.0,0.9,15.5,22.5,10.24,0.0
2017,2,20,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,21,7,15,210.5,11.0,5.1,10.5,27.0,158.48,0.0
2017,2,21,7,30,421.0,22.0,5.1,11.0,54.0,374.23,256.98
2017,2,21,7,45,541.0,30.0,5.2,12.0,106.5,491.23,403.77
2017,2,21,8,0,661.0,38.0,5.3,13.0,159.0,608.62,505.69
2017,2,21,8,15,724.5,43.0,5.2,13.5,216.0,679.2,564.64
2017,2,21,8,30,788.0,48.0,5.1,14.0,273.0,749.44,619.39
2017,2,21,8,45,828.0,51.5,5.05,15.0,329.5,787.88,645.74
2017,2,21,9,0,868.0,55.0,5.0,16.0,386.0,832.6,675.29
2017,2,21,9,15,894.0,57.5,5.0,17.0,439.0,861.22,691.89
2017,2,21,9,30,920.0,60.0,5.0,18.0,492.0,886.65,705.67
2017,2,21,9,45,937.5,62.0,5.05,19.0,540.0,900.48,711.06
2017,2,21,10,0,955.0,64.0,5.1,20.0,588.0,910.48,713.75
2017,2,21,10,15,967.5,65.5,5.2,20.5,629.5,911.56,711.88
2017,2,21,10,30,980.0,67.0,5.3,21.0,671.0,908.57,707.32
2017,2,21,10,45,988.0,68.5,5.4,21.5,705.0,897.7,697.34
2017,2,21,11,0,996.0,70.0,5.5,22.0,739.0,882.73,684.66
2017,2,21,11,15,1002.0,71.0,5.45,22.0,765.0,861.58,668.27
2017,2,21,11,30,1008.0,72.0,5.4,22.0,791.0,836.49,649.24
2017,2,21,11,45,1008.5,74.0,5.4,22.5,808.5,804.6,624.46
2017,2,21,12,0,1009.0,76.0,5.4,23.0,826.0,769.23,596.52
2017,2,21,12,15,1010.5,76.5,5.35,23.0,835.0,729.73,564.94
2017,2,21,12,30,1012.0,77.0,5.3,23.0,844.0,687.08,530.46
2017,2,21,12,45,1011.0,77.0,5.3,23.5,843.5,639.59,490.85
2017,2,21,13,0,1010.0,77.0,5.3,24.0,843.0,589.55,448.52
2017,2,21,13,15,1008.0,77.0,5.2,24.0,833.5,536.72,403.7
2017,2,21,13,30,1006.0,77.0,5.1,24.0,824.0,481.86,356.2
2017,2,21,13,45,1000.5,76.5,5.1,24.0,805.5,423.55,305.15
2017,2,21,14,0,995.0,76.0,5.1,24.0,787.0,364.09,252.3
2017,2,21,14,15,988.5,75.5,4.95,24.0,760.5,303.48,198.41
2017,2,21,14,30,982.0,75.0,4.8,24.0,734.0,242.32,145.85
2017,2,21,14,45,971.5,74.0,4.7,24.0,699.5,179.98,97.73
2017,2,21,15,0,961.0,73.0,4.6,24.0,665.0,118.08,61.49
2017,2,21,15,15,947.5,71.0,4.25,23.5,623.5,67.57,51.77
2017,2,21,15,30,934.0,69.0,3.9,23.0,582.0,65.94,50.67
2017,2,21,15,45,914.5,67.0,3.55,23.0,534.0,64.13,49.29
2017,2,21,16,0,895.0,65.0,3.2,23.0,486.0,62.22,47.82
2017,2,21,16,15,868.5,62.0,2.8,22.0,433.5,59.41,45.77
2017,2,21,16,30,842.0,59.0,2.4,21.0,381.0,56.49,43.58
2017,2,21,16,45,802.0,55.0,2.05,20.0,325.0,47.63,36.14
2017,2,21,17,0,762.0,51.0,1.7,19.0,269.0,44.59,33.65
2017,2,21,17,15,698.0,45.5,1.65,18.0,212.5,40.11,29.74
2017,2,21,17,30,634.0,40.0,1.6,17.0,156.0,35.64,25.64
2017,2,21,17,45,518.5,31.5,1.6,16.5,104.5,28.26,18.64
2017,2,21,18,0,403.0,23.0,1.6,16.0,53.0,20.89,9.19
2017,2,21,18,15,201.5,11.5,1.55,15.5,26.5,9.82,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
