Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,210.0,11.5,1.3,12.0,28.0,159.21,0.0
2017,2,22,7,30,420.0,23.0,1.5,13.0,56.0,377.81,264.95
2017,2,22,7,45,532.5,31.0,1.7,14.0,108.0,487.73,391.34
2017,2,22,8,0,645.0,39.0,1.9,15.0,160.0,599.42,484.06
2017,2,22,8,15,707.0,44.5,1.85,15.5,216.0,669.39,538.89
2017,2,22,8,30,769.0,50.0,1.8,16.0,272.0,739.0,589.72
2017,2,22,8,45,807.5,53.5,1.8,17.0,328.0,784.73,619.58
2017,2,22,9,0,846.0,57.0,1.8,18.0,384.0,819.3,640.05
2017,2,22,9,15,872.0,59.5,1.9,19.0,436.0,847.77,656.42
2017,2,22,9,30,898.0,62.0,2.0,20.0,488.0,873.14,670.21
2017,2,22,9,45,915.5,64.5,2.15,21.0,535.5,887.59,676.79
2017,2,22,10,0,933.0,67.0,2.3,22.0,583.0,898.28,680.83
2017,2,22,10,15,946.0,68.5,2.4,22.5,624.0,899.89,679.66
2017,2,22,10,30,959.0,70.0,2.5,23.0,665.0,897.5,676.0
2017,2,22,10,45,966.5,72.0,2.7,23.5,699.0,887.02,667.82
2017,2,22,11,0,974.0,74.0,2.9,24.0,733.0,872.52,657.0
2017,2,22,11,15,980.0,75.0,2.95,24.5,759.0,851.74,640.98
2017,2,22,11,30,986.0,76.0,3.0,25.0,785.0,827.1,622.52
2017,2,22,11,45,982.0,81.0,3.05,25.5,801.0,795.51,599.39
2017,2,22,12,0,978.0,86.0,3.1,26.0,817.0,760.63,573.08
2017,2,22,12,15,979.5,86.0,3.05,26.0,825.0,721.49,543.16
2017,2,22,12,30,981.0,86.0,3.0,26.0,833.0,679.32,510.51
2017,2,22,12,45,979.0,87.0,3.0,26.5,832.5,633.21,473.53
2017,2,22,13,0,977.0,88.0,3.0,27.0,832.0,584.68,433.98
2017,2,22,13,15,974.0,87.5,2.95,27.0,822.5,532.22,391.29
2017,2,22,13,30,971.0,87.0,2.9,27.0,813.0,477.96,346.06
2017,2,22,13,45,965.5,86.5,2.85,27.5,794.5,421.2,297.24
2017,2,22,14,0,960.0,86.0,2.8,28.0,776.0,363.36,246.85
2017,2,22,14,15,952.5,85.0,2.65,28.0,749.0,303.8,195.56
2017,2,22,14,30,945.0,84.0,2.5,28.0,722.0,243.88,145.47
2017,2,22,14,45,930.5,84.0,2.45,28.0,687.0,183.62,100.07
2017,2,22,15,0,916.0,84.0,2.4,28.0,652.0,124.24,65.8
2017,2,22,15,15,901.5,82.0,2.25,27.5,610.5,73.95,56.13
2017,2,22,15,30,887.0,80.0,2.1,27.0,569.0,72.49,55.24
2017,2,22,15,45,867.0,77.0,1.95,27.0,522.0,70.19,53.49
2017,2,22,16,0,847.0,74.0,1.8,27.0,475.0,60.55,45.58
2017,2,22,16,15,818.5,70.5,1.65,26.0,423.0,58.39,44.11
2017,2,22,16,30,790.0,67.0,1.5,25.0,371.0,56.19,42.57
2017,2,22,16,45,749.5,62.0,1.35,24.0,316.5,52.66,39.83
2017,2,22,17,0,709.0,57.0,1.2,23.0,262.0,49.07,36.94
2017,2,22,17,15,643.0,50.5,1.2,22.0,207.0,43.98,32.58
2017,2,22,17,30,577.0,44.0,1.2,21.0,152.0,35.7,25.26
2017,2,22,17,45,463.0,34.0,1.3,20.0,102.0,27.82,18.01
2017,2,22,18,0,349.0,24.0,1.4,19.0,52.0,19.87,8.8
2017,2,22,18,15,174.5,12.0,1.45,18.5,26.0,10.24,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,149.5,14.0,3.35,12.5,26.5,118.78,0.0
2017,2,23,7,30,299.0,28.0,3.5,13.0,53.0,307.07,225.32
2017,2,23,7,45,416.0,40.0,3.65,14.0,103.0,418.97,343.24
2017,2,23,8,0,533.0,52.0,3.8,15.0,153.0,536.22,442.27
2017,2,23,8,15,602.0,59.5,3.75,16.0,208.5,611.93,502.93
2017,2,23,8,30,671.0,67.0,3.7,17.0,264.0,687.8,559.96
2017,2,23,8,45,718.0,72.0,3.7,18.0,319.5,740.9,596.98
2017,2,23,9,0,765.0,77.0,3.7,19.0,375.0,786.87,627.07
2017,2,23,9,15,795.0,81.0,3.95,19.5,427.5,820.33,649.36
2017,2,23,9,30,825.0,85.0,4.2,20.0,480.0,850.56,668.93
2017,2,23,9,45,849.5,87.0,4.5,21.0,528.0,870.01,679.73
2017,2,23,10,0,874.0,89.0,4.8,22.0,576.0,885.69,688.24
2017,2,23,10,15,889.0,91.5,5.0,22.5,617.5,881.09,683.04
2017,2,23,10,30,904.0,94.0,5.2,23.0,659.0,881.54,681.69
2017,2,23,10,45,917.5,94.5,5.45,24.0,694.0,874.54,674.05
2017,2,23,11,0,931.0,95.0,5.7,25.0,729.0,863.55,663.72
2017,2,23,11,15,938.5,96.5,5.8,25.5,755.0,844.85,648.63
2017,2,23,11,30,946.0,98.0,5.9,26.0,781.0,822.33,631.0
2017,2,23,11,45,957.0,95.5,6.0,26.5,800.5,794.64,609.81
2017,2,23,12,0,968.0,93.0,6.1,27.0,820.0,763.18,584.91
2017,2,23,12,15,969.5,93.5,6.1,27.0,829.0,724.63,554.56
2017,2,23,12,30,971.0,94.0,6.1,27.0,838.0,683.05,521.44
2017,2,23,12,45,968.5,95.0,6.15,27.5,837.0,636.8,483.3
2017,2,23,13,0,966.0,96.0,6.2,28.0,836.0,588.2,442.66
2017,2,23,13,15,963.0,95.5,6.2,28.0,826.0,536.01,399.19
2017,2,23,13,30,960.0,95.0,6.2,28.0,816.0,482.04,353.25
2017,2,23,13,45,951.5,95.5,6.2,28.0,797.0,425.29,304.2
2017,2,23,14,0,943.0,96.0,6.2,28.0,778.0,367.76,253.76
2017,2,23,14,15,935.0,95.0,6.05,28.0,750.5,308.74,202.07
2017,2,23,14,30,927.0,94.0,5.9,28.0,723.0,249.43,151.72
2017,2,23,14,45,912.5,93.5,5.8,28.0,687.5,189.56,105.86
2017,2,23,15,0,898.0,93.0,5.7,28.0,652.0,130.61,70.96
2017,2,23,15,15,882.0,90.5,5.4,27.5,610.5,78.99,60.37
2017,2,23,15,30,866.0,88.0,5.1,27.0,569.0,68.85,52.23
2017,2,23,15,45,842.0,85.5,4.85,26.5,521.0,67.74,51.58
2017,2,23,16,0,818.0,83.0,4.6,26.0,473.0,66.65,50.93
2017,2,23,16,15,787.5,79.0,4.25,25.0,421.0,64.35,49.37
2017,2,23,16,30,757.0,75.0,3.9,24.0,369.0,62.02,47.74
2017,2,23,16,45,711.5,70.0,3.6,23.5,314.5,58.72,45.11
2017,2,23,17,0,666.0,65.0,3.3,23.0,260.0,50.81,38.43
2017,2,23,17,15,597.5,57.5,3.25,22.0,205.0,45.6,33.97
2017,2,23,17,30,529.0,50.0,3.2,21.0,150.0,40.34,29.25
2017,2,23,17,45,411.0,38.5,3.15,20.5,100.5,31.4,21.02
2017,2,23,18,0,293.0,27.0,3.1,20.0,51.0,22.34,10.96
2017,2,23,18,15,146.5,13.5,3.2,19.5,25.5,11.52,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,128.0,16.0,4.95,13.5,27.0,105.53,0.0
2017,2,24,7,30,256.0,32.0,5.0,14.0,54.0,279.53,210.04
2017,2,24,7,45,397.0,42.5,5.1,14.5,106.0,408.45,337.0
2017,2,24,8,0,538.0,53.0,5.2,15.0,158.0,543.35,451.72
2017,2,24,8,15,608.0,60.5,5.25,15.5,214.0,620.26,515.25
2017,2,24,8,30,678.0,68.0,5.3,16.0,270.0,697.31,575.64
2017,2,24,8,45,734.0,71.0,5.4,17.0,327.5,749.8,613.46
2017,2,24,9,0,790.0,74.0,5.5,18.0,385.0,807.6,653.73
2017,2,24,9,15,819.5,77.5,5.5,18.5,438.0,840.18,674.67
2017,2,24,9,30,849.0,81.0,5.5,19.0,491.0,869.48,692.81
2017,2,24,9,45,878.0,81.0,5.5,19.5,540.5,890.41,704.55
2017,2,24,10,0,907.0,81.0,5.5,20.0,590.0,898.72,707.13
2017,2,24,10,15,922.0,83.0,5.5,20.5,632.5,902.45,706.58
2017,2,24,10,30,937.0,85.0,5.5,21.0,675.0,902.17,703.35
2017,2,24,10,45,954.0,84.0,5.55,21.5,711.5,896.07,696.47
2017,2,24,11,0,971.0,83.0,5.6,22.0,748.0,885.81,686.83
2017,2,24,11,15,979.0,84.0,5.6,22.0,775.5,866.31,671.88
2017,2,24,11,30,987.0,85.0,5.6,22.0,803.0,842.84,654.27
2017,2,24,11,45,990.0,87.0,5.7,22.5,821.5,812.81,631.25
2017,2,24,12,0,993.0,89.0,5.8,23.0,840.0,779.19,604.93
2017,2,24,12,15,996.5,89.5,5.8,23.0,850.0,741.03,574.54
2017,2,24,12,30,1000.0,90.0,5.8,23.0,860.0,699.6,541.14
2017,2,24,12,45,1003.0,89.0,5.8,23.0,861.5,653.44,503.5
2017,2,24,13,0,1006.0,88.0,5.8,23.0,863.0,604.45,462.76
2017,2,24,13,15,1004.5,88.0,5.7,23.0,854.0,551.53,417.75
2017,2,24,13,30,1003.0,88.0,5.6,23.0,845.0,496.55,370.0
2017,2,24,13,45,1000.5,86.5,5.6,23.0,827.5,438.19,318.68
2017,2,24,14,0,998.0,85.0,5.6,23.0,810.0,378.41,265.26
2017,2,24,14,15,991.5,84.0,5.55,22.5,783.0,316.79,210.71
2017,2,24,14,30,985.0,83.0,5.5,22.0,756.0,254.66,157.04
2017,2,24,14,45,972.5,82.5,5.45,22.0,720.0,191.79,107.46
2017,2,24,15,0,960.0,82.0,5.4,22.0,684.0,129.56,69.33
2017,2,24,15,15,945.5,80.0,5.25,21.5,641.5,73.41,57.13
2017,2,24,15,30,931.0,78.0,5.1,21.0,599.0,71.9,56.14
2017,2,24,15,45,912.0,75.0,5.0,21.0,550.0,69.55,54.31
2017,2,24,16,0,893.0,72.0,4.9,21.0,501.0,67.08,52.37
2017,2,24,16,15,865.0,69.0,4.5,20.0,447.5,57.75,44.68
2017,2,24,16,30,837.0,66.0,4.1,19.0,394.0,55.84,43.35
2017,2,24,16,45,796.5,61.5,3.75,18.5,337.0,52.62,40.73
2017,2,24,17,0,756.0,57.0,3.4,18.0,280.0,49.36,37.99
2017,2,24,17,15,691.0,51.0,3.2,17.0,222.5,44.64,33.88
2017,2,24,17,30,626.0,45.0,3.0,16.0,165.0,39.93,29.57
2017,2,24,17,45,508.5,35.5,2.9,15.0,112.0,31.77,21.94
2017,2,24,18,0,391.0,26.0,2.8,14.0,59.0,21.62,11.16
2017,2,24,18,15,195.5,13.0,3.0,13.5,29.5,11.1,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,7,15,198.5,14.0,3.85,4.5,32.5,155.1,0.0
2017,2,25,7,30,397.0,28.0,4.1,5.0,65.0,383.75,302.94
2017,2,25,7,45,511.5,37.5,4.4,5.5,118.0,493.3,417.58
2017,2,25,8,0,626.0,47.0,4.7,6.0,171.0,600.29,512.36
2017,2,25,8,15,689.5,53.0,4.65,6.5,228.5,673.14,573.4
2017,2,25,8,30,753.0,59.0,4.6,7.0,286.0,745.24,630.16
2017,2,25,8,45,793.5,63.0,4.6,8.0,343.0,793.71,664.66
2017,2,25,9,0,834.0,67.0,4.6,9.0,400.0,839.77,695.74
2017,2,25,9,15,861.5,70.5,4.5,9.5,453.5,870.91,715.01
2017,2,25,9,30,889.0,74.0,4.4,10.0,507.0,889.55,724.45
2017,2,25,9,45,907.5,76.5,4.3,10.5,555.0,904.55,731.09
2017,2,25,10,0,926.0,79.0,4.2,11.0,603.0,915.78,734.95
2017,2,25,10,15,940.0,81.0,4.05,11.5,645.0,918.53,732.73
2017,2,25,10,30,954.0,83.0,3.9,12.0,687.0,917.22,727.89
2017,2,25,10,45,962.5,85.0,3.8,12.5,721.5,907.14,717.25
2017,2,25,11,0,971.0,87.0,3.7,13.0,756.0,892.99,704.02
2017,2,25,11,15,978.0,88.0,3.55,13.0,782.5,872.55,687.52
2017,2,25,11,30,985.0,89.0,3.4,13.0,809.0,848.19,668.43
2017,2,25,11,45,985.5,91.5,3.3,13.5,826.5,816.7,643.46
2017,2,25,12,0,986.0,94.0,3.2,14.0,844.0,781.78,615.4
2017,2,25,12,15,988.0,94.5,3.05,14.0,852.5,742.7,583.76
2017,2,25,12,30,990.0,95.0,2.9,14.0,861.0,700.5,549.31
2017,2,25,12,45,989.5,95.0,2.75,14.5,860.5,653.48,509.65
2017,2,25,13,0,989.0,95.0,2.6,15.0,860.0,603.94,467.37
2017,2,25,13,15,986.0,94.5,2.45,15.0,850.0,550.48,422.06
2017,2,25,13,30,983.0,94.0,2.3,15.0,840.0,495.19,374.16
2017,2,25,13,45,976.5,94.0,2.15,15.5,821.0,437.41,322.58
2017,2,25,14,0,970.0,94.0,2.0,16.0,802.0,378.6,269.45
2017,2,25,14,15,962.5,92.5,1.9,16.0,774.5,317.69,215.12
2017,2,25,14,30,955.0,91.0,1.8,16.0,747.0,256.44,161.75
2017,2,25,14,45,937.0,92.5,1.7,16.0,710.5,195.69,113.64
2017,2,25,15,0,919.0,94.0,1.6,16.0,674.0,136.16,76.75
2017,2,25,15,15,903.5,91.5,1.55,15.5,631.5,79.95,64.07
2017,2,25,15,30,888.0,89.0,1.5,15.0,589.0,69.7,55.56
2017,2,25,15,45,865.5,86.5,1.45,15.0,540.5,68.63,54.81
2017,2,25,16,0,843.0,84.0,1.4,15.0,492.0,67.56,54.05
2017,2,25,16,15,813.0,80.0,1.3,14.5,438.5,65.27,52.33
2017,2,25,16,30,783.0,76.0,1.2,14.0,385.0,62.95,50.56
2017,2,25,16,45,737.0,71.0,1.1,13.5,328.5,59.63,47.84
2017,2,25,17,0,691.0,66.0,1.0,13.0,272.0,51.65,40.86
2017,2,25,17,15,622.5,59.0,1.05,12.0,216.0,46.83,36.62
2017,2,25,17,30,554.0,52.0,1.1,11.0,160.0,42.0,32.12
2017,2,25,17,45,435.0,41.0,1.15,10.5,108.5,33.51,24.0
2017,2,25,18,0,316.0,30.0,1.2,10.0,57.0,24.94,14.4
2017,2,25,18,15,158.0,15.0,1.2,9.5,28.5,12.8,0.0
2017,2,25,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,26,7,15,75.5,19.5,3.3,8.5,27.0,96.41,0.0
2017,2,26,7,30,151.0,39.0,3.5,9.0,54.0,199.23,156.34
2017,2,26,7,45,245.0,58.0,3.7,10.0,100.0,311.6,261.3
2017,2,26,8,0,339.0,77.0,3.9,11.0,146.0,413.81,350.35
2017,2,26,8,15,169.5,59.0,3.9,11.5,93.5,225.76,192.86
2017,2,26,8,30,0.0,41.0,3.9,12.0,41.0,33.87,23.65
2017,2,26,8,45,0.0,76.0,3.95,13.0,76.0,64.0,49.43
2017,2,26,9,0,0.0,111.0,4.0,14.0,111.0,97.85,77.75
2017,2,26,9,15,0.0,132.0,4.15,14.5,132.0,117.18,93.53
2017,2,26,9,30,0.0,153.0,4.3,15.0,153.0,136.24,108.87
2017,2,26,9,45,2.0,167.0,4.45,15.5,168.0,149.76,119.53
2017,2,26,10,0,4.0,181.0,4.6,16.0,183.0,163.21,130.04
2017,2,26,10,15,2.0,151.0,4.6,16.5,152.0,131.39,103.38
2017,2,26,10,30,0.0,121.0,4.6,17.0,121.0,101.95,78.8
2017,2,26,10,45,0.5,145.0,4.7,17.5,145.5,123.38,95.99
2017,2,26,11,0,1.0,169.0,4.8,18.0,170.0,144.63,112.83
2017,2,26,11,15,0.5,136.5,4.75,18.0,137.0,115.26,88.86
2017,2,26,11,30,0.0,104.0,4.7,18.0,104.0,86.87,65.7
2017,2,26,11,45,16.5,210.5,4.7,18.5,223.5,190.15,149.05
2017,2,26,12,0,33.0,317.0,4.7,19.0,343.0,300.6,235.49
2017,2,26,12,15,44.0,335.5,4.65,19.0,370.5,318.27,248.83
2017,2,26,12,30,55.0,354.0,4.6,19.0,398.0,334.0,260.76
2017,2,26,12,45,32.0,289.5,4.6,19.5,315.0,260.39,202.77
2017,2,26,13,0,9.0,225.0,4.6,20.0,232.0,190.45,147.45
2017,2,26,13,15,4.5,183.0,4.55,20.0,186.5,153.14,117.99
2017,2,26,13,30,0.0,141.0,4.5,20.0,141.0,116.69,88.99
2017,2,26,13,45,20.5,228.0,4.45,20.5,243.0,192.34,148.68
2017,2,26,14,0,41.0,315.0,4.4,21.0,345.0,253.26,195.3
2017,2,26,14,15,52.0,314.0,4.25,21.0,350.5,247.76,190.33
2017,2,26,14,30,63.0,313.0,4.1,21.0,356.0,240.44,184.06
2017,2,26,14,45,106.5,307.5,4.0,21.5,377.0,232.96,176.25
2017,2,26,15,0,150.0,302.0,3.9,22.0,398.0,210.24,158.13
2017,2,26,15,15,162.0,282.0,3.55,22.0,379.0,183.49,148.79
2017,2,26,15,30,174.0,262.0,3.2,22.0,360.0,173.2,140.64
2017,2,26,15,45,163.5,239.5,2.9,22.0,326.0,160.82,130.73
2017,2,26,16,0,153.0,217.0,2.6,22.0,292.0,147.97,120.37
2017,2,26,16,15,139.0,196.5,2.2,21.5,259.0,135.67,110.59
2017,2,26,16,30,125.0,176.0,1.8,21.0,226.0,122.94,100.32
2017,2,26,16,45,110.0,152.0,1.4,20.5,191.5,107.85,87.86
2017,2,26,17,0,95.0,128.0,1.0,20.0,157.0,92.28,74.73
2017,2,26,17,15,75.0,103.0,1.0,19.5,123.0,77.11,61.69
2017,2,26,17,30,55.0,78.0,1.0,19.0,89.0,59.4,46.09
2017,2,26,17,45,27.5,54.0,1.0,18.5,59.5,41.93,30.39
2017,2,26,18,0,0.0,30.0,1.0,18.0,30.0,24.17,13.49
2017,2,26,18,15,0.0,15.0,1.0,18.0,15.0,12.8,0.0
2017,2,26,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,51.0,20.5,2.9,17.5,25.5,81.22,0.0
2017,2,27,7,30,102.0,41.0,3.0,18.0,51.0,165.36,125.74
2017,2,27,7,45,195.5,61.5,3.1,18.5,96.5,263.07,213.84
2017,2,27,8,0,289.0,82.0,3.2,19.0,142.0,380.74,312.48
2017,2,27,8,15,144.5,76.0,3.3,19.0,106.0,230.49,190.19
2017,2,27,8,30,0.0,70.0,3.4,19.0,70.0,59.32,44.26
2017,2,27,8,45,74.5,122.0,3.55,19.5,152.5,190.91,155.88
2017,2,27,9,0,149.0,174.0,3.7,20.0,235.0,335.74,273.26
2017,2,27,9,15,137.0,197.5,3.85,20.5,259.0,347.88,280.5
2017,2,27,9,30,125.0,221.0,4.0,21.0,283.0,358.72,286.98
2017,2,27,9,45,124.0,245.5,4.15,21.5,312.0,379.31,301.31
2017,2,27,10,0,123.0,270.0,4.3,22.0,341.0,398.6,314.46
2017,2,27,10,15,61.5,191.5,4.3,22.0,227.0,234.13,184.57
2017,2,27,10,30,0.0,113.0,4.3,22.0,113.0,94.87,71.42
2017,2,27,10,45,0.0,119.0,4.35,22.5,119.0,99.98,75.34
2017,2,27,11,0,0.0,125.0,4.4,23.0,125.0,105.06,79.1
2017,2,27,11,15,0.0,98.5,4.35,23.0,98.5,82.2,60.7
2017,2,27,11,30,0.0,72.0,4.3,23.0,72.0,59.96,42.81
2017,2,27,11,45,0.0,90.0,4.3,23.5,90.0,75.06,54.76
2017,2,27,12,0,0.0,108.0,4.3,24.0,108.0,90.22,66.64
2017,2,27,12,15,0.0,97.0,4.25,24.0,97.0,80.96,59.24
2017,2,27,12,30,0.0,86.0,4.2,24.0,86.0,71.75,51.9
2017,2,27,12,45,1.0,123.5,4.2,24.5,124.5,103.51,76.95
2017,2,27,13,0,2.0,161.0,4.2,25.0,163.0,134.66,101.24
2017,2,27,13,15,355.5,185.5,4.1,25.0,458.5,324.5,246.9
2017,2,27,13,30,709.0,210.0,4.0,25.0,754.0,469.11,348.0
2017,2,27,13,45,468.0,286.0,3.95,25.0,641.5,389.23,286.92
2017,2,27,14,0,227.0,362.0,3.9,25.0,529.0,338.16,251.12
2017,2,27,14,15,173.0,348.5,3.8,25.0,473.5,294.58,218.53
2017,2,27,14,30,119.0,335.0,3.7,25.0,418.0,257.44,191.67
2017,2,27,14,45,189.5,315.0,3.65,25.5,440.0,240.57,175.66
2017,2,27,15,0,260.0,295.0,3.6,26.0,462.0,206.61,149.07
2017,2,27,15,15,478.5,218.5,3.5,25.5,500.5,136.15,107.99
2017,2,27,15,30,697.0,142.0,3.4,25.0,539.0,94.42,73.95
2017,2,27,15,45,674.5,135.5,3.3,25.0,494.0,92.2,72.35
2017,2,27,16,0,652.0,129.0,3.2,25.0,449.0,89.9,70.65
2017,2,27,16,15,617.5,122.5,2.8,24.5,399.5,87.37,68.88
2017,2,27,16,30,583.0,116.0,2.4,24.0,350.0,84.79,67.05
2017,2,27,16,45,536.5,106.5,2.0,23.5,298.0,77.25,60.92
2017,2,27,17,0,490.0,97.0,1.6,23.0,246.0,71.24,55.97
2017,2,27,17,15,420.5,84.5,1.55,22.5,194.5,62.77,48.72
2017,2,27,17,30,351.0,72.0,1.5,22.0,143.0,54.1,41.03
2017,2,27,17,45,250.5,54.5,1.45,21.5,97.0,41.38,29.57
2017,2,27,18,0,150.0,37.0,1.4,21.0,51.0,28.62,17.02
2017,2,27,18,15,75.0,18.5,1.45,20.5,25.5,15.79,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,10.0,3.75,19.5,10.0,8.23,0.0
2017,2,28,7,30,0.0,20.0,3.8,20.0,20.0,16.49,7.33
2017,2,28,7,45,0.0,38.5,3.9,20.5,38.5,32.52,21.12
2017,2,28,8,0,0.0,57.0,4.0,21.0,57.0,50.72,36.57
2017,2,28,8,15,0.0,77.0,4.4,21.5,77.0,70.04,52.75
2017,2,28,8,30,0.0,97.0,4.8,22.0,97.0,88.82,68.2
2017,2,28,8,45,0.0,103.5,5.2,22.5,103.5,92.22,70.74
2017,2,28,9,0,0.0,110.0,5.6,23.0,110.0,96.44,73.86
2017,2,28,9,15,0.0,120.0,5.75,23.5,120.0,104.61,80.11
2017,2,28,9,30,0.0,130.0,5.9,24.0,130.0,112.89,86.37
2017,2,28,9,45,7.5,169.0,6.1,24.5,173.5,156.32,121.0
2017,2,28,10,0,15.0,208.0,6.3,25.0,217.0,199.49,154.83
2017,2,28,10,15,27.5,239.0,6.35,25.0,256.5,238.34,185.29
2017,2,28,10,30,40.0,270.0,6.4,25.0,296.0,293.43,227.98
2017,2,28,10,45,87.0,306.0,6.45,25.0,366.0,364.88,283.78
2017,2,28,11,0,134.0,342.0,6.5,25.0,436.0,447.59,346.94
2017,2,28,11,15,118.0,351.5,6.45,25.0,436.5,433.32,334.73
2017,2,28,11,30,102.0,361.0,6.4,25.0,437.0,407.14,313.9
2017,2,28,11,45,84.0,360.5,6.4,25.5,424.5,384.09,294.95
2017,2,28,12,0,66.0,360.0,6.4,26.0,412.0,362.31,277.11
2017,2,28,12,15,40.0,310.0,6.3,26.0,342.0,293.54,224.17
2017,2,28,12,30,14.0,260.0,6.2,26.0,272.0,225.54,171.52
2017,2,28,12,45,18.5,281.0,6.1,26.5,296.5,243.31,184.82
2017,2,28,13,0,23.0,302.0,6.0,27.0,321.0,259.93,197.0
2017,2,28,13,15,22.5,297.0,5.8,27.0,315.0,252.5,191.16
2017,2,28,13,30,22.0,292.0,5.6,27.0,309.0,245.14,185.43
2017,2,28,13,45,16.0,261.0,5.45,27.0,273.5,216.1,163.24
2017,2,28,14,0,10.0,230.0,5.3,27.0,238.0,188.25,141.98
2017,2,28,14,15,17.5,250.5,5.05,27.0,263.0,203.15,153.29
2017,2,28,14,30,25.0,271.0,4.8,27.0,288.0,215.81,162.75
2017,2,28,14,45,39.5,276.0,4.55,27.0,302.0,205.9,154.63
2017,2,28,15,0,54.0,281.0,4.3,27.0,316.0,201.76,151.57
2017,2,28,15,15,126.0,272.5,4.0,26.5,347.0,178.44,142.09
2017,2,28,15,30,198.0,264.0,3.7,26.0,378.0,174.74,139.73
2017,2,28,15,45,174.5,242.5,3.4,26.0,336.5,162.69,130.22
2017,2,28,16,0,151.0,221.0,3.1,26.0,295.0,150.21,120.33
2017,2,28,16,15,137.0,200.5,2.8,25.5,262.5,137.97,110.79
2017,2,28,16,30,123.0,180.0,2.5,25.0,230.0,125.31,100.76
2017,2,28,16,45,118.0,155.0,2.25,24.5,197.5,109.84,88.2
2017,2,28,17,0,113.0,130.0,2.0,24.0,165.0,93.82,74.92
2017,2,28,17,15,94.0,105.5,1.85,23.0,130.5,77.44,61.17
2017,2,28,17,30,75.0,81.0,1.7,22.0,96.0,60.6,46.6
2017,2,28,17,45,50.0,57.0,1.6,21.5,66.0,44.17,31.97
2017,2,28,18,0,25.0,33.0,1.5,21.0,36.0,26.38,15.46
2017,2,28,18,15,12.5,16.5,1.45,21.0,18.0,13.46,0.0
2017,2,28,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,3,1,7,15,188.5,16.5,5.55,15.0,37.0,192.46,26.07
2017,3,1,7,30,377.0,33.0,5.9,15.0,74.0,379.21,303.62
2017,3,1,7,45,486.5,42.0,6.25,15.5,127.0,486.1,402.8
2017,3,1,8,0,596.0,51.0,6.6,16.0,180.0,597.5,497.72
2017,3,1,8,15,657.0,57.5,6.7,16.0,236.5,667.47,556.05
2017,3,1,8,30,718.0,64.0,6.8,16.0,293.0,731.64,607.15
2017,3,1,8,45,761.0,67.5,6.9,16.5,349.0,781.68,644.11
2017,3,1,9,0,804.0,71.0,7.0,17.0,405.0,829.39,678.05
2017,3,1,9,15,830.5,74.5,6.95,17.0,457.5,859.63,698.65
2017,3,1,9,30,857.0,78.0,6.9,17.0,510.0,886.57,716.49
2017,3,1,9,45,878.5,80.0,6.85,17.5,558.0,894.26,718.4
2017,3,1,10,0,900.0,82.0,6.8,18.0,606.0,907.67,724.74
2017,3,1,10,15,914.0,84.0,6.7,18.0,648.0,910.56,724.54
2017,3,1,10,30,928.0,86.0,6.6,18.0,690.0,909.47,721.62
2017,3,1,10,45,939.5,87.0,6.55,18.5,724.5,901.05,712.39
2017,3,1,11,0,951.0,88.0,6.5,19.0,759.0,888.58,700.47
2017,3,1,11,15,958.5,89.0,6.4,19.0,786.0,868.82,684.57
2017,3,1,11,30,966.0,90.0,6.3,19.0,813.0,845.18,666.04
2017,3,1,11,45,957.0,98.5,6.25,19.5,828.0,812.82,640.21
2017,3,1,12,0,948.0,107.0,6.2,20.0,843.0,777.31,611.47
2017,3,1,12,15,950.5,107.0,6.15,20.0,852.0,738.96,580.5
2017,3,1,12,30,953.0,107.0,6.1,20.0,861.0,697.58,546.74
2017,3,1,12,45,956.0,106.0,6.05,20.0,861.5,652.78,509.72
2017,3,1,13,0,959.0,105.0,6.0,20.0,862.0,605.28,469.78
2017,3,1,13,15,957.0,104.5,5.9,20.0,853.0,553.25,425.27
2017,3,1,13,30,955.0,104.0,5.8,20.0,844.0,499.37,378.22
2017,3,1,13,45,953.5,101.5,5.75,20.0,826.5,442.53,327.81
2017,3,1,14,0,952.0,99.0,5.7,20.0,809.0,384.29,275.3
2017,3,1,14,15,945.5,98.0,5.7,20.0,782.5,324.63,221.51
2017,3,1,14,30,939.0,97.0,5.7,20.0,756.0,264.53,168.5
2017,3,1,14,45,927.0,96.0,5.7,20.0,721.0,203.43,119.0
2017,3,1,15,0,915.0,95.0,5.7,20.0,686.0,142.99,79.53
2017,3,1,15,15,901.0,93.0,5.65,19.5,644.0,82.77,65.52
2017,3,1,15,30,887.0,91.0,5.6,19.0,602.0,70.66,55.47
2017,3,1,15,45,872.5,86.5,5.55,19.0,555.0,68.38,53.68
2017,3,1,16,0,858.0,82.0,5.5,19.0,508.0,65.99,51.79
2017,3,1,16,15,830.5,78.0,5.25,18.5,454.5,63.68,50.07
2017,3,1,16,30,803.0,74.0,5.0,18.0,401.0,61.32,48.28
2017,3,1,16,45,767.5,68.5,4.75,17.5,345.5,57.63,45.27
2017,3,1,17,0,732.0,63.0,4.5,17.0,290.0,53.85,42.1
2017,3,1,17,15,670.0,56.5,4.05,16.0,232.5,48.94,37.87
2017,3,1,17,30,608.0,50.0,3.6,15.0,175.0,40.39,30.2
2017,3,1,17,45,503.5,40.0,3.2,14.0,122.0,32.66,23.02
2017,3,1,18,0,399.0,30.0,2.8,13.0,69.0,24.87,15.02
2017,3,1,18,15,199.5,15.0,2.75,12.5,34.5,12.28,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,103.0,19.5,2.85,6.5,31.0,132.31,40.95
2017,3,2,7,30,206.0,39.0,2.9,7.0,62.0,254.95,209.83
2017,3,2,7,45,253.0,58.5,2.95,7.5,103.0,319.92,272.02
2017,3,2,8,0,300.0,78.0,3.0,8.0,144.0,386.3,330.8
2017,3,2,8,15,340.5,93.0,3.15,8.5,188.0,441.82,378.11
2017,3,2,8,30,381.0,108.0,3.3,9.0,232.0,497.6,423.57
2017,3,2,8,45,597.5,92.0,3.45,10.0,325.0,677.54,565.46
2017,3,2,9,0,814.0,76.0,3.6,11.0,418.0,847.28,690.25
2017,3,2,9,15,720.0,103.5,3.8,11.5,434.0,804.84,654.91
2017,3,2,9,30,626.0,131.0,4.0,12.0,450.0,750.75,612.16
2017,3,2,9,45,766.5,109.5,4.2,13.0,535.5,846.29,680.54
2017,3,2,10,0,907.0,88.0,4.4,14.0,621.0,923.75,733.33
2017,3,2,10,15,921.0,90.0,4.3,14.0,662.5,926.37,731.96
2017,3,2,10,30,935.0,92.0,4.2,14.0,704.0,924.98,728.6
2017,3,2,10,45,945.0,93.5,4.15,14.5,738.5,915.5,718.77
2017,3,2,11,0,955.0,95.0,4.1,15.0,773.0,901.98,706.36
2017,3,2,11,15,961.5,96.0,4.05,15.0,799.5,881.06,690.22
2017,3,2,11,30,968.0,97.0,4.0,15.0,826.0,856.29,671.52
2017,3,2,11,45,969.5,99.5,3.95,15.5,843.0,825.48,647.39
2017,3,2,12,0,971.0,102.0,3.9,16.0,860.0,791.21,620.49
2017,3,2,12,15,973.0,102.5,3.85,16.0,869.0,752.15,589.54
2017,3,2,12,30,975.0,103.0,3.8,16.0,878.0,710.01,555.76
2017,3,2,12,45,974.0,103.5,3.75,16.5,877.0,663.21,516.81
2017,3,2,13,0,973.0,104.0,3.7,17.0,876.0,613.97,475.24
2017,3,2,13,15,970.5,103.5,3.65,17.0,866.5,560.96,430.71
2017,3,2,13,30,968.0,103.0,3.6,17.0,857.0,506.11,383.52
2017,3,2,13,45,963.0,102.5,3.6,17.0,838.0,448.72,333.18
2017,3,2,14,0,958.0,102.0,3.6,17.0,819.0,390.21,280.85
2017,3,2,14,15,950.5,100.5,3.6,17.0,792.0,329.47,226.35
2017,3,2,14,30,943.0,99.0,3.6,17.0,765.0,268.41,172.55
2017,3,2,14,45,927.5,99.5,3.6,17.0,728.5,207.44,123.03
2017,3,2,15,0,912.0,100.0,3.6,17.0,692.0,147.49,83.58
2017,3,2,15,15,897.0,97.5,3.55,16.5,649.5,77.61,61.78
2017,3,2,15,30,882.0,95.0,3.5,16.0,607.0,73.19,58.31
2017,3,2,15,45,862.0,92.0,3.5,16.0,558.5,71.98,57.44
2017,3,2,16,0,842.0,89.0,3.5,16.0,510.0,70.75,56.56
2017,3,2,16,15,813.5,84.5,3.15,15.5,456.5,68.26,54.68
2017,3,2,16,30,785.0,80.0,2.8,15.0,403.0,65.7,52.72
2017,3,2,16,45,745.5,74.5,2.45,14.5,346.5,62.17,49.85
2017,3,2,17,0,706.0,69.0,2.1,14.0,290.0,53.72,42.52
2017,3,2,17,15,642.5,61.5,1.9,13.0,233.0,48.61,38.08
2017,3,2,17,30,579.0,54.0,1.7,12.0,176.0,43.42,33.35
2017,3,2,17,45,470.5,43.5,1.55,11.0,123.0,35.43,25.84
2017,3,2,18,0,362.0,33.0,1.4,10.0,70.0,27.36,17.52
2017,3,2,18,15,181.0,16.5,1.4,10.0,35.0,13.54,0.0
2017,3,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,222.0,17.0,1.95,7.0,43.0,223.1,101.53
2017,3,3,7,30,444.0,34.0,2.1,8.0,86.0,434.85,355.04
2017,3,3,7,45,535.5,44.0,2.25,9.0,140.5,531.31,441.45
2017,3,3,8,0,627.0,54.0,2.4,10.0,195.0,631.24,523.39
2017,3,3,8,15,685.0,60.5,2.6,11.0,252.5,692.78,571.29
2017,3,3,8,30,743.0,67.0,2.8,12.0,310.0,761.92,622.23
2017,3,3,8,45,775.5,73.0,3.0,13.0,366.0,806.43,652.53
2017,3,3,9,0,808.0,79.0,3.2,14.0,422.0,848.29,679.88
2017,3,3,9,15,834.0,82.5,3.5,14.5,474.5,878.2,699.71
2017,3,3,9,30,860.0,86.0,3.8,15.0,527.0,904.69,716.85
2017,3,3,9,45,681.5,145.5,4.15,16.0,515.5,813.93,647.78
2017,3,3,10,0,503.0,205.0,4.5,17.0,504.0,702.8,561.36
2017,3,3,10,15,707.0,153.0,4.5,17.0,603.0,825.07,653.35
2017,3,3,10,30,911.0,101.0,4.5,17.0,702.0,916.71,717.16
2017,3,3,10,45,636.5,208.5,4.55,17.5,638.5,788.27,619.97
2017,3,3,11,0,362.0,316.0,4.6,18.0,575.0,626.42,492.72
2017,3,3,11,15,415.5,307.5,4.6,18.0,614.5,644.13,506.7
2017,3,3,11,30,469.0,299.0,4.6,18.0,654.0,669.9,525.29
2017,3,3,11,45,473.5,304.0,4.65,18.5,669.5,653.87,511.23
2017,3,3,12,0,478.0,309.0,4.7,19.0,685.0,635.5,495.58
2017,3,3,12,15,512.5,301.5,4.65,19.0,708.0,624.43,486.3
2017,3,3,12,30,547.0,294.0,4.6,19.0,731.0,609.2,473.52
2017,3,3,12,45,551.5,292.5,4.6,19.0,732.5,577.01,447.59
2017,3,3,13,0,556.0,291.0,4.6,19.0,734.0,543.01,419.83
2017,3,3,13,15,726.5,212.0,4.55,19.0,784.5,528.91,406.2
2017,3,3,13,30,897.0,133.0,4.5,19.0,835.0,498.77,377.63
2017,3,3,13,45,886.0,134.0,4.5,19.0,814.5,442.16,328.4
2017,3,3,14,0,875.0,135.0,4.5,19.0,794.0,385.27,278.11
2017,3,3,14,15,865.5,133.5,4.4,19.0,766.5,326.93,226.21
2017,3,3,14,30,856.0,132.0,4.3,19.0,739.0,268.76,175.4
2017,3,3,14,45,448.5,203.0,4.25,19.0,520.0,195.98,133.66
2017,3,3,15,0,41.0,274.0,4.2,19.0,301.0,197.69,153.43
2017,3,3,15,15,51.5,264.0,4.1,18.5,295.5,183.81,151.02
2017,3,3,15,30,62.0,254.0,4.0,18.0,290.0,176.66,145.71
2017,3,3,15,45,54.5,230.5,3.9,18.0,260.5,162.51,134.2
2017,3,3,16,0,47.0,207.0,3.8,18.0,231.0,147.94,122.26
2017,3,3,16,15,33.0,180.5,3.45,17.5,196.5,131.15,108.51
2017,3,3,16,30,19.0,154.0,3.1,17.0,162.0,118.59,98.22
2017,3,3,16,45,13.0,133.5,2.8,16.5,138.5,103.35,85.43
2017,3,3,17,0,7.0,113.0,2.5,16.0,115.0,87.97,72.28
2017,3,3,17,15,204.5,94.0,2.3,15.0,137.5,69.42,56.17
2017,3,3,17,30,402.0,75.0,2.1,14.0,160.0,56.43,44.59
2017,3,3,17,45,304.5,58.0,1.95,13.5,111.0,44.1,33.18
2017,3,3,18,0,207.0,41.0,1.8,13.0,62.0,31.5,20.88
2017,3,3,18,15,103.5,20.5,1.85,13.0,31.0,15.92,0.0
2017,3,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
