Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.5,2.3,11.0,1.5,1.23,0.0
2017,3,4,7,30,0.0,3.0,2.4,11.0,3.0,2.46,0.0
2017,3,4,7,45,0.0,6.0,2.55,11.0,6.0,4.92,0.0
2017,3,4,8,0,0.0,9.0,2.7,11.0,9.0,7.39,0.77
2017,3,4,8,15,0.0,12.5,2.75,11.0,12.5,10.28,3.31
2017,3,4,8,30,0.0,16.0,2.8,11.0,16.0,13.17,5.84
2017,3,4,8,45,0.0,36.5,2.85,11.5,36.5,30.14,20.5
2017,3,4,9,0,0.0,57.0,2.9,12.0,57.0,47.2,35.03
2017,3,4,9,15,0.0,67.5,3.0,12.0,67.5,55.97,42.38
2017,3,4,9,30,0.0,78.0,3.1,12.0,78.0,64.76,49.69
2017,3,4,9,45,0.0,58.0,3.25,12.5,58.0,48.1,35.32
2017,3,4,10,0,0.0,38.0,3.4,13.0,38.0,31.49,21.09
2017,3,4,10,15,1.5,110.5,3.5,13.0,112.0,94.1,73.65
2017,3,4,10,30,3.0,183.0,3.6,13.0,186.0,160.51,128.28
2017,3,4,10,45,1.5,162.0,3.75,13.5,163.5,139.26,110.25
2017,3,4,11,0,0.0,141.0,3.9,14.0,141.0,118.98,93.22
2017,3,4,11,15,0.0,120.0,4.0,14.0,120.0,100.62,78.02
2017,3,4,11,30,0.0,99.0,4.1,14.0,99.0,82.67,63.16
2017,3,4,11,45,0.0,89.0,4.25,14.0,89.0,74.26,56.16
2017,3,4,12,0,0.0,79.0,4.4,14.0,79.0,65.9,49.21
2017,3,4,12,15,0.0,96.5,4.4,14.0,96.5,80.58,61.31
2017,3,4,12,30,0.0,114.0,4.4,14.0,114.0,95.16,73.28
2017,3,4,12,45,0.0,115.0,4.45,14.0,115.0,95.91,73.88
2017,3,4,13,0,0.0,116.0,4.5,14.0,116.0,96.64,74.49
2017,3,4,13,15,0.0,129.0,4.45,14.0,129.0,107.19,83.18
2017,3,4,13,30,0.0,142.0,4.4,14.0,142.0,117.56,91.71
2017,3,4,13,45,0.0,126.0,4.4,14.5,126.0,104.41,80.83
2017,3,4,14,0,0.0,110.0,4.4,15.0,110.0,91.36,70.07
2017,3,4,14,15,0.0,109.0,4.3,14.5,109.0,90.46,69.57
2017,3,4,14,30,0.0,108.0,4.2,14.0,108.0,89.55,69.07
2017,3,4,14,45,0.0,107.5,4.15,14.0,107.5,89.04,68.77
2017,3,4,15,0,0.0,107.0,4.1,14.0,107.0,88.49,68.47
2017,3,4,15,15,0.0,83.0,3.95,14.0,83.0,69.03,54.94
2017,3,4,15,30,0.0,59.0,3.8,14.0,59.0,48.95,37.53
2017,3,4,15,45,0.0,52.0,3.7,14.0,52.0,43.1,32.51
2017,3,4,16,0,0.0,45.0,3.6,14.0,45.0,37.25,27.45
2017,3,4,16,15,0.0,31.5,3.55,14.0,31.5,26.03,17.58
2017,3,4,16,30,0.0,18.0,3.5,14.0,18.0,14.84,7.65
2017,3,4,16,45,0.0,15.5,3.45,14.0,15.5,12.77,5.82
2017,3,4,17,0,0.0,13.0,3.4,14.0,13.0,10.7,3.98
2017,3,4,17,15,0.0,10.5,3.35,13.5,10.5,8.63,2.12
2017,3,4,17,30,0.0,8.0,3.3,13.0,8.0,6.57,0.24
2017,3,4,17,45,0.0,5.5,3.25,13.0,5.5,4.51,0.0
2017,3,4,18,0,0.0,3.0,3.2,13.0,3.0,2.46,0.0
2017,3,4,18,15,0.0,1.5,3.25,13.0,1.5,1.23,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,147.5,21.5,2.4,13.5,40.0,174.43,104.71
2017,3,5,7,30,295.0,43.0,2.5,14.0,80.0,331.0,269.26
2017,3,5,7,45,401.5,53.5,2.6,14.5,131.0,437.79,361.98
2017,3,5,8,0,508.0,64.0,2.7,15.0,182.0,548.71,452.57
2017,3,5,8,15,567.5,71.5,2.7,15.5,236.0,618.22,506.42
2017,3,5,8,30,627.0,79.0,2.7,16.0,290.0,687.39,557.38
2017,3,5,8,45,313.5,75.0,2.7,16.5,180.5,395.64,328.08
2017,3,5,9,0,0.0,71.0,2.7,17.0,71.0,58.88,43.84
2017,3,5,9,15,6.0,128.0,2.7,17.5,131.5,117.31,92.58
2017,3,5,9,30,12.0,185.0,2.7,18.0,192.0,178.64,142.14
2017,3,5,9,45,6.0,167.5,2.75,18.5,171.0,152.76,120.19
2017,3,5,10,0,0.0,150.0,2.8,19.0,150.0,129.16,100.35
2017,3,5,10,15,11.0,202.0,2.9,19.0,209.5,186.9,146.9
2017,3,5,10,30,22.0,254.0,3.0,19.0,269.0,244.31,192.2
2017,3,5,10,45,12.0,213.5,3.1,19.5,222.0,195.05,152.24
2017,3,5,11,0,2.0,173.0,3.2,20.0,175.0,148.84,114.83
2017,3,5,11,15,1.5,164.5,3.3,20.5,166.0,140.39,107.78
2017,3,5,11,30,1.0,156.0,3.4,21.0,157.0,132.2,100.94
2017,3,5,11,45,0.5,145.0,3.55,21.5,145.5,122.09,92.62
2017,3,5,12,0,0.0,134.0,3.7,22.0,134.0,112.19,84.52
2017,3,5,12,15,0.0,126.0,3.75,22.0,126.0,105.31,79.02
2017,3,5,12,30,0.0,118.0,3.8,22.0,118.0,98.51,73.59
2017,3,5,12,45,10.0,207.5,3.85,22.5,215.5,178.24,136.4
2017,3,5,13,0,20.0,297.0,3.9,23.0,313.0,254.64,195.07
2017,3,5,13,15,10.0,198.5,3.9,23.0,206.5,168.49,128.23
2017,3,5,13,30,0.0,100.0,3.9,23.0,100.0,83.35,61.27
2017,3,5,13,45,30.0,223.5,3.95,23.0,246.5,190.04,145.05
2017,3,5,14,0,60.0,347.0,4.0,23.0,393.0,282.27,215.17
2017,3,5,14,15,73.5,342.5,3.95,23.0,397.0,273.43,207.46
2017,3,5,14,30,87.0,338.0,3.9,23.0,401.0,262.64,198.42
2017,3,5,14,45,205.5,316.0,3.85,23.0,454.5,246.5,181.03
2017,3,5,15,0,324.0,294.0,3.8,23.0,508.0,214.76,154.05
2017,3,5,15,15,165.0,241.0,3.7,23.0,349.5,165.14,132.88
2017,3,5,15,30,6.0,188.0,3.6,23.0,191.0,146.39,117.78
2017,3,5,15,45,326.0,162.0,3.5,23.0,328.5,103.19,82.03
2017,3,5,16,0,646.0,136.0,3.4,23.0,466.0,93.55,74.2
2017,3,5,16,15,323.5,138.0,3.05,22.5,303.0,92.06,73.35
2017,3,5,16,30,1.0,140.0,2.7,22.0,140.0,109.35,88.45
2017,3,5,16,45,0.5,120.0,2.4,21.5,120.0,94.4,76.07
2017,3,5,17,0,0.0,100.0,2.1,21.0,100.0,79.29,63.37
2017,3,5,17,15,173.5,90.0,1.95,20.5,128.0,66.58,52.48
2017,3,5,17,30,347.0,80.0,1.8,20.0,156.0,59.6,46.28
2017,3,5,17,45,249.5,62.0,1.7,19.5,108.5,46.73,34.67
2017,3,5,18,0,152.0,44.0,1.6,19.0,61.0,33.75,22.42
2017,3,5,18,15,76.0,22.0,1.7,18.5,30.5,17.27,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,13.5,4.5,4.2,17.5,5.0,0.0,0.0
2017,3,6,7,0,27.0,9.0,4.3,18.0,10.0,27.08,0.0
2017,3,6,7,15,161.5,27.0,4.55,18.5,46.5,198.94,127.81
2017,3,6,7,30,296.0,45.0,4.8,19.0,83.0,335.41,270.41
2017,3,6,7,45,404.0,55.0,5.05,19.5,135.0,442.98,363.54
2017,3,6,8,0,512.0,65.0,5.3,20.0,187.0,555.04,455.57
2017,3,6,8,15,286.0,100.5,5.7,20.5,172.0,388.63,321.8
2017,3,6,8,30,60.0,136.0,6.1,21.0,157.0,202.14,163.74
2017,3,6,8,45,30.0,81.0,6.5,21.5,91.5,102.2,80.5
2017,3,6,9,0,0.0,26.0,6.9,22.0,26.0,21.46,12.18
2017,3,6,9,15,10.0,111.0,7.05,22.5,116.5,104.16,80.44
2017,3,6,9,30,20.0,196.0,7.2,23.0,207.0,197.29,155.38
2017,3,6,9,45,10.0,175.5,7.35,23.5,181.0,164.16,127.67
2017,3,6,10,0,0.0,155.0,7.5,24.0,155.0,133.77,102.41
2017,3,6,10,15,1.5,169.0,7.5,24.0,170.5,147.16,112.89
2017,3,6,10,30,3.0,183.0,7.5,24.0,186.0,160.38,123.16
2017,3,6,10,45,4.5,193.0,7.5,24.5,197.0,169.76,130.11
2017,3,6,11,0,6.0,203.0,7.5,25.0,208.0,178.98,136.9
2017,3,6,11,15,18.5,258.5,7.45,25.0,273.5,237.76,182.91
2017,3,6,11,30,31.0,314.0,7.4,25.0,339.0,307.16,236.42
2017,3,6,11,45,77.0,356.5,7.35,25.5,418.0,375.45,288.71
2017,3,6,12,0,123.0,399.0,7.3,26.0,497.0,446.96,342.22
2017,3,6,12,15,81.0,373.5,7.2,26.0,438.5,376.47,287.78
2017,3,6,12,30,39.0,348.0,7.1,26.0,380.0,319.34,243.52
2017,3,6,12,45,30.5,326.5,7.05,26.5,352.0,290.13,220.62
2017,3,6,13,0,22.0,305.0,7.0,27.0,324.0,262.19,198.74
2017,3,6,13,15,286.5,299.0,6.85,27.0,527.0,382.36,289.86
2017,3,6,13,30,551.0,293.0,6.7,27.0,730.0,470.52,351.42
2017,3,6,13,45,492.5,306.0,6.6,27.0,690.5,418.31,309.1
2017,3,6,14,0,434.0,319.0,6.5,27.0,651.0,371.21,271.25
2017,3,6,14,15,473.0,291.0,6.35,27.0,641.5,329.31,235.02
2017,3,6,14,30,512.0,263.0,6.2,27.0,632.0,283.42,195.54
2017,3,6,14,45,407.5,282.0,6.1,27.0,566.5,248.49,172.02
2017,3,6,15,0,303.0,301.0,6.0,27.0,501.0,217.3,154.78
2017,3,6,15,15,288.0,283.0,5.85,26.5,464.5,180.26,134.96
2017,3,6,15,30,273.0,265.0,5.7,26.0,428.0,167.5,133.96
2017,3,6,15,45,497.5,186.5,5.55,26.0,453.0,120.64,95.62
2017,3,6,16,0,722.0,108.0,5.4,26.0,478.0,75.22,57.98
2017,3,6,16,15,415.0,144.5,5.05,25.5,352.5,97.33,76.94
2017,3,6,16,30,108.0,181.0,4.7,25.0,227.0,126.27,101.69
2017,3,6,16,45,327.0,135.5,4.4,24.5,247.0,97.32,77.68
2017,3,6,17,0,546.0,90.0,4.1,24.0,267.0,68.15,53.1
2017,3,6,17,15,479.5,80.5,3.85,23.5,214.5,62.28,48.18
2017,3,6,17,30,413.0,71.0,3.6,23.0,162.0,53.52,40.52
2017,3,6,17,45,294.5,57.5,3.35,23.0,113.0,43.6,31.52
2017,3,6,18,0,176.0,44.0,3.1,23.0,64.0,33.87,22.2
2017,3,6,18,15,88.0,22.0,3.25,22.5,32.0,17.33,0.0
2017,3,6,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,18.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,19.0,7.0,5.97,0.0
2017,3,7,7,15,53.0,31.0,2.25,19.0,38.5,96.85,62.85
2017,3,7,7,30,106.0,55.0,2.4,19.0,70.0,172.98,137.48
2017,3,7,7,45,170.0,77.5,2.6,19.5,113.5,267.17,217.81
2017,3,7,8,0,234.0,100.0,2.8,20.0,157.0,348.88,286.0
2017,3,7,8,15,312.0,108.5,3.1,20.0,204.0,423.34,347.68
2017,3,7,8,30,390.0,117.0,3.4,20.0,251.0,522.49,426.08
2017,3,7,8,45,467.0,123.5,3.7,20.5,310.5,600.39,485.34
2017,3,7,9,0,544.0,130.0,4.0,21.0,370.0,678.29,542.13
2017,3,7,9,15,396.0,181.5,4.2,21.0,367.0,603.3,481.22
2017,3,7,9,30,248.0,233.0,4.4,21.0,364.0,504.65,401.68
2017,3,7,9,45,181.0,258.0,4.65,21.5,358.0,445.71,353.63
2017,3,7,10,0,114.0,283.0,4.9,22.0,352.0,386.69,304.98
2017,3,7,10,15,59.0,235.5,5.0,22.0,271.5,277.95,218.6
2017,3,7,10,30,4.0,188.0,5.1,22.0,191.0,165.82,128.05
2017,3,7,10,45,5.5,197.0,5.2,22.0,201.0,174.22,134.64
2017,3,7,11,0,7.0,206.0,5.3,22.0,211.0,182.49,140.98
2017,3,7,11,15,3.5,176.0,5.25,22.0,178.5,152.06,116.59
2017,3,7,11,30,0.0,146.0,5.2,22.0,146.0,122.8,93.14
2017,3,7,11,45,86.5,275.5,5.2,22.0,345.0,319.04,248.87
2017,3,7,12,0,173.0,405.0,5.2,22.0,544.0,488.36,377.44
2017,3,7,12,15,205.5,406.0,5.15,22.0,573.0,496.02,382.38
2017,3,7,12,30,238.0,407.0,5.1,22.0,602.0,500.37,385.1
2017,3,7,12,45,156.0,397.5,5.05,22.0,525.5,425.02,326.88
2017,3,7,13,0,74.0,388.0,5.0,22.0,449.0,356.27,273.83
2017,3,7,13,15,68.5,379.0,4.95,22.0,435.0,336.93,258.88
2017,3,7,13,30,63.0,370.0,4.9,22.0,421.0,318.34,244.39
2017,3,7,13,45,116.0,376.5,4.9,22.0,466.5,329.63,251.95
2017,3,7,14,0,169.0,383.0,4.9,22.0,512.0,336.46,255.12
2017,3,7,14,15,149.5,367.5,4.85,22.0,479.5,303.12,228.99
2017,3,7,14,30,130.0,352.0,4.8,22.0,447.0,272.4,205.33
2017,3,7,14,45,102.5,328.0,4.8,22.0,400.5,247.68,187.35
2017,3,7,15,0,75.0,304.0,4.8,22.0,354.0,218.53,166.66
2017,3,7,15,15,152.5,288.5,4.7,21.5,382.0,190.14,146.24
2017,3,7,15,30,230.0,273.0,4.6,21.0,410.0,180.19,146.96
2017,3,7,15,45,125.5,233.5,4.55,21.0,307.0,157.7,128.6
2017,3,7,16,0,21.0,194.0,4.5,21.0,204.0,148.27,121.1
2017,3,7,16,15,225.5,170.0,4.2,20.5,266.5,116.32,94.6
2017,3,7,16,30,430.0,146.0,3.9,20.0,329.0,100.15,81.27
2017,3,7,16,45,459.5,126.5,3.65,19.5,298.0,89.26,72.28
2017,3,7,17,0,489.0,107.0,3.4,19.0,267.0,77.65,62.49
2017,3,7,17,15,424.0,94.0,3.1,18.0,214.0,69.1,55.26
2017,3,7,17,30,359.0,81.0,2.8,17.0,161.0,60.31,47.53
2017,3,7,17,45,273.0,62.5,2.55,16.5,113.0,47.14,35.55
2017,3,7,18,0,187.0,44.0,2.3,16.0,65.0,33.61,22.83
2017,3,7,18,15,93.5,22.0,2.35,15.5,32.5,17.37,1.35
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,19.0,6.0,2.25,11.5,6.5,0.0,0.0
2017,3,8,7,0,38.0,12.0,2.5,12.0,13.0,37.79,0.0
2017,3,8,7,15,159.0,31.0,2.5,12.5,50.5,209.68,151.81
2017,3,8,7,30,280.0,50.0,2.5,13.0,88.0,331.55,272.8
2017,3,8,7,45,370.0,63.0,2.5,13.5,139.0,424.79,353.96
2017,3,8,8,0,460.0,76.0,2.5,14.0,190.0,522.6,433.81
2017,3,8,8,15,230.0,71.0,2.45,14.5,128.0,319.45,268.15
2017,3,8,8,30,0.0,66.0,2.4,15.0,66.0,54.7,40.94
2017,3,8,8,45,29.5,125.5,2.4,15.5,138.5,152.97,124.55
2017,3,8,9,0,59.0,185.0,2.4,16.0,211.0,248.77,202.84
2017,3,8,9,15,68.0,209.5,2.35,16.0,243.0,280.16,227.19
2017,3,8,9,30,77.0,234.0,2.3,16.0,275.0,310.78,250.74
2017,3,8,9,45,78.5,255.5,2.3,16.5,301.0,330.1,264.42
2017,3,8,10,0,80.0,277.0,2.3,17.0,327.0,348.7,277.42
2017,3,8,10,15,145.0,301.5,2.3,17.5,398.0,444.99,351.49
2017,3,8,10,30,210.0,326.0,2.3,18.0,469.0,519.58,406.75
2017,3,8,10,45,173.5,343.5,2.35,18.5,465.5,494.91,385.25
2017,3,8,11,0,137.0,361.0,2.4,19.0,462.0,470.37,364.61
2017,3,8,11,15,140.5,370.5,2.4,19.5,477.5,471.26,364.03
2017,3,8,11,30,144.0,380.0,2.4,20.0,493.0,471.13,362.59
2017,3,8,11,45,456.0,283.0,2.45,20.5,649.0,627.26,481.8
2017,3,8,12,0,768.0,186.0,2.5,21.0,805.0,743.89,566.33
2017,3,8,12,15,770.5,186.5,2.55,21.5,812.5,708.71,537.97
2017,3,8,12,30,773.0,187.0,2.6,22.0,820.0,670.92,508.52
2017,3,8,12,45,771.5,187.5,2.7,22.5,819.0,628.32,475.25
2017,3,8,13,0,770.0,188.0,2.8,23.0,818.0,583.85,439.86
2017,3,8,13,15,439.5,292.0,2.8,23.0,651.0,454.17,342.17
2017,3,8,13,30,109.0,396.0,2.8,23.0,484.0,357.6,270.43
2017,3,8,13,45,177.0,387.0,2.85,23.5,525.5,360.59,270.95
2017,3,8,14,0,245.0,378.0,2.9,24.0,567.0,358.83,266.37
2017,3,8,14,15,126.5,298.0,2.85,24.0,396.0,253.5,188.99
2017,3,8,14,30,8.0,218.0,2.8,24.0,225.0,175.44,133.15
2017,3,8,14,45,15.0,235.5,2.8,24.0,246.5,186.78,142.04
2017,3,8,15,0,22.0,253.0,2.8,24.0,268.0,195.81,149.15
2017,3,8,15,15,14.5,223.0,2.8,23.5,232.5,171.51,131.44
2017,3,8,15,30,7.0,193.0,2.8,23.0,197.0,150.0,120.55
2017,3,8,15,45,60.5,212.5,2.8,23.0,244.0,153.23,123.63
2017,3,8,16,0,114.0,232.0,2.8,23.0,291.0,156.01,126.32
2017,3,8,16,15,57.0,182.5,2.6,22.5,212.0,133.2,107.88
2017,3,8,16,30,0.0,133.0,2.4,22.0,133.0,104.83,84.48
2017,3,8,16,45,0.0,114.5,2.2,22.0,114.5,90.84,72.84
2017,3,8,17,0,0.0,96.0,2.0,22.0,96.0,76.71,60.88
2017,3,8,17,15,179.0,88.5,1.85,21.0,129.0,65.65,51.59
2017,3,8,17,30,358.0,81.0,1.7,20.0,162.0,60.26,46.92
2017,3,8,17,45,268.0,63.5,1.55,19.5,114.5,47.82,35.72
2017,3,8,18,0,178.0,46.0,1.4,19.0,67.0,35.35,24.07
2017,3,8,18,15,89.0,23.0,1.45,19.0,33.5,18.12,2.86
2017,3,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.8,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,3.1,17.0,2.0,1.71,0.0
2017,3,9,7,15,0.0,6.5,3.25,17.5,6.5,5.33,0.0
2017,3,9,7,30,0.0,11.0,3.4,18.0,11.0,9.03,1.81
2017,3,9,7,45,0.0,17.5,3.55,18.5,17.5,14.39,6.45
2017,3,9,8,0,0.0,24.0,3.7,19.0,24.0,19.77,11.05
2017,3,9,8,15,0.0,31.0,3.8,19.5,31.0,25.57,15.94
2017,3,9,8,30,0.0,38.0,3.9,20.0,38.0,31.38,20.76
2017,3,9,8,45,0.0,86.5,4.05,20.5,86.5,73.2,55.44
2017,3,9,9,0,0.0,135.0,4.2,21.0,135.0,120.56,93.95
2017,3,9,9,15,5.5,162.0,4.25,21.5,165.0,150.93,118.2
2017,3,9,9,30,11.0,189.0,4.3,22.0,195.0,180.93,141.78
2017,3,9,9,45,6.5,182.5,4.35,22.5,186.5,167.45,130.12
2017,3,9,10,0,2.0,176.0,4.4,23.0,178.0,155.2,119.59
2017,3,9,10,15,1.0,157.0,4.4,23.0,158.0,135.44,103.58
2017,3,9,10,30,0.0,138.0,4.4,23.0,138.0,116.86,88.54
2017,3,9,10,45,56.5,249.0,4.45,23.5,291.0,280.17,217.98
2017,3,9,11,0,113.0,360.0,4.5,24.0,444.0,433.96,334.41
2017,3,9,11,15,131.0,375.5,4.45,24.0,476.0,468.47,359.09
2017,3,9,11,30,149.0,391.0,4.4,24.0,508.0,485.66,371.25
2017,3,9,11,45,132.0,397.0,4.4,24.0,502.5,465.14,354.98
2017,3,9,12,0,115.0,403.0,4.4,24.0,497.0,436.51,332.96
2017,3,9,12,15,170.0,408.5,4.35,24.0,548.5,474.52,361.45
2017,3,9,12,30,225.0,414.0,4.3,24.0,600.0,498.58,378.93
2017,3,9,12,45,239.5,411.0,4.25,24.5,609.0,485.96,368.01
2017,3,9,13,0,254.0,408.0,4.2,25.0,618.0,472.35,356.28
2017,3,9,13,15,152.0,384.5,4.1,24.5,509.5,382.05,288.98
2017,3,9,13,30,50.0,361.0,4.0,24.0,401.0,306.28,232.6
2017,3,9,13,45,139.5,371.5,3.9,24.0,480.5,335.84,253.56
2017,3,9,14,0,229.0,382.0,3.8,24.0,560.0,356.51,265.92
2017,3,9,14,15,270.0,360.0,3.7,24.0,563.0,325.32,239.39
2017,3,9,14,30,311.0,338.0,3.6,24.0,566.0,295.67,213.72
2017,3,9,14,45,325.0,317.5,3.5,24.0,545.5,258.42,184.01
2017,3,9,15,0,339.0,297.0,3.4,24.0,525.0,220.03,156.24
2017,3,9,15,15,416.0,255.5,3.2,23.5,518.0,162.1,119.33
2017,3,9,15,30,493.0,214.0,3.0,23.0,511.0,133.96,107.29
2017,3,9,15,45,469.5,201.0,2.85,23.0,466.0,128.39,103.0
2017,3,9,16,0,446.0,188.0,2.7,23.0,421.0,122.55,98.43
2017,3,9,16,15,408.5,174.0,2.55,22.5,370.5,115.57,93.08
2017,3,9,16,30,371.0,160.0,2.4,22.0,320.0,112.66,91.13
2017,3,9,16,45,345.5,141.5,2.25,21.5,275.0,101.24,81.84
2017,3,9,17,0,320.0,123.0,2.1,21.0,230.0,89.37,72.01
2017,3,9,17,15,284.5,103.5,2.15,20.5,185.5,76.34,60.94
2017,3,9,17,30,249.0,84.0,2.2,20.0,141.0,62.88,49.19
2017,3,9,17,45,190.5,64.0,2.25,20.0,100.5,48.54,36.29
2017,3,9,18,0,132.0,44.0,2.3,20.0,60.0,33.85,22.78
2017,3,9,18,15,66.0,22.0,2.35,20.0,30.0,17.37,3.51
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.5,0.95,17.5,8.5,0.0,0.0
2017,3,10,7,0,0.0,17.0,1.0,18.0,17.0,14.51,0.0
2017,3,10,7,15,145.0,34.0,1.0,18.5,55.5,204.54,151.74
2017,3,10,7,30,290.0,51.0,1.0,19.0,94.0,341.53,273.55
2017,3,10,7,45,375.5,64.0,1.05,19.5,144.5,432.31,348.33
2017,3,10,8,0,461.0,77.0,1.1,20.0,195.0,527.18,421.86
2017,3,10,8,15,527.5,82.0,0.85,20.5,247.5,605.54,476.69
2017,3,10,8,30,594.0,87.0,0.6,21.0,300.0,678.13,523.2
2017,3,10,8,45,652.0,91.5,0.4,21.5,359.5,741.51,560.62
2017,3,10,9,0,710.0,96.0,0.2,22.0,419.0,803.28,594.8
2017,3,10,9,15,737.0,100.0,0.35,22.5,469.5,833.59,613.14
2017,3,10,9,30,764.0,104.0,0.5,23.0,520.0,855.57,626.62
2017,3,10,9,45,649.5,155.5,0.65,23.5,530.0,809.8,596.15
2017,3,10,10,0,535.0,207.0,0.8,24.0,540.0,744.11,551.21
2017,3,10,10,15,505.5,234.0,0.9,24.0,565.0,734.96,544.56
2017,3,10,10,30,476.0,261.0,1.0,24.0,590.0,722.82,535.24
2017,3,10,10,45,671.0,187.5,1.15,24.5,674.0,809.87,597.27
2017,3,10,11,0,866.0,114.0,1.3,25.0,758.0,865.4,632.6
2017,3,10,11,15,872.5,115.0,1.4,25.0,783.0,845.79,619.51
2017,3,10,11,30,879.0,116.0,1.5,25.0,808.0,822.63,604.9
2017,3,10,11,45,878.5,119.5,1.6,25.0,823.0,792.95,585.88
2017,3,10,12,0,878.0,123.0,1.7,25.0,838.0,760.22,564.17
2017,3,10,12,15,633.5,248.5,1.75,25.0,767.0,671.41,497.89
2017,3,10,12,30,389.0,374.0,1.8,25.0,696.0,576.19,427.37
2017,3,10,12,45,302.0,395.5,1.9,25.0,645.5,514.15,382.49
2017,3,10,13,0,215.0,417.0,2.0,25.0,595.0,457.26,340.74
2017,3,10,13,15,162.5,409.0,2.05,25.0,543.0,405.45,302.67
2017,3,10,13,30,110.0,401.0,2.1,25.0,491.0,362.07,270.73
2017,3,10,13,45,101.0,388.5,2.2,25.0,469.5,337.03,252.1
2017,3,10,14,0,92.0,376.0,2.3,25.0,448.0,313.21,234.23
2017,3,10,14,15,221.0,353.0,2.35,25.0,517.5,315.0,231.26
2017,3,10,14,30,350.0,330.0,2.4,25.0,587.0,299.79,213.67
2017,3,10,14,45,434.5,283.5,2.5,25.0,587.5,248.32,170.43
2017,3,10,15,0,519.0,237.0,2.6,25.0,588.0,194.27,128.73
2017,3,10,15,15,500.0,228.5,2.6,24.5,549.5,149.85,107.71
2017,3,10,15,30,481.0,220.0,2.6,24.0,511.0,137.05,109.35
2017,3,10,15,45,390.0,220.5,2.65,24.0,444.5,146.12,117.21
2017,3,10,16,0,299.0,221.0,2.7,24.0,378.0,145.86,117.36
2017,3,10,16,15,288.5,198.5,2.5,23.5,337.5,133.72,107.84
2017,3,10,16,30,278.0,176.0,2.3,23.0,297.0,120.99,97.72
2017,3,10,16,45,258.0,155.5,2.15,22.5,256.0,108.78,87.88
2017,3,10,17,0,238.0,135.0,2.0,22.0,215.0,96.05,77.41
2017,3,10,17,15,210.0,112.5,1.95,21.5,174.0,81.48,65.11
2017,3,10,17,30,182.0,90.0,1.9,21.0,133.0,66.38,52.01
2017,3,10,17,45,143.0,67.5,1.9,20.5,95.5,50.68,38.08
2017,3,10,18,0,104.0,45.0,1.9,20.0,58.0,34.48,23.38
2017,3,10,18,15,52.0,22.5,2.0,19.5,29.0,17.74,4.6
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.5,0.75,16.0,3.5,0.0,0.0
2017,3,11,7,0,0.0,7.0,0.9,16.0,7.0,5.75,0.0
2017,3,11,7,15,0.0,22.0,1.15,16.0,22.0,18.16,8.6
2017,3,11,7,30,0.0,37.0,1.4,16.0,37.0,31.2,20.44
2017,3,11,7,45,0.0,56.5,1.7,16.5,56.5,50.71,37.25
2017,3,11,8,0,0.0,76.0,2.0,17.0,76.0,69.39,53.17
2017,3,11,8,15,0.0,96.0,2.15,17.0,96.0,88.14,68.96
2017,3,11,8,30,0.0,116.0,2.3,17.0,116.0,106.51,84.15
2017,3,11,8,45,29.5,153.5,2.5,17.5,167.0,187.21,151.37
2017,3,11,9,0,59.0,191.0,2.7,18.0,218.0,255.06,206.22
2017,3,11,9,15,36.0,192.5,2.85,18.0,209.5,228.55,183.27
2017,3,11,9,30,13.0,194.0,3.0,18.0,201.0,187.5,148.87
2017,3,11,9,45,13.0,205.0,3.2,18.5,212.5,195.62,154.75
2017,3,11,10,0,13.0,216.0,3.4,19.0,224.0,203.85,160.58
2017,3,11,10,15,6.5,160.5,3.45,19.5,164.5,143.54,111.54
2017,3,11,10,30,0.0,105.0,3.5,20.0,105.0,87.84,66.08
2017,3,11,10,45,7.0,180.0,3.55,20.5,185.5,160.0,123.9
2017,3,11,11,0,14.0,255.0,3.6,21.0,266.0,232.74,180.64
2017,3,11,11,15,11.0,232.5,3.55,21.0,241.0,208.12,160.91
2017,3,11,11,30,8.0,210.0,3.5,21.0,216.0,184.57,142.21
2017,3,11,11,45,15.5,261.0,3.5,21.0,274.0,233.42,180.38
2017,3,11,12,0,23.0,312.0,3.5,21.0,332.0,280.77,216.74
2017,3,11,12,15,18.0,286.5,3.45,21.0,302.5,252.82,194.83
2017,3,11,12,30,13.0,261.0,3.4,21.0,273.0,226.0,173.95
2017,3,11,12,45,14.0,266.5,3.4,21.0,279.0,229.21,176.43
2017,3,11,13,0,15.0,272.0,3.4,21.0,285.0,232.12,178.63
2017,3,11,13,15,17.0,282.5,3.35,21.0,296.5,239.14,183.99
2017,3,11,13,30,19.0,293.0,3.3,21.0,308.0,245.49,188.82
2017,3,11,13,45,11.0,231.5,3.25,21.0,240.5,192.26,147.58
2017,3,11,14,0,3.0,170.0,3.2,21.0,173.0,140.2,106.97
2017,3,11,14,15,1.5,147.5,3.15,20.5,149.0,121.5,92.53
2017,3,11,14,30,0.0,125.0,3.1,20.0,125.0,103.08,78.16
2017,3,11,14,45,0.0,121.0,3.1,20.0,121.0,99.71,75.62
2017,3,11,15,0,0.0,117.0,3.1,20.0,117.0,96.36,73.07
2017,3,11,15,15,0.5,143.0,3.05,19.5,143.0,115.6,88.96
2017,3,11,15,30,1.0,169.0,3.0,19.0,169.0,133.65,108.75
2017,3,11,15,45,0.5,130.5,3.0,19.0,130.5,105.52,85.2
2017,3,11,16,0,0.0,92.0,3.0,19.0,92.0,76.22,60.42
2017,3,11,16,15,0.0,51.0,2.9,18.5,51.0,42.23,31.3
2017,3,11,16,30,0.0,10.0,2.8,18.0,10.0,8.24,1.62
2017,3,11,16,45,0.0,8.5,2.7,18.0,8.5,7.0,0.54
2017,3,11,17,0,0.0,7.0,2.6,18.0,7.0,5.76,0.0
2017,3,11,17,15,0.0,5.5,2.45,17.5,5.5,4.52,0.0
2017,3,11,17,30,0.0,4.0,2.3,17.0,4.0,3.28,0.0
2017,3,11,17,45,0.0,3.0,2.15,17.0,3.0,2.46,0.0
2017,3,11,18,0,0.0,2.0,2.0,17.0,2.0,1.64,0.0
2017,3,11,18,15,0.0,1.0,1.95,16.5,1.0,0.82,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,23.0,8.5,4.65,8.0,9.5,7.26,0.0
2017,3,12,7,0,46.0,17.0,4.6,8.0,19.0,69.93,0.0
2017,3,12,7,15,143.0,39.5,4.55,8.0,59.5,195.09,156.28
2017,3,12,7,30,240.0,62.0,4.5,8.0,100.0,318.98,270.74
2017,3,12,7,45,329.0,77.5,4.45,8.0,152.0,414.97,356.67
2017,3,12,8,0,418.0,93.0,4.4,8.0,204.0,515.07,442.56
2017,3,12,8,15,209.0,55.0,4.4,8.0,110.5,278.04,241.76
2017,3,12,8,30,0.0,17.0,4.4,8.0,17.0,14.0,6.63
2017,3,12,8,45,0.0,35.5,4.4,8.5,35.5,29.33,19.99
2017,3,12,9,0,0.0,54.0,4.4,9.0,54.0,44.72,33.2
2017,3,12,9,15,0.0,60.5,4.35,9.0,60.5,50.15,37.75
2017,3,12,9,30,0.0,67.0,4.3,9.0,67.0,55.6,42.29
2017,3,12,9,45,0.0,104.0,4.3,9.5,104.0,87.22,68.96
2017,3,12,10,0,0.0,141.0,4.3,10.0,141.0,120.39,96.52
2017,3,12,10,15,0.0,150.0,4.25,10.0,150.5,128.01,102.59
2017,3,12,10,30,0.0,159.0,4.2,10.0,160.0,135.58,108.65
2017,3,12,10,45,1.0,164.5,4.2,10.5,166.5,140.85,112.62
2017,3,12,11,0,2.0,170.0,4.2,11.0,173.0,146.05,116.54
2017,3,12,11,15,4.5,188.0,4.15,11.0,193.0,163.35,130.66
2017,3,12,11,30,7.0,206.0,4.1,11.0,213.0,180.27,144.37
2017,3,12,11,45,6.5,199.0,4.05,11.5,205.0,172.9,137.89
2017,3,12,12,0,6.0,192.0,4.0,12.0,197.0,165.71,131.65
2017,3,12,12,15,6.5,194.0,3.9,12.0,199.5,166.94,132.57
2017,3,12,12,30,7.0,196.0,3.8,12.0,202.0,168.07,133.41
2017,3,12,12,45,6.0,186.0,3.75,12.5,191.5,158.3,125.17
2017,3,12,13,0,5.0,176.0,3.7,13.0,181.0,148.75,117.17
2017,3,12,13,15,7.0,199.5,3.55,13.0,206.0,168.0,132.78
2017,3,12,13,30,9.0,223.0,3.4,13.0,231.0,186.44,147.62
2017,3,12,13,45,10.0,231.5,3.3,13.5,239.5,191.91,151.71
2017,3,12,14,0,11.0,240.0,3.2,14.0,248.0,196.9,155.43
2017,3,12,14,15,13.0,248.0,3.0,14.0,258.0,201.23,158.86
2017,3,12,14,30,15.0,256.0,2.8,14.0,268.0,204.76,161.67
2017,3,12,14,45,74.0,291.5,2.65,14.0,343.0,223.3,174.02
2017,3,12,15,0,133.0,327.0,2.5,14.0,418.0,227.67,175.78
2017,3,12,15,15,66.5,224.5,2.3,14.0,270.0,164.57,129.55
2017,3,12,15,30,0.0,122.0,2.1,14.0,122.0,99.59,81.37
2017,3,12,15,45,1.5,145.0,1.9,14.0,146.0,116.09,95.96
2017,3,12,16,0,3.0,168.0,1.7,14.0,170.0,131.35,109.37
2017,3,12,16,15,31.5,175.0,1.55,13.5,189.0,128.83,107.71
2017,3,12,16,30,60.0,182.0,1.4,13.0,208.0,131.53,110.61
2017,3,12,16,45,50.0,159.5,1.25,13.0,179.5,116.52,97.83
2017,3,12,17,0,40.0,137.0,1.1,13.0,151.0,101.17,84.61
2017,3,12,17,15,199.0,113.5,1.0,12.5,163.0,82.06,67.95
2017,3,12,17,30,358.0,90.0,0.9,12.0,175.0,66.52,54.1
2017,3,12,17,45,273.0,71.0,0.8,11.5,125.5,53.19,41.86
2017,3,12,18,0,188.0,52.0,0.7,11.0,76.0,39.65,29.03
2017,3,12,18,15,94.0,26.0,0.75,11.0,38.0,20.41,8.16
2017,3,12,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,16.0,8.0,1.85,9.5,9.0,18.15,0.0
2017,3,13,7,0,32.0,16.0,2.0,10.0,18.0,47.76,0.0
2017,3,13,7,15,109.5,42.0,2.15,10.0,58.0,173.38,138.02
2017,3,13,7,30,187.0,68.0,2.3,10.0,98.0,271.67,227.71
2017,3,13,7,45,93.5,44.5,2.5,10.5,59.5,145.9,122.94
2017,3,13,8,0,0.0,21.0,2.7,11.0,21.0,17.29,9.39
2017,3,13,8,15,0.0,26.5,2.85,11.0,26.5,21.85,13.39
2017,3,13,8,30,0.0,32.0,3.0,11.0,32.0,26.41,17.32
2017,3,13,8,45,0.0,48.5,3.2,11.5,48.5,40.12,29.03
2017,3,13,9,0,0.0,65.0,3.4,12.0,65.0,53.88,40.62
2017,3,13,9,15,8.0,133.5,3.6,12.0,138.5,123.64,99.77
2017,3,13,9,30,16.0,202.0,3.8,12.0,212.0,198.14,161.48
2017,3,13,9,45,129.5,247.5,4.0,12.5,330.0,386.14,316.59
2017,3,13,10,0,243.0,293.0,4.2,13.0,448.0,535.16,434.26
2017,3,13,10,15,186.5,316.0,4.4,13.5,439.5,499.05,402.31
2017,3,13,10,30,130.0,339.0,4.6,14.0,431.0,462.77,371.05
2017,3,13,10,45,102.5,347.0,4.85,14.5,421.5,420.27,336.29
2017,3,13,11,0,75.0,355.0,5.1,15.0,412.0,396.2,315.74
2017,3,13,11,15,117.5,378.0,5.2,15.5,470.5,459.99,365.26
2017,3,13,11,30,160.0,401.0,5.3,16.0,529.0,504.44,398.92
2017,3,13,11,45,293.5,376.5,5.4,16.5,617.0,581.47,459.12
2017,3,13,12,0,427.0,352.0,5.5,17.0,705.0,644.7,507.16
2017,3,13,12,15,645.5,252.0,5.5,17.5,791.0,686.04,539.52
2017,3,13,12,30,864.0,152.0,5.5,18.0,877.0,705.5,553.95
2017,3,13,12,45,874.5,146.5,5.55,18.5,879.0,662.38,518.01
2017,3,13,13,0,885.0,141.0,5.6,19.0,881.0,614.37,477.89
2017,3,13,13,15,883.0,140.0,5.55,19.0,871.5,564.68,436.04
2017,3,13,13,30,881.0,139.0,5.5,19.0,862.0,511.5,390.46
2017,3,13,13,45,885.5,133.0,5.45,19.0,845.5,458.18,343.52
2017,3,13,14,0,890.0,127.0,5.4,19.0,829.0,402.29,293.44
2017,3,13,14,15,883.0,125.5,5.25,19.0,802.0,344.55,241.46
2017,3,13,14,30,876.0,124.0,5.1,19.0,775.0,280.35,185.02
2017,3,13,14,45,876.5,117.0,5.0,19.5,742.5,218.85,132.89
2017,3,13,15,0,877.0,110.0,4.9,20.0,710.0,156.95,87.78
2017,3,13,15,15,863.0,107.0,4.7,19.5,668.0,96.9,60.38
2017,3,13,15,30,849.0,104.0,4.5,19.0,626.0,77.45,61.08
2017,3,13,15,45,835.5,98.5,4.35,19.0,579.0,74.96,59.15
2017,3,13,16,0,822.0,93.0,4.2,19.0,532.0,72.3,57.07
2017,3,13,16,15,795.5,89.0,3.8,18.5,478.5,70.41,55.74
2017,3,13,16,30,769.0,85.0,3.4,18.0,425.0,68.45,54.36
2017,3,13,16,45,736.0,78.5,3.05,17.5,369.5,64.4,51.11
2017,3,13,17,0,703.0,72.0,2.7,17.0,314.0,55.21,43.26
2017,3,13,17,15,646.0,65.0,2.35,16.0,256.5,50.63,39.44
2017,3,13,17,30,589.0,58.0,2.0,15.0,199.0,45.99,35.36
2017,3,13,17,45,502.0,48.0,1.65,14.0,145.5,38.63,28.63
2017,3,13,18,0,415.0,38.0,1.3,13.0,92.0,31.15,21.46
2017,3,13,18,15,207.5,19.0,1.3,12.5,46.0,15.28,5.06
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,107.0,9.5,1.0,5.0,15.5,84.14,0.0
2017,3,14,7,0,214.0,19.0,1.1,6.0,31.0,217.68,42.83
2017,3,14,7,15,352.5,31.5,1.25,6.5,78.0,364.15,296.27
2017,3,14,7,30,491.0,44.0,1.4,7.0,125.0,501.24,417.12
2017,3,14,7,45,567.5,52.5,1.6,8.0,181.0,588.2,489.33
2017,3,14,8,0,644.0,61.0,1.8,9.0,237.0,677.13,558.89
2017,3,14,8,15,693.0,67.0,1.8,9.5,294.5,739.15,603.94
2017,3,14,8,30,742.0,73.0,1.8,10.0,352.0,794.73,642.12
2017,3,14,8,45,774.5,77.5,1.85,10.5,408.0,837.82,670.26
2017,3,14,9,0,807.0,82.0,1.9,11.0,464.0,878.24,695.79
2017,3,14,9,15,830.0,85.5,1.95,11.5,516.0,905.5,711.55
2017,3,14,9,30,853.0,89.0,2.0,12.0,568.0,929.31,724.88
2017,3,14,9,45,870.0,91.5,2.15,13.0,615.0,932.36,723.62
2017,3,14,10,0,887.0,94.0,2.3,14.0,662.0,942.0,727.21
2017,3,14,10,15,899.0,96.5,2.4,14.5,702.5,943.12,725.8
2017,3,14,10,30,911.0,99.0,2.5,15.0,743.0,940.26,721.92
2017,3,14,10,45,919.0,101.0,2.6,15.5,775.5,929.28,712.63
2017,3,14,11,0,927.0,103.0,2.7,16.0,808.0,914.36,700.86
2017,3,14,11,15,932.5,104.0,2.8,16.5,833.0,892.42,684.38
2017,3,14,11,30,938.0,105.0,2.9,17.0,858.0,866.77,665.44
2017,3,14,11,45,940.5,106.0,3.0,18.0,874.0,835.18,641.19
