Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,12,0,943.0,107.0,3.1,19.0,890.0,800.25,614.68
2017,3,14,12,15,944.0,107.5,3.2,19.0,897.0,760.65,585.7
2017,3,14,12,30,945.0,108.0,3.3,19.0,904.0,718.18,553.4
2017,3,14,12,45,942.0,109.0,3.4,19.5,901.5,671.0,515.82
2017,3,14,13,0,939.0,110.0,3.5,20.0,899.0,621.66,475.75
2017,3,14,13,15,936.0,109.5,3.55,20.0,888.0,569.22,433.05
2017,3,14,13,30,933.0,109.0,3.6,20.0,877.0,515.14,387.81
2017,3,14,13,45,925.0,109.0,3.7,20.5,856.5,458.01,338.38
2017,3,14,14,0,917.0,109.0,3.8,21.0,836.0,400.22,287.38
2017,3,14,14,15,909.5,108.0,3.85,21.0,808.0,341.45,235.46
2017,3,14,14,30,902.0,107.0,3.9,21.0,780.0,282.45,183.73
2017,3,14,14,45,889.5,105.5,3.95,21.0,744.0,222.32,134.0
2017,3,14,15,0,877.0,104.0,4.0,21.0,708.0,163.04,91.95
2017,3,14,15,15,862.5,101.5,4.0,21.0,665.5,94.44,57.28
2017,3,14,15,30,848.0,99.0,4.0,21.0,623.0,74.0,57.64
2017,3,14,15,45,828.5,96.0,4.0,21.0,575.0,73.02,57.0
2017,3,14,16,0,809.0,93.0,4.0,21.0,527.0,72.01,56.33
2017,3,14,16,15,782.0,89.0,3.75,20.5,474.0,70.13,55.03
2017,3,14,16,30,755.0,85.0,3.5,20.0,421.0,68.19,53.68
2017,3,14,16,45,718.0,79.5,3.3,19.5,365.5,59.48,46.41
2017,3,14,17,0,681.0,74.0,3.1,19.0,310.0,56.4,43.94
2017,3,14,17,15,624.5,67.0,2.85,18.0,253.5,51.93,40.24
2017,3,14,17,30,568.0,60.0,2.6,17.0,197.0,47.39,36.29
2017,3,14,17,45,478.0,49.5,2.35,16.0,143.5,39.69,29.32
2017,3,14,18,0,388.0,39.0,2.1,15.0,90.0,31.84,21.9
2017,3,14,18,15,234.0,24.0,2.1,14.5,50.5,19.65,8.49
2017,3,14,18,30,80.0,9.0,2.1,14.0,11.0,7.68,0.0
2017,3,14,18,45,40.0,4.5,2.1,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,83.5,10.5,1.9,8.5,15.5,68.53,0.0
2017,3,15,7,0,167.0,21.0,2.2,9.0,31.0,185.43,67.42
2017,3,15,7,15,295.0,36.0,2.25,9.5,76.5,325.17,265.93
2017,3,15,7,30,423.0,51.0,2.3,10.0,122.0,455.54,380.53
2017,3,15,7,45,507.0,60.0,2.35,11.0,177.5,548.67,457.46
2017,3,15,8,0,591.0,69.0,2.4,12.0,233.0,643.77,531.36
2017,3,15,8,15,641.5,75.5,2.35,12.5,289.5,707.03,577.53
2017,3,15,8,30,692.0,82.0,2.3,13.0,346.0,769.42,620.9
2017,3,15,8,45,729.0,86.5,2.25,14.0,401.5,815.26,649.21
2017,3,15,9,0,766.0,91.0,2.2,15.0,457.0,853.39,671.04
2017,3,15,9,15,790.5,95.0,2.25,15.5,508.5,882.43,688.1
2017,3,15,9,30,815.0,99.0,2.3,16.0,560.0,908.1,702.71
2017,3,15,9,45,833.5,101.5,2.35,17.0,606.5,922.73,708.34
2017,3,15,10,0,852.0,104.0,2.4,18.0,653.0,933.58,711.54
2017,3,15,10,15,865.0,106.5,2.45,18.5,693.5,935.4,710.11
2017,3,15,10,30,878.0,109.0,2.5,19.0,734.0,923.38,699.55
2017,3,15,10,45,887.5,111.0,2.65,19.5,766.5,913.98,691.96
2017,3,15,11,0,897.0,113.0,2.8,20.0,799.0,900.7,681.78
2017,3,15,11,15,903.0,114.0,2.9,20.0,824.0,879.62,667.27
2017,3,15,11,30,909.0,115.0,3.0,20.0,849.0,854.9,650.34
2017,3,15,11,45,917.5,113.5,3.1,20.5,866.5,826.23,629.45
2017,3,15,12,0,926.0,112.0,3.2,21.0,884.0,794.02,606.11
2017,3,15,12,15,927.5,112.0,3.25,21.0,891.5,754.8,577.2
2017,3,15,12,30,929.0,112.0,3.3,21.0,899.0,712.75,545.24
2017,3,15,12,45,927.0,113.0,3.4,21.5,897.0,666.74,508.8
2017,3,15,13,0,925.0,114.0,3.5,22.0,895.0,618.52,469.88
2017,3,15,13,15,922.5,113.5,3.55,22.0,884.0,566.9,428.16
2017,3,15,13,30,920.0,113.0,3.6,22.0,873.0,513.63,383.93
2017,3,15,13,45,913.5,113.0,3.65,22.0,853.5,457.68,336.4
2017,3,15,14,0,907.0,113.0,3.7,22.0,834.0,400.92,287.05
2017,3,15,14,15,899.5,111.5,3.7,22.0,806.0,342.27,235.51
2017,3,15,14,30,892.0,110.0,3.7,22.0,778.0,283.45,184.17
2017,3,15,14,45,876.0,110.5,3.75,22.0,741.5,224.54,135.71
2017,3,15,15,0,860.0,111.0,3.8,22.0,705.0,158.18,88.09
2017,3,15,15,15,845.5,108.5,3.75,21.5,663.0,99.43,60.78
2017,3,15,15,30,831.0,106.0,3.7,21.0,621.0,78.22,61.2
2017,3,15,15,45,808.5,103.0,3.7,21.0,572.5,77.39,60.7
2017,3,15,16,0,786.0,100.0,3.7,21.0,524.0,76.55,60.19
2017,3,15,16,15,758.0,96.0,3.5,20.5,471.5,74.87,59.09
2017,3,15,16,30,730.0,92.0,3.3,20.0,419.0,66.89,52.54
2017,3,15,16,45,688.5,86.5,3.1,20.0,363.0,64.08,50.29
2017,3,15,17,0,647.0,81.0,2.9,20.0,307.0,61.21,47.94
2017,3,15,17,15,588.5,73.5,2.6,19.0,251.0,56.6,44.16
2017,3,15,17,30,530.0,66.0,2.3,18.0,195.0,51.92,40.13
2017,3,15,17,45,436.5,54.5,2.0,17.0,142.5,43.6,32.64
2017,3,15,18,0,343.0,43.0,1.7,16.0,90.0,35.11,24.66
2017,3,15,18,15,171.5,27.5,1.7,15.5,51.0,21.31,10.07
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,10.24,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,44.0,12.5,3.2,13.5,15.5,42.18,0.0
2017,3,16,7,0,88.0,25.0,3.4,14.0,31.0,121.84,56.36
2017,3,16,7,15,200.5,44.5,3.5,14.5,75.0,263.15,212.55
2017,3,16,7,30,313.0,64.0,3.6,15.0,119.0,382.48,317.5
2017,3,16,7,45,390.5,78.0,3.75,15.5,171.5,470.29,392.07
2017,3,16,8,0,468.0,92.0,3.9,16.0,224.0,561.28,465.15
2017,3,16,8,15,234.0,84.5,4.05,16.5,150.5,323.61,271.36
2017,3,16,8,30,0.0,77.0,4.2,17.0,77.0,64.35,48.68
2017,3,16,8,45,0.0,71.5,4.4,18.0,71.5,59.3,44.24
2017,3,16,9,0,0.0,66.0,4.6,19.0,66.0,54.72,40.09
2017,3,16,9,15,3.5,126.5,4.75,19.5,129.0,112.33,87.43
2017,3,16,9,30,7.0,187.0,4.9,20.0,192.0,173.64,136.7
2017,3,16,9,45,3.5,167.5,5.05,20.5,170.0,149.18,116.17
2017,3,16,10,0,0.0,148.0,5.2,21.0,148.0,126.63,97.4
2017,3,16,10,15,2.0,168.5,5.3,21.5,170.5,146.55,113.01
2017,3,16,10,30,4.0,189.0,5.4,22.0,193.0,166.24,128.24
2017,3,16,10,45,7.5,213.0,5.5,22.5,219.5,190.13,146.69
2017,3,16,11,0,11.0,237.0,5.6,23.0,246.0,213.54,164.57
2017,3,16,11,15,7.5,206.5,5.6,23.0,213.0,182.07,139.59
2017,3,16,11,30,4.0,176.0,5.6,23.0,180.0,151.84,115.6
2017,3,16,11,45,6.5,195.5,5.7,23.5,201.0,169.91,129.54
2017,3,16,12,0,9.0,215.0,5.8,24.0,222.0,187.5,142.95
2017,3,16,12,15,32.5,303.5,5.8,24.0,331.0,282.97,217.0
2017,3,16,12,30,56.0,392.0,5.8,24.0,440.0,367.22,280.91
2017,3,16,12,45,70.0,402.0,5.8,24.5,462.0,375.35,286.21
2017,3,16,13,0,84.0,412.0,5.8,25.0,484.0,381.35,289.9
2017,3,16,13,15,121.0,416.5,5.75,25.0,518.0,391.0,296.75
2017,3,16,13,30,158.0,421.0,5.7,25.0,552.0,395.73,299.36
2017,3,16,13,45,166.5,411.0,5.7,25.0,546.0,374.63,282.44
2017,3,16,14,0,175.0,401.0,5.7,25.0,540.0,352.65,264.61
2017,3,16,14,15,487.0,279.0,5.65,25.0,649.5,331.51,238.3
2017,3,16,14,30,799.0,157.0,5.6,25.0,759.0,289.68,191.28
2017,3,16,14,45,788.0,153.0,5.6,25.0,724.0,232.57,144.53
2017,3,16,15,0,777.0,149.0,5.6,25.0,689.0,168.18,98.05
2017,3,16,15,15,760.0,145.5,5.5,25.0,647.0,112.48,71.16
2017,3,16,15,30,743.0,142.0,5.4,25.0,605.0,91.59,71.38
2017,3,16,15,45,483.0,191.5,5.35,25.0,483.5,121.69,96.71
2017,3,16,16,0,223.0,241.0,5.3,25.0,362.0,162.87,131.19
2017,3,16,16,15,194.0,218.0,5.1,24.5,315.5,149.38,120.6
2017,3,16,16,30,165.0,195.0,4.9,24.0,269.0,135.43,109.56
2017,3,16,16,45,361.5,148.5,4.75,23.5,283.5,105.69,84.98
2017,3,16,17,0,558.0,102.0,4.6,23.0,298.0,76.42,60.38
2017,3,16,17,15,497.0,91.5,4.45,22.5,243.0,67.57,52.97
2017,3,16,17,30,436.0,81.0,4.3,22.0,188.0,60.5,46.85
2017,3,16,17,45,353.0,65.5,4.15,21.5,137.5,49.49,37.07
2017,3,16,18,0,270.0,50.0,4.0,21.0,87.0,38.21,26.74
2017,3,16,18,15,150.0,30.5,4.1,20.5,49.5,23.53,11.75
2017,3,16,18,30,30.0,11.0,4.2,20.0,12.0,9.39,0.0
2017,3,16,18,45,15.0,5.5,4.3,20.0,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,6,45,53.0,13.0,5.0,17.5,16.5,49.2,0.0
2017,3,17,7,0,106.0,26.0,5.2,18.0,33.0,138.3,75.83
2017,3,17,7,15,216.5,45.0,5.5,18.5,77.5,276.31,221.98
2017,3,17,7,30,327.0,64.0,5.8,19.0,122.0,394.4,325.35
2017,3,17,7,45,163.5,41.0,6.1,19.5,70.0,218.62,181.94
2017,3,17,8,0,0.0,18.0,6.4,20.0,18.0,14.82,6.81
2017,3,17,8,15,0.0,30.0,6.55,20.5,30.0,24.75,15.14
2017,3,17,8,30,0.0,42.0,6.7,21.0,42.0,34.71,23.37
2017,3,17,8,45,0.0,55.0,6.85,21.5,55.0,45.54,32.21
2017,3,17,9,0,0.0,68.0,7.0,22.0,68.0,56.4,40.95
2017,3,17,9,15,0.0,98.5,6.95,22.0,98.5,82.67,62.29
2017,3,17,9,30,0.0,129.0,6.9,22.0,129.0,110.38,84.57
2017,3,17,9,45,0.0,110.5,6.9,22.5,110.5,92.96,70.05
2017,3,17,10,0,0.0,92.0,6.9,23.0,92.0,76.6,56.53
2017,3,17,10,15,0.0,97.5,6.8,23.5,97.5,81.34,60.09
2017,3,17,10,30,0.0,103.0,6.7,24.0,103.0,86.12,63.65
2017,3,17,10,45,0.0,108.0,6.65,24.5,108.0,90.44,66.82
2017,3,17,11,0,0.0,113.0,6.6,25.0,113.0,94.72,69.96
2017,3,17,11,15,0.0,116.5,6.5,25.0,116.5,97.68,72.2
2017,3,17,11,30,0.0,120.0,6.4,25.0,120.0,100.61,74.42
2017,3,17,11,45,144.0,259.0,6.35,25.5,380.0,349.53,270.58
2017,3,17,12,0,288.0,398.0,6.3,26.0,640.0,577.69,440.51
2017,3,17,12,15,288.5,401.5,6.2,26.0,645.5,559.38,425.29
2017,3,17,12,30,289.0,405.0,6.1,26.0,651.0,539.91,409.87
2017,3,17,12,45,289.0,404.0,6.05,26.0,650.0,515.51,390.81
2017,3,17,13,0,289.0,403.0,6.0,26.0,649.0,490.43,371.06
2017,3,17,13,15,277.0,407.5,5.9,26.0,641.0,462.62,348.92
2017,3,17,13,30,265.0,412.0,5.8,26.0,633.0,435.23,326.97
2017,3,17,13,45,182.5,402.0,5.75,26.5,553.0,375.33,281.06
2017,3,17,14,0,100.0,392.0,5.7,27.0,473.0,328.0,245.59
2017,3,17,14,15,161.0,381.0,5.55,26.5,505.5,317.52,235.79
2017,3,17,14,30,222.0,370.0,5.4,26.0,538.0,306.67,224.77
2017,3,17,14,45,497.0,258.0,5.3,26.0,611.5,246.72,166.88
2017,3,17,15,0,772.0,146.0,5.2,26.0,685.0,166.72,96.45
2017,3,17,15,15,755.5,142.5,5.05,26.0,643.5,111.37,69.48
2017,3,17,15,30,739.0,139.0,4.9,26.0,602.0,89.46,69.28
2017,3,17,15,45,719.0,133.5,4.8,26.0,555.0,88.1,68.38
2017,3,17,16,0,699.0,128.0,4.7,26.0,508.0,86.66,67.4
2017,3,17,16,15,668.5,122.0,4.45,25.5,457.0,84.62,66.06
2017,3,17,16,30,638.0,116.0,4.2,25.0,406.0,82.49,64.63
2017,3,17,16,45,598.5,108.0,3.95,24.5,352.0,78.67,61.75
2017,3,17,17,0,559.0,100.0,3.7,24.0,298.0,74.71,58.67
2017,3,17,17,15,499.0,90.0,3.4,23.0,243.5,66.51,51.94
2017,3,17,17,30,439.0,80.0,3.1,22.0,189.0,59.78,46.24
2017,3,17,17,45,352.5,65.5,2.8,21.5,138.5,49.46,37.07
2017,3,17,18,0,266.0,51.0,2.5,21.0,88.0,38.92,27.4
2017,3,17,18,15,148.0,31.0,2.6,20.5,50.0,23.89,12.38
2017,3,17,18,30,30.0,11.0,2.7,20.0,12.0,9.39,0.0
2017,3,17,18,45,15.0,5.5,2.85,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,6,45,50.5,14.5,2.15,16.5,18.0,48.84,0.0
2017,3,18,7,0,101.0,29.0,2.4,17.0,36.0,142.62,87.38
2017,3,18,7,15,210.5,48.0,2.55,17.5,81.0,276.37,222.06
2017,3,18,7,30,320.0,67.0,2.7,18.0,126.0,393.57,322.55
2017,3,18,7,45,403.5,79.0,2.9,19.0,179.5,484.4,396.87
2017,3,18,8,0,487.0,91.0,3.1,20.0,233.0,578.76,469.7
2017,3,18,8,15,243.5,87.5,3.05,20.5,158.5,359.55,294.57
2017,3,18,8,30,0.0,84.0,3.0,21.0,84.0,70.99,53.26
2017,3,18,8,45,3.5,125.5,3.0,21.5,127.0,114.54,89.0
2017,3,18,9,0,7.0,167.0,3.0,22.0,170.0,158.63,124.14
2017,3,18,9,15,9.0,184.0,2.9,22.5,189.0,174.99,136.46
2017,3,18,9,30,11.0,201.0,2.8,23.0,208.0,191.26,148.59
2017,3,18,9,45,8.0,198.0,2.75,23.5,203.0,182.79,141.03
2017,3,18,10,0,5.0,195.0,2.7,24.0,198.0,175.16,134.27
2017,3,18,10,15,13.5,234.0,2.7,24.0,244.0,218.46,167.9
2017,3,18,10,30,22.0,273.0,2.7,24.0,290.0,261.04,200.37
2017,3,18,10,45,116.0,328.5,2.7,24.5,419.0,429.62,328.56
2017,3,18,11,0,210.0,384.0,2.7,25.0,548.0,557.46,421.05
2017,3,18,11,15,172.0,397.0,2.7,25.0,534.0,524.43,394.81
2017,3,18,11,30,134.0,410.0,2.7,25.0,520.0,492.34,370.19
2017,3,18,11,45,208.5,412.0,2.75,25.5,587.0,539.19,404.41
2017,3,18,12,0,283.0,414.0,2.8,26.0,654.0,588.33,438.84
2017,3,18,12,15,577.0,277.5,2.85,26.0,771.0,663.34,496.04
2017,3,18,12,30,871.0,141.0,2.9,26.0,888.0,702.97,526.05
2017,3,18,12,45,585.0,278.5,2.95,26.5,780.0,599.87,446.58
2017,3,18,13,0,299.0,416.0,3.0,27.0,672.0,506.22,375.24
2017,3,18,13,15,585.0,275.5,3.05,27.0,768.0,522.27,386.75
2017,3,18,13,30,871.0,135.0,3.1,27.0,864.0,511.1,374.39
2017,3,18,13,45,869.5,131.5,3.15,27.0,845.5,456.83,329.37
2017,3,18,14,0,868.0,128.0,3.2,27.0,827.0,401.43,282.47
2017,3,18,14,15,582.5,242.5,3.2,27.0,705.0,334.83,234.36
2017,3,18,14,30,297.0,357.0,3.2,27.0,583.0,307.59,220.35
2017,3,18,14,45,258.0,346.0,3.25,27.0,535.5,267.57,191.06
2017,3,18,15,0,219.0,335.0,3.3,27.0,488.0,243.09,175.41
2017,3,18,15,15,288.5,300.0,3.25,26.5,489.5,194.86,142.3
2017,3,18,15,30,358.0,265.0,3.2,26.0,491.0,167.75,133.34
2017,3,18,15,45,193.0,239.0,3.15,26.0,359.5,162.13,129.18
2017,3,18,16,0,28.0,213.0,3.1,26.0,228.0,152.58,121.78
2017,3,18,16,15,375.5,152.0,2.9,25.5,324.5,100.09,78.88
2017,3,18,16,30,723.0,91.0,2.7,25.0,421.0,65.85,50.52
2017,3,18,16,45,685.5,85.0,2.5,25.0,366.0,62.72,48.06
2017,3,18,17,0,648.0,79.0,2.3,25.0,311.0,59.48,45.44
2017,3,18,17,15,591.5,72.0,2.05,24.0,255.0,55.22,42.04
2017,3,18,17,30,535.0,65.0,1.8,23.0,199.0,50.89,38.42
2017,3,18,17,45,444.5,54.5,1.55,22.5,146.5,43.4,31.75
2017,3,18,18,0,354.0,44.0,1.3,22.0,94.0,35.78,24.69
2017,3,18,18,15,214.0,28.0,1.3,21.5,54.5,21.77,11.0
2017,3,18,18,30,74.0,12.0,1.3,21.0,15.0,10.24,0.0
2017,3,18,18,45,37.0,6.0,1.35,21.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,73.5,15.0,2.75,17.0,20.5,66.08,0.0
2017,3,19,7,0,147.0,30.0,3.1,18.0,41.0,197.0,130.93
2017,3,19,7,15,264.0,46.5,3.25,18.5,87.5,316.21,254.82
2017,3,19,7,30,381.0,63.0,3.4,19.0,134.0,438.48,358.69
2017,3,19,7,45,470.0,71.5,3.55,19.5,190.0,536.8,438.37
2017,3,19,8,0,559.0,80.0,3.7,20.0,246.0,636.29,515.12
2017,3,19,8,15,609.5,87.5,3.7,20.5,302.5,700.93,561.82
2017,3,19,8,30,660.0,95.0,3.7,21.0,359.0,764.57,605.95
2017,3,19,8,45,475.5,150.0,3.75,21.5,354.0,656.06,522.08
2017,3,19,9,0,291.0,205.0,3.8,22.0,349.0,527.74,419.21
2017,3,19,9,15,266.0,233.5,3.8,22.5,375.5,533.36,420.63
2017,3,19,9,30,241.0,262.0,3.8,23.0,402.0,516.15,404.74
2017,3,19,9,45,541.0,187.0,3.85,23.5,535.0,748.13,580.09
2017,3,19,10,0,841.0,112.0,3.9,24.0,668.0,940.58,711.51
2017,3,19,10,15,854.0,114.0,3.9,24.5,708.0,941.64,707.74
2017,3,19,10,30,867.0,116.0,3.9,25.0,748.0,938.75,702.94
2017,3,19,10,45,877.5,117.5,3.95,25.5,780.5,919.15,687.33
2017,3,19,11,0,888.0,119.0,4.0,26.0,813.0,906.08,676.46
2017,3,19,11,15,894.5,120.0,4.0,26.0,837.5,885.25,661.5
2017,3,19,11,30,901.0,121.0,4.0,26.0,862.0,860.79,644.23
2017,3,19,11,45,906.0,121.0,4.05,26.5,878.0,830.69,622.15
2017,3,19,12,0,911.0,121.0,4.1,27.0,894.0,797.26,597.87
2017,3,19,12,15,912.5,121.5,4.1,27.0,901.0,758.6,569.53
2017,3,19,12,30,914.0,122.0,4.1,27.0,908.0,717.14,538.29
2017,3,19,12,45,913.5,121.5,4.15,27.0,906.0,671.03,503.21
2017,3,19,13,0,913.0,121.0,4.2,27.0,904.0,622.72,465.64
2017,3,19,13,15,910.0,120.5,4.2,27.0,893.0,571.13,424.53
2017,3,19,13,30,907.0,120.0,4.2,27.0,882.0,517.99,381.1
2017,3,19,13,45,901.5,119.0,4.25,27.5,862.0,462.14,333.86
2017,3,19,14,0,896.0,118.0,4.3,28.0,842.0,405.46,285.02
2017,3,19,14,15,888.0,116.5,4.3,27.5,814.0,347.11,235.31
2017,3,19,14,30,880.0,115.0,4.3,27.0,786.0,288.67,185.59
2017,3,19,14,45,863.5,115.5,4.3,27.0,749.0,230.18,138.0
2017,3,19,15,0,847.0,116.0,4.3,27.0,712.0,164.47,90.93
2017,3,19,15,15,832.0,113.5,4.25,27.0,669.5,106.36,62.67
2017,3,19,15,30,817.0,111.0,4.2,27.0,627.0,80.8,61.78
2017,3,19,15,45,794.5,108.0,4.2,27.0,578.5,80.14,61.45
2017,3,19,16,0,772.0,105.0,4.2,27.0,530.0,79.47,61.1
2017,3,19,16,15,744.5,100.5,4.0,26.5,477.5,70.85,54.22
2017,3,19,16,30,717.0,96.0,3.8,26.0,425.0,69.13,53.09
2017,3,19,16,45,677.5,90.0,3.65,25.5,369.5,66.12,50.84
2017,3,19,17,0,638.0,84.0,3.5,25.0,314.0,63.03,48.47
2017,3,19,17,15,581.5,76.5,3.2,24.0,258.0,58.55,44.9
2017,3,19,17,30,525.0,69.0,2.9,23.0,202.0,53.99,41.09
2017,3,19,17,45,437.5,57.5,2.6,22.5,149.0,45.81,33.83
2017,3,19,18,0,350.0,46.0,2.3,22.0,96.0,37.44,26.12
2017,3,19,18,15,213.0,29.5,2.3,21.5,55.5,22.9,12.09
2017,3,19,18,30,76.0,13.0,2.3,21.0,15.0,11.1,0.0
2017,3,19,18,45,38.0,6.5,2.35,21.0,7.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,99.0,15.0,3.7,16.5,23.0,84.86,0.0
2017,3,20,7,0,198.0,30.0,4.0,17.0,46.0,238.25,168.3
2017,3,20,7,15,314.5,45.0,4.25,17.5,94.5,353.91,287.99
2017,3,20,7,30,431.0,60.0,4.5,18.0,143.0,479.17,394.32
2017,3,20,7,45,512.5,69.5,4.75,19.0,200.0,572.73,470.13
2017,3,20,8,0,594.0,79.0,5.0,20.0,257.0,667.75,543.32
2017,3,20,8,15,643.0,86.0,5.05,20.5,315.0,731.12,589.62
2017,3,20,8,30,692.0,93.0,5.1,21.0,373.0,793.35,633.35
2017,3,20,8,45,733.5,96.5,5.15,21.5,430.0,842.42,666.05
2017,3,20,9,0,775.0,100.0,5.2,22.0,487.0,882.87,691.81
2017,3,20,9,15,799.0,104.0,5.2,22.5,539.0,911.46,708.37
2017,3,20,9,30,823.0,108.0,5.2,23.0,591.0,936.55,722.35
2017,3,20,9,45,844.5,109.0,5.25,23.5,639.0,952.07,729.92
2017,3,20,10,0,866.0,110.0,5.3,24.0,687.0,963.69,734.92
2017,3,20,10,15,879.0,112.5,5.3,24.5,727.5,965.03,732.62
2017,3,20,10,30,892.0,115.0,5.3,25.0,768.0,951.93,720.6
2017,3,20,10,45,903.5,115.5,5.35,25.5,801.5,942.1,711.5
2017,3,20,11,0,915.0,116.0,5.4,26.0,835.0,928.32,699.85
2017,3,20,11,15,921.0,117.5,5.4,26.0,860.0,906.87,684.18
2017,3,20,11,30,927.0,119.0,5.4,26.0,885.0,881.7,666.09
2017,3,20,11,45,941.5,113.5,5.4,26.5,904.0,853.09,644.39
2017,3,20,12,0,956.0,108.0,5.4,27.0,923.0,820.62,620.13
2017,3,20,12,15,957.0,108.5,5.4,27.0,930.0,780.1,590.61
2017,3,20,12,30,958.0,109.0,5.4,27.0,937.0,736.7,557.46
2017,3,20,12,45,957.0,109.0,5.4,27.0,934.5,688.95,520.48
2017,3,20,13,0,956.0,109.0,5.4,27.0,932.0,638.9,480.93
2017,3,20,13,15,953.0,108.5,5.35,27.0,920.5,585.35,437.66
2017,3,20,13,30,950.0,108.0,5.3,27.0,909.0,530.16,392.0
2017,3,20,13,45,945.5,107.0,5.3,27.0,889.0,472.56,343.41
2017,3,20,14,0,941.0,106.0,5.3,27.0,869.0,413.96,292.87
2017,3,20,14,15,933.5,104.5,5.2,27.0,840.5,353.33,240.03
2017,3,20,14,30,926.0,103.0,5.1,27.0,812.0,292.52,187.36
2017,3,20,14,45,912.5,103.0,5.1,27.0,774.5,231.68,137.37
2017,3,20,15,0,899.0,103.0,5.1,27.0,737.0,171.77,94.54
2017,3,20,15,15,885.0,100.5,5.0,26.5,694.0,111.46,65.26
2017,3,20,15,30,871.0,98.0,4.9,26.0,651.0,73.17,55.7
2017,3,20,15,45,853.5,94.5,4.85,26.0,602.0,71.89,54.82
2017,3,20,16,0,836.0,91.0,4.8,26.0,553.0,70.52,53.87
2017,3,20,16,15,810.0,87.0,4.5,25.5,499.0,68.6,52.55
2017,3,20,16,30,784.0,83.0,4.2,25.0,445.0,66.6,51.17
2017,3,20,16,45,750.5,78.0,3.9,24.5,388.5,63.68,48.97
2017,3,20,17,0,717.0,73.0,3.6,24.0,332.0,60.67,46.65
2017,3,20,17,15,663.5,66.5,3.25,23.0,274.0,51.52,39.04
2017,3,20,17,30,610.0,60.0,2.9,22.0,216.0,47.31,35.5
2017,3,20,17,45,527.0,50.5,2.6,21.5,161.0,40.41,29.35
2017,3,20,18,0,444.0,41.0,2.3,21.0,106.0,33.41,22.85
2017,3,20,18,15,293.0,27.5,2.3,20.5,62.0,22.54,12.09
2017,3,20,18,30,142.0,14.0,2.3,20.0,18.0,11.95,0.0
2017,3,20,18,45,71.0,7.0,2.35,19.5,9.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,108.5,16.0,4.05,16.5,25.0,92.95,0.0
2017,3,21,7,0,217.0,32.0,4.4,17.0,50.0,258.66,189.54
2017,3,21,7,15,334.0,46.0,4.55,17.5,99.5,372.91,304.26
2017,3,21,7,30,451.0,60.0,4.7,18.0,149.0,497.49,409.61
2017,3,21,7,45,540.5,66.5,4.9,19.0,207.0,594.93,488.01
2017,3,21,8,0,630.0,73.0,5.1,20.0,265.0,693.83,563.57
2017,3,21,8,15,676.0,79.0,5.1,20.5,322.5,753.72,606.63
2017,3,21,8,30,722.0,85.0,5.1,21.0,380.0,812.42,647.18
2017,3,21,8,45,404.5,152.0,5.15,21.5,321.5,594.09,478.07
2017,3,21,9,0,87.0,219.0,5.2,22.0,263.0,312.42,249.1
2017,3,21,9,15,467.0,157.5,5.15,22.5,430.5,656.56,523.39
2017,3,21,9,30,847.0,96.0,5.1,23.0,598.0,947.12,730.48
2017,3,21,9,45,866.0,97.5,5.1,23.5,644.5,960.8,734.69
2017,3,21,10,0,885.0,99.0,5.1,24.0,691.0,960.13,730.79
2017,3,21,10,15,896.5,101.0,5.0,24.5,731.0,959.82,726.72
2017,3,21,10,30,908.0,103.0,4.9,25.0,771.0,955.57,720.14
2017,3,21,10,45,916.0,104.5,4.85,25.5,803.5,943.62,708.92
2017,3,21,11,0,924.0,106.0,4.8,26.0,836.0,927.77,695.31
2017,3,21,11,15,929.5,107.0,4.7,26.0,860.0,905.4,678.52
2017,3,21,11,30,935.0,108.0,4.6,26.0,884.0,879.34,659.39
2017,3,21,11,45,933.5,111.0,4.6,26.5,898.0,846.03,634.77
2017,3,21,12,0,932.0,114.0,4.6,27.0,912.0,809.59,608.11
2017,3,21,12,15,932.5,114.5,4.55,27.0,918.5,769.46,578.82
2017,3,21,12,30,933.0,115.0,4.5,27.0,925.0,726.57,546.25
2017,3,21,12,45,931.0,115.5,4.5,27.5,922.0,679.55,509.27
2017,3,21,13,0,929.0,116.0,4.5,28.0,919.0,630.39,470.03
2017,3,21,13,15,926.0,115.5,4.5,28.0,907.5,578.02,428.46
2017,3,21,13,30,923.0,115.0,4.5,28.0,896.0,524.08,384.54
2017,3,21,13,45,916.5,114.5,4.5,28.0,875.5,467.35,337.35
2017,3,21,14,0,910.0,114.0,4.5,28.0,855.0,409.87,288.43
2017,3,21,14,15,902.5,112.5,4.5,28.0,826.5,350.89,237.64
2017,3,21,14,30,895.0,111.0,4.5,28.0,798.0,291.76,186.91
2017,3,21,14,45,879.5,111.0,4.5,28.0,760.5,232.27,138.45
2017,3,21,15,0,864.0,111.0,4.5,28.0,723.0,165.13,90.06
2017,3,21,15,15,849.0,108.5,4.45,27.5,680.5,106.01,60.8
2017,3,21,15,30,834.0,106.0,4.4,27.0,638.0,77.58,59.1
2017,3,21,15,45,813.5,103.0,4.35,27.0,589.0,76.83,58.67
2017,3,21,16,0,793.0,100.0,4.3,27.0,540.0,76.04,58.22
2017,3,21,16,15,765.5,95.5,4.1,26.5,487.0,74.03,56.87
2017,3,21,16,30,738.0,91.0,3.9,26.0,434.0,65.81,50.27
2017,3,21,16,45,699.5,86.0,3.7,25.5,378.0,63.37,48.49
2017,3,21,17,0,661.0,81.0,3.5,25.0,322.0,60.87,46.62
2017,3,21,17,15,605.5,73.5,3.2,24.0,265.5,56.27,42.95
2017,3,21,17,30,550.0,66.0,2.9,23.0,209.0,51.58,39.03
2017,3,21,17,45,462.5,56.0,2.6,22.5,155.5,44.53,32.77
2017,3,21,18,0,375.0,46.0,2.3,22.0,102.0,37.38,26.14
2017,3,21,18,15,237.0,30.0,2.35,21.5,60.0,24.55,13.78
2017,3,21,18,30,99.0,14.0,2.4,21.0,18.0,11.95,0.0
2017,3,21,18,45,49.5,7.0,2.5,20.5,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,22,6,45,45.5,18.0,2.5,18.5,22.5,48.75,0.0
2017,3,22,7,0,91.0,36.0,2.8,19.0,45.0,151.69,110.78
2017,3,22,7,15,181.5,58.5,2.9,19.5,90.5,253.61,204.57
2017,3,22,7,30,272.0,81.0,3.0,20.0,136.0,359.62,294.33
2017,3,22,7,45,352.5,95.0,3.2,20.5,190.0,465.77,380.58
2017,3,22,8,0,433.0,109.0,3.4,21.0,244.0,559.51,454.07
2017,3,22,8,15,396.5,130.0,3.35,21.5,271.5,557.45,449.29
2017,3,22,8,30,360.0,151.0,3.3,22.0,299.0,530.83,426.24
2017,3,22,8,45,270.0,188.0,3.3,22.5,308.0,492.12,391.87
2017,3,22,9,0,180.0,225.0,3.3,23.0,317.0,427.92,338.39
2017,3,22,9,15,137.0,247.5,3.3,23.0,321.5,407.37,320.24
2017,3,22,9,30,94.0,270.0,3.3,23.0,326.0,365.35,285.79
2017,3,22,9,45,163.5,293.0,3.35,23.5,400.0,470.51,365.68
2017,3,22,10,0,233.0,316.0,3.4,24.0,474.0,553.43,426.37
2017,3,22,10,15,173.5,336.5,3.45,24.5,458.0,510.06,390.54
2017,3,22,10,30,114.0,357.0,3.5,25.0,442.0,448.93,342.49
2017,3,22,10,45,183.0,372.5,3.55,25.5,515.0,534.97,405.91
2017,3,22,11,0,252.0,388.0,3.6,26.0,588.0,614.3,462.17
2017,3,22,11,15,209.5,405.0,3.7,26.0,574.5,564.41,424.56
2017,3,22,11,30,167.0,422.0,3.8,26.0,561.0,530.74,398.9
2017,3,22,11,45,244.5,417.5,3.9,26.5,625.5,573.21,430.01
2017,3,22,12,0,322.0,413.0,4.0,27.0,690.0,617.77,461.37
2017,3,22,12,15,599.5,276.0,4.05,27.0,796.5,681.87,510.92
2017,3,22,12,30,877.0,139.0,4.1,27.0,903.0,710.29,533.38
2017,3,22,12,45,879.0,137.0,4.2,27.0,901.5,665.71,499.3
2017,3,22,13,0,881.0,135.0,4.3,27.0,900.0,618.9,463.06
2017,3,22,13,15,878.0,134.5,4.35,27.0,889.0,568.51,423.06
2017,3,22,13,30,875.0,134.0,4.4,27.0,878.0,516.68,380.83
2017,3,22,13,45,870.5,132.5,4.5,27.0,858.5,462.3,335.64
2017,3,22,14,0,866.0,131.0,4.6,27.0,839.0,407.09,288.63
2017,3,22,14,15,858.0,129.0,4.6,27.0,811.0,344.69,235.42
2017,3,22,14,30,850.0,127.0,4.6,27.0,783.0,286.31,185.32
2017,3,22,14,45,837.0,126.0,4.65,27.0,747.0,228.07,137.59
2017,3,22,15,0,824.0,125.0,4.7,27.0,711.0,170.97,96.41
2017,3,22,15,15,808.5,122.0,4.7,27.0,668.5,113.81,67.4
2017,3,22,15,30,793.0,119.0,4.7,27.0,626.0,85.29,65.47
2017,3,22,15,45,772.0,115.0,4.7,27.0,578.0,84.22,64.8
2017,3,22,16,0,751.0,111.0,4.7,27.0,530.0,75.68,57.91
2017,3,22,16,15,723.0,106.5,4.55,26.5,478.0,74.22,57.02
2017,3,22,16,30,695.0,102.0,4.4,26.0,426.0,72.7,56.07
2017,3,22,16,45,653.5,96.0,4.3,25.5,370.5,69.88,54.01
2017,3,22,17,0,612.0,90.0,4.2,25.0,315.0,67.0,51.83
2017,3,22,17,15,555.5,82.0,3.85,24.0,259.5,62.35,48.16
2017,3,22,17,30,499.0,74.0,3.5,23.0,204.0,57.62,44.23
2017,3,22,17,45,410.0,62.5,3.2,22.5,151.5,49.63,37.16
2017,3,22,18,0,321.0,51.0,2.9,22.0,99.0,39.06,27.6
2017,3,22,18,15,195.0,33.0,2.95,21.5,58.5,25.47,14.68
2017,3,22,18,30,69.0,15.0,3.0,21.0,18.0,12.8,0.0
2017,3,22,18,45,34.5,7.5,3.15,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,6,45,125.0,17.5,5.3,18.5,29.0,107.02,0.0
2017,3,23,7,0,250.0,35.0,5.5,19.0,58.0,288.51,220.12
2017,3,23,7,15,364.0,48.0,5.75,19.5,109.0,401.77,327.56
2017,3,23,7,30,478.0,61.0,6.0,20.0,160.0,524.39,430.83
2017,3,23,7,45,558.5,68.0,6.3,20.5,217.5,615.55,505.05
2017,3,23,8,0,639.0,75.0,6.6,21.0,275.0,707.9,576.93
2017,3,23,8,15,409.5,125.0,6.7,21.0,263.0,563.85,462.77
2017,3,23,8,30,180.0,175.0,6.8,21.0,251.0,376.16,307.28
2017,3,23,8,45,494.0,133.0,6.95,21.5,378.0,656.63,533.55
2017,3,23,9,0,808.0,91.0,7.1,22.0,505.0,909.41,720.74
2017,3,23,9,15,830.0,94.0,7.2,22.5,557.0,934.95,734.99
2017,3,23,9,30,852.0,97.0,7.3,23.0,609.0,956.98,747.58
2017,3,23,9,45,871.5,98.5,7.4,23.5,656.5,960.21,746.67
2017,3,23,10,0,891.0,100.0,7.5,24.0,704.0,970.63,751.2
2017,3,23,10,15,902.5,102.0,7.6,24.5,744.0,970.14,748.05
2017,3,23,10,30,914.0,104.0,7.7,25.0,784.0,965.68,742.31
2017,3,23,10,45,923.5,105.0,7.8,25.5,817.0,954.3,731.87
2017,3,23,11,0,933.0,106.0,7.9,26.0,850.0,938.97,718.84
2017,3,23,11,15,938.5,107.0,7.95,26.0,874.0,916.24,701.96
2017,3,23,11,30,944.0,108.0,8.0,26.0,898.0,889.79,682.54
2017,3,23,11,45,948.5,107.5,8.05,26.5,914.0,857.52,657.69
2017,3,23,12,0,953.0,107.0,8.1,27.0,930.0,821.85,630.52
2017,3,23,12,15,954.5,107.5,8.1,27.0,937.0,781.68,600.6
2017,3,23,12,30,956.0,108.0,8.1,27.0,944.0,738.59,566.76
2017,3,23,12,45,953.0,109.0,8.15,27.5,941.0,690.4,527.52
2017,3,23,13,0,950.0,110.0,8.2,28.0,938.0,640.08,486.01
2017,3,23,13,15,947.5,109.5,8.2,27.5,926.5,586.97,443.31
2017,3,23,13,30,945.0,109.0,8.2,27.0,915.0,532.2,398.05
2017,3,23,13,45,939.5,108.5,8.25,27.0,894.5,474.74,348.77
2017,3,23,14,0,934.0,108.0,8.3,27.0,874.0,416.4,297.71
2017,3,23,14,15,927.0,107.0,8.3,27.0,846.0,356.6,244.86
2017,3,23,14,30,920.0,106.0,8.3,27.0,818.0,296.55,192.14
2017,3,23,14,45,908.5,105.0,8.3,27.0,781.5,235.68,141.33
2017,3,23,15,0,897.0,104.0,8.3,27.0,745.0,175.56,97.35
2017,3,23,15,15,884.0,101.5,8.25,26.5,702.0,115.4,66.81
2017,3,23,15,30,871.0,99.0,8.2,26.0,659.0,73.53,56.01
2017,3,23,15,45,850.0,97.5,8.2,26.0,609.5,73.57,56.22
2017,3,23,16,0,829.0,96.0,8.2,26.0,560.0,73.64,56.48
2017,3,23,16,15,803.5,92.0,8.05,25.5,506.0,71.88,55.32
2017,3,23,16,30,778.0,88.0,7.9,25.0,452.0,70.06,54.09
2017,3,23,16,45,738.5,84.0,7.75,24.5,395.0,62.29,47.77
2017,3,23,17,0,699.0,80.0,7.6,24.0,338.0,60.4,46.41
2017,3,23,17,15,645.0,73.0,7.35,23.5,280.0,56.11,42.9
2017,3,23,17,30,591.0,66.0,7.1,23.0,222.0,51.74,39.18
2017,3,23,17,45,501.5,56.5,6.9,22.5,166.5,45.03,33.22
2017,3,23,18,0,412.0,47.0,6.7,22.0,111.0,38.25,26.92
2017,3,23,18,15,206.0,34.5,6.65,21.5,66.5,26.63,15.73
2017,3,23,18,30,0.0,22.0,6.6,21.0,22.0,17.24,0.0
2017,3,23,18,45,0.0,11.0,6.55,20.5,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.5,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.3,18.5,0.5,0.41,0.0
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.82,0.0
2017,3,24,7,15,0.0,3.0,3.25,19.0,3.0,2.46,0.0
2017,3,24,7,30,0.0,5.0,3.2,19.0,5.0,4.1,0.0
2017,3,24,7,45,0.0,7.0,3.2,19.5,7.0,5.75,0.0
2017,3,24,8,0,0.0,9.0,3.2,20.0,9.0,7.4,0.59
2017,3,24,8,15,0.0,43.5,3.3,20.0,43.5,35.95,24.59
2017,3,24,8,30,0.0,78.0,3.4,20.0,78.0,64.76,48.47
2017,3,24,8,45,19.0,142.5,3.55,20.5,152.5,145.7,115.34
2017,3,24,9,0,38.0,207.0,3.7,21.0,227.0,249.34,198.16
2017,3,24,9,15,29.0,215.5,3.8,21.5,232.0,244.54,192.71
2017,3,24,9,30,20.0,224.0,3.9,22.0,237.0,222.17,173.79
2017,3,24,9,45,18.5,234.0,4.0,22.5,247.0,227.6,177.18
2017,3,24,10,0,17.0,244.0,4.1,23.0,257.0,233.17,180.63
2017,3,24,10,15,8.5,174.5,4.1,23.0,181.0,157.77,120.95
2017,3,24,10,30,0.0,105.0,4.1,23.0,105.0,87.89,65.08
2017,3,24,10,45,5.0,170.0,4.15,23.5,174.0,149.1,113.47
2017,3,24,11,0,10.0,235.0,4.2,24.0,243.0,210.57,160.94
2017,3,24,11,15,65.0,328.5,4.2,24.0,383.0,353.71,271.34
2017,3,24,11,30,120.0,422.0,4.2,24.0,523.0,492.14,374.08
2017,3,24,11,45,60.0,235.0,4.25,24.5,285.5,253.06,193.53
2017,3,24,12,0,0.0,48.0,4.3,25.0,48.0,40.06,26.25
2017,3,24,12,15,0.0,43.5,4.35,25.0,43.5,36.31,23.32
2017,3,24,12,30,0.0,39.0,4.4,25.0,39.0,32.55,20.33
2017,3,24,12,45,2.5,104.0,4.5,25.5,106.5,88.43,64.46
2017,3,24,13,0,5.0,169.0,4.6,26.0,174.0,143.17,106.99
2017,3,24,13,15,221.0,265.5,4.6,26.0,455.0,328.64,249.21
