Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,13,30,437.0,362.0,4.6,26.0,736.0,478.61,356.95
2017,3,24,13,45,617.5,271.5,4.7,26.5,786.5,454.86,333.88
2017,3,24,14,0,798.0,181.0,4.8,27.0,837.0,417.21,297.76
2017,3,24,14,15,791.0,178.5,4.85,27.0,811.0,356.14,246.17
2017,3,24,14,30,784.0,176.0,4.9,27.0,785.0,299.85,198.21
2017,3,24,14,45,807.5,156.0,4.95,27.0,758.5,245.36,152.16
2017,3,24,15,0,831.0,136.0,5.0,27.0,732.0,181.1,103.71
2017,3,24,15,15,817.0,133.0,4.9,27.0,690.0,123.49,73.81
2017,3,24,15,30,803.0,130.0,4.8,27.0,648.0,92.59,71.47
2017,3,24,15,45,794.0,122.0,4.75,27.0,602.0,89.22,68.92
2017,3,24,16,0,785.0,114.0,4.7,27.0,556.0,85.58,66.12
2017,3,24,16,15,758.5,109.0,4.2,26.5,502.5,76.22,58.66
2017,3,24,16,30,732.0,104.0,3.7,26.0,449.0,74.4,57.47
2017,3,24,16,45,705.0,95.5,3.25,25.5,394.0,69.97,54.05
2017,3,24,17,0,678.0,87.0,2.8,25.0,339.0,65.28,50.35
2017,3,24,17,15,622.0,79.5,2.55,23.5,280.5,60.84,46.95
2017,3,24,17,30,566.0,72.0,2.3,22.0,222.0,56.31,43.31
2017,3,24,17,45,482.0,60.5,2.05,21.0,166.5,48.19,36.2
2017,3,24,18,0,398.0,49.0,1.8,20.0,111.0,39.86,28.61
2017,3,24,18,15,255.0,33.0,1.8,19.5,66.5,25.63,15.26
2017,3,24,18,30,112.0,17.0,1.8,19.0,22.0,13.25,0.0
2017,3,24,18,45,56.0,8.5,1.8,18.5,11.0,7.26,0.0
2017,3,24,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,167.5,16.5,3.8,12.0,33.5,176.79,0.0
2017,3,25,7,0,335.0,33.0,4.1,13.0,67.0,352.82,281.35
2017,3,25,7,15,444.5,43.5,4.25,13.5,120.0,464.97,385.22
2017,3,25,7,30,554.0,54.0,4.4,14.0,173.0,583.18,484.58
2017,3,25,7,45,621.5,60.5,4.6,14.5,231.5,663.64,549.68
2017,3,25,8,0,689.0,67.0,4.8,15.0,290.0,745.11,612.41
2017,3,25,8,15,731.5,72.0,4.65,15.5,348.5,796.14,647.59
2017,3,25,8,30,774.0,77.0,4.5,16.0,407.0,852.09,684.83
2017,3,25,8,45,804.5,80.5,4.4,17.0,463.5,892.59,708.33
2017,3,25,9,0,835.0,84.0,4.3,18.0,520.0,930.26,729.19
2017,3,25,9,15,856.0,87.0,4.15,18.5,572.5,954.96,741.78
2017,3,25,9,30,877.0,90.0,4.0,19.0,625.0,965.31,744.27
2017,3,25,9,45,893.0,92.5,3.9,19.5,672.0,977.39,748.43
2017,3,25,10,0,909.0,95.0,3.8,20.0,719.0,985.59,750.02
2017,3,25,10,15,920.5,97.0,3.7,20.5,759.0,984.96,745.75
2017,3,25,10,30,932.0,99.0,3.6,21.0,799.0,980.28,739.01
2017,3,25,10,45,940.0,100.5,3.55,21.5,832.0,967.77,727.56
2017,3,25,11,0,948.0,102.0,3.5,22.0,865.0,951.27,713.71
2017,3,25,11,15,954.0,103.0,3.45,22.5,889.5,928.58,695.91
2017,3,25,11,30,960.0,104.0,3.4,23.0,914.0,902.08,675.77
2017,3,25,11,45,964.0,104.0,3.4,23.5,930.0,869.34,651.84
2017,3,25,12,0,968.0,104.0,3.4,24.0,946.0,833.17,625.67
2017,3,25,12,15,969.5,104.0,3.4,24.5,953.0,791.93,595.71
2017,3,25,12,30,971.0,104.0,3.4,25.0,960.0,747.78,561.7
2017,3,25,12,45,970.0,104.5,3.45,25.5,957.0,699.74,524.5
2017,3,25,13,0,969.0,105.0,3.5,26.0,954.0,649.39,484.79
2017,3,25,13,15,966.5,104.5,3.45,26.0,942.5,595.36,442.05
2017,3,25,13,30,964.0,104.0,3.4,26.0,931.0,539.65,396.84
2017,3,25,13,45,960.0,102.5,3.35,26.5,911.0,481.1,347.54
2017,3,25,14,0,956.0,101.0,3.3,27.0,891.0,421.51,296.35
2017,3,25,14,15,949.5,100.0,3.15,27.0,862.0,360.69,243.94
2017,3,25,14,30,943.0,99.0,3.0,27.0,833.0,299.55,191.38
2017,3,25,14,45,935.0,96.5,2.95,27.0,797.0,237.07,139.95
2017,3,25,15,0,927.0,94.0,2.9,27.0,761.0,174.95,94.68
2017,3,25,15,15,914.0,92.0,2.7,27.0,717.5,113.46,63.11
2017,3,25,15,30,901.0,90.0,2.5,27.0,674.0,78.57,59.82
2017,3,25,15,45,885.0,87.0,2.35,27.0,624.5,76.74,58.52
2017,3,25,16,0,869.0,84.0,2.2,27.0,575.0,74.77,57.07
2017,3,25,16,15,845.0,80.5,1.9,26.5,520.5,64.19,48.55
2017,3,25,16,30,821.0,77.0,1.6,26.0,466.0,62.37,47.32
2017,3,25,16,45,787.5,72.5,1.35,26.0,408.0,59.62,45.17
2017,3,25,17,0,754.0,68.0,1.1,26.0,350.0,56.79,42.92
2017,3,25,17,15,703.0,62.5,1.05,24.5,291.0,52.93,39.99
2017,3,25,17,30,652.0,57.0,1.0,23.0,232.0,45.03,33.43
2017,3,25,17,45,569.5,49.5,1.0,22.0,175.5,39.6,28.68
2017,3,25,18,0,487.0,42.0,1.0,21.0,119.0,34.16,23.67
2017,3,25,18,15,339.0,29.5,1.05,20.0,72.5,24.15,14.15
2017,3,25,18,30,191.0,17.0,1.1,19.0,26.0,14.0,0.0
2017,3,25,18,45,95.5,8.5,1.2,18.5,13.0,7.26,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,98.5,20.5,3.25,17.0,31.0,131.31,13.16
2017,3,26,7,0,197.0,41.0,3.7,18.0,62.0,256.51,201.7
2017,3,26,7,15,297.0,57.0,4.05,18.5,111.5,360.47,295.22
2017,3,26,7,30,397.0,73.0,4.4,19.0,161.0,471.3,388.39
2017,3,26,7,45,464.0,84.5,4.75,20.0,215.5,551.52,452.53
2017,3,26,8,0,531.0,96.0,5.1,21.0,270.0,640.74,520.79
2017,3,26,8,15,385.5,136.5,5.25,21.5,275.0,558.79,454.03
2017,3,26,8,30,240.0,177.0,5.4,22.0,280.0,454.68,367.66
2017,3,26,8,45,463.0,152.0,5.6,22.5,384.0,653.95,524.88
2017,3,26,9,0,686.0,127.0,5.8,23.0,488.0,848.23,666.86
2017,3,26,9,15,710.5,132.0,5.85,23.5,537.5,877.26,683.65
2017,3,26,9,30,735.0,137.0,5.9,24.0,587.0,903.1,698.82
2017,3,26,9,45,748.0,143.0,6.0,25.0,631.0,915.55,703.33
2017,3,26,10,0,761.0,149.0,6.1,26.0,675.0,924.37,705.43
2017,3,26,10,15,774.5,152.5,6.1,26.0,713.0,927.09,705.73
2017,3,26,10,30,788.0,156.0,6.1,26.0,751.0,919.46,698.99
2017,3,26,10,45,552.5,269.0,6.15,26.5,695.0,799.66,608.66
2017,3,26,11,0,317.0,382.0,6.2,27.0,639.0,666.7,505.28
2017,3,26,11,15,565.0,274.5,6.15,27.5,748.0,772.56,585.75
2017,3,26,11,30,813.0,167.0,6.1,28.0,857.0,850.36,642.19
2017,3,26,11,45,824.5,163.5,6.1,28.5,873.5,822.72,620.63
2017,3,26,12,0,836.0,160.0,6.1,29.0,890.0,791.59,596.41
2017,3,26,12,15,837.0,160.5,6.0,29.0,896.0,753.05,567.1
2017,3,26,12,30,838.0,161.0,5.9,29.0,902.0,711.95,535.58
2017,3,26,12,45,833.0,163.0,5.85,29.0,898.0,665.98,500.12
2017,3,26,13,0,828.0,165.0,5.8,29.0,894.0,618.38,462.78
2017,3,26,13,15,824.5,164.5,5.7,29.0,882.5,568.25,422.69
2017,3,26,13,30,821.0,164.0,5.6,29.0,871.0,516.93,380.77
2017,3,26,13,45,811.5,164.5,5.55,29.0,850.5,462.89,335.97
2017,3,26,14,0,802.0,165.0,5.5,29.0,830.0,408.76,290.17
2017,3,26,14,15,793.0,163.0,5.45,29.0,802.0,353.15,242.69
2017,3,26,14,30,784.0,161.0,5.4,29.0,774.0,297.95,195.66
2017,3,26,14,45,767.5,160.0,5.35,29.0,738.0,235.23,145.03
2017,3,26,15,0,751.0,159.0,5.3,29.0,702.0,180.56,105.37
2017,3,26,15,15,735.0,155.5,5.3,28.5,660.5,126.31,76.52
2017,3,26,15,30,719.0,152.0,5.3,28.0,619.0,95.47,73.54
2017,3,26,15,45,697.5,146.5,5.3,28.0,572.0,94.55,73.02
2017,3,26,16,0,676.0,141.0,5.3,28.0,525.0,93.54,72.43
2017,3,26,16,15,646.5,134.5,5.15,27.5,473.5,91.63,71.24
2017,3,26,16,30,617.0,128.0,5.0,27.0,422.0,89.6,69.95
2017,3,26,16,45,577.5,119.5,4.85,26.5,367.5,85.84,67.19
2017,3,26,17,0,538.0,111.0,4.7,26.0,313.0,79.82,62.45
2017,3,26,17,15,480.5,100.0,4.4,25.5,258.5,72.86,56.79
2017,3,26,17,30,423.0,89.0,4.1,25.0,204.0,65.69,50.76
2017,3,26,17,45,336.5,74.5,3.85,24.5,152.0,55.61,42.0
2017,3,26,18,0,250.0,60.0,3.6,24.0,100.0,45.29,32.73
2017,3,26,18,15,125.0,40.0,3.65,23.5,60.0,30.83,19.35
2017,3,26,18,30,0.0,20.0,3.7,23.0,20.0,16.07,0.0
2017,3,26,18,45,0.0,10.0,3.75,22.5,10.0,8.54,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,56.5,23.5,2.05,18.5,30.0,94.29,25.57
2017,3,27,7,0,113.0,47.0,2.3,19.0,60.0,185.51,144.65
2017,3,27,7,15,197.5,69.5,2.4,19.5,107.5,283.19,229.98
2017,3,27,7,30,282.0,92.0,2.5,20.0,155.0,385.21,315.01
2017,3,27,7,45,352.5,107.0,2.65,20.5,209.0,484.93,394.41
2017,3,27,8,0,423.0,122.0,2.8,21.0,263.0,571.83,461.07
2017,3,27,8,15,211.5,124.5,2.85,21.5,195.0,360.83,292.5
2017,3,27,8,30,0.0,127.0,2.9,22.0,127.0,113.59,87.57
2017,3,27,8,45,9.5,161.0,2.95,22.5,166.0,155.68,121.73
2017,3,27,9,0,19.0,195.0,3.0,23.0,205.0,197.54,154.6
2017,3,27,9,15,340.5,183.0,2.9,23.5,392.5,570.07,447.79
2017,3,27,9,30,662.0,171.0,2.8,24.0,580.0,872.08,661.41
2017,3,27,9,45,696.0,169.5,2.7,24.5,627.5,896.63,671.62
2017,3,27,10,0,730.0,168.0,2.6,25.0,675.0,917.34,681.51
2017,3,27,10,15,744.5,171.0,2.4,25.5,713.0,920.5,678.86
2017,3,27,10,30,759.0,174.0,2.2,26.0,751.0,919.88,673.92
2017,3,27,10,45,784.0,168.5,2.05,26.5,785.5,909.15,662.99
2017,3,27,11,0,809.0,163.0,1.9,27.0,820.0,902.35,654.88
2017,3,27,11,15,815.5,164.5,1.8,27.0,843.0,881.95,639.87
2017,3,27,11,30,822.0,166.0,1.7,27.0,866.0,858.02,622.82
2017,3,27,11,45,846.5,154.5,1.6,27.5,886.0,833.01,604.02
2017,3,27,12,0,871.0,143.0,1.5,28.0,906.0,796.36,577.75
2017,3,27,12,15,872.0,143.5,1.4,28.0,912.0,757.96,550.13
2017,3,27,12,30,873.0,144.0,1.3,28.0,918.0,716.99,520.26
2017,3,27,12,45,873.5,142.5,1.25,28.5,915.5,671.79,486.49
2017,3,27,13,0,874.0,141.0,1.2,29.0,913.0,624.53,450.66
2017,3,27,13,15,870.5,140.5,1.1,29.0,901.5,573.99,412.22
2017,3,27,13,30,867.0,140.0,1.0,29.0,890.0,522.12,371.83
2017,3,27,13,45,861.0,139.0,0.95,29.5,869.5,467.74,328.19
2017,3,27,14,0,855.0,138.0,0.9,30.0,849.0,409.16,280.62
2017,3,27,14,15,846.0,136.5,0.8,30.0,820.5,351.21,233.08
2017,3,27,14,30,837.0,135.0,0.7,30.0,792.0,293.52,185.65
2017,3,27,14,45,563.0,236.0,0.6,30.0,669.5,250.57,161.19
2017,3,27,15,0,289.0,337.0,0.5,30.0,547.0,244.54,168.46
2017,3,27,15,15,515.5,239.5,0.55,29.5,586.5,167.49,111.3
2017,3,27,15,30,742.0,142.0,0.6,29.0,626.0,89.61,67.97
2017,3,27,15,45,715.5,139.0,0.65,29.0,577.5,89.92,68.63
2017,3,27,16,0,689.0,136.0,0.7,29.0,529.0,90.27,69.16
2017,3,27,16,15,659.0,130.0,0.85,28.5,477.0,88.55,68.16
2017,3,27,16,30,629.0,124.0,1.0,28.0,425.0,86.74,67.08
2017,3,27,16,45,585.0,117.0,1.2,28.0,370.0,83.91,65.01
2017,3,27,17,0,541.0,110.0,1.4,28.0,315.0,81.02,62.83
2017,3,27,17,15,484.5,99.5,1.3,27.0,260.0,72.51,56.07
2017,3,27,17,30,428.0,89.0,1.2,26.0,205.0,65.69,50.52
2017,3,27,17,45,343.0,74.5,1.2,25.0,153.5,55.62,41.92
2017,3,27,18,0,258.0,60.0,1.2,24.0,102.0,45.31,32.78
2017,3,27,18,15,157.0,39.0,1.2,23.5,61.5,30.27,19.04
2017,3,27,18,30,56.0,18.0,1.2,23.0,21.0,14.3,0.0
2017,3,27,18,45,28.0,9.0,1.3,22.5,10.5,7.68,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,28,6,45,51.5,23.5,3.7,20.5,29.5,78.95,30.95
2017,3,28,7,0,103.0,47.0,3.9,21.0,59.0,175.81,136.88
2017,3,28,7,15,177.0,71.0,4.15,21.5,106.0,268.21,217.16
2017,3,28,7,30,251.0,95.0,4.4,22.0,153.0,363.41,296.99
2017,3,28,7,45,327.5,109.5,4.65,22.5,206.5,448.73,366.77
2017,3,28,8,0,404.0,124.0,4.9,23.0,260.0,557.98,451.98
2017,3,28,8,15,224.5,149.5,5.05,23.0,227.5,407.27,329.69
2017,3,28,8,30,45.0,175.0,5.2,23.0,195.0,228.25,181.57
2017,3,28,8,45,39.0,192.5,5.4,23.5,211.5,237.44,187.9
2017,3,28,9,0,33.0,210.0,5.6,24.0,228.0,246.45,193.71
2017,3,28,9,15,78.5,249.0,5.75,24.5,297.0,330.76,260.14
2017,3,28,9,30,124.0,288.0,5.9,25.0,366.0,434.32,339.28
2017,3,28,9,45,63.5,232.5,6.05,25.5,273.0,286.06,222.53
2017,3,28,10,0,3.0,177.0,6.2,26.0,180.0,155.58,117.98
2017,3,28,10,15,6.5,202.5,6.35,26.0,208.0,181.44,138.17
2017,3,28,10,30,10.0,228.0,6.5,26.0,236.0,206.91,157.79
2017,3,28,10,45,12.5,249.5,6.65,26.5,259.5,227.33,173.01
2017,3,28,11,0,15.0,271.0,6.8,27.0,283.0,247.27,187.76
2017,3,28,11,15,38.0,335.0,6.95,27.0,367.5,336.43,255.92
2017,3,28,11,30,61.0,399.0,7.1,27.0,452.0,409.38,310.73
2017,3,28,11,45,51.5,392.5,7.25,27.5,437.5,387.79,293.38
2017,3,28,12,0,42.0,386.0,7.4,28.0,423.0,367.19,277.02
2017,3,28,12,15,206.5,400.0,7.5,28.0,583.5,496.37,376.23
2017,3,28,12,30,371.0,414.0,7.6,28.0,744.0,605.04,457.12
2017,3,28,12,45,266.0,435.0,7.7,28.0,672.0,527.7,397.86
2017,3,28,13,0,161.0,456.0,7.8,28.0,600.0,459.4,345.71
2017,3,28,13,15,115.0,434.5,7.8,28.0,537.0,401.74,302.19
2017,3,28,13,30,69.0,413.0,7.8,28.0,474.0,354.05,266.21
2017,3,28,13,45,119.0,418.0,7.85,28.0,519.0,361.6,271.13
2017,3,28,14,0,169.0,423.0,7.9,28.0,564.0,367.05,273.54
2017,3,28,14,15,264.0,390.0,7.85,27.5,602.0,347.65,255.72
2017,3,28,14,30,359.0,357.0,7.8,27.0,640.0,325.84,234.53
2017,3,28,14,45,270.5,355.5,7.8,27.0,563.0,278.29,200.33
2017,3,28,15,0,182.0,354.0,7.8,27.0,486.0,252.57,184.94
2017,3,28,15,15,205.5,329.5,7.7,27.0,471.0,221.47,163.62
2017,3,28,15,30,229.0,305.0,7.6,27.0,456.0,196.49,156.64
2017,3,28,15,45,120.0,250.5,7.55,27.0,329.5,167.07,133.07
2017,3,28,16,0,11.0,196.0,7.5,27.0,203.0,151.33,120.56
2017,3,28,16,15,242.0,185.5,7.4,26.5,302.5,124.68,99.11
2017,3,28,16,30,473.0,175.0,7.3,26.0,402.0,116.97,93.23
2017,3,28,16,45,442.0,159.0,7.2,25.5,351.0,108.53,86.65
2017,3,28,17,0,411.0,143.0,7.1,25.0,300.0,99.62,79.56
2017,3,28,17,15,357.5,127.0,6.8,24.5,247.5,92.22,73.58
2017,3,28,17,30,304.0,111.0,6.5,24.0,195.0,81.22,64.31
2017,3,28,17,45,244.5,89.0,6.25,23.5,146.5,66.01,51.11
2017,3,28,18,0,185.0,67.0,6.0,23.0,98.0,50.37,37.23
2017,3,28,18,15,108.0,42.0,5.8,22.5,58.5,32.23,20.79
2017,3,28,18,30,31.0,17.0,5.6,22.0,19.0,13.92,0.0
2017,3,28,18,45,15.5,8.5,5.4,22.0,9.5,7.26,0.0
2017,3,28,19,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,109.0,23.0,2.6,18.0,36.0,149.22,78.36
2017,3,29,7,0,218.0,46.0,2.6,18.0,72.0,280.31,223.79
2017,3,29,7,15,318.5,61.0,2.5,18.0,123.0,385.04,315.22
2017,3,29,7,30,419.0,76.0,2.4,18.0,174.0,496.42,406.38
2017,3,29,7,45,228.5,103.0,2.3,18.0,158.5,351.16,289.4
2017,3,29,8,0,38.0,130.0,2.2,18.0,143.0,176.98,143.05
2017,3,29,8,15,93.0,160.0,2.3,18.5,199.5,260.86,212.81
2017,3,29,8,30,148.0,190.0,2.4,19.0,256.0,364.77,295.16
2017,3,29,8,45,206.0,211.0,2.5,20.0,315.0,440.83,352.94
2017,3,29,9,0,264.0,232.0,2.6,21.0,374.0,538.09,424.38
2017,3,29,9,15,559.0,169.0,2.9,21.5,507.0,766.99,596.22
2017,3,29,9,30,854.0,106.0,3.2,22.0,640.0,980.31,741.39
2017,3,29,9,45,877.5,106.0,3.5,23.0,689.0,996.2,747.54
2017,3,29,10,0,901.0,106.0,3.8,24.0,738.0,997.0,745.28
2017,3,29,10,15,912.5,108.0,3.95,24.0,778.0,995.95,743.91
2017,3,29,10,30,924.0,110.0,4.1,24.0,818.0,990.87,740.01
2017,3,29,10,45,934.5,110.0,4.25,24.5,851.0,978.72,730.07
2017,3,29,11,0,945.0,110.0,4.4,25.0,884.0,962.57,717.63
2017,3,29,11,15,949.5,111.0,4.45,25.0,907.5,938.21,700.64
2017,3,29,11,30,954.0,112.0,4.5,25.0,931.0,910.16,681.21
2017,3,29,11,45,958.5,111.5,4.6,25.5,946.5,877.13,657.62
2017,3,29,12,0,963.0,111.0,4.7,26.0,962.0,840.71,631.68
2017,3,29,12,15,963.0,111.5,4.7,26.0,967.5,798.65,602.11
2017,3,29,12,30,963.0,112.0,4.7,26.0,973.0,753.83,568.48
2017,3,29,12,45,960.5,112.0,4.75,26.5,968.5,704.47,530.03
2017,3,29,13,0,958.0,112.0,4.8,27.0,964.0,653.02,489.25
2017,3,29,13,15,954.5,111.5,4.75,27.0,951.5,598.79,446.1
2017,3,29,13,30,951.0,111.0,4.7,27.0,939.0,543.04,400.63
2017,3,29,13,45,943.0,111.0,4.7,27.0,916.5,484.45,351.95
2017,3,29,14,0,935.0,111.0,4.7,27.0,894.0,425.26,301.59
2017,3,29,14,15,927.0,110.0,4.65,27.0,864.5,365.03,249.51
2017,3,29,14,30,919.0,109.0,4.6,27.0,835.0,304.71,197.38
2017,3,29,14,45,906.5,108.0,4.6,27.0,797.0,243.69,146.8
2017,3,29,15,0,894.0,107.0,4.6,27.0,759.0,183.57,102.34
2017,3,29,15,15,880.0,104.5,4.5,27.0,715.0,123.56,69.94
2017,3,29,15,30,866.0,102.0,4.4,27.0,671.0,74.8,56.7
2017,3,29,15,45,845.0,99.5,4.3,27.0,621.0,74.29,56.48
2017,3,29,16,0,824.0,97.0,4.2,27.0,571.0,73.75,56.22
2017,3,29,16,15,798.0,93.5,3.9,26.5,516.5,72.41,55.42
2017,3,29,16,30,772.0,90.0,3.6,26.0,462.0,71.02,54.58
2017,3,29,16,45,733.5,85.5,3.3,25.5,404.5,62.87,48.0
2017,3,29,17,0,695.0,81.0,3.0,25.0,347.0,60.68,46.41
2017,3,29,17,15,642.0,74.5,2.8,24.0,289.0,56.83,43.41
2017,3,29,17,30,589.0,68.0,2.6,23.0,231.0,52.91,40.22
2017,3,29,17,45,501.5,59.0,2.45,22.0,175.5,46.67,34.81
2017,3,29,18,0,414.0,50.0,2.3,21.0,120.0,40.4,29.08
2017,3,29,18,15,278.0,35.5,2.6,20.5,74.5,29.0,18.43
2017,3,29,18,30,142.0,21.0,2.9,20.0,29.0,16.35,0.0
2017,3,29,18,45,71.0,10.5,3.25,19.5,14.5,8.96,0.0
2017,3,29,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,6,45,192.0,18.5,3.7,11.5,43.0,211.06,131.47
2017,3,30,7,0,384.0,37.0,3.8,12.0,86.0,400.97,329.29
2017,3,30,7,15,481.0,47.0,3.95,13.0,140.0,505.45,420.5
2017,3,30,7,30,578.0,57.0,4.1,14.0,194.0,614.79,509.71
2017,3,30,7,45,636.0,64.0,4.3,15.0,252.5,688.84,567.04
2017,3,30,8,0,694.0,71.0,4.5,16.0,311.0,763.37,621.92
2017,3,30,8,15,734.5,76.5,4.5,16.5,369.5,813.46,656.29
2017,3,30,8,30,775.0,82.0,4.5,17.0,428.0,868.36,693.03
2017,3,30,8,45,803.0,86.0,4.55,18.0,484.5,907.12,716.0
2017,3,30,9,0,831.0,90.0,4.6,19.0,541.0,942.94,736.43
2017,3,30,9,15,852.0,93.5,4.5,19.5,593.5,968.05,749.2
2017,3,30,9,30,873.0,97.0,4.4,20.0,646.0,989.57,759.37
2017,3,30,9,45,889.0,99.5,4.3,20.5,693.5,990.04,755.5
2017,3,30,10,0,905.0,102.0,4.2,21.0,741.0,997.89,757.0
2017,3,30,10,15,916.0,104.0,4.1,21.5,781.0,996.39,752.22
2017,3,30,10,30,927.0,106.0,4.0,22.0,821.0,990.86,744.99
2017,3,30,10,45,936.0,107.0,3.9,22.5,853.5,978.38,733.31
2017,3,30,11,0,945.0,108.0,3.8,23.0,886.0,961.91,719.22
2017,3,30,11,15,949.5,109.0,3.65,23.0,909.5,937.55,701.12
2017,3,30,11,30,954.0,110.0,3.5,23.0,933.0,909.51,680.71
2017,3,30,11,45,959.5,109.0,3.4,23.5,948.5,876.83,656.3
2017,3,30,12,0,965.0,108.0,3.3,24.0,964.0,840.71,629.7
2017,3,30,12,15,965.5,108.5,3.15,24.0,969.5,798.98,600.1
2017,3,30,12,30,966.0,109.0,3.0,24.0,975.0,754.43,566.39
2017,3,30,12,45,963.5,109.5,2.95,24.5,971.0,705.38,528.32
2017,3,30,13,0,961.0,110.0,2.9,25.0,967.0,654.22,488.0
2017,3,30,13,15,958.0,109.5,2.85,25.0,955.0,600.13,445.56
2017,3,30,13,30,955.0,109.0,2.8,25.0,943.0,544.47,400.71
2017,3,30,13,45,946.5,110.0,2.75,25.5,921.0,486.2,351.98
2017,3,30,14,0,938.0,111.0,2.7,26.0,899.0,427.35,301.73
2017,3,30,14,15,931.0,109.5,2.7,26.0,869.5,366.93,250.09
2017,3,30,14,30,924.0,108.0,2.7,26.0,840.0,306.3,198.12
2017,3,30,14,45,910.0,108.0,2.75,26.0,802.0,245.37,147.9
2017,3,30,15,0,896.0,108.0,2.8,26.0,764.0,185.49,103.71
2017,3,30,15,15,882.5,105.5,2.8,26.0,720.5,125.39,71.01
2017,3,30,15,30,869.0,103.0,2.8,26.0,677.0,75.4,57.39
2017,3,30,15,45,848.5,100.5,2.85,26.0,626.5,74.93,57.22
2017,3,30,16,0,828.0,98.0,2.9,26.0,576.0,74.43,56.99
2017,3,30,16,15,803.0,94.5,2.7,25.5,522.0,73.13,56.23
2017,3,30,16,30,778.0,91.0,2.5,25.0,468.0,71.78,55.42
2017,3,30,16,45,743.0,85.5,2.3,24.5,410.5,68.72,53.15
2017,3,30,17,0,708.0,80.0,2.1,24.0,353.0,60.04,46.04
2017,3,30,17,15,656.0,73.5,2.0,23.0,294.5,56.14,43.01
2017,3,30,17,30,604.0,67.0,1.9,22.0,236.0,52.17,39.76
2017,3,30,17,45,522.5,58.0,1.8,21.0,180.0,45.92,34.33
2017,3,30,18,0,441.0,49.0,1.7,20.0,124.0,39.59,28.56
2017,3,30,18,15,303.5,35.0,1.9,19.5,77.5,28.57,18.25
2017,3,30,18,30,166.0,21.0,2.1,19.0,31.0,16.39,0.26
2017,3,30,18,45,83.0,10.5,2.3,18.5,15.5,8.96,0.0
2017,3,30,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,6,15,29.0,4.5,4.2,12.5,5.0,0.0,0.0
2017,3,31,6,30,58.0,9.0,4.3,13.0,10.0,49.56,0.0
2017,3,31,6,45,221.0,24.0,4.4,13.5,50.0,244.19,163.74
2017,3,31,7,0,384.0,39.0,4.5,14.0,90.0,404.26,331.37
2017,3,31,7,15,480.0,49.0,4.55,15.0,144.5,508.4,421.54
2017,3,31,7,30,576.0,59.0,4.6,16.0,199.0,617.13,509.67
2017,3,31,7,45,635.5,65.5,4.7,17.0,257.0,691.93,566.91
2017,3,31,8,0,695.0,72.0,4.8,18.0,315.0,767.21,621.52
2017,3,31,8,15,734.0,77.0,5.1,19.0,373.0,815.28,654.59
2017,3,31,8,30,773.0,82.0,5.4,20.0,431.0,868.14,690.23
2017,3,31,8,45,799.5,86.5,5.7,21.0,486.5,906.04,714.11
2017,3,31,9,0,826.0,91.0,6.0,22.0,542.0,940.98,735.53
2017,3,31,9,15,845.0,94.0,6.15,22.5,593.0,963.46,748.44
2017,3,31,9,30,864.0,97.0,6.3,23.0,644.0,982.37,758.89
2017,3,31,9,45,877.5,99.5,6.45,24.0,689.5,980.39,753.17
2017,3,31,10,0,891.0,102.0,6.6,25.0,735.0,985.88,753.02
2017,3,31,10,15,901.5,104.0,6.65,25.5,773.5,984.02,748.84
2017,3,31,10,30,912.0,106.0,6.7,26.0,812.0,978.22,742.14
2017,3,31,10,45,918.5,108.0,6.75,26.5,843.5,964.72,730.3
2017,3,31,11,0,925.0,110.0,6.8,27.0,875.0,947.36,716.0
2017,3,31,11,15,930.0,111.0,6.8,27.0,898.0,923.87,698.8
2017,3,31,11,30,935.0,112.0,6.8,27.0,921.0,896.73,679.18
2017,3,31,11,45,937.5,112.5,6.8,27.5,935.5,863.58,654.07
2017,3,31,12,0,940.0,113.0,6.8,28.0,950.0,827.2,626.8
2017,3,31,12,15,941.0,113.5,6.75,28.0,955.5,786.67,597.39
2017,3,31,12,30,942.0,114.0,6.7,28.0,961.0,743.36,564.01
2017,3,31,12,45,941.0,114.0,6.65,28.5,958.0,695.82,525.87
2017,3,31,13,0,940.0,114.0,6.6,29.0,955.0,646.11,485.51
2017,3,31,13,15,937.0,113.5,6.55,29.0,943.0,593.0,442.78
2017,3,31,13,30,934.0,113.0,6.5,29.0,931.0,538.37,397.82
2017,3,31,13,45,929.0,112.0,6.45,29.0,910.0,481.23,349.84
2017,3,31,14,0,924.0,111.0,6.4,29.0,889.0,423.23,300.08
2017,3,31,14,15,917.0,109.5,6.35,29.0,860.0,363.64,248.37
2017,3,31,14,30,910.0,108.0,6.3,29.0,831.0,303.87,196.59
2017,3,31,14,45,892.5,110.0,6.25,29.0,792.5,244.43,147.32
2017,3,31,15,0,875.0,112.0,6.2,29.0,754.0,186.38,104.44
2017,3,31,15,15,861.0,109.5,6.15,28.5,711.0,117.63,64.52
2017,3,31,15,30,847.0,107.0,6.1,28.0,668.0,77.42,58.64
2017,3,31,15,45,822.0,106.0,6.05,28.0,617.5,78.0,59.31
2017,3,31,16,0,797.0,105.0,6.0,28.0,567.0,78.66,60.06
2017,3,31,16,15,771.5,101.0,5.85,27.5,513.5,77.23,59.21
2017,3,31,16,30,746.0,97.0,5.7,27.0,460.0,69.2,52.82
2017,3,31,16,45,704.5,93.0,5.6,26.5,403.0,67.6,51.79
2017,3,31,17,0,663.0,89.0,5.5,26.0,346.0,66.03,50.74
2017,3,31,17,15,611.0,81.5,5.4,25.0,289.0,61.71,47.4
2017,3,31,17,30,559.0,74.0,5.3,24.0,232.0,57.29,43.81
2017,3,31,17,45,471.5,64.5,5.2,23.5,176.5,50.89,38.22
2017,3,31,18,0,384.0,55.0,5.1,23.0,121.0,44.44,32.29
2017,3,31,18,15,257.0,39.0,5.05,22.0,76.0,30.08,19.32
2017,3,31,18,30,130.0,23.0,5.0,21.0,31.0,17.85,1.98
2017,3,31,18,45,65.0,11.5,4.95,20.5,15.5,9.82,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.8,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,3.9,17.0,6.0,5.12,0.0
2017,4,1,6,45,77.0,30.5,4.05,17.5,41.0,128.8,86.99
2017,4,1,7,0,154.0,55.0,4.2,18.0,76.0,227.68,183.64
2017,4,1,7,15,234.0,76.0,4.4,18.5,125.0,321.53,265.37
2017,4,1,7,30,314.0,97.0,4.6,19.0,174.0,436.67,360.93
2017,4,1,7,45,157.0,81.5,4.85,19.5,120.0,255.15,211.62
2017,4,1,8,0,0.0,66.0,5.1,20.0,66.0,54.7,40.19
2017,4,1,8,15,0.5,106.5,5.3,20.5,106.5,94.04,72.69
2017,4,1,8,30,1.0,147.0,5.5,21.0,147.0,134.72,105.59
2017,4,1,8,45,6.0,168.0,5.75,21.5,171.0,158.46,124.43
2017,4,1,9,0,11.0,189.0,6.0,22.0,195.0,182.07,142.92
2017,4,1,9,15,7.0,182.5,6.05,22.5,186.5,168.76,131.34
2017,4,1,9,30,3.0,176.0,6.1,23.0,178.0,156.68,120.89
2017,4,1,9,45,1.5,134.0,6.2,23.5,135.0,115.27,87.32
2017,4,1,10,0,0.0,92.0,6.3,24.0,92.0,76.67,56.1
2017,4,1,10,15,4.5,156.0,6.3,24.0,160.0,137.12,104.22
2017,4,1,10,30,9.0,220.0,6.3,24.0,228.0,198.44,152.26
2017,4,1,10,45,4.5,157.0,6.35,24.5,161.0,137.17,103.57
2017,4,1,11,0,0.0,94.0,6.4,25.0,94.0,78.62,56.97
2017,4,1,11,15,0.0,89.0,6.35,25.0,89.0,74.43,53.6
2017,4,1,11,30,0.0,84.0,6.3,25.0,84.0,70.25,50.24
2017,4,1,11,45,0.0,85.5,6.3,25.5,85.5,71.54,51.11
2017,4,1,12,0,0.0,87.0,6.3,26.0,87.0,72.81,51.97
2017,4,1,12,15,0.0,98.5,6.25,26.0,98.5,82.43,59.51
2017,4,1,12,30,0.0,110.0,6.2,26.0,110.0,91.98,66.98
2017,4,1,12,45,3.5,149.5,6.2,26.5,153.0,126.83,94.08
2017,4,1,13,0,7.0,189.0,6.2,27.0,196.0,160.76,120.14
2017,4,1,13,15,16.0,265.5,6.15,26.5,280.5,225.89,170.43
2017,4,1,13,30,25.0,342.0,6.1,26.0,365.0,287.03,217.16
2017,4,1,13,45,18.0,290.0,6.05,26.0,306.0,240.93,182.06
2017,4,1,14,0,11.0,238.0,6.0,26.0,247.0,196.22,147.96
2017,4,1,14,15,10.5,235.0,5.95,26.0,244.0,191.89,144.76
2017,4,1,14,30,10.0,232.0,5.9,26.0,241.0,187.55,141.54
2017,4,1,14,45,6.0,198.0,5.85,26.0,203.5,159.84,120.37
2017,4,1,15,0,2.0,164.0,5.8,26.0,166.0,132.78,99.65
2017,4,1,15,15,37.0,231.0,5.7,25.5,256.0,170.21,128.51
2017,4,1,15,30,72.0,298.0,5.6,25.0,346.0,202.49,162.37
2017,4,1,15,45,55.0,266.5,5.6,25.0,302.0,184.63,148.19
2017,4,1,16,0,38.0,235.0,5.6,25.0,258.0,166.05,133.39
2017,4,1,16,15,19.0,185.0,5.45,24.5,196.5,143.12,115.08
2017,4,1,16,30,0.0,135.0,5.3,24.0,135.0,107.57,85.89
2017,4,1,16,45,245.5,131.5,5.2,24.0,227.5,93.44,74.27
2017,4,1,17,0,491.0,128.0,5.1,24.0,320.0,90.26,71.82
2017,4,1,17,15,434.5,116.0,4.85,23.5,266.0,83.03,65.96
2017,4,1,17,30,378.0,104.0,4.6,23.0,212.0,75.56,59.7
2017,4,1,17,45,297.0,87.5,4.45,22.5,160.5,64.45,50.05
2017,4,1,18,0,216.0,71.0,4.3,22.0,109.0,53.33,40.05
2017,4,1,18,15,127.0,47.5,4.25,21.5,67.5,36.22,24.53
2017,4,1,18,30,38.0,24.0,4.2,21.0,26.0,19.07,3.64
2017,4,1,18,45,19.0,12.0,4.2,21.0,13.0,10.24,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,18.5,0.5,0.41,0.0
2017,4,2,7,0,0.0,1.0,3.2,19.0,1.0,0.82,0.0
2017,4,2,7,15,0.0,2.0,3.25,19.0,2.0,1.64,0.0
2017,4,2,7,30,0.0,3.0,3.3,19.0,3.0,2.46,0.0
2017,4,2,7,45,0.0,4.5,3.35,19.5,4.5,3.7,0.0
2017,4,2,8,0,0.0,6.0,3.4,20.0,6.0,4.94,0.0
2017,4,2,8,15,0.0,64.0,3.35,20.0,64.0,53.03,38.78
2017,4,2,8,30,0.0,122.0,3.3,20.0,122.0,107.14,83.24
2017,4,2,8,45,0.0,95.0,3.3,20.5,95.0,79.7,60.27
2017,4,2,9,0,0.0,68.0,3.3,21.0,68.0,56.44,40.91
2017,4,2,9,15,0.0,49.5,3.3,21.5,49.5,41.05,28.11
2017,4,2,9,30,0.0,31.0,3.3,22.0,31.0,25.7,15.41
2017,4,2,9,45,0.0,39.5,3.35,22.5,39.5,32.79,21.09
2017,4,2,10,0,0.0,48.0,3.4,23.0,48.0,39.9,26.72
2017,4,2,10,15,0.0,64.5,3.45,23.5,64.5,53.71,37.69
2017,4,2,10,30,0.0,81.0,3.5,24.0,81.0,67.56,48.58
2017,4,2,10,45,42.5,242.0,3.6,24.5,277.5,260.19,199.99
2017,4,2,11,0,85.0,403.0,3.7,25.0,474.0,450.34,341.46
2017,4,2,11,15,297.5,377.0,3.75,25.0,635.0,628.84,474.78
2017,4,2,11,30,510.0,351.0,3.8,25.0,796.0,775.24,579.96
2017,4,2,11,45,655.0,268.0,3.85,25.5,848.5,792.22,592.36
2017,4,2,12,0,800.0,185.0,3.9,26.0,901.0,792.59,593.57
2017,4,2,12,15,802.0,185.0,4.05,26.0,907.0,754.93,566.31
2017,4,2,12,30,804.0,185.0,4.2,26.0,913.0,714.8,536.92
2017,4,2,12,45,825.5,170.5,4.35,26.5,916.0,673.17,505.07
2017,4,2,13,0,847.0,156.0,4.5,27.0,919.0,628.04,469.84
2017,4,2,13,15,845.5,155.0,4.65,26.5,908.5,577.71,431.5
2017,4,2,13,30,844.0,154.0,4.8,26.0,898.0,526.0,390.71
2017,4,2,13,45,854.0,144.5,4.95,26.0,882.5,471.75,345.76
2017,4,2,14,0,864.0,135.0,5.1,26.0,867.0,419.31,300.62
2017,4,2,14,15,858.0,133.5,5.15,26.0,840.0,363.15,251.83
2017,4,2,14,30,852.0,132.0,5.2,26.0,813.0,300.49,198.04
2017,4,2,14,45,569.5,238.5,5.3,26.0,685.5,256.88,171.62
2017,4,2,15,0,287.0,345.0,5.4,26.0,558.0,250.81,179.07
2017,4,2,15,15,547.5,233.5,5.4,25.5,609.5,169.75,113.89
2017,4,2,15,30,808.0,122.0,5.4,25.0,661.0,86.11,66.56
2017,4,2,15,45,796.5,116.0,5.45,25.0,615.0,84.03,65.07
2017,4,2,16,0,785.0,110.0,5.5,25.0,569.0,81.75,63.37
2017,4,2,16,15,760.0,105.5,5.45,24.5,515.5,80.13,62.37
2017,4,2,16,30,735.0,101.0,5.4,24.0,462.0,71.57,55.48
2017,4,2,16,45,701.0,95.0,5.4,23.5,406.5,68.81,53.46
2017,4,2,17,0,667.0,89.0,5.4,23.0,351.0,65.91,51.28
2017,4,2,17,15,614.0,82.0,5.45,22.0,293.0,61.97,48.22
2017,4,2,17,30,561.0,75.0,5.5,21.0,235.0,57.95,44.95
2017,4,2,17,45,471.0,65.5,5.55,20.5,179.0,51.55,39.31
2017,4,2,18,0,381.0,56.0,5.6,20.0,123.0,42.86,31.41
2017,4,2,18,15,259.0,40.0,5.8,19.5,78.0,30.82,20.29
2017,4,2,18,30,137.0,24.0,6.0,19.0,33.0,18.61,4.42
2017,4,2,18,45,68.5,12.0,6.2,18.5,16.5,10.24,0.0
2017,4,2,19,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.0,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,92.0,13.0,4.7,11.0,16.0,78.22,0.0
2017,4,3,6,45,244.5,28.0,4.95,12.0,58.5,274.42,208.95
2017,4,3,7,0,397.0,43.0,5.2,13.0,101.0,422.3,350.76
2017,4,3,7,15,487.5,53.5,5.15,14.0,156.0,523.87,438.12
2017,4,3,7,30,578.0,64.0,5.1,15.0,211.0,629.44,523.43
2017,4,3,7,45,638.0,70.0,5.05,16.0,270.0,704.51,580.22
2017,4,3,8,0,698.0,76.0,5.0,17.0,329.0,779.92,634.16
2017,4,3,8,15,735.5,81.5,5.05,18.0,387.0,827.01,665.04
2017,4,3,8,30,773.0,87.0,5.1,19.0,445.0,879.14,698.59
2017,4,3,8,45,801.0,90.5,5.15,20.0,501.0,917.21,720.97
2017,4,3,9,0,829.0,94.0,5.2,21.0,557.0,952.3,740.82
2017,4,3,9,15,848.0,97.0,5.25,21.5,608.0,974.66,752.91
2017,4,3,9,30,867.0,100.0,5.3,22.0,659.0,993.42,762.56
2017,4,3,9,45,881.5,102.0,5.35,23.0,704.5,991.41,756.36
2017,4,3,10,0,896.0,104.0,5.4,24.0,750.0,997.09,755.83
2017,4,3,10,15,906.0,106.0,5.3,24.5,789.0,994.5,750.19
2017,4,3,10,30,916.0,108.0,5.2,25.0,828.0,987.95,742.12
2017,4,3,10,45,924.0,109.0,5.15,25.5,859.0,974.52,729.96
2017,4,3,11,0,932.0,110.0,5.1,26.0,890.0,957.19,715.43
2017,4,3,11,15,937.0,111.5,4.95,26.5,913.5,933.85,696.35
2017,4,3,11,30,942.0,113.0,4.8,27.0,937.0,906.82,675.03
2017,4,3,11,45,945.0,113.5,4.7,27.5,951.5,873.67,650.1
2017,4,3,12,0,948.0,114.0,4.6,28.0,966.0,837.25,623.13
2017,4,3,12,15,949.0,114.0,4.5,28.0,971.5,795.83,594.04
2017,4,3,12,30,950.0,114.0,4.4,28.0,977.0,751.67,561.01
2017,4,3,12,45,949.5,114.0,4.3,28.5,974.0,704.01,523.82
2017,4,3,13,0,949.0,114.0,4.2,29.0,971.0,654.14,484.39
2017,4,3,13,15,946.0,113.0,4.1,29.0,958.5,600.18,442.12
2017,4,3,13,30,943.0,112.0,4.0,29.0,946.0,544.73,397.62
2017,4,3,13,45,938.0,111.5,3.9,29.0,925.0,487.49,350.57
2017,4,3,14,0,933.0,111.0,3.8,29.0,904.0,429.37,301.66
2017,4,3,14,15,926.0,109.5,3.7,29.0,874.5,369.3,250.44
2017,4,3,14,30,919.0,108.0,3.6,29.0,845.0,309.07,198.97
2017,4,3,14,45,906.0,108.0,3.5,29.0,807.5,248.7,149.22
2017,4,3,15,0,893.0,108.0,3.4,29.0,770.0,189.28,105.12
