Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,15,15,879.5,105.5,3.2,28.5,726.0,129.49,71.82
2017,4,3,15,30,866.0,103.0,3.0,28.0,682.0,85.4,65.08
2017,4,3,15,45,847.0,100.0,2.85,28.0,632.5,74.24,56.12
2017,4,3,16,0,828.0,97.0,2.7,28.0,583.0,73.43,55.65
2017,4,3,16,15,803.5,93.5,2.45,27.5,528.5,72.13,54.88
2017,4,3,16,30,779.0,90.0,2.2,27.0,474.0,70.77,54.06
2017,4,3,16,45,744.5,85.0,2.0,27.0,417.0,68.08,52.02
2017,4,3,17,0,710.0,80.0,1.8,27.0,360.0,59.83,45.24
2017,4,3,17,15,660.0,74.0,1.65,25.5,302.0,56.32,42.68
2017,4,3,17,30,610.0,68.0,1.5,24.0,244.0,52.76,39.93
2017,4,3,17,45,532.0,59.0,1.35,23.0,187.5,46.55,34.62
2017,4,3,18,0,454.0,50.0,1.2,22.0,131.0,40.24,28.95
2017,4,3,18,15,325.0,37.0,1.2,21.5,84.0,30.13,19.63
2017,4,3,18,30,196.0,24.0,1.2,21.0,37.0,19.83,5.87
2017,4,3,18,45,98.0,12.0,1.3,20.5,18.5,10.24,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,14.51,0.0
2017,4,4,6,45,158.0,34.0,3.45,15.0,57.5,215.42,163.93
2017,4,4,7,0,316.0,51.0,3.7,16.0,98.0,366.14,300.82
2017,4,4,7,15,404.5,64.0,3.65,16.5,151.5,463.55,383.61
2017,4,4,7,30,493.0,77.0,3.6,17.0,205.0,571.82,470.53
2017,4,4,7,45,351.5,111.5,3.55,17.5,214.0,494.49,407.65
2017,4,4,8,0,210.0,146.0,3.5,18.0,223.0,392.49,322.38
2017,4,4,8,15,325.5,153.0,3.75,18.5,295.0,507.35,414.75
2017,4,4,8,30,441.0,160.0,4.0,19.0,367.0,648.92,522.54
2017,4,4,8,45,434.0,185.0,4.25,20.0,408.5,672.73,535.64
2017,4,4,9,0,427.0,210.0,4.5,21.0,450.0,693.47,547.15
2017,4,4,9,15,516.0,200.0,4.7,21.5,516.0,766.42,600.51
2017,4,4,9,30,605.0,190.0,4.9,22.0,582.0,845.9,656.67
2017,4,4,9,45,555.0,225.5,5.1,23.0,604.5,820.34,633.4
2017,4,4,10,0,505.0,261.0,5.3,24.0,627.0,799.34,613.66
2017,4,4,10,15,672.0,201.5,5.4,24.5,715.0,892.37,680.91
2017,4,4,10,30,839.0,142.0,5.5,25.0,803.0,963.85,728.09
2017,4,4,10,45,847.5,143.5,5.65,25.5,833.5,951.54,717.51
2017,4,4,11,0,856.0,145.0,5.8,26.0,864.0,935.4,704.89
2017,4,4,11,15,681.5,250.0,5.8,26.5,832.5,860.91,649.12
2017,4,4,11,30,507.0,355.0,5.8,27.0,801.0,777.2,583.64
2017,4,4,11,45,528.0,343.0,5.85,27.5,814.0,755.91,567.53
2017,4,4,12,0,549.0,331.0,5.9,28.0,827.0,731.56,548.85
2017,4,4,12,15,715.5,238.0,5.8,28.0,888.0,742.3,558.32
2017,4,4,12,30,882.0,145.0,5.7,28.0,949.0,730.9,551.07
2017,4,4,12,45,880.5,145.0,5.65,28.5,945.5,684.97,514.55
2017,4,4,13,0,879.0,145.0,5.6,29.0,942.0,637.16,476.19
2017,4,4,13,15,876.5,144.5,5.45,29.0,930.0,586.77,435.87
2017,4,4,13,30,874.0,144.0,5.3,29.0,918.0,535.0,393.57
2017,4,4,13,45,870.0,141.5,5.15,29.0,897.5,480.06,347.93
2017,4,4,14,0,866.0,139.0,5.0,29.0,877.0,424.34,300.69
2017,4,4,14,15,858.5,137.5,4.8,29.0,849.0,362.68,248.32
2017,4,4,14,30,851.0,136.0,4.6,29.0,821.0,304.71,198.67
2017,4,4,14,45,836.0,136.0,4.4,29.0,783.5,246.65,150.79
2017,4,4,15,0,821.0,136.0,4.2,29.0,746.0,190.04,108.63
2017,4,4,15,15,806.5,133.0,4.0,29.0,703.5,133.19,76.19
2017,4,4,15,30,792.0,130.0,3.8,29.0,661.0,90.79,69.22
2017,4,4,15,45,779.5,123.5,3.6,29.0,614.5,88.58,67.65
2017,4,4,16,0,767.0,117.0,3.4,29.0,568.0,86.15,65.87
2017,4,4,16,15,741.5,112.0,3.0,28.5,515.0,76.83,58.53
2017,4,4,16,30,716.0,107.0,2.6,28.0,462.0,75.19,57.51
2017,4,4,16,45,687.5,99.5,2.25,27.5,407.5,71.64,54.88
2017,4,4,17,0,659.0,92.0,1.9,27.0,353.0,67.87,52.01
2017,4,4,17,15,608.5,84.5,1.7,26.0,296.0,63.67,48.82
2017,4,4,17,30,558.0,77.0,1.5,25.0,239.0,59.36,45.39
2017,4,4,17,45,481.0,66.5,1.35,24.0,184.0,52.29,39.38
2017,4,4,18,0,404.0,56.0,1.2,23.0,129.0,45.06,32.94
2017,4,4,18,15,280.5,41.0,1.2,22.5,82.5,31.62,20.82
2017,4,4,18,30,157.0,26.0,1.2,22.0,36.0,20.17,6.74
2017,4,4,18,45,78.5,13.0,1.3,21.5,18.0,11.1,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,9.0,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,27.57,0.0
2017,4,5,6,45,210.5,34.0,5.4,9.5,66.0,255.08,202.94
2017,4,5,7,0,421.0,46.0,5.5,10.0,110.0,447.17,377.04
2017,4,5,7,15,507.5,55.5,5.65,10.5,165.5,545.55,463.27
2017,4,5,7,30,594.0,65.0,5.8,11.0,221.0,647.28,547.97
2017,4,5,7,45,652.5,71.0,5.95,11.5,280.5,721.57,606.9
2017,4,5,8,0,711.0,77.0,6.1,12.0,340.0,796.08,663.53
2017,4,5,8,15,748.0,82.0,6.2,12.5,398.5,842.45,696.32
2017,4,5,8,30,785.0,87.0,6.3,13.0,457.0,893.67,731.99
2017,4,5,8,45,822.5,87.0,6.45,14.0,515.5,936.67,759.52
2017,4,5,9,0,860.0,87.0,6.6,15.0,574.0,976.78,784.42
2017,4,5,9,15,878.5,89.5,6.6,15.5,625.5,986.91,787.69
2017,4,5,9,30,897.0,92.0,6.6,16.0,677.0,1004.71,796.85
2017,4,5,9,45,916.5,92.0,6.65,16.5,725.0,1016.79,802.18
2017,4,5,10,0,936.0,92.0,6.7,17.0,773.0,1024.99,804.89
2017,4,5,10,15,946.0,93.5,6.65,17.5,812.5,1021.63,798.91
2017,4,5,10,30,956.0,95.0,6.6,18.0,852.0,1014.2,790.32
2017,4,5,10,45,965.5,95.0,6.55,18.5,884.5,1000.6,777.58
2017,4,5,11,0,975.0,95.0,6.5,19.0,917.0,982.94,762.23
2017,4,5,11,15,980.0,95.5,6.45,19.5,940.5,957.81,741.78
2017,4,5,11,30,985.0,96.0,6.4,20.0,964.0,928.9,718.86
2017,4,5,11,45,974.5,105.0,6.35,20.5,975.0,891.66,690.16
2017,4,5,12,0,964.0,114.0,6.3,21.0,986.0,851.42,659.45
2017,4,5,12,15,965.0,114.5,6.2,21.0,991.5,809.71,628.8
2017,4,5,12,30,966.0,115.0,6.1,21.0,997.0,765.21,593.76
2017,4,5,12,45,964.5,115.0,6.1,21.5,993.5,716.11,553.93
2017,4,5,13,0,963.0,115.0,6.1,22.0,990.0,664.89,511.8
2017,4,5,13,15,960.5,114.5,6.05,22.0,977.5,610.84,467.47
2017,4,5,13,30,958.0,114.0,6.0,22.0,965.0,555.2,420.77
2017,4,5,13,45,953.5,113.0,5.95,22.0,944.0,496.98,370.87
2017,4,5,14,0,949.0,112.0,5.9,22.0,923.0,437.83,319.02
2017,4,5,14,15,942.5,110.5,5.8,22.0,894.0,377.01,264.99
2017,4,5,14,30,936.0,109.0,5.7,22.0,865.0,315.96,210.71
2017,4,5,14,45,924.5,108.5,5.6,22.0,827.0,254.57,158.07
2017,4,5,15,0,913.0,108.0,5.5,22.0,789.0,193.95,111.15
2017,4,5,15,15,901.0,105.5,5.35,21.5,745.5,133.1,75.5
2017,4,5,15,30,889.0,103.0,5.2,21.0,702.0,85.78,67.36
2017,4,5,15,45,875.0,99.0,5.1,21.0,652.5,73.95,57.56
2017,4,5,16,0,861.0,95.0,5.0,21.0,603.0,72.51,56.52
2017,4,5,16,15,837.5,91.5,4.75,20.5,548.0,71.13,55.66
2017,4,5,16,30,814.0,88.0,4.5,20.0,493.0,69.68,54.74
2017,4,5,16,45,783.5,83.0,4.3,20.0,435.5,66.94,52.59
2017,4,5,17,0,753.0,78.0,4.1,20.0,378.0,64.1,50.31
2017,4,5,17,15,705.5,72.0,3.55,19.0,318.0,55.19,42.88
2017,4,5,17,30,658.0,66.0,3.0,18.0,258.0,51.5,39.86
2017,4,5,17,45,585.5,57.5,2.5,17.0,200.5,45.59,34.7
2017,4,5,18,0,513.0,49.0,2.0,16.0,143.0,39.58,29.19
2017,4,5,18,15,383.5,37.0,1.85,15.0,93.0,30.22,20.41
2017,4,5,18,30,254.0,25.0,1.7,14.0,43.0,20.73,8.14
2017,4,5,18,45,127.0,12.5,1.6,13.5,21.5,10.67,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.5,8.5,0.3,10.5,13.0,7.26,0.0
2017,4,6,6,30,201.0,17.0,0.3,11.0,26.0,199.83,0.0
2017,4,6,6,45,348.5,29.5,0.35,12.0,73.0,358.18,278.2
2017,4,6,7,0,496.0,42.0,0.4,13.0,120.0,504.56,402.87
2017,4,6,7,15,577.5,50.0,0.55,13.5,177.0,598.57,478.1
2017,4,6,7,30,659.0,58.0,0.7,14.0,234.0,695.85,551.53
2017,4,6,7,45,709.0,63.5,0.85,14.5,294.0,757.26,595.51
2017,4,6,8,0,759.0,69.0,1.0,15.0,354.0,825.3,642.4
2017,4,6,8,15,792.5,73.5,1.3,16.0,412.5,875.31,676.05
2017,4,6,8,30,826.0,78.0,1.6,17.0,471.0,923.15,707.29
2017,4,6,8,45,848.5,82.0,1.9,18.5,527.0,957.03,726.91
2017,4,6,9,0,871.0,86.0,2.2,20.0,583.0,976.53,736.48
2017,4,6,9,15,888.5,88.5,2.15,20.5,634.0,996.92,745.51
2017,4,6,9,30,906.0,91.0,2.1,21.0,685.0,1013.73,752.15
2017,4,6,9,45,917.5,93.5,2.05,21.5,730.5,1020.83,752.55
2017,4,6,10,0,929.0,96.0,2.0,22.0,776.0,1023.99,750.68
2017,4,6,10,15,938.5,98.0,1.95,22.0,814.5,1020.62,746.27
2017,4,6,10,30,948.0,100.0,1.9,22.0,853.0,1013.19,739.53
2017,4,6,10,45,954.0,101.5,1.9,22.5,884.5,997.89,727.21
2017,4,6,11,0,960.0,103.0,1.9,23.0,916.0,978.64,712.64
2017,4,6,11,15,964.5,104.0,1.85,23.0,939.0,953.69,695.35
2017,4,6,11,30,969.0,105.0,1.8,23.0,962.0,925.02,675.8
2017,4,6,11,45,976.0,102.5,1.8,23.5,977.5,891.53,652.5
2017,4,6,12,0,983.0,100.0,1.8,24.0,993.0,854.56,626.97
2017,4,6,12,15,984.0,100.5,1.8,24.0,998.0,812.46,599.19
2017,4,6,12,30,985.0,101.0,1.8,24.0,1003.0,767.49,567.55
2017,4,6,12,45,982.5,101.5,1.8,24.0,999.0,717.62,531.27
2017,4,6,13,0,980.0,102.0,1.8,24.0,995.0,665.64,492.52
2017,4,6,13,15,977.0,101.5,1.8,24.0,982.0,610.74,450.54
2017,4,6,13,30,974.0,101.0,1.8,24.0,969.0,554.26,406.03
2017,4,6,13,45,967.5,101.5,1.85,24.5,947.0,495.65,357.98
2017,4,6,14,0,961.0,102.0,1.9,25.0,925.0,436.25,307.98
2017,4,6,14,15,954.5,100.5,1.9,24.5,895.5,374.93,256.43
2017,4,6,14,30,948.0,99.0,1.9,24.0,866.0,313.37,204.06
2017,4,6,14,45,728.5,184.5,1.9,24.0,758.5,252.26,161.4
2017,4,6,15,0,509.0,270.0,1.9,24.0,651.0,228.58,152.59
2017,4,6,15,15,495.5,257.5,1.9,24.0,610.5,182.36,124.12
2017,4,6,15,30,482.0,245.0,1.9,24.0,570.0,145.79,115.75
2017,4,6,15,45,425.5,241.5,1.9,24.0,513.5,146.23,116.53
2017,4,6,16,0,369.0,238.0,1.9,24.0,457.0,154.73,123.87
2017,4,6,16,15,374.0,213.0,1.85,23.5,417.5,142.09,114.09
2017,4,6,16,30,379.0,188.0,1.8,23.0,378.0,128.69,103.58
2017,4,6,16,45,560.5,132.5,1.8,23.0,376.0,92.24,73.32
2017,4,6,17,0,742.0,77.0,1.8,23.0,374.0,63.12,48.81
2017,4,6,17,15,695.0,71.5,1.6,22.0,315.5,54.66,41.89
2017,4,6,17,30,648.0,66.0,1.4,21.0,257.0,51.36,39.25
2017,4,6,17,45,572.0,58.0,1.25,20.0,199.5,45.84,34.5
2017,4,6,18,0,496.0,50.0,1.1,19.0,142.0,40.27,29.44
2017,4,6,18,15,373.0,37.5,1.15,18.0,93.0,30.56,20.47
2017,4,6,18,30,250.0,25.0,1.2,17.0,44.0,20.66,8.49
2017,4,6,18,45,125.0,12.5,1.25,16.5,22.0,10.67,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,6,15,72.5,9.5,1.5,11.5,13.0,58.97,0.0
2017,4,7,6,30,145.0,19.0,1.8,12.0,26.0,161.12,0.0
2017,4,7,6,45,280.0,34.0,2.1,13.0,71.0,310.37,247.23
2017,4,7,7,0,415.0,49.0,2.4,14.0,116.0,447.68,368.01
2017,4,7,7,15,497.5,59.0,2.45,14.5,171.0,543.62,447.58
2017,4,7,7,30,580.0,69.0,2.5,15.0,226.0,642.59,524.99
2017,4,7,7,45,634.0,75.5,2.55,16.0,284.5,713.4,576.05
2017,4,7,8,0,688.0,82.0,2.6,17.0,343.0,784.17,624.53
2017,4,7,8,15,724.5,87.5,2.95,18.0,400.5,836.36,659.57
2017,4,7,8,30,761.0,93.0,3.3,19.0,458.0,880.66,688.11
2017,4,7,8,45,787.5,97.0,3.65,20.0,513.0,917.68,710.92
2017,4,7,9,0,814.0,101.0,4.0,21.0,568.0,951.7,731.29
2017,4,7,9,15,832.5,104.5,4.05,21.5,618.5,973.91,742.96
2017,4,7,9,30,851.0,108.0,4.1,22.0,669.0,992.52,752.27
2017,4,7,9,45,864.5,111.0,4.15,22.5,714.0,1001.83,755.35
2017,4,7,10,0,878.0,114.0,4.2,23.0,759.0,995.44,748.04
2017,4,7,10,15,888.0,116.0,4.2,23.0,797.0,992.6,744.63
2017,4,7,10,30,898.0,118.0,4.2,23.0,835.0,985.88,738.76
2017,4,7,10,45,904.5,120.5,4.25,23.5,866.0,972.47,727.45
2017,4,7,11,0,911.0,123.0,4.3,24.0,897.0,955.21,713.77
2017,4,7,11,15,916.0,124.0,4.3,24.0,919.5,931.41,696.94
2017,4,7,11,30,921.0,125.0,4.3,24.0,942.0,904.03,677.8
2017,4,7,11,45,924.0,125.5,4.35,24.5,956.0,871.11,653.85
2017,4,7,12,0,927.0,126.0,4.4,25.0,970.0,835.01,627.77
2017,4,7,12,15,927.5,126.5,4.35,25.0,975.0,794.07,598.79
2017,4,7,12,30,928.0,127.0,4.3,25.0,980.0,750.51,566.08
2017,4,7,12,45,925.5,127.5,4.3,25.5,975.5,702.61,528.73
2017,4,7,13,0,923.0,128.0,4.3,26.0,971.0,652.79,489.28
2017,4,7,13,15,920.0,127.0,4.3,26.0,958.5,599.9,447.64
2017,4,7,13,30,917.0,126.0,4.3,26.0,946.0,545.61,403.78
2017,4,7,13,45,910.5,126.0,4.3,26.0,924.0,489.31,357.18
2017,4,7,14,0,904.0,126.0,4.3,26.0,902.0,432.36,308.85
2017,4,7,14,15,896.5,124.0,4.25,26.0,872.5,373.36,258.05
2017,4,7,14,30,889.0,122.0,4.2,26.0,843.0,314.32,207.03
2017,4,7,14,45,877.0,121.0,4.2,26.0,806.0,255.19,157.54
2017,4,7,15,0,865.0,120.0,4.2,26.0,769.0,188.13,106.38
2017,4,7,15,15,851.0,117.0,4.15,25.5,725.5,128.85,71.46
2017,4,7,15,30,837.0,114.0,4.1,25.0,682.0,80.98,62.22
2017,4,7,15,45,817.5,111.5,4.05,25.0,632.5,80.9,62.38
2017,4,7,16,0,798.0,109.0,4.0,25.0,583.0,80.8,62.5
2017,4,7,16,15,773.0,104.5,3.85,24.5,529.0,79.17,61.48
2017,4,7,16,30,748.0,100.0,3.7,24.0,475.0,70.7,54.68
2017,4,7,16,45,712.5,95.0,3.55,24.0,418.5,68.58,53.09
2017,4,7,17,0,677.0,90.0,3.4,24.0,362.0,66.39,51.42
2017,4,7,17,15,628.0,82.5,3.0,23.0,304.5,62.12,48.12
2017,4,7,17,30,579.0,75.0,2.6,22.0,247.0,57.72,44.57
2017,4,7,17,45,503.5,65.5,2.25,21.0,191.5,51.38,39.14
2017,4,7,18,0,428.0,56.0,1.9,20.0,136.0,44.93,33.34
2017,4,7,18,15,311.0,41.5,1.9,19.0,88.5,33.76,23.12
2017,4,7,18,30,194.0,27.0,1.9,18.0,41.0,20.99,9.13
2017,4,7,18,45,97.0,13.5,1.95,17.5,20.5,11.52,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,9.5,3.2,13.5,12.0,35.55,0.0
2017,4,8,6,30,78.0,19.0,3.4,14.0,24.0,98.62,17.02
2017,4,8,6,45,191.0,38.0,3.65,15.0,66.0,245.37,195.74
2017,4,8,7,0,304.0,57.0,3.9,16.0,108.0,366.17,302.79
2017,4,8,7,15,385.5,70.5,4.35,16.5,160.5,458.96,382.16
2017,4,8,7,30,467.0,84.0,4.8,17.0,213.0,556.23,461.72
2017,4,8,7,45,526.5,93.0,5.3,18.0,269.5,638.32,525.57
2017,4,8,8,0,586.0,102.0,5.8,19.0,326.0,715.5,583.36
2017,4,8,8,15,625.0,109.0,5.95,19.5,382.0,770.43,622.44
2017,4,8,8,30,664.0,116.0,6.1,20.0,438.0,823.7,659.4
2017,4,8,8,45,692.0,122.0,6.3,21.0,491.0,862.94,684.16
2017,4,8,9,0,720.0,128.0,6.5,22.0,544.0,899.51,706.63
2017,4,8,9,15,436.5,220.0,6.45,22.5,479.0,713.13,562.33
2017,4,8,9,30,153.0,312.0,6.4,23.0,414.0,488.55,382.76
2017,4,8,9,45,184.0,333.0,6.35,23.5,463.5,534.48,416.88
2017,4,8,10,0,215.0,354.0,6.3,24.0,513.0,578.66,448.45
2017,4,8,10,15,277.5,360.5,6.2,24.5,576.5,654.93,503.72
2017,4,8,10,30,340.0,367.0,6.1,25.0,640.0,707.89,541.04
2017,4,8,10,45,281.5,396.5,6.1,25.5,628.5,667.75,507.88
2017,4,8,11,0,223.0,426.0,6.1,26.0,617.0,612.29,464.34
2017,4,8,11,15,130.0,402.0,6.05,26.0,514.0,493.29,374.48
2017,4,8,11,30,37.0,378.0,6.0,26.0,411.0,368.61,279.1
2017,4,8,11,45,46.5,400.5,5.95,26.5,443.0,390.01,294.61
2017,4,8,12,0,56.0,423.0,5.9,27.0,475.0,409.51,308.26
2017,4,8,12,15,232.0,415.0,5.85,27.0,629.0,533.28,402.39
2017,4,8,12,30,408.0,407.0,5.8,27.0,783.0,627.03,471.45
2017,4,8,12,45,244.0,427.5,5.75,27.5,652.0,508.5,381.27
2017,4,8,13,0,80.0,448.0,5.7,28.0,521.0,407.53,304.37
2017,4,8,13,15,188.0,443.5,5.65,28.0,613.0,447.79,334.31
2017,4,8,13,30,296.0,439.0,5.6,28.0,705.0,472.12,350.7
2017,4,8,13,45,579.5,289.5,5.6,28.0,794.0,460.73,338.49
2017,4,8,14,0,863.0,140.0,5.6,28.0,883.0,427.07,305.09
2017,4,8,14,15,855.0,138.5,5.5,28.0,854.0,365.55,252.56
2017,4,8,14,30,847.0,137.0,5.4,28.0,825.0,307.78,202.75
2017,4,8,14,45,835.5,134.5,5.35,28.0,788.5,249.06,153.78
2017,4,8,15,0,824.0,132.0,5.3,28.0,752.0,191.43,109.89
2017,4,8,15,15,809.0,129.0,5.2,27.5,709.0,134.53,76.28
2017,4,8,15,30,794.0,126.0,5.1,27.0,666.0,87.71,67.27
2017,4,8,15,45,774.0,123.0,5.1,27.0,617.5,87.67,67.47
2017,4,8,16,0,754.0,120.0,5.1,27.0,569.0,79.61,61.01
2017,4,8,16,15,727.5,115.0,5.0,26.5,516.0,78.19,60.16
2017,4,8,16,30,701.0,110.0,4.9,26.0,463.0,76.65,59.23
2017,4,8,16,45,665.5,104.0,4.8,26.0,407.5,74.18,57.38
2017,4,8,17,0,630.0,98.0,4.7,26.0,352.0,71.61,55.41
2017,4,8,17,15,579.0,90.0,4.4,25.0,296.0,67.25,52.09
2017,4,8,17,30,528.0,82.0,4.1,24.0,240.0,62.77,48.52
2017,4,8,17,45,454.0,71.0,3.8,23.5,186.0,55.5,42.26
2017,4,8,18,0,380.0,60.0,3.5,23.0,132.0,45.67,33.54
2017,4,8,18,15,266.5,44.5,3.6,22.5,86.5,34.13,23.07
2017,4,8,18,30,153.0,29.0,3.7,22.0,41.0,22.41,10.3
2017,4,8,18,45,76.5,14.5,3.8,21.5,20.5,12.38,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,39.5,11.5,4.3,16.5,14.0,37.68,0.0
2017,4,9,6,30,79.0,23.0,4.5,17.0,28.0,109.34,36.29
2017,4,9,6,45,190.5,42.5,4.7,17.5,71.0,252.54,201.0
2017,4,9,7,0,302.0,62.0,4.9,18.0,114.0,372.36,306.75
2017,4,9,7,15,151.0,48.5,5.25,18.5,74.5,202.45,168.58
2017,4,9,7,30,0.0,35.0,5.6,19.0,35.0,28.88,18.72
2017,4,9,7,45,0.0,42.5,5.95,20.0,42.5,35.12,23.89
2017,4,9,8,0,0.0,50.0,6.3,21.0,50.0,41.36,28.92
2017,4,9,8,15,0.0,81.0,6.35,21.5,81.0,67.4,50.29
2017,4,9,8,30,0.0,112.0,6.4,22.0,112.0,96.26,73.62
2017,4,9,8,45,3.5,149.5,6.45,22.5,151.5,135.28,104.96
2017,4,9,9,0,7.0,187.0,6.5,23.0,191.0,174.41,135.83
2017,4,9,9,15,10.5,207.5,6.5,23.5,214.5,196.02,152.36
2017,4,9,9,30,14.0,228.0,6.5,24.0,238.0,217.4,168.53
2017,4,9,9,45,7.5,192.0,6.55,24.5,197.5,174.34,133.71
2017,4,9,10,0,1.0,156.0,6.6,25.0,157.0,134.05,101.22
2017,4,9,10,15,6.5,202.5,6.55,25.5,208.5,180.88,137.69
2017,4,9,10,30,12.0,249.0,6.5,26.0,260.0,227.45,173.31
2017,4,9,10,45,14.5,269.0,6.5,26.5,281.5,246.35,187.19
2017,4,9,11,0,17.0,289.0,6.5,27.0,303.0,264.78,200.62
2017,4,9,11,15,14.0,264.5,6.45,27.0,276.5,238.4,180.17
2017,4,9,11,30,11.0,240.0,6.4,27.0,250.0,212.96,160.49
2017,4,9,11,45,19.0,302.0,6.35,27.5,319.5,271.44,204.63
2017,4,9,12,0,27.0,364.0,6.3,28.0,389.0,335.58,252.16
2017,4,9,12,15,19.5,305.5,6.2,28.0,324.0,270.06,202.68
2017,4,9,12,30,12.0,247.0,6.1,28.0,259.0,214.07,160.19
2017,4,9,12,45,17.0,293.5,6.05,28.5,309.5,253.63,189.81
2017,4,9,13,0,22.0,340.0,6.0,29.0,360.0,291.29,217.54
2017,4,9,13,15,15.0,267.0,5.9,29.0,280.5,226.71,168.96
2017,4,9,13,30,8.0,194.0,5.8,29.0,201.0,163.48,121.02
2017,4,9,13,45,431.0,169.0,5.7,29.5,541.0,309.03,227.46
2017,4,9,14,0,854.0,144.0,5.6,30.0,881.0,423.74,300.82
2017,4,9,14,15,436.5,217.5,5.5,30.0,594.0,286.34,202.28
2017,4,9,14,30,19.0,291.0,5.4,30.0,307.0,232.97,172.94
2017,4,9,14,45,15.5,265.0,5.35,30.0,278.0,210.45,156.31
2017,4,9,15,0,12.0,239.0,5.3,30.0,249.0,188.69,140.23
2017,4,9,15,15,44.5,274.0,5.2,29.5,305.0,197.23,146.48
2017,4,9,15,30,77.0,309.0,5.1,29.0,361.0,208.67,164.38
2017,4,9,15,45,387.0,224.5,5.0,29.0,459.0,135.26,105.65
2017,4,9,16,0,697.0,140.0,4.9,29.0,557.0,91.19,69.98
2017,4,9,16,15,486.0,175.5,4.75,28.5,453.5,113.85,89.08
2017,4,9,16,30,275.0,211.0,4.6,28.0,350.0,140.24,111.32
2017,4,9,16,45,404.5,166.5,4.5,27.5,344.5,111.74,88.31
2017,4,9,17,0,534.0,122.0,4.4,27.0,339.0,86.34,67.54
2017,4,9,17,15,481.0,111.5,4.15,26.5,284.5,80.04,62.57
2017,4,9,17,30,428.0,101.0,3.9,26.0,230.0,73.53,57.25
2017,4,9,17,45,348.5,87.0,3.65,25.5,177.5,64.13,49.24
2017,4,9,18,0,269.0,73.0,3.4,25.0,125.0,54.49,40.73
2017,4,9,18,15,176.0,52.0,3.5,24.5,81.5,39.76,27.59
2017,4,9,18,30,83.0,31.0,3.6,24.0,38.0,24.05,11.73
2017,4,9,18,45,41.5,15.5,3.75,23.5,19.0,13.23,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,11.0,3.0,20.0,12.0,20.36,0.0
2017,4,10,6,30,31.0,22.0,3.1,20.0,24.0,59.33,23.43
2017,4,10,6,45,117.5,46.5,3.25,20.5,65.5,185.23,145.01
2017,4,10,7,0,204.0,71.0,3.4,21.0,107.0,290.08,235.34
2017,4,10,7,15,102.0,44.0,3.5,21.5,62.0,153.31,124.76
2017,4,10,7,30,0.0,17.0,3.6,22.0,17.0,13.99,6.04
2017,4,10,7,45,0.0,27.5,3.7,22.5,27.5,22.68,13.28
2017,4,10,8,0,0.0,38.0,3.8,23.0,38.0,31.39,20.43
2017,4,10,8,15,0.0,69.5,3.85,23.5,69.5,57.63,41.86
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,85.58,64.3
2017,4,10,8,45,0.0,94.5,4.0,24.5,94.5,79.0,58.6
2017,4,10,9,0,0.0,88.0,4.1,25.0,88.0,73.18,53.59
2017,4,10,9,15,0.0,98.0,4.0,25.0,98.0,81.82,60.32
2017,4,10,9,30,0.0,108.0,3.9,25.0,108.0,90.62,67.13
2017,4,10,9,45,0.0,93.5,3.85,25.5,93.5,77.92,56.73
2017,4,10,10,0,0.0,79.0,3.8,26.0,79.0,65.83,46.9
2017,4,10,10,15,11.5,192.0,3.65,26.0,201.5,176.13,133.57
2017,4,10,10,30,23.0,305.0,3.5,26.0,324.0,289.9,220.07
2017,4,10,10,45,18.5,286.0,3.4,26.5,302.0,265.53,200.47
2017,4,10,11,0,14.0,267.0,3.3,27.0,280.0,242.27,182.15
2017,4,10,11,15,13.5,265.0,3.15,27.0,277.5,238.38,178.97
2017,4,10,11,30,13.0,263.0,3.0,27.0,275.0,234.6,175.86
2017,4,10,11,45,17.0,298.5,2.95,27.0,314.5,266.79,199.87
2017,4,10,12,0,21.0,334.0,2.9,27.0,354.0,297.87,222.75
2017,4,10,12,15,39.5,383.5,2.8,27.0,421.0,355.29,264.99
2017,4,10,12,30,58.0,433.0,2.7,27.0,488.0,401.68,298.37
2017,4,10,12,45,36.0,350.5,2.65,27.0,384.5,312.5,232.8
2017,4,10,13,0,14.0,268.0,2.6,27.0,281.0,229.0,170.75
2017,4,10,13,15,177.0,350.0,2.5,27.0,509.5,373.89,278.85
2017,4,10,13,30,340.0,432.0,2.4,27.0,738.0,489.03,359.07
2017,4,10,13,45,258.0,435.0,2.35,27.0,664.5,426.24,312.21
2017,4,10,14,0,176.0,438.0,2.3,27.0,591.0,381.18,279.48
2017,4,10,14,15,300.0,389.5,2.25,26.5,639.5,361.41,261.56
2017,4,10,14,30,424.0,341.0,2.2,26.0,688.0,328.33,231.52
2017,4,10,14,45,262.5,350.5,2.15,26.0,562.5,277.71,198.08
2017,4,10,15,0,101.0,360.0,2.1,26.0,437.0,261.78,193.07
2017,4,10,15,15,87.5,334.0,2.05,26.0,398.5,233.26,173.51
2017,4,10,15,30,74.0,308.0,2.0,26.0,360.0,208.19,164.81
2017,4,10,15,45,116.0,291.5,1.95,26.0,365.0,187.77,148.96
2017,4,10,16,0,158.0,275.0,1.9,26.0,370.0,179.98,143.18
2017,4,10,16,15,212.0,244.0,1.9,25.5,359.0,164.52,131.4
2017,4,10,16,30,266.0,213.0,1.9,25.0,348.0,141.2,113.0
2017,4,10,16,45,245.0,192.0,1.9,25.0,305.0,129.65,103.89
2017,4,10,17,0,224.0,171.0,1.9,25.0,262.0,117.55,94.18
2017,4,10,17,15,200.0,147.5,1.75,24.5,219.5,106.45,85.31
2017,4,10,17,30,176.0,124.0,1.6,24.0,177.0,90.75,72.29
2017,4,10,17,45,138.0,100.5,1.45,23.5,136.5,74.51,58.49
2017,4,10,18,0,100.0,77.0,1.3,23.0,96.0,57.91,44.0
2017,4,10,18,15,56.5,52.5,1.4,23.0,62.5,40.3,28.28
2017,4,10,18,30,13.0,28.0,1.5,23.0,29.0,22.54,11.04
2017,4,10,18,45,6.5,14.0,1.6,23.0,14.5,11.95,0.0
2017,4,10,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,5.5,0.8,20.0,5.5,4.69,0.0
2017,4,11,6,30,0.0,11.0,0.9,20.0,11.0,9.05,0.0
2017,4,11,6,45,0.0,28.0,1.0,20.0,28.0,23.13,13.08
2017,4,11,7,0,0.0,45.0,1.1,20.0,45.0,38.96,26.73
2017,4,11,7,15,0.0,66.0,1.15,20.0,66.0,59.92,44.54
2017,4,11,7,30,0.0,87.0,1.2,20.0,87.0,80.12,61.46
2017,4,11,7,45,1.0,109.0,1.25,20.5,109.5,101.89,79.24
2017,4,11,8,0,2.0,131.0,1.3,21.0,132.0,123.27,96.31
2017,4,11,8,15,1.0,70.0,1.25,21.0,70.5,59.01,43.39
2017,4,11,8,30,0.0,9.0,1.2,21.0,9.0,7.42,0.53
2017,4,11,8,45,0.0,11.0,1.15,21.5,11.0,9.09,1.89
2017,4,11,9,0,0.0,13.0,1.1,22.0,13.0,10.75,3.22
2017,4,11,9,15,0.0,15.0,0.95,22.0,15.0,12.42,4.57
2017,4,11,9,30,0.0,17.0,0.8,22.0,17.0,14.09,5.91
2017,4,11,9,45,0.0,52.0,0.7,22.5,52.0,43.23,29.56
2017,4,11,10,0,0.0,87.0,0.6,23.0,87.0,72.53,52.85
2017,4,11,10,15,0.0,76.0,0.55,23.0,76.0,63.37,45.38
2017,4,11,10,30,0.0,65.0,0.5,23.0,65.0,54.21,38.01
2017,4,11,10,45,0.0,73.0,0.5,23.0,73.0,60.95,43.32
2017,4,11,11,0,0.0,81.0,0.5,23.0,81.0,67.71,48.61
2017,4,11,11,15,0.0,101.0,0.55,23.0,101.0,84.69,61.94
2017,4,11,11,30,0.0,121.0,0.6,23.0,121.0,101.63,75.12
2017,4,11,11,45,0.0,99.5,0.7,23.5,99.5,83.41,60.64
2017,4,11,12,0,0.0,78.0,0.8,24.0,78.0,65.32,46.33
2017,4,11,12,15,0.0,84.5,1.0,24.0,84.5,70.77,50.63
2017,4,11,12,30,0.0,91.0,1.2,24.0,91.0,76.17,54.87
2017,4,11,12,45,0.0,83.0,1.4,24.0,83.0,69.46,49.6
2017,4,11,13,0,0.0,75.0,1.6,24.0,75.0,62.78,44.35
2017,4,11,13,15,0.0,74.0,1.8,24.0,74.0,61.94,43.72
2017,4,11,13,30,0.0,73.0,2.0,24.0,73.0,61.08,43.07
2017,4,11,13,45,0.0,68.0,2.2,24.0,68.0,56.85,39.76
2017,4,11,14,0,0.0,63.0,2.4,24.0,63.0,52.62,36.45
2017,4,11,14,15,0.0,72.0,2.45,24.0,72.0,60.13,42.47
2017,4,11,14,30,0.0,81.0,2.5,24.0,81.0,67.62,48.5
2017,4,11,14,45,4.5,149.0,2.65,24.0,152.5,122.69,91.92
2017,4,11,15,0,9.0,217.0,2.8,24.0,224.0,172.85,131.05
2017,4,11,15,15,75.5,270.5,2.8,23.5,323.0,197.9,148.94
2017,4,11,15,30,142.0,324.0,2.8,23.0,422.0,203.87,163.72
2017,4,11,15,45,131.5,299.0,2.85,23.0,384.5,191.68,154.26
2017,4,11,16,0,121.0,274.0,2.9,23.0,347.0,178.87,144.29
2017,4,11,16,15,152.5,248.0,2.8,22.5,332.0,165.63,134.13
2017,4,11,16,30,184.0,222.0,2.7,22.0,317.0,151.65,123.23
2017,4,11,16,45,162.5,202.0,2.6,22.0,278.5,139.44,113.46
2017,4,11,17,0,141.0,182.0,2.5,22.0,240.0,126.8,103.21
2017,4,11,17,15,123.0,156.5,2.3,21.5,201.5,110.77,90.07
2017,4,11,17,30,105.0,131.0,2.1,21.0,163.0,94.22,76.2
2017,4,11,17,45,82.5,104.5,1.9,21.0,126.5,76.56,60.88
2017,4,11,18,0,60.0,78.0,1.7,21.0,90.0,59.32,45.62
2017,4,11,18,15,30.0,52.5,1.5,20.5,58.5,40.81,29.09
2017,4,11,18,30,0.0,27.0,1.3,20.0,27.0,21.9,11.03
2017,4,11,18,45,0.0,13.5,1.15,19.5,13.5,11.52,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,10.0,2.45,16.0,10.0,8.54,0.0
2017,4,12,6,30,0.0,20.0,2.5,16.0,20.0,16.59,4.82
2017,4,12,6,45,17.0,43.5,2.65,16.5,46.5,67.01,49.88
2017,4,12,7,0,34.0,67.0,2.8,17.0,73.0,109.04,86.73
2017,4,12,7,15,57.0,90.0,2.8,17.0,105.0,154.12,125.95
2017,4,12,7,30,80.0,113.0,2.8,17.0,137.0,199.39,164.53
2017,4,12,7,45,83.5,141.0,2.85,17.5,170.5,234.53,192.75
2017,4,12,8,0,87.0,169.0,2.9,18.0,204.0,268.43,219.16
2017,4,12,8,15,55.5,179.5,2.9,18.5,203.0,244.03,197.08
2017,4,12,8,30,24.0,190.0,2.9,19.0,202.0,201.03,160.25
2017,4,12,8,45,27.5,210.5,2.9,19.5,225.5,222.36,176.58
2017,4,12,9,0,31.0,231.0,2.9,20.0,249.0,263.83,208.33
2017,4,12,9,15,49.0,265.5,2.9,20.5,297.0,315.96,248.23
2017,4,12,9,30,67.0,300.0,2.9,21.0,345.0,366.97,286.37
2017,4,12,9,45,71.5,323.0,2.9,21.5,374.0,390.31,302.5
2017,4,12,10,0,76.0,346.0,2.9,22.0,403.0,412.78,317.91
2017,4,12,10,15,76.5,363.0,2.95,22.0,423.0,424.0,325.44
2017,4,12,10,30,77.0,380.0,3.0,22.0,443.0,434.57,332.57
2017,4,12,10,45,434.0,283.0,3.1,22.5,656.0,713.75,543.42
2017,4,12,11,0,791.0,186.0,3.2,23.0,869.0,922.75,689.53
2017,4,12,11,15,797.5,187.5,3.2,23.0,891.0,901.7,672.85
2017,4,12,11,30,804.0,189.0,3.2,23.0,913.0,877.17,655.81
2017,4,12,11,45,812.0,187.0,3.25,23.5,927.5,847.44,634.36
2017,4,12,12,0,820.0,185.0,3.3,24.0,942.0,814.5,609.9
2017,4,12,12,15,608.5,300.5,3.25,24.0,864.0,718.36,537.51
2017,4,12,12,30,397.0,416.0,3.2,24.0,786.0,627.35,468.7
2017,4,12,12,45,613.5,297.0,3.2,24.5,866.0,643.52,481.81
2017,4,12,13,0,830.0,178.0,3.2,25.0,946.0,641.64,479.53
2017,4,12,13,15,826.5,177.0,3.2,25.0,933.0,590.73,439.83
2017,4,12,13,30,823.0,176.0,3.2,25.0,920.0,538.82,398.56
2017,4,12,13,45,823.0,170.5,3.25,25.5,900.5,484.39,353.66
2017,4,12,14,0,823.0,165.0,3.3,26.0,881.0,429.07,306.96
2017,4,12,14,15,651.5,242.0,3.3,25.5,797.0,368.46,260.49
2017,4,12,14,30,480.0,319.0,3.3,25.0,713.0,330.15,233.07
2017,4,12,14,45,378.0,338.0,3.3,25.0,639.5,294.19,207.48
2017,4,12,15,0,276.0,357.0,3.3,25.0,566.0,259.42,185.38
2017,4,12,15,15,322.0,323.5,3.3,25.0,554.5,220.03,157.17
2017,4,12,15,30,368.0,290.0,3.3,25.0,543.0,178.3,141.86
2017,4,12,15,45,322.5,277.0,3.35,25.0,487.0,172.64,137.75
2017,4,12,16,0,277.0,264.0,3.4,25.0,431.0,166.67,133.32
2017,4,12,16,15,291.0,236.0,3.25,24.5,397.5,153.24,122.96
2017,4,12,16,30,305.0,208.0,3.1,24.0,364.0,138.89,111.74
2017,4,12,16,45,286.5,188.0,3.0,24.0,321.5,127.86,102.94
2017,4,12,17,0,268.0,168.0,2.9,24.0,279.0,116.28,93.59
2017,4,12,17,15,249.5,144.0,2.65,23.5,235.0,101.73,81.72
2017,4,12,17,30,231.0,120.0,2.4,23.0,191.0,86.53,69.05
2017,4,12,17,45,195.5,98.0,2.15,22.5,149.0,71.86,56.51
2017,4,12,18,0,160.0,76.0,1.9,22.0,107.0,56.68,43.2
2017,4,12,18,15,108.0,53.5,1.9,21.5,71.5,40.6,28.82
2017,4,12,18,30,56.0,31.0,1.9,21.0,36.0,24.54,13.22
2017,4,12,18,45,28.0,15.5,1.9,20.5,18.0,13.23,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,6,15,44.5,13.0,2.2,18.5,16.5,42.85,0.0
2017,4,13,6,30,89.0,26.0,2.5,19.0,33.0,125.16,79.6
2017,4,13,6,45,166.5,45.5,2.85,19.5,71.5,217.97,174.4
2017,4,13,7,0,244.0,65.0,3.2,20.0,110.0,328.96,268.77
2017,4,13,7,15,299.5,81.0,3.35,20.5,155.5,401.83,329.68
2017,4,13,7,30,355.0,97.0,3.5,21.0,201.0,477.29,390.08
2017,4,13,7,45,198.5,126.5,3.65,21.5,187.0,356.24,290.14
2017,4,13,8,0,42.0,156.0,3.8,22.0,173.0,207.23,165.37
2017,4,13,8,15,98.5,187.5,3.9,22.0,235.0,295.49,237.44
2017,4,13,8,30,155.0,219.0,4.0,22.0,297.0,404.88,323.23
2017,4,13,8,45,283.0,223.5,4.1,22.5,385.0,552.56,436.91
2017,4,13,9,0,411.0,228.0,4.2,23.0,473.0,702.51,547.13
2017,4,13,9,15,256.0,271.0,4.25,23.5,428.0,571.93,444.09
2017,4,13,9,30,101.0,314.0,4.3,24.0,383.0,416.67,322.19
2017,4,13,9,45,202.5,330.0,4.35,24.5,479.0,548.79,422.25
2017,4,13,10,0,304.0,346.0,4.4,25.0,575.0,677.5,515.09
2017,4,13,10,15,350.0,349.5,4.4,25.0,626.0,713.94,540.24
2017,4,13,10,30,396.0,353.0,4.4,25.0,677.0,747.57,563.61
2017,4,13,10,45,295.0,395.0,4.45,25.5,641.0,679.11,510.24
2017,4,13,11,0,194.0,437.0,4.5,26.0,605.0,596.6,447.46
2017,4,13,11,15,201.0,448.0,4.5,26.0,626.5,599.02,448.93
2017,4,13,11,30,208.0,459.0,4.5,26.0,648.0,599.72,448.83
2017,4,13,11,45,248.0,458.5,4.5,26.5,686.5,624.17,465.43
2017,4,13,12,0,288.0,458.0,4.5,27.0,725.0,633.73,471.25
2017,4,13,12,15,276.0,464.0,4.5,27.0,720.5,606.21,450.76
2017,4,13,12,30,264.0,470.0,4.5,27.0,716.0,578.52,430.23
2017,4,13,12,45,332.0,441.0,4.5,27.0,749.5,575.75,428.56
2017,4,13,13,0,400.0,412.0,4.5,27.0,783.0,567.24,421.99
2017,4,13,13,15,318.5,435.0,4.45,27.0,728.0,508.6,377.72
2017,4,13,13,30,237.0,458.0,4.4,27.0,673.0,463.03,343.27
2017,4,13,13,45,252.5,443.0,4.4,27.0,667.5,429.42,317.55
2017,4,13,14,0,268.0,428.0,4.4,27.0,662.0,400.97,294.93
2017,4,13,14,15,305.5,403.0,4.35,26.5,661.0,372.18,271.47
2017,4,13,14,30,343.0,378.0,4.3,26.0,660.0,339.8,244.54
2017,4,13,14,45,448.5,320.0,4.25,26.0,672.0,288.06,199.71
2017,4,13,15,0,554.0,262.0,4.2,26.0,684.0,234.15,154.2
2017,4,13,15,15,438.0,282.5,4.15,25.5,604.5,196.2,134.93
2017,4,13,15,30,322.0,303.0,4.1,25.0,525.0,183.82,146.52
2017,4,13,15,45,279.5,287.0,4.05,25.0,470.0,176.89,141.31
2017,4,13,16,0,237.0,271.0,4.0,25.0,415.0,179.5,143.88
2017,4,13,16,15,118.5,197.0,3.8,24.5,269.0,137.61,110.08
2017,4,13,16,30,0.0,123.0,3.6,24.0,123.0,99.34,78.73
2017,4,13,16,45,0.0,108.5,3.45,24.0,108.5,88.08,69.55
2017,4,13,17,0,0.0,94.0,3.3,24.0,94.0,76.72,60.16
2017,4,13,17,15,184.0,105.0,3.15,23.5,162.0,76.4,60.2
2017,4,13,17,30,368.0,116.0,3.0,23.0,230.0,83.17,66.22
2017,4,13,17,45,308.5,97.5,2.85,22.5,179.5,72.4,57.0
2017,4,13,18,0,249.0,79.0,2.7,22.0,129.0,59.21,45.38
2017,4,13,18,15,170.0,56.0,2.75,21.5,85.0,42.59,30.53
2017,4,13,18,30,91.0,33.0,2.8,21.0,41.0,25.61,14.27
