Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,18,45,45.5,16.5,2.85,21.0,20.5,14.08,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,59.5,15.0,2.2,16.5,19.5,55.38,0.0
2017,4,14,6,30,119.0,30.0,2.5,17.0,39.0,158.34,108.14
2017,4,14,6,45,221.0,48.5,2.8,17.5,83.5,284.52,229.99
2017,4,14,7,0,323.0,67.0,3.1,18.0,128.0,397.68,327.05
2017,4,14,7,15,161.5,65.0,3.2,18.5,95.5,236.61,196.19
2017,4,14,7,30,0.0,63.0,3.3,19.0,63.0,52.53,38.57
2017,4,14,7,45,0.0,71.5,3.45,20.0,71.5,59.66,44.41
2017,4,14,8,0,0.0,80.0,3.6,21.0,80.0,66.92,50.1
2017,4,14,8,15,124.0,146.5,3.65,21.5,209.0,286.14,232.04
2017,4,14,8,30,248.0,213.0,3.7,22.0,338.0,509.17,405.35
2017,4,14,8,45,185.0,242.5,3.75,22.5,341.5,457.48,361.13
2017,4,14,9,0,122.0,272.0,3.8,23.0,345.0,424.37,331.97
2017,4,14,9,15,232.5,283.0,3.8,23.0,436.5,540.59,421.51
2017,4,14,9,30,343.0,294.0,3.8,23.0,528.0,678.07,522.4
2017,4,14,9,45,377.0,304.0,3.85,23.5,576.5,714.27,545.87
2017,4,14,10,0,411.0,314.0,3.9,24.0,625.0,766.41,580.4
2017,4,14,10,15,615.5,232.5,3.9,24.0,724.5,875.91,660.43
2017,4,14,10,30,820.0,151.0,3.9,24.0,824.0,963.91,719.33
2017,4,14,10,45,439.5,275.5,3.9,24.5,638.5,711.99,537.8
2017,4,14,11,0,59.0,400.0,3.9,25.0,453.0,422.11,317.89
2017,4,14,11,15,91.0,429.0,3.9,25.0,511.5,470.31,354.57
2017,4,14,11,30,123.0,458.0,3.9,25.0,570.0,526.45,395.16
2017,4,14,11,45,224.0,453.5,3.9,25.5,660.5,591.34,442.53
2017,4,14,12,0,325.0,449.0,3.9,26.0,751.0,654.86,487.41
2017,4,14,12,15,579.5,312.5,3.85,26.0,853.5,709.3,529.61
2017,4,14,12,30,834.0,176.0,3.8,26.0,956.0,735.24,550.24
2017,4,14,12,45,831.0,176.5,3.8,26.5,951.5,688.77,514.16
2017,4,14,13,0,828.0,177.0,3.8,27.0,947.0,640.75,476.75
2017,4,14,13,15,516.5,320.0,3.75,27.0,798.5,530.83,393.59
2017,4,14,13,30,205.0,463.0,3.7,27.0,650.0,450.81,333.48
2017,4,14,13,45,506.5,318.0,3.65,27.0,764.5,450.71,330.55
2017,4,14,14,0,808.0,173.0,3.6,27.0,879.0,430.37,307.58
2017,4,14,14,15,799.5,171.0,3.55,27.0,850.0,374.89,260.58
2017,4,14,14,30,791.0,169.0,3.5,27.0,821.0,319.82,213.75
2017,4,14,14,45,779.5,166.0,3.45,27.0,785.0,264.1,167.56
2017,4,14,15,0,768.0,163.0,3.4,27.0,749.0,201.23,119.36
2017,4,14,15,15,752.0,159.0,3.35,27.0,706.5,146.1,85.09
2017,4,14,15,30,736.0,155.0,3.3,27.0,664.0,94.47,72.69
2017,4,14,15,45,714.5,150.5,3.25,27.0,615.5,94.44,72.93
2017,4,14,16,0,693.0,146.0,3.2,27.0,567.0,94.33,73.08
2017,4,14,16,15,665.5,140.0,3.05,26.5,515.0,93.04,72.41
2017,4,14,16,30,638.0,134.0,2.9,26.0,463.0,91.62,71.65
2017,4,14,16,45,597.0,128.0,2.75,26.0,408.0,89.91,70.48
2017,4,14,17,0,556.0,122.0,2.6,26.0,353.0,86.35,67.75
2017,4,14,17,15,506.0,111.5,2.35,25.0,298.0,80.07,62.92
2017,4,14,17,30,456.0,101.0,2.1,24.0,243.0,73.57,57.73
2017,4,14,17,45,386.5,87.0,1.85,23.5,190.0,64.23,49.77
2017,4,14,18,0,317.0,73.0,1.6,23.0,137.0,54.6,41.29
2017,4,14,18,15,223.0,54.0,1.7,22.5,91.5,40.9,29.01
2017,4,14,18,30,129.0,35.0,1.8,22.0,46.0,27.15,15.62
2017,4,14,18,45,64.5,17.5,1.9,21.5,23.0,14.94,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.5,16.0,3.1,18.5,20.5,52.76,0.0
2017,4,15,6,30,109.0,32.0,3.3,19.0,41.0,156.24,109.65
2017,4,15,6,45,213.0,50.5,3.55,19.5,85.5,281.1,226.34
2017,4,15,7,0,317.0,69.0,3.8,20.0,130.0,395.75,324.03
2017,4,15,7,15,224.0,94.0,3.95,20.5,144.5,336.58,276.67
2017,4,15,7,30,131.0,119.0,4.1,21.0,159.0,269.45,220.37
2017,4,15,7,45,80.5,136.5,4.3,21.5,163.0,223.25,181.0
2017,4,15,8,0,30.0,154.0,4.5,22.0,167.0,192.07,153.04
2017,4,15,8,15,191.5,175.5,4.55,22.5,271.5,388.44,313.67
2017,4,15,8,30,353.0,197.0,4.6,23.0,376.0,591.56,470.27
2017,4,15,8,45,285.0,234.0,4.7,23.5,388.5,567.57,446.66
2017,4,15,9,0,217.0,271.0,4.8,24.0,401.0,517.62,405.11
2017,4,15,9,15,296.0,279.0,4.8,24.0,472.5,621.31,482.68
2017,4,15,9,30,375.0,287.0,4.8,24.0,544.0,702.18,541.48
2017,4,15,9,45,386.5,300.0,4.85,24.5,579.5,719.43,551.2
2017,4,15,10,0,398.0,313.0,4.9,25.0,615.0,734.52,559.67
2017,4,15,10,15,608.0,230.0,4.85,25.5,717.5,866.69,655.15
2017,4,15,10,30,818.0,147.0,4.8,26.0,820.0,958.54,715.45
2017,4,15,10,45,583.5,276.0,4.8,26.5,765.0,847.48,633.73
2017,4,15,11,0,349.0,405.0,4.8,27.0,710.0,721.69,538.06
2017,4,15,11,15,596.5,280.0,4.75,27.0,816.0,818.79,611.69
2017,4,15,11,30,844.0,155.0,4.7,27.0,922.0,881.76,656.84
2017,4,15,11,45,600.0,296.0,4.7,27.0,845.5,777.02,579.27
2017,4,15,12,0,356.0,437.0,4.7,27.0,769.0,668.81,497.34
2017,4,15,12,15,209.0,440.0,4.65,27.0,635.0,532.91,397.89
2017,4,15,12,30,62.0,443.0,4.6,27.0,501.0,412.4,307.75
2017,4,15,12,45,255.0,420.5,4.6,27.5,658.5,510.22,381.06
2017,4,15,13,0,448.0,398.0,4.6,28.0,816.0,583.5,432.83
2017,4,15,13,15,353.5,426.5,4.55,28.0,754.0,521.87,386.02
2017,4,15,13,30,259.0,455.0,4.5,28.0,692.0,465.55,343.85
2017,4,15,13,45,289.5,436.0,4.45,28.0,695.0,441.25,324.65
2017,4,15,14,0,320.0,417.0,4.4,28.0,698.0,414.17,302.57
2017,4,15,14,15,440.0,357.5,4.35,27.5,729.5,379.24,272.42
2017,4,15,14,30,560.0,298.0,4.3,27.0,761.0,339.62,236.45
2017,4,15,14,45,292.0,294.0,4.25,27.0,535.0,252.21,178.18
2017,4,15,15,0,24.0,290.0,4.2,27.0,309.0,225.72,169.29
2017,4,15,15,15,116.0,308.0,4.1,26.5,389.5,210.38,155.43
2017,4,15,15,30,208.0,326.0,4.0,26.0,470.0,206.15,163.86
2017,4,15,15,45,429.0,240.5,3.95,26.0,510.5,144.24,114.07
2017,4,15,16,0,650.0,155.0,3.9,26.0,551.0,99.27,77.45
2017,4,15,16,15,650.0,140.5,3.75,25.5,507.0,93.0,72.69
2017,4,15,16,30,650.0,126.0,3.6,25.0,463.0,86.12,67.34
2017,4,15,16,45,452.5,146.0,3.5,25.0,368.0,98.81,78.28
2017,4,15,17,0,255.0,166.0,3.4,25.0,273.0,114.9,92.09
2017,4,15,17,15,229.5,145.0,3.35,24.5,230.5,102.13,81.75
2017,4,15,17,30,204.0,124.0,3.3,24.0,188.0,88.82,70.75
2017,4,15,17,45,276.0,96.5,3.25,24.0,164.0,71.55,55.94
2017,4,15,18,0,348.0,69.0,3.2,24.0,140.0,51.87,38.8
2017,4,15,18,15,249.5,52.0,3.3,23.5,94.5,39.51,27.74
2017,4,15,18,30,151.0,35.0,3.4,23.0,49.0,26.87,15.5
2017,4,15,18,45,75.5,17.5,3.5,22.5,24.5,14.94,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,3.15,19.5,7.0,5.97,0.0
2017,4,16,6,30,0.0,14.0,3.3,20.0,14.0,11.52,2.9
2017,4,16,6,45,0.0,28.5,3.5,20.5,28.5,23.53,13.6
2017,4,16,7,0,0.0,43.0,3.7,21.0,43.0,35.57,23.92
2017,4,16,7,15,0.0,60.5,3.8,21.5,60.5,51.88,37.65
2017,4,16,7,30,0.0,78.0,3.9,22.0,78.0,68.21,51.17
2017,4,16,7,45,0.5,106.5,4.0,22.5,107.0,96.9,74.6
2017,4,16,8,0,1.0,135.0,4.1,23.0,136.0,125.21,97.25
2017,4,16,8,15,14.0,164.5,4.0,23.0,172.0,166.26,130.5
2017,4,16,8,30,27.0,194.0,3.9,23.0,208.0,207.17,163.05
2017,4,16,8,45,90.5,235.5,3.85,23.5,289.0,333.35,262.91
2017,4,16,9,0,154.0,277.0,3.8,24.0,370.0,461.82,360.24
2017,4,16,9,15,214.5,295.0,3.75,24.0,436.0,536.5,415.65
2017,4,16,9,30,275.0,313.0,3.7,24.0,502.0,631.84,484.52
2017,4,16,9,45,146.5,291.5,3.65,24.5,393.0,450.07,346.07
2017,4,16,10,0,18.0,270.0,3.6,25.0,284.0,256.49,195.44
2017,4,16,10,15,91.5,340.0,3.55,25.0,415.0,413.66,316.02
2017,4,16,10,30,165.0,410.0,3.5,25.0,546.0,567.32,428.07
2017,4,16,10,45,97.5,382.0,3.5,25.5,463.5,447.48,337.63
2017,4,16,11,0,30.0,354.0,3.5,26.0,381.0,350.92,263.92
2017,4,16,11,15,58.5,400.0,3.5,26.0,453.5,413.88,310.94
2017,4,16,11,30,87.0,446.0,3.5,26.0,526.0,473.03,353.84
2017,4,16,11,45,93.5,456.5,3.5,26.0,543.5,477.91,356.82
2017,4,16,12,0,100.0,467.0,3.5,26.0,561.0,481.5,359.11
2017,4,16,12,15,133.0,476.5,3.5,26.0,601.5,506.94,377.59
2017,4,16,12,30,166.0,486.0,3.5,26.0,642.0,521.58,388.01
2017,4,16,12,45,245.5,469.0,3.55,26.0,698.5,541.32,402.74
2017,4,16,13,0,325.0,452.0,3.6,26.0,755.0,552.47,410.54
2017,4,16,13,15,312.0,449.0,3.65,26.0,737.0,515.31,382.61
2017,4,16,13,30,299.0,446.0,3.7,26.0,719.0,479.27,355.36
2017,4,16,13,45,284.0,438.5,3.75,26.0,693.0,440.63,325.93
2017,4,16,14,0,269.0,431.0,3.8,26.0,667.0,403.76,297.52
2017,4,16,14,15,307.0,405.5,3.8,26.0,666.5,374.96,273.61
2017,4,16,14,30,345.0,380.0,3.8,26.0,666.0,342.56,246.24
2017,4,16,14,45,352.5,359.0,3.8,26.0,640.5,302.75,214.38
2017,4,16,15,0,360.0,338.0,3.8,26.0,615.0,262.67,183.68
2017,4,16,15,15,371.0,314.0,3.75,25.5,585.0,221.01,155.59
2017,4,16,15,30,382.0,290.0,3.7,25.0,555.0,178.79,142.27
2017,4,16,15,45,387.5,265.5,3.65,25.0,518.5,167.58,133.61
2017,4,16,16,0,393.0,241.0,3.6,25.0,482.0,156.19,124.7
2017,4,16,16,15,202.0,209.5,3.45,25.0,333.0,146.07,116.78
2017,4,16,16,30,11.0,178.0,3.3,25.0,184.0,137.84,110.39
2017,4,16,16,45,205.0,161.0,3.2,25.0,248.0,110.66,88.14
2017,4,16,17,0,399.0,144.0,3.1,25.0,312.0,98.68,78.41
2017,4,16,17,15,358.5,129.5,2.9,24.5,264.0,90.46,71.86
2017,4,16,17,30,318.0,115.0,2.7,24.0,216.0,84.21,66.81
2017,4,16,17,45,277.5,95.0,2.55,23.5,170.0,70.61,55.25
2017,4,16,18,0,237.0,75.0,2.4,23.0,124.0,56.58,43.01
2017,4,16,18,15,167.5,55.0,2.35,22.5,84.0,42.0,30.01
2017,4,16,18,30,98.0,35.0,2.3,22.0,44.0,27.13,15.96
2017,4,16,18,45,49.0,17.5,2.25,22.0,22.0,13.82,0.0
2017,4,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.5,1.5,18.5,9.5,8.11,0.0
2017,4,17,6,30,0.0,19.0,1.7,19.0,19.0,15.67,6.27
2017,4,17,6,45,0.0,38.5,1.9,19.5,38.5,33.75,22.12
2017,4,17,7,0,0.0,58.0,2.1,20.0,58.0,53.24,38.75
2017,4,17,7,15,0.0,81.0,2.1,20.0,81.0,76.26,58.21
2017,4,17,7,30,0.0,104.0,2.1,20.0,104.0,98.43,76.64
2017,4,17,7,45,136.5,133.0,2.1,20.5,190.0,287.46,234.61
2017,4,17,8,0,273.0,162.0,2.1,21.0,276.0,472.24,379.46
2017,4,17,8,15,181.5,192.0,2.15,21.0,272.5,400.1,319.43
2017,4,17,8,30,90.0,222.0,2.2,21.0,269.0,322.79,255.92
2017,4,17,8,45,115.0,250.0,2.25,21.5,316.5,396.63,311.91
2017,4,17,9,0,140.0,278.0,2.3,22.0,364.0,448.76,349.7
2017,4,17,9,15,197.0,298.0,2.3,22.0,429.0,522.33,404.27
2017,4,17,9,30,254.0,318.0,2.3,22.0,494.0,616.46,471.75
2017,4,17,9,45,221.0,345.0,2.35,22.5,505.0,583.53,444.62
2017,4,17,10,0,188.0,372.0,2.4,23.0,516.0,570.84,432.69
2017,4,17,10,15,164.0,391.0,2.45,23.5,521.5,557.35,420.61
2017,4,17,10,30,140.0,410.0,2.5,24.0,527.0,543.24,408.23
2017,4,17,10,45,198.0,421.5,2.6,24.5,592.5,598.07,447.55
2017,4,17,11,0,256.0,433.0,2.7,25.0,658.0,664.01,493.17
2017,4,17,11,15,198.5,449.0,2.75,25.0,626.0,597.6,444.44
2017,4,17,11,30,141.0,465.0,2.8,25.0,594.0,547.92,407.72
2017,4,17,11,45,196.5,468.5,2.85,25.0,651.0,582.11,433.11
2017,4,17,12,0,252.0,472.0,2.9,25.0,708.0,617.57,458.41
2017,4,17,12,15,137.0,410.0,2.9,25.0,539.0,454.79,340.33
2017,4,17,12,30,22.0,348.0,2.9,25.0,370.0,304.32,228.31
2017,4,17,12,45,19.0,322.5,2.95,25.0,341.0,278.54,209.5
2017,4,17,13,0,16.0,297.0,3.0,25.0,312.0,253.56,190.8
2017,4,17,13,15,38.5,362.5,2.95,25.0,398.5,310.18,233.28
2017,4,17,13,30,61.0,428.0,2.9,25.0,485.0,361.68,270.91
2017,4,17,13,45,32.5,293.5,2.9,25.0,323.5,244.19,183.38
2017,4,17,14,0,4.0,159.0,2.9,25.0,162.0,132.31,98.44
2017,4,17,14,15,2.0,135.0,2.85,24.5,136.5,112.05,83.12
2017,4,17,14,30,0.0,111.0,2.8,24.0,111.0,92.07,67.77
2017,4,17,14,45,0.0,126.0,2.8,24.0,126.0,103.88,77.23
2017,4,17,15,0,0.0,141.0,2.8,24.0,141.0,115.3,86.38
2017,4,17,15,15,2.0,162.5,2.75,23.5,164.0,131.18,99.19
2017,4,17,15,30,4.0,184.0,2.7,23.0,187.0,145.62,116.17
2017,4,17,15,45,2.0,149.0,2.65,23.0,150.5,119.99,95.28
2017,4,17,16,0,0.0,114.0,2.6,23.0,114.0,93.56,73.56
2017,4,17,16,15,0.0,134.5,2.5,22.5,134.5,108.42,86.48
2017,4,17,16,30,0.0,155.0,2.4,22.0,155.0,122.18,98.52
2017,4,17,16,45,10.0,154.5,2.35,22.0,159.0,120.76,97.67
2017,4,17,17,0,20.0,154.0,2.3,22.0,163.0,118.91,96.46
2017,4,17,17,15,12.5,132.0,2.1,21.5,137.5,102.51,82.97
2017,4,17,17,30,5.0,110.0,1.9,21.0,112.0,85.98,69.11
2017,4,17,17,45,2.5,87.0,1.7,21.0,88.0,68.68,54.15
2017,4,17,18,0,0.0,64.0,1.5,21.0,64.0,51.19,38.76
2017,4,17,18,15,0.0,43.0,1.4,20.5,43.0,34.93,24.3
2017,4,17,18,30,0.0,22.0,1.3,20.0,22.0,18.16,9.05
2017,4,17,18,45,0.0,11.0,1.25,19.5,11.0,9.06,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,60.5,18.0,1.65,16.5,24.0,59.12,0.0
2017,4,18,6,30,121.0,36.0,1.8,17.0,48.0,171.06,129.09
2017,4,18,6,45,220.5,55.0,1.95,17.5,94.0,293.4,238.2
2017,4,18,7,0,320.0,74.0,2.1,18.0,140.0,405.85,332.73
2017,4,18,7,15,267.5,96.5,2.1,18.5,163.5,377.41,310.34
2017,4,18,7,30,215.0,119.0,2.1,19.0,187.0,362.41,296.86
2017,4,18,7,45,168.0,147.0,2.1,19.5,206.5,336.3,273.88
2017,4,18,8,0,121.0,175.0,2.1,20.0,226.0,324.98,261.91
2017,4,18,8,15,120.5,204.0,2.1,20.5,260.5,356.7,284.88
2017,4,18,8,30,120.0,233.0,2.1,21.0,295.0,386.97,306.04
2017,4,18,8,45,237.5,241.5,2.1,21.5,381.0,529.52,414.4
2017,4,18,9,0,355.0,250.0,2.1,22.0,467.0,652.19,503.02
2017,4,18,9,15,319.5,282.0,2.1,22.5,489.5,648.45,495.36
2017,4,18,9,30,284.0,314.0,2.1,23.0,512.0,641.95,486.94
2017,4,18,9,45,290.0,332.5,2.1,23.5,545.0,659.55,496.98
2017,4,18,10,0,296.0,351.0,2.1,24.0,578.0,675.15,505.4
2017,4,18,10,15,192.5,371.0,2.1,24.0,521.5,563.89,423.55
2017,4,18,10,30,89.0,391.0,2.1,24.0,465.0,456.28,343.24
2017,4,18,10,45,86.5,408.0,2.15,24.5,482.5,462.89,347.26
2017,4,18,11,0,84.0,425.0,2.2,25.0,500.0,468.75,350.15
2017,4,18,11,15,88.5,431.0,2.2,25.0,511.5,469.57,350.34
2017,4,18,11,30,93.0,437.0,2.2,25.0,523.0,469.68,350.08
2017,4,18,11,45,295.5,416.0,2.25,25.5,693.0,625.48,463.53
2017,4,18,12,0,498.0,395.0,2.3,26.0,863.0,749.43,549.07
2017,4,18,12,15,270.0,405.5,2.3,26.0,659.5,553.41,409.11
2017,4,18,12,30,42.0,416.0,2.3,26.0,456.0,376.32,279.18
2017,4,18,12,45,453.0,282.0,2.35,26.5,707.5,532.14,397.45
2017,4,18,13,0,864.0,148.0,2.4,27.0,959.0,639.18,472.45
2017,4,18,13,15,531.0,308.0,2.45,27.0,804.5,531.19,390.81
2017,4,18,13,30,198.0,468.0,2.5,27.0,650.0,451.2,331.6
2017,4,18,13,45,524.5,304.5,2.55,27.0,770.0,450.85,328.86
2017,4,18,14,0,851.0,141.0,2.6,27.0,890.0,430.71,306.1
2017,4,18,14,15,513.0,278.0,2.6,26.5,725.5,353.85,251.62
2017,4,18,14,30,175.0,415.0,2.6,26.0,561.0,330.01,241.48
2017,4,18,14,45,184.0,395.0,2.65,26.0,542.5,301.38,219.23
2017,4,18,15,0,193.0,375.0,2.7,26.0,524.0,272.16,197.15
2017,4,18,15,15,275.5,336.5,2.7,26.0,536.0,225.76,161.38
2017,4,18,15,30,358.0,298.0,2.7,26.0,548.0,183.5,145.21
2017,4,18,15,45,331.0,281.0,2.75,26.0,499.5,174.4,138.36
2017,4,18,16,0,304.0,264.0,2.8,26.0,451.0,166.77,132.63
2017,4,18,16,15,163.0,229.0,2.75,25.5,328.0,156.09,124.62
2017,4,18,16,30,22.0,194.0,2.7,25.0,205.0,148.56,119.12
2017,4,18,16,45,305.5,152.0,2.7,24.5,282.0,106.54,84.78
2017,4,18,17,0,589.0,110.0,2.7,24.0,359.0,79.06,62.08
2017,4,18,17,15,541.0,101.0,2.45,23.5,304.5,74.4,58.45
2017,4,18,17,30,493.0,92.0,2.2,23.0,250.0,67.58,52.84
2017,4,18,17,45,413.5,82.0,1.95,22.5,196.0,60.78,47.05
2017,4,18,18,0,334.0,72.0,1.7,22.0,142.0,53.87,40.92
2017,4,18,18,15,242.0,54.5,1.6,21.5,97.0,41.26,29.59
2017,4,18,18,30,150.0,37.0,1.5,21.0,52.0,28.74,17.65
2017,4,18,18,45,75.0,18.5,1.45,20.5,26.0,14.63,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,6,15,91.0,17.5,1.8,18.5,26.5,114.54,0.0
2017,4,19,6,30,182.0,35.0,2.0,19.0,53.0,232.38,177.27
2017,4,19,6,45,279.5,50.5,2.25,19.5,99.0,333.31,269.58
2017,4,19,7,0,377.0,66.0,2.5,20.0,145.0,441.95,360.06
2017,4,19,7,15,188.5,61.0,2.55,20.0,100.5,253.32,209.3
2017,4,19,7,30,0.0,56.0,2.6,20.0,56.0,46.36,33.23
2017,4,19,7,45,0.0,69.0,2.65,20.5,69.0,57.2,42.24
2017,4,19,8,0,0.0,82.0,2.7,21.0,82.0,68.55,51.39
2017,4,19,8,15,0.0,107.0,2.7,21.5,107.0,91.76,70.07
2017,4,19,8,30,0.0,132.0,2.7,22.0,132.0,114.97,88.43
2017,4,19,8,45,73.5,206.5,2.75,23.0,252.0,280.66,221.57
2017,4,19,9,0,147.0,281.0,2.8,24.0,372.0,458.86,356.17
2017,4,19,9,15,231.0,295.0,2.8,24.5,450.0,552.62,424.7
2017,4,19,9,30,315.0,309.0,2.8,25.0,528.0,667.38,505.74
2017,4,19,9,45,573.0,216.5,2.85,25.5,646.0,844.58,632.37
2017,4,19,10,0,831.0,124.0,2.9,26.0,764.0,982.66,721.54
2017,4,19,10,15,841.5,126.0,2.95,26.0,800.5,967.57,709.42
2017,4,19,10,30,852.0,128.0,3.0,26.0,837.0,961.44,704.73
2017,4,19,10,45,597.0,272.5,3.05,26.5,777.5,861.68,634.11
2017,4,19,11,0,342.0,417.0,3.1,27.0,718.0,727.17,534.7
2017,4,19,11,15,314.0,434.5,3.15,27.0,716.5,699.26,515.0
2017,4,19,11,30,286.0,452.0,3.2,27.0,715.0,670.74,494.15
2017,4,19,11,45,202.5,464.5,3.25,27.5,652.0,583.47,430.41
2017,4,19,12,0,119.0,477.0,3.3,28.0,589.0,511.63,377.08
2017,4,19,12,15,205.0,473.5,3.35,28.0,667.0,557.7,411.39
2017,4,19,12,30,291.0,470.0,3.4,28.0,745.0,597.29,439.72
2017,4,19,12,45,211.0,475.5,3.5,28.5,675.0,524.85,386.15
2017,4,19,13,0,131.0,481.0,3.6,29.0,605.0,460.5,338.68
2017,4,19,13,15,488.5,317.0,3.6,29.0,767.5,514.6,379.49
2017,4,19,13,30,846.0,153.0,3.6,29.0,930.0,537.56,393.08
2017,4,19,13,45,577.5,288.0,3.65,29.0,813.5,459.37,333.55
2017,4,19,14,0,309.0,423.0,3.7,29.0,697.0,414.67,301.15
2017,4,19,14,15,567.5,283.0,3.7,29.0,764.0,375.33,264.71
2017,4,19,14,30,826.0,143.0,3.7,29.0,831.0,315.53,208.37
2017,4,19,14,45,475.0,258.5,3.75,29.0,650.5,259.58,175.04
2017,4,19,15,0,124.0,374.0,3.8,29.0,470.0,261.85,190.61
2017,4,19,15,15,452.0,251.5,3.8,28.5,572.5,183.29,121.84
2017,4,19,15,30,780.0,129.0,3.8,28.0,675.0,92.55,70.76
2017,4,19,15,45,763.5,124.5,3.8,28.0,627.5,87.31,66.75
2017,4,19,16,0,747.0,120.0,3.8,28.0,580.0,86.37,66.2
2017,4,19,16,15,722.5,115.5,3.7,27.5,528.5,77.45,59.17
2017,4,19,16,30,698.0,111.0,3.6,27.0,477.0,76.33,58.59
2017,4,19,16,45,666.0,104.5,3.55,27.0,422.5,73.63,56.56
2017,4,19,17,0,634.0,98.0,3.5,27.0,368.0,70.76,54.36
2017,4,19,17,15,588.5,90.5,3.25,26.0,312.5,66.84,51.45
2017,4,19,17,30,543.0,83.0,3.0,25.0,257.0,62.77,48.31
2017,4,19,17,45,480.5,72.5,2.75,24.5,204.0,56.01,42.59
2017,4,19,18,0,418.0,62.0,2.5,24.0,151.0,49.02,36.44
2017,4,19,18,15,319.0,48.0,2.45,23.5,104.0,36.8,25.58
2017,4,19,18,30,220.0,34.0,2.4,23.0,57.0,26.27,15.59
2017,4,19,18,45,110.0,17.0,2.4,22.5,28.5,13.24,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,6,15,110.0,17.5,3.0,20.0,28.5,129.36,0.0
2017,4,20,6,30,220.0,35.0,3.2,20.0,57.0,260.78,201.22
2017,4,20,6,45,322.5,48.5,3.45,20.5,105.0,364.44,295.28
2017,4,20,7,0,425.0,62.0,3.7,21.0,153.0,482.03,392.27
2017,4,20,7,15,212.5,57.5,3.8,21.5,103.0,290.31,239.07
2017,4,20,7,30,0.0,53.0,3.9,22.0,53.0,43.85,30.87
2017,4,20,7,45,0.0,77.5,4.05,22.5,77.5,65.11,48.4
2017,4,20,8,0,0.0,102.0,4.2,23.0,102.0,88.16,67.0
2017,4,20,8,15,0.0,94.5,4.2,23.5,94.5,79.65,59.67
2017,4,20,8,30,0.0,87.0,4.2,24.0,87.0,72.3,53.36
2017,4,20,8,45,0.0,123.5,4.2,24.5,123.5,105.58,79.79
2017,4,20,9,0,0.0,160.0,4.2,25.0,160.0,139.36,106.12
2017,4,20,9,15,2.0,172.0,4.15,25.5,174.0,151.62,115.25
2017,4,20,9,30,4.0,184.0,4.1,26.0,188.0,163.84,124.29
2017,4,20,9,45,17.0,245.5,4.05,26.5,259.5,233.86,178.17
2017,4,20,10,0,30.0,307.0,4.0,27.0,331.0,323.91,245.61
2017,4,20,10,15,21.5,281.0,3.95,27.0,299.0,267.64,202.37
2017,4,20,10,30,13.0,255.0,3.9,27.0,267.0,233.39,175.92
2017,4,20,10,45,83.5,351.0,3.85,27.5,425.0,403.28,304.06
2017,4,20,11,0,154.0,447.0,3.8,28.0,583.0,569.23,422.77
2017,4,20,11,15,241.5,446.0,3.75,28.0,666.0,632.81,468.21
2017,4,20,11,30,329.0,445.0,3.7,28.0,749.0,701.19,516.2
2017,4,20,11,45,224.0,462.0,3.7,28.5,670.0,598.91,440.97
2017,4,20,12,0,119.0,479.0,3.7,29.0,591.0,513.26,377.4
2017,4,20,12,15,134.5,484.0,3.65,29.0,611.5,514.03,378.13
2017,4,20,12,30,150.0,489.0,3.6,29.0,632.0,512.73,376.94
2017,4,20,12,45,509.5,316.5,3.6,29.5,797.5,596.25,440.14
2017,4,20,13,0,869.0,144.0,3.6,30.0,963.0,640.42,471.53
2017,4,20,13,15,526.5,307.5,3.6,30.0,801.5,528.93,387.47
2017,4,20,13,30,184.0,471.0,3.6,30.0,640.0,446.49,326.24
2017,4,20,13,45,263.5,444.0,3.6,30.0,680.5,435.77,317.4
2017,4,20,14,0,343.0,417.0,3.6,30.0,721.0,424.24,306.3
2017,4,20,14,15,315.5,408.0,3.6,29.5,680.5,380.38,273.39
2017,4,20,14,30,288.0,399.0,3.6,29.0,640.0,339.86,243.06
2017,4,20,14,45,227.0,388.5,3.65,29.0,573.5,307.47,220.14
2017,4,20,15,0,166.0,378.0,3.7,29.0,507.0,270.44,195.12
2017,4,20,15,15,236.0,345.5,3.7,29.0,517.5,241.44,172.81
2017,4,20,15,30,306.0,313.0,3.7,29.0,528.0,190.83,149.5
2017,4,20,15,45,520.5,219.5,3.7,29.0,554.0,133.41,103.86
2017,4,20,16,0,735.0,126.0,3.7,29.0,580.0,81.83,62.14
2017,4,20,16,15,710.0,121.0,3.65,28.5,528.5,80.66,61.57
2017,4,20,16,30,685.0,116.0,3.6,28.0,477.0,79.38,60.87
2017,4,20,16,45,471.5,143.0,3.6,28.0,379.0,96.83,75.63
2017,4,20,17,0,258.0,170.0,3.6,28.0,281.0,117.25,92.88
2017,4,20,17,15,391.5,129.0,3.3,27.5,269.0,90.24,70.75
2017,4,20,17,30,525.0,88.0,3.0,27.0,257.0,66.46,51.0
2017,4,20,17,45,459.0,77.0,2.75,26.5,204.0,59.44,45.14
2017,4,20,18,0,393.0,66.0,2.5,26.0,151.0,49.87,36.85
2017,4,20,18,15,296.5,51.0,2.4,25.0,104.0,38.89,27.19
2017,4,20,18,30,200.0,36.0,2.3,24.0,57.0,27.7,16.77
2017,4,20,18,45,100.0,18.0,2.25,23.5,28.5,13.99,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,92.5,19.0,4.15,20.5,28.5,120.83,1.85
2017,4,21,6,30,185.0,38.0,4.3,21.0,57.0,238.85,184.85
2017,4,21,6,45,287.0,53.0,4.45,21.5,104.5,343.14,278.11
2017,4,21,7,0,389.0,68.0,4.6,22.0,152.0,455.42,371.63
2017,4,21,7,15,194.5,80.5,4.65,22.5,122.5,287.89,236.19
2017,4,21,7,30,0.0,93.0,4.7,23.0,93.0,83.88,63.71
2017,4,21,7,45,16.0,128.0,4.8,23.5,135.0,134.57,105.64
2017,4,21,8,0,32.0,163.0,4.9,24.0,177.0,202.96,160.65
2017,4,21,8,15,113.0,197.0,4.95,24.5,255.0,338.94,269.68
2017,4,21,8,30,194.0,231.0,5.0,25.0,333.0,456.33,360.44
2017,4,21,8,45,162.0,257.5,5.05,25.5,348.5,451.57,353.19
2017,4,21,9,0,130.0,284.0,5.1,26.0,364.0,444.86,344.98
2017,4,21,9,15,450.0,210.0,5.15,26.0,520.5,720.28,556.5
2017,4,21,9,30,770.0,136.0,5.2,26.0,677.0,955.9,722.59
2017,4,21,9,45,500.0,254.5,5.3,26.5,614.5,805.61,611.02
2017,4,21,10,0,230.0,373.0,5.4,27.0,552.0,612.99,464.34
2017,4,21,10,15,229.5,393.0,5.45,27.0,578.0,622.97,471.11
2017,4,21,10,30,229.0,413.0,5.5,27.0,604.0,631.3,476.0
2017,4,21,10,45,137.0,401.5,5.6,27.5,517.0,520.47,392.03
2017,4,21,11,0,45.0,390.0,5.7,28.0,430.0,398.7,299.22
2017,4,21,11,15,449.0,269.0,5.7,28.0,682.5,676.92,512.76
2017,4,21,11,30,853.0,148.0,5.7,28.0,935.0,875.16,655.6
2017,4,21,11,45,582.0,304.5,5.75,28.5,845.0,770.78,575.56
2017,4,21,12,0,311.0,461.0,5.8,29.0,755.0,654.38,485.51
2017,4,21,12,15,368.0,438.0,5.75,29.0,787.0,653.17,485.38
2017,4,21,12,30,425.0,415.0,5.7,29.0,819.0,647.83,481.5
2017,4,21,12,45,219.0,334.0,5.7,29.5,542.0,419.27,313.53
2017,4,21,13,0,13.0,253.0,5.7,30.0,265.0,216.46,160.16
2017,4,21,13,15,168.5,348.5,5.65,30.0,504.0,368.95,274.7
2017,4,21,13,30,324.0,444.0,5.6,30.0,743.0,491.01,361.62
2017,4,21,13,45,307.0,437.5,5.55,30.5,716.0,450.96,329.84
2017,4,21,14,0,290.0,431.0,5.5,31.0,689.0,412.84,299.83
2017,4,21,14,15,562.0,285.0,5.45,30.5,763.0,375.85,265.38
2017,4,21,14,30,834.0,139.0,5.4,30.0,837.0,316.72,209.41
2017,4,21,14,45,824.0,136.5,5.35,30.0,801.0,259.71,161.7
2017,4,21,15,0,814.0,134.0,5.3,30.0,765.0,203.63,117.95
2017,4,21,15,15,800.0,131.0,5.2,30.0,722.5,148.02,82.17
2017,4,21,15,30,786.0,128.0,5.1,30.0,680.0,94.25,71.63
2017,4,21,15,45,768.0,124.0,5.05,30.0,632.5,86.87,65.85
2017,4,21,16,0,750.0,120.0,5.0,30.0,585.0,86.24,65.56
2017,4,21,16,15,725.5,115.5,4.85,29.5,533.0,77.33,58.58
2017,4,21,16,30,701.0,111.0,4.7,29.0,481.0,76.21,58.0
2017,4,21,16,45,668.0,105.0,4.55,29.0,426.5,73.84,56.26
2017,4,21,17,0,635.0,99.0,4.4,29.0,372.0,71.33,54.38
2017,4,21,17,15,589.5,91.5,3.95,28.0,316.5,67.44,51.52
2017,4,21,17,30,544.0,84.0,3.5,27.0,261.0,63.41,48.43
2017,4,21,17,45,477.5,74.5,3.05,26.5,207.5,57.46,43.46
2017,4,21,18,0,411.0,65.0,2.6,26.0,154.0,49.24,36.34
2017,4,21,18,15,313.5,50.5,2.4,25.5,106.5,38.59,26.9
2017,4,21,18,30,216.0,36.0,2.2,25.0,59.0,27.74,16.81
2017,4,21,18,45,108.0,18.0,2.05,24.5,29.5,14.0,0.0
2017,4,21,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,22,6,15,54.5,21.5,5.35,15.0,27.5,86.13,15.57
2017,4,22,6,30,109.0,43.0,5.4,15.0,55.0,172.23,136.04
2017,4,22,6,45,190.0,64.5,5.45,15.0,100.5,266.27,221.4
2017,4,22,7,0,271.0,86.0,5.5,15.0,146.0,364.95,307.69
2017,4,22,7,15,135.5,57.0,5.45,15.0,87.0,200.6,169.62
2017,4,22,7,30,0.0,28.0,5.4,15.0,28.0,23.09,14.13
2017,4,22,7,45,0.0,53.0,5.4,15.0,53.0,43.86,31.84
2017,4,22,8,0,0.0,78.0,5.4,15.0,78.0,64.73,49.41
2017,4,22,8,15,0.0,88.5,5.4,15.5,88.5,73.93,56.84
2017,4,22,8,30,0.0,99.0,5.4,16.0,99.0,83.21,64.24
2017,4,22,8,45,0.0,115.5,5.4,16.5,115.5,98.01,76.13
2017,4,22,9,0,0.0,132.0,5.4,17.0,132.0,112.76,87.82
2017,4,22,9,15,1.5,155.0,5.4,17.0,156.5,134.99,105.76
2017,4,22,9,30,3.0,178.0,5.4,17.0,181.0,157.11,123.45
2017,4,22,9,45,5.0,188.5,5.45,17.5,192.5,167.94,131.7
2017,4,22,10,0,7.0,199.0,5.5,18.0,204.0,178.68,139.83
2017,4,22,10,15,46.5,300.0,5.5,18.0,339.0,327.82,258.76
2017,4,22,10,30,86.0,401.0,5.5,18.0,474.0,462.99,362.96
2017,4,22,10,45,71.0,403.5,5.5,18.5,465.5,443.23,345.72
2017,4,22,11,0,56.0,406.0,5.5,19.0,457.0,424.12,329.56
2017,4,22,11,15,36.5,357.5,5.45,19.0,391.0,353.96,275.13
2017,4,22,11,30,17.0,309.0,5.4,19.0,325.0,277.89,215.71
2017,4,22,11,45,53.0,388.5,5.4,19.5,438.5,383.63,297.39
2017,4,22,12,0,89.0,468.0,5.4,20.0,552.0,473.47,364.61
2017,4,22,12,15,102.0,476.0,5.35,20.0,572.5,478.94,368.27
2017,4,22,12,30,115.0,484.0,5.3,20.0,593.0,484.25,371.98
2017,4,22,12,45,78.5,449.0,5.3,20.5,523.5,418.15,320.97
2017,4,22,13,0,42.0,414.0,5.3,21.0,454.0,358.71,275.05
2017,4,22,13,15,29.0,355.5,5.2,21.0,383.0,299.66,230.03
2017,4,22,13,30,16.0,297.0,5.1,21.0,312.0,248.73,190.92
2017,4,22,13,45,15.0,286.0,5.1,21.0,300.5,237.29,182.2
2017,4,22,14,0,14.0,275.0,5.1,21.0,289.0,226.1,173.61
2017,4,22,14,15,11.0,239.0,5.05,21.0,249.5,195.75,150.1
2017,4,22,14,30,8.0,203.0,5.0,21.0,210.0,166.04,127.01
2017,4,22,14,45,8.5,210.5,4.95,21.0,218.0,170.32,130.55
2017,4,22,15,0,9.0,218.0,4.9,21.0,226.0,174.11,133.74
2017,4,22,15,15,10.0,222.5,4.9,20.5,230.5,175.23,135.21
2017,4,22,15,30,11.0,227.0,4.9,20.0,235.0,175.63,136.4
2017,4,22,15,45,33.0,245.5,4.9,20.0,266.5,173.9,141.65
2017,4,22,16,0,55.0,264.0,4.9,20.0,298.0,183.23,149.88
2017,4,22,16,15,43.5,234.5,4.85,19.5,260.5,165.71,135.95
2017,4,22,16,30,32.0,205.0,4.8,19.0,223.0,147.57,121.36
2017,4,22,16,45,21.0,177.5,4.8,19.0,188.5,136.37,112.29
2017,4,22,17,0,10.0,150.0,4.8,19.0,154.0,116.48,95.65
2017,4,22,17,15,5.0,129.0,4.6,18.5,131.0,100.76,82.55
2017,4,22,17,30,0.0,108.0,4.4,18.0,108.0,84.9,69.08
2017,4,22,17,45,187.5,90.0,4.25,18.0,131.0,66.7,53.15
2017,4,22,18,0,375.0,72.0,4.1,18.0,154.0,54.02,41.8
2017,4,22,18,15,281.5,55.5,3.85,17.5,107.0,42.1,30.95
2017,4,22,18,30,188.0,39.0,3.6,17.0,60.0,29.9,19.37
2017,4,22,18,45,94.0,19.5,3.4,16.5,30.0,15.12,0.0
2017,4,22,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,152.5,19.0,3.65,9.5,36.0,166.81,59.57
2017,4,23,6,30,305.0,38.0,3.8,10.0,72.0,330.99,271.05
2017,4,23,6,45,410.0,49.5,4.0,11.0,124.0,441.97,370.94
2017,4,23,7,0,515.0,61.0,4.2,12.0,176.0,559.24,469.18
2017,4,23,7,15,581.0,69.5,4.35,12.5,234.0,643.59,537.34
2017,4,23,7,30,647.0,78.0,4.5,13.0,292.0,729.55,603.57
2017,4,23,7,45,692.5,83.5,4.65,14.0,351.0,793.33,648.98
2017,4,23,8,0,738.0,89.0,4.8,15.0,410.0,856.4,692.25
2017,4,23,8,15,769.0,94.0,4.85,15.5,468.0,897.24,718.55
2017,4,23,8,30,800.0,99.0,4.9,16.0,526.0,942.6,747.7
2017,4,23,8,45,824.0,102.0,5.0,17.0,580.5,975.83,766.55
2017,4,23,9,0,848.0,105.0,5.1,18.0,635.0,1005.9,782.99
2017,4,23,9,15,865.0,108.0,5.0,18.5,685.0,1025.49,791.87
2017,4,23,9,30,882.0,111.0,4.9,19.0,735.0,1028.93,789.62
2017,4,23,9,45,895.5,112.5,4.85,19.5,779.5,1035.85,790.5
2017,4,23,10,0,909.0,114.0,4.8,20.0,824.0,1038.97,788.91
2017,4,23,10,15,918.5,116.0,4.7,20.0,861.5,1034.74,783.61
2017,4,23,10,30,928.0,118.0,4.6,20.0,899.0,1026.55,775.87
2017,4,23,10,45,935.5,118.5,4.55,20.5,929.0,1011.0,762.28
2017,4,23,11,0,943.0,119.0,4.5,21.0,959.0,991.61,746.37
2017,4,23,11,15,947.5,120.0,4.4,21.5,980.5,966.21,726.32
2017,4,23,11,30,952.0,121.0,4.3,22.0,1002.0,937.22,704.24
2017,4,23,11,45,954.0,122.0,4.25,22.5,1015.0,902.69,678.78
2017,4,23,12,0,956.0,123.0,4.2,23.0,1028.0,865.04,651.29
2017,4,23,12,15,956.5,123.0,4.15,23.0,1032.0,822.52,621.67
2017,4,23,12,30,957.0,123.0,4.1,23.0,1036.0,777.48,588.53
2017,4,23,12,45,957.5,122.0,4.1,23.5,1031.5,729.38,551.19
2017,4,23,13,0,958.0,121.0,4.1,24.0,1027.0,679.21,511.61
2017,4,23,13,15,955.0,120.5,4.05,24.0,1013.5,625.56,469.41
2017,4,23,13,30,952.0,120.0,4.0,24.0,1000.0,570.54,425.02
2017,4,23,13,45,948.5,118.0,3.95,24.0,978.5,513.07,377.55
2017,4,23,14,0,945.0,116.0,3.9,24.0,957.0,454.69,328.07
2017,4,23,14,15,938.5,115.0,3.85,24.0,927.0,395.27,276.74
2017,4,23,14,30,932.0,114.0,3.8,24.0,897.0,335.67,224.77
2017,4,23,14,45,920.0,113.5,3.75,24.0,858.5,275.25,173.22
2017,4,23,15,0,908.0,113.0,3.7,24.0,820.0,215.72,125.82
2017,4,23,15,15,896.0,110.5,3.6,24.0,776.0,156.12,86.48
2017,4,23,15,30,884.0,108.0,3.5,24.0,732.0,97.9,64.93
2017,4,23,15,45,868.5,104.5,3.45,24.0,682.5,76.09,58.46
2017,4,23,16,0,853.0,101.0,3.4,24.0,633.0,75.2,57.92
2017,4,23,16,15,831.0,97.5,3.3,23.5,578.5,74.08,57.31
2017,4,23,16,30,809.0,94.0,3.2,23.0,524.0,72.88,56.62
2017,4,23,16,45,779.5,89.5,3.1,22.5,466.5,70.74,55.14
2017,4,23,17,0,750.0,85.0,3.0,22.0,409.0,68.52,53.56
2017,4,23,17,15,707.0,79.0,2.6,21.0,350.0,59.42,46.11
2017,4,23,17,30,664.0,73.0,2.2,20.0,291.0,55.97,43.41
2017,4,23,17,45,600.0,65.5,1.8,19.5,233.5,51.09,39.24
2017,4,23,18,0,536.0,58.0,1.4,19.0,176.0,46.14,34.81
2017,4,23,18,15,431.0,47.0,1.3,18.0,124.0,37.95,27.35
