Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,18,30,326.0,36.0,1.2,17.0,72.0,29.63,19.27
2017,4,23,18,45,163.0,18.0,1.2,16.5,36.0,14.65,0.0
2017,4,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,19.5,1.65,11.0,37.0,166.74,75.8
2017,4,24,6,30,299.0,39.0,1.9,12.0,74.0,327.84,265.93
2017,4,24,6,45,393.5,52.0,2.2,13.0,124.5,431.82,357.52
2017,4,24,7,0,488.0,65.0,2.5,14.0,175.0,541.61,447.71
2017,4,24,7,15,552.5,74.0,2.6,15.0,232.0,624.75,511.96
2017,4,24,7,30,617.0,83.0,2.7,16.0,289.0,709.35,573.86
2017,4,24,7,45,654.0,91.5,2.8,17.0,346.0,768.45,614.01
2017,4,24,8,0,691.0,100.0,2.9,18.0,403.0,826.53,651.95
2017,4,24,8,15,722.5,105.5,3.0,18.5,459.5,873.91,682.32
2017,4,24,8,30,754.0,111.0,3.1,19.0,516.0,919.2,710.66
2017,4,24,8,45,772.0,118.0,3.25,20.0,568.5,950.4,727.8
2017,4,24,9,0,790.0,125.0,3.4,21.0,621.0,971.39,737.87
2017,4,24,9,15,807.5,128.5,3.4,21.5,669.5,991.77,747.94
2017,4,24,9,30,825.0,132.0,3.4,22.0,718.0,1008.57,755.64
2017,4,24,9,45,692.0,201.0,3.4,22.5,713.0,949.93,712.83
2017,4,24,10,0,559.0,270.0,3.4,23.0,708.0,870.53,653.93
2017,4,24,10,15,712.0,207.5,3.45,23.5,791.5,949.48,708.41
2017,4,24,10,30,865.0,145.0,3.5,24.0,875.0,1006.52,743.57
2017,4,24,10,45,869.0,148.5,3.55,24.5,903.0,990.79,730.57
2017,4,24,11,0,873.0,152.0,3.6,25.0,931.0,971.34,715.86
2017,4,24,11,15,877.5,153.5,3.65,25.0,952.0,934.58,691.13
2017,4,24,11,30,882.0,155.0,3.7,25.0,973.0,907.22,672.78
2017,4,24,11,45,892.0,150.5,3.75,25.5,987.5,876.19,650.58
2017,4,24,12,0,902.0,146.0,3.8,26.0,1002.0,841.94,626.23
2017,4,24,12,15,902.0,146.0,3.85,26.0,1005.0,800.65,597.9
2017,4,24,12,30,902.0,146.0,3.9,26.0,1008.0,757.08,566.2
2017,4,24,12,45,897.0,148.0,4.0,26.5,1002.0,709.62,530.11
2017,4,24,13,0,892.0,150.0,4.1,27.0,996.0,660.69,492.21
2017,4,24,13,15,888.0,149.5,4.2,27.0,982.0,609.35,452.63
2017,4,24,13,30,884.0,149.0,4.3,27.0,968.0,556.92,411.06
2017,4,24,13,45,875.5,149.0,4.4,27.0,945.0,501.86,366.35
2017,4,24,14,0,867.0,149.0,4.5,27.0,922.0,446.53,320.26
2017,4,24,14,15,858.5,147.5,4.55,27.0,892.0,385.84,269.15
2017,4,24,14,30,850.0,146.0,4.6,27.0,862.0,328.43,219.96
2017,4,24,14,45,840.0,142.5,4.65,27.0,824.5,269.92,170.69
2017,4,24,15,0,830.0,139.0,4.7,27.0,787.0,212.36,125.19
2017,4,24,15,15,573.5,226.5,4.7,27.0,663.0,181.04,115.97
2017,4,24,15,30,317.0,314.0,4.7,27.0,539.0,193.95,143.55
2017,4,24,15,45,541.0,219.5,4.75,27.0,571.0,133.32,104.7
2017,4,24,16,0,765.0,125.0,4.8,27.0,603.0,81.4,62.31
2017,4,24,16,15,740.0,120.5,4.7,26.5,550.0,80.5,61.95
2017,4,24,16,30,715.0,116.0,4.6,26.0,497.0,79.5,61.47
2017,4,24,16,45,684.5,109.0,4.55,25.5,442.0,76.6,59.4
2017,4,24,17,0,654.0,102.0,4.5,25.0,387.0,73.5,57.12
2017,4,24,17,15,608.5,94.5,4.2,24.0,330.0,69.67,54.29
2017,4,24,17,30,563.0,87.0,3.9,23.0,273.0,65.69,51.22
2017,4,24,17,45,502.0,76.5,3.65,22.5,219.0,59.03,45.58
2017,4,24,18,0,441.0,66.0,3.4,22.0,165.0,52.14,39.51
2017,4,24,18,15,343.0,52.5,3.2,21.0,116.0,40.16,28.87
2017,4,24,18,30,245.0,39.0,3.0,20.0,67.0,30.06,19.4
2017,4,24,18,45,122.5,19.5,2.85,19.5,33.5,15.16,0.0
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,90.0,23.0,4.15,16.5,33.5,116.16,58.73
2017,4,25,6,30,180.0,46.0,4.4,17.0,67.0,230.09,184.64
2017,4,25,6,45,273.0,62.5,4.7,18.0,115.0,346.16,285.43
2017,4,25,7,0,366.0,79.0,5.0,19.0,163.0,452.63,374.98
2017,4,25,7,15,430.5,91.0,5.25,19.5,216.5,532.92,440.11
2017,4,25,7,30,495.0,103.0,5.5,20.0,270.0,615.9,504.67
2017,4,25,7,45,247.5,105.5,5.8,21.0,189.0,371.59,306.48
2017,4,25,8,0,0.0,108.0,6.1,22.0,108.0,93.7,71.62
2017,4,25,8,15,0.0,123.5,6.1,22.5,123.5,107.56,82.63
2017,4,25,8,30,0.0,139.0,6.1,23.0,139.0,121.33,93.26
2017,4,25,8,45,0.0,150.0,6.15,24.0,150.0,130.63,100.0
2017,4,25,9,0,0.0,161.0,6.2,25.0,161.0,139.97,106.66
2017,4,25,9,15,10.0,209.0,6.2,25.5,216.5,195.01,149.82
2017,4,25,9,30,20.0,257.0,6.2,26.0,272.0,250.04,192.1
2017,4,25,9,45,69.5,319.0,6.2,26.5,373.5,380.83,292.58
2017,4,25,10,0,119.0,381.0,6.2,27.0,475.0,510.77,388.93
2017,4,25,10,15,137.5,402.0,6.1,27.5,515.5,541.75,409.96
2017,4,25,10,30,156.0,423.0,6.0,28.0,556.0,570.81,429.56
2017,4,25,10,45,134.5,435.0,5.95,28.5,552.5,550.96,412.71
2017,4,25,11,0,113.0,447.0,5.9,29.0,549.0,515.94,385.35
2017,4,25,11,15,109.0,457.0,5.8,29.5,557.0,511.76,380.78
2017,4,25,11,30,105.0,467.0,5.7,30.0,565.0,507.07,375.85
2017,4,25,11,45,471.0,318.5,5.6,30.5,765.0,693.37,515.94
2017,4,25,12,0,837.0,170.0,5.5,31.0,965.0,820.71,608.31
2017,4,25,12,15,838.0,170.0,5.45,31.0,969.0,780.91,578.49
2017,4,25,12,30,839.0,170.0,5.4,31.0,973.0,738.84,547.44
2017,4,25,12,45,648.0,293.0,5.35,31.5,911.5,666.22,490.34
2017,4,25,13,0,457.0,416.0,5.3,32.0,850.0,603.33,440.8
2017,4,25,13,15,461.5,406.5,5.3,32.0,840.0,564.24,411.76
2017,4,25,13,30,466.0,397.0,5.3,32.0,830.0,524.62,381.62
2017,4,25,13,45,455.5,385.0,5.3,32.0,800.0,476.17,344.63
2017,4,25,14,0,445.0,373.0,5.3,32.0,770.0,429.04,308.01
2017,4,25,14,15,625.0,266.0,5.3,32.0,804.0,382.78,267.49
2017,4,25,14,30,805.0,159.0,5.3,32.0,838.0,325.7,215.54
2017,4,25,14,45,792.0,157.0,5.3,32.0,801.5,270.16,169.63
2017,4,25,15,0,779.0,155.0,5.3,32.0,765.0,215.96,127.6
2017,4,25,15,15,764.0,151.5,5.2,32.0,722.5,162.17,92.51
2017,4,25,15,30,749.0,148.0,5.1,32.0,680.0,100.89,64.8
2017,4,25,15,45,728.0,144.5,5.1,32.0,632.0,89.7,67.56
2017,4,25,16,0,707.0,141.0,5.1,32.0,584.0,90.1,68.1
2017,4,25,16,15,681.5,135.5,4.95,31.5,532.5,89.07,67.64
2017,4,25,16,30,656.0,130.0,4.8,31.0,481.0,87.9,67.07
2017,4,25,16,45,624.5,122.5,4.7,30.5,427.0,85.11,65.17
2017,4,25,17,0,593.0,115.0,4.6,30.0,373.0,82.11,63.07
2017,4,25,17,15,547.0,106.0,4.3,29.5,318.5,77.62,59.67
2017,4,25,17,30,501.0,97.0,4.0,29.0,264.0,70.85,54.26
2017,4,25,17,45,440.0,85.0,3.75,28.5,211.0,62.89,47.67
2017,4,25,18,0,379.0,73.0,3.5,28.0,158.0,54.69,40.65
2017,4,25,18,15,288.0,57.0,3.55,27.0,111.0,43.17,30.64
2017,4,25,18,30,197.0,41.0,3.6,26.0,64.0,31.39,19.98
2017,4,25,18,45,98.5,20.5,3.65,25.5,32.0,15.87,1.15
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,36.0,25.0,2.7,21.5,29.5,68.83,35.44
2017,4,26,6,30,72.0,50.0,3.0,22.0,59.0,138.87,107.13
2017,4,26,6,45,150.0,74.0,3.3,22.5,105.0,248.11,199.58
2017,4,26,7,0,228.0,98.0,3.6,23.0,151.0,346.55,281.41
2017,4,26,7,15,290.0,116.0,3.9,23.5,202.5,425.29,345.04
2017,4,26,7,30,352.0,134.0,4.2,24.0,254.0,507.3,408.94
2017,4,26,7,45,429.0,138.5,4.55,25.0,310.5,608.83,484.91
2017,4,26,8,0,506.0,143.0,4.9,26.0,367.0,693.75,546.1
2017,4,26,8,15,543.5,151.5,5.2,26.5,421.0,746.06,582.2
2017,4,26,8,30,581.0,160.0,5.5,27.0,475.0,797.3,617.08
2017,4,26,8,45,640.0,153.5,5.85,27.5,532.5,861.58,661.01
2017,4,26,9,0,699.0,147.0,6.2,28.0,590.0,914.26,696.14
2017,4,26,9,15,721.0,151.5,6.35,28.0,639.0,939.44,712.26
2017,4,26,9,30,743.0,156.0,6.5,28.0,688.0,961.36,726.31
2017,4,26,9,45,782.5,147.5,6.65,28.5,737.5,975.25,733.41
2017,4,26,10,0,822.0,139.0,6.8,29.0,787.0,993.81,743.88
2017,4,26,10,15,835.0,141.5,6.85,29.5,825.0,993.81,741.16
2017,4,26,10,30,848.0,144.0,6.9,30.0,863.0,989.91,736.04
2017,4,26,10,45,870.5,138.0,7.0,30.5,897.5,969.93,720.35
2017,4,26,11,0,893.0,132.0,7.1,31.0,932.0,959.32,711.31
2017,4,26,11,15,899.5,133.0,7.15,31.0,955.0,936.71,695.35
2017,4,26,11,30,906.0,134.0,7.2,31.0,978.0,910.55,677.07
2017,4,26,11,45,915.0,132.0,7.25,31.0,993.5,880.48,656.11
2017,4,26,12,0,924.0,130.0,7.3,31.0,1009.0,847.07,632.83
2017,4,26,12,15,926.5,130.0,7.3,31.0,1014.5,807.22,604.82
2017,4,26,12,30,929.0,130.0,7.3,31.0,1020.0,764.81,573.16
2017,4,26,12,45,929.5,129.5,7.35,31.0,1017.0,718.34,537.89
2017,4,26,13,0,930.0,129.0,7.4,31.0,1014.0,669.9,500.39
2017,4,26,13,15,928.5,128.5,7.3,31.0,1002.0,618.53,459.55
2017,4,26,13,30,927.0,128.0,7.2,31.0,990.0,565.71,416.66
2017,4,26,13,45,921.0,128.5,7.15,31.0,968.5,510.25,370.83
2017,4,26,14,0,915.0,129.0,7.1,31.0,947.0,454.14,323.43
2017,4,26,14,15,908.0,127.5,7.05,30.5,917.5,395.97,274.19
2017,4,26,14,30,901.0,126.0,7.0,30.0,888.0,337.74,224.36
2017,4,26,14,45,894.0,123.0,7.0,30.0,851.5,278.73,174.27
2017,4,26,15,0,887.0,120.0,7.0,30.0,815.0,220.11,127.66
2017,4,26,15,15,873.0,117.0,6.9,29.5,770.0,161.4,88.93
2017,4,26,15,30,859.0,114.0,6.8,29.0,725.0,93.75,58.11
2017,4,26,15,45,838.0,112.0,6.75,28.5,674.5,80.04,60.66
2017,4,26,16,0,817.0,110.0,6.7,28.0,624.0,80.3,61.2
2017,4,26,16,15,793.0,106.0,6.55,27.5,569.5,79.11,60.55
2017,4,26,16,30,769.0,102.0,6.4,27.0,515.0,77.82,59.82
2017,4,26,16,45,732.0,98.5,6.3,26.5,457.5,69.97,53.58
2017,4,26,17,0,695.0,95.0,6.2,26.0,400.0,68.89,52.99
2017,4,26,17,15,649.5,88.5,5.9,25.0,342.0,65.53,50.54
2017,4,26,17,30,604.0,82.0,5.6,24.0,284.0,62.06,47.9
2017,4,26,17,45,538.0,73.5,5.3,23.5,228.0,56.75,43.44
2017,4,26,18,0,472.0,65.0,5.0,23.0,172.0,51.34,38.68
2017,4,26,18,15,370.0,52.5,4.5,22.0,122.0,42.18,30.51
2017,4,26,18,30,268.0,40.0,4.0,21.0,72.0,30.87,20.11
2017,4,26,18,45,134.0,20.0,3.55,20.5,36.0,15.55,2.06
2017,4,26,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,6,15,147.0,21.0,2.2,11.5,39.5,171.24,108.66
2017,4,27,6,30,294.0,42.0,2.4,12.0,79.0,327.53,268.83
2017,4,27,6,45,387.5,54.5,2.6,13.0,129.5,431.37,359.07
2017,4,27,7,0,481.0,67.0,2.8,14.0,180.0,539.82,447.75
2017,4,27,7,15,544.0,75.5,2.85,14.5,236.0,620.87,511.04
2017,4,27,7,30,607.0,84.0,2.9,15.0,292.0,703.29,572.29
2017,4,27,7,45,644.5,92.0,2.95,16.0,348.5,761.92,612.08
2017,4,27,8,0,682.0,100.0,3.0,17.0,405.0,819.6,649.68
2017,4,27,8,15,713.0,105.5,3.0,17.5,460.5,866.26,679.11
2017,4,27,8,30,744.0,111.0,3.0,18.0,516.0,910.87,706.45
2017,4,27,8,45,760.5,117.5,3.05,19.0,567.0,939.76,721.39
2017,4,27,9,0,777.0,124.0,3.1,20.0,618.0,958.75,729.52
2017,4,27,9,15,794.5,127.5,3.15,20.5,666.0,979.01,740.0
2017,4,27,9,30,812.0,131.0,3.2,21.0,714.0,995.76,748.15
2017,4,27,9,45,820.5,136.5,3.25,21.5,755.0,1001.97,749.37
2017,4,27,10,0,829.0,142.0,3.3,22.0,796.0,1004.41,748.33
2017,4,27,10,15,838.5,144.5,3.5,22.5,832.0,1000.82,744.6
2017,4,27,10,30,848.0,147.0,3.7,23.0,868.0,993.41,738.46
2017,4,27,10,45,854.5,149.0,3.9,24.0,896.0,978.8,726.18
2017,4,27,11,0,861.0,151.0,4.1,25.0,924.0,960.49,711.55
2017,4,27,11,15,866.0,152.5,4.25,25.5,945.0,924.55,686.23
2017,4,27,11,30,871.0,154.0,4.4,26.0,966.0,898.01,667.35
2017,4,27,11,45,879.5,150.5,4.55,26.5,980.5,867.01,645.4
2017,4,27,12,0,888.0,147.0,4.7,27.0,995.0,832.92,621.61
2017,4,27,12,15,889.0,147.5,4.85,27.0,999.0,793.36,594.77
2017,4,27,12,30,890.0,148.0,5.0,27.0,1003.0,751.48,564.44
2017,4,27,12,45,890.0,147.0,5.15,27.5,998.5,705.76,529.52
2017,4,27,13,0,890.0,146.0,5.3,28.0,994.0,658.28,492.52
2017,4,27,13,15,887.0,145.0,5.4,28.5,981.0,607.51,452.09
2017,4,27,13,30,884.0,144.0,5.5,29.0,968.0,555.57,409.81
2017,4,27,13,45,878.5,143.5,5.6,29.5,946.0,501.82,365.16
2017,4,27,14,0,873.0,143.0,5.7,30.0,924.0,447.47,319.05
2017,4,27,14,15,865.5,141.0,5.75,30.0,894.5,391.11,271.21
2017,4,27,14,30,858.0,139.0,5.8,30.0,865.0,334.8,222.96
2017,4,27,14,45,838.0,141.5,5.85,30.0,825.5,271.79,170.86
2017,4,27,15,0,818.0,144.0,5.9,30.0,786.0,216.88,127.83
2017,4,27,15,15,676.0,192.0,5.85,29.5,703.5,171.63,103.5
2017,4,27,15,30,534.0,240.0,5.8,29.0,621.0,152.02,106.63
2017,4,27,15,45,644.5,184.0,5.75,29.0,612.5,112.13,86.71
2017,4,27,16,0,755.0,128.0,5.7,29.0,604.0,82.77,62.94
2017,4,27,16,15,730.0,123.5,5.45,28.5,551.0,81.98,62.64
2017,4,27,16,30,705.0,119.0,5.2,28.0,498.0,81.08,62.26
2017,4,27,16,45,615.0,123.0,4.95,28.0,428.0,85.13,65.87
2017,4,27,17,0,525.0,127.0,4.7,28.0,358.0,88.56,68.98
2017,4,27,17,15,479.0,117.5,4.25,27.0,306.0,83.19,64.97
2017,4,27,17,30,433.0,108.0,3.8,26.0,254.0,77.6,60.67
2017,4,27,17,45,382.5,92.5,3.35,25.5,203.5,67.59,52.29
2017,4,27,18,0,332.0,77.0,2.9,25.0,153.0,57.18,43.33
2017,4,27,18,15,256.0,59.5,2.8,24.0,108.5,44.8,32.49
2017,4,27,18,30,180.0,42.0,2.7,23.0,64.0,32.04,20.96
2017,4,27,18,45,90.0,21.0,2.65,22.5,32.0,16.7,3.38
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.5,2.15,19.5,0.5,0.0,0.0
2017,4,28,6,0,0.0,1.0,2.3,20.0,1.0,0.85,0.0
2017,4,28,6,15,0.0,11.5,2.6,20.5,11.5,9.46,0.64
2017,4,28,6,30,0.0,22.0,2.9,21.0,22.0,18.13,9.05
2017,4,28,6,45,0.0,37.0,3.2,21.5,37.0,30.58,19.65
2017,4,28,7,0,0.0,52.0,3.5,22.0,52.0,43.18,30.31
2017,4,28,7,15,0.0,69.5,3.75,22.5,69.5,59.64,43.99
2017,4,28,7,30,0.0,87.0,4.0,23.0,87.0,75.85,57.2
2017,4,28,7,45,0.0,97.5,4.25,24.0,97.5,84.57,63.91
2017,4,28,8,0,0.0,108.0,4.5,25.0,108.0,93.42,70.58
2017,4,28,8,15,22.5,164.5,4.6,25.5,177.0,171.71,133.74
2017,4,28,8,30,45.0,221.0,4.7,26.0,246.0,272.75,212.71
2017,4,28,8,45,136.0,255.5,4.85,27.0,340.5,421.18,327.23
2017,4,28,9,0,227.0,290.0,5.0,28.0,435.0,548.2,421.21
2017,4,28,9,15,431.0,247.5,5.0,28.5,549.0,744.16,564.79
2017,4,28,9,30,635.0,205.0,5.0,29.0,663.0,906.4,677.83
2017,4,28,9,45,665.5,202.0,5.0,29.5,707.0,925.69,687.01
2017,4,28,10,0,696.0,199.0,5.0,30.0,751.0,941.29,694.57
2017,4,28,10,15,708.5,202.5,4.95,30.0,785.5,942.11,693.41
2017,4,28,10,30,721.0,206.0,4.9,30.0,820.0,939.33,690.09
2017,4,28,10,45,739.5,202.5,4.9,30.5,850.5,931.51,682.52
2017,4,28,11,0,758.0,199.0,4.9,31.0,881.0,919.93,672.64
2017,4,28,11,15,764.0,200.5,4.9,31.0,901.5,890.38,652.27
2017,4,28,11,30,770.0,202.0,4.9,31.0,922.0,866.0,635.53
2017,4,28,11,45,769.0,206.0,4.9,31.5,932.5,834.77,612.54
2017,4,28,12,0,768.0,210.0,4.9,32.0,943.0,800.91,587.17
2017,4,28,12,15,769.0,210.0,4.85,32.0,947.0,763.03,559.87
2017,4,28,12,30,770.0,210.0,4.8,32.0,951.0,723.1,530.78
2017,4,28,12,45,766.5,211.0,4.8,32.5,945.5,679.2,497.54
2017,4,28,13,0,763.0,212.0,4.8,33.0,940.0,635.68,464.01
2017,4,28,13,15,759.5,211.0,4.7,33.0,927.0,586.88,426.83
2017,4,28,13,30,756.0,210.0,4.6,33.0,914.0,537.35,388.3
2017,4,28,13,45,746.0,210.0,4.6,33.5,892.0,485.03,346.4
2017,4,28,14,0,736.0,210.0,4.6,34.0,870.0,433.02,303.94
2017,4,28,14,15,470.0,316.0,4.5,34.0,733.0,368.41,257.66
2017,4,28,14,30,204.0,422.0,4.4,34.0,596.0,344.83,245.03
2017,4,28,14,45,438.5,314.5,4.35,34.0,666.0,290.2,195.72
2017,4,28,15,0,673.0,207.0,4.3,34.0,736.0,226.59,138.38
2017,4,28,15,15,656.0,202.0,4.2,34.0,694.5,176.8,105.73
2017,4,28,15,30,639.0,197.0,4.1,34.0,653.0,129.44,85.2
2017,4,28,15,45,612.0,192.5,4.1,34.0,605.5,116.76,88.5
2017,4,28,16,0,585.0,188.0,4.1,34.0,558.0,118.68,90.33
2017,4,28,16,15,557.5,179.5,3.95,33.5,507.5,115.7,88.42
2017,4,28,16,30,530.0,171.0,3.8,33.0,457.0,112.47,86.32
2017,4,28,16,45,488.5,162.0,3.7,32.5,404.0,108.48,83.59
2017,4,28,17,0,447.0,153.0,3.6,32.0,351.0,104.28,80.65
2017,4,28,17,15,402.0,139.0,3.3,31.0,298.5,96.51,74.85
2017,4,28,17,30,357.0,125.0,3.0,30.0,246.0,88.38,68.59
2017,4,28,17,45,296.0,107.5,2.75,29.5,195.5,79.03,60.95
2017,4,28,18,0,235.0,90.0,2.5,29.0,145.0,66.73,50.57
2017,4,28,18,15,168.5,67.0,2.75,28.5,100.5,50.46,36.57
2017,4,28,18,30,102.0,44.0,3.0,28.0,56.0,33.77,21.91
2017,4,28,18,45,51.0,22.0,3.3,27.5,28.0,17.37,4.24
2017,4,28,19,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,5.35,22.5,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,5.3,23.0,1.0,0.85,0.0
2017,4,29,6,15,0.0,14.0,5.4,23.0,14.0,11.53,2.24
2017,4,29,6,30,0.0,27.0,5.5,23.0,27.0,22.29,12.29
2017,4,29,6,45,0.0,48.5,5.6,23.5,48.5,42.46,29.2
2017,4,29,7,0,0.0,70.0,5.7,24.0,70.0,63.95,47.13
2017,4,29,7,15,1.0,93.0,5.9,24.5,93.5,87.41,66.43
2017,4,29,7,30,2.0,116.0,6.1,25.0,117.0,110.29,84.9
2017,4,29,7,45,7.5,137.0,6.3,25.5,140.5,134.67,104.43
2017,4,29,8,0,13.0,158.0,6.5,26.0,164.0,159.03,123.6
2017,4,29,8,15,22.0,185.0,6.6,26.5,196.5,193.43,150.54
2017,4,29,8,30,31.0,212.0,6.7,27.0,229.0,247.5,192.38
2017,4,29,8,45,30.0,234.5,6.8,27.5,252.5,267.53,206.71
2017,4,29,9,0,29.0,257.0,6.9,28.0,276.0,287.03,220.51
2017,4,29,9,15,202.0,281.5,6.8,28.5,426.5,506.35,391.08
2017,4,29,9,30,375.0,306.0,6.7,29.0,577.0,724.47,551.7
2017,4,29,9,45,469.0,291.5,6.65,29.5,650.0,814.93,614.58
2017,4,29,10,0,563.0,277.0,6.6,30.0,723.0,882.81,660.98
2017,4,29,10,15,363.0,352.5,6.45,30.0,645.0,730.65,547.01
2017,4,29,10,30,163.0,428.0,6.3,30.0,567.0,582.15,434.25
2017,4,29,10,45,387.0,361.5,6.2,30.5,706.5,732.97,546.35
2017,4,29,11,0,611.0,295.0,6.1,31.0,846.0,874.42,646.36
2017,4,29,11,15,331.0,360.5,5.95,31.0,660.0,645.14,478.96
2017,4,29,11,30,51.0,426.0,5.8,31.0,474.0,422.74,312.01
2017,4,29,11,45,82.5,456.5,5.65,31.5,535.0,468.11,344.83
2017,4,29,12,0,114.0,487.0,5.5,32.0,596.0,509.38,373.43
2017,4,29,12,15,135.0,493.0,5.35,32.0,623.0,521.48,381.63
2017,4,29,12,30,156.0,499.0,5.2,32.0,650.0,524.76,383.55
2017,4,29,12,45,185.0,495.5,5.1,32.5,673.0,523.49,381.61
2017,4,29,13,0,214.0,492.0,5.0,33.0,696.0,519.29,377.36
2017,4,29,13,15,222.0,483.5,4.85,33.0,693.0,496.81,360.49
2017,4,29,13,30,230.0,475.0,4.7,33.0,690.0,473.6,342.91
2017,4,29,13,45,273.0,452.5,4.6,33.0,702.5,447.15,322.67
2017,4,29,14,0,316.0,430.0,4.5,33.0,715.0,424.49,304.24
2017,4,29,14,15,323.0,412.5,4.3,33.0,695.5,388.58,276.1
2017,4,29,14,30,330.0,395.0,4.1,33.0,676.0,352.38,247.49
2017,4,29,14,45,280.5,388.0,3.9,33.0,619.5,309.33,216.12
2017,4,29,15,0,231.0,381.0,3.7,33.0,563.0,285.61,200.27
2017,4,29,15,15,151.0,352.0,3.55,32.5,468.5,240.56,171.88
2017,4,29,15,30,71.0,323.0,3.4,32.0,374.0,219.96,161.8
2017,4,29,15,45,37.0,248.5,3.25,32.0,275.0,175.86,136.07
2017,4,29,16,0,3.0,174.0,3.1,32.0,176.0,137.59,106.08
2017,4,29,16,15,57.5,206.0,3.35,31.5,237.5,150.14,116.82
2017,4,29,16,30,112.0,238.0,3.6,31.0,299.0,159.56,125.09
2017,4,29,16,45,56.0,132.0,3.85,30.5,162.5,102.29,79.17
2017,4,29,17,0,0.0,26.0,4.1,30.0,26.0,21.46,12.4
2017,4,29,17,15,0.0,22.0,4.95,29.0,22.0,18.14,9.73
2017,4,29,17,30,0.0,18.0,5.8,28.0,18.0,14.82,6.99
2017,4,29,17,45,0.0,14.0,6.7,27.5,14.0,11.52,4.19
2017,4,29,18,0,0.0,10.0,7.6,27.0,10.0,8.21,1.35
2017,4,29,18,15,0.0,6.5,7.65,25.5,6.5,5.33,0.0
2017,4,29,18,30,0.0,3.0,7.7,24.0,3.0,2.46,0.0
2017,4,29,18,45,0.0,1.5,7.8,23.0,1.5,1.23,0.0
2017,4,29,19,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,16.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,12.0,10.0,8.54,0.0
2017,4,30,6,15,103.0,32.0,6.2,12.0,46.0,149.14,106.21
2017,4,30,6,30,206.0,54.0,6.3,12.0,82.0,262.19,218.14
2017,4,30,6,45,321.5,67.0,6.4,12.0,134.5,392.15,333.61
2017,4,30,7,0,437.0,80.0,6.5,12.0,187.0,515.27,439.73
2017,4,30,7,15,501.0,90.0,6.7,12.5,243.0,595.06,505.47
2017,4,30,7,30,565.0,100.0,6.9,13.0,299.0,685.36,577.13
2017,4,30,7,45,639.5,99.5,7.1,13.5,361.0,768.12,640.37
2017,4,30,8,0,714.0,99.0,7.3,14.0,423.0,850.54,701.53
2017,4,30,8,15,746.0,103.5,7.4,14.5,480.5,897.39,733.67
2017,4,30,8,30,778.0,108.0,7.5,15.0,538.0,935.52,758.78
2017,4,30,8,45,819.0,105.0,7.65,15.5,596.5,978.34,787.34
2017,4,30,9,0,860.0,102.0,7.8,16.0,655.0,1018.13,813.37
2017,4,30,9,15,877.0,104.5,7.8,16.5,705.0,1024.66,814.14
2017,4,30,9,30,894.0,107.0,7.8,17.0,755.0,1039.91,821.59
2017,4,30,9,45,914.0,106.0,7.85,18.0,801.5,1050.54,824.41
2017,4,30,10,0,934.0,105.0,7.9,19.0,848.0,1057.34,824.61
2017,4,30,10,15,943.0,106.5,7.8,19.5,885.5,1051.93,817.14
2017,4,30,10,30,952.0,108.0,7.7,20.0,923.0,1042.56,807.1
2017,4,30,10,45,959.5,108.5,7.65,20.5,953.0,1026.76,792.98
2017,4,30,11,0,967.0,109.0,7.6,21.0,983.0,1007.08,776.34
2017,4,30,11,15,971.0,110.0,7.5,21.5,1004.5,980.88,755.05
2017,4,30,11,30,975.0,111.0,7.4,22.0,1026.0,951.07,731.42
2017,4,30,11,45,970.0,116.5,7.3,22.5,1036.5,914.26,702.97
2017,4,30,12,0,965.0,122.0,7.2,23.0,1047.0,874.5,672.57
2017,4,30,12,15,965.5,122.0,7.1,23.0,1050.5,831.8,641.42
2017,4,30,12,30,966.0,122.0,7.0,23.0,1054.0,786.63,607.03
2017,4,30,12,45,964.5,122.0,6.95,23.5,1048.5,737.89,567.71
2017,4,30,13,0,963.0,122.0,6.9,24.0,1043.0,687.28,526.39
2017,4,30,13,15,960.0,121.5,6.8,24.0,1029.5,633.79,483.01
2017,4,30,13,30,957.0,121.0,6.7,24.0,1016.0,578.95,437.57
2017,4,30,13,45,950.5,121.0,6.6,24.5,993.0,521.69,388.41
2017,4,30,14,0,944.0,121.0,6.5,25.0,970.0,463.81,337.84
2017,4,30,14,15,937.0,119.5,6.35,25.0,939.5,404.38,285.89
2017,4,30,14,30,930.0,118.0,6.2,25.0,909.0,344.86,233.46
2017,4,30,14,45,918.5,117.0,6.1,25.0,870.5,284.79,181.56
2017,4,30,15,0,907.0,116.0,6.0,25.0,832.0,225.57,133.41
2017,4,30,15,15,894.5,114.0,5.8,25.0,788.0,166.73,92.82
2017,4,30,15,30,882.0,112.0,5.6,25.0,744.0,109.31,67.8
2017,4,30,15,45,865.0,109.0,5.45,25.0,694.0,78.4,60.13
2017,4,30,16,0,848.0,106.0,5.3,25.0,644.0,77.96,59.96
2017,4,30,16,15,826.0,102.0,5.05,24.5,589.5,76.66,59.2
2017,4,30,16,30,804.0,98.0,4.8,24.0,535.0,75.25,58.35
2017,4,30,16,45,773.5,94.0,4.55,24.0,477.5,73.6,57.18
2017,4,30,17,0,743.0,90.0,4.3,24.0,420.0,65.77,50.74
2017,4,30,17,15,701.0,84.0,3.65,23.0,361.5,62.59,48.41
2017,4,30,17,30,659.0,78.0,3.0,22.0,303.0,59.31,45.91
2017,4,30,17,45,593.5,70.5,2.4,21.5,245.0,54.57,41.93
2017,4,30,18,0,528.0,63.0,1.8,21.0,187.0,49.76,37.71
2017,4,30,18,15,430.0,52.0,1.65,20.0,135.0,41.75,30.53
2017,4,30,18,30,332.0,41.0,1.5,19.0,83.0,33.6,22.86
2017,4,30,18,45,166.0,20.5,1.35,18.5,41.5,16.52,5.22
2017,4,30,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,1,5,45,39.0,6.5,4.0,11.5,7.5,0.0,0.0
2017,5,1,6,0,78.0,13.0,4.4,12.0,15.0,65.84,0.0
2017,5,1,6,15,227.0,28.0,4.55,12.5,55.0,253.58,187.95
2017,5,1,6,30,376.0,43.0,4.7,13.0,95.0,395.79,327.75
2017,5,1,6,45,469.0,53.0,4.9,14.0,148.5,498.63,416.77
2017,5,1,7,0,562.0,63.0,5.1,15.0,202.0,606.44,505.06
2017,5,1,7,15,620.0,70.0,5.2,16.0,259.5,683.24,564.38
2017,5,1,7,30,678.0,77.0,5.3,17.0,317.0,761.09,621.56
2017,5,1,7,45,717.5,82.5,5.4,18.5,375.5,819.89,660.68
2017,5,1,8,0,757.0,88.0,5.5,20.0,434.0,871.67,693.07
2017,5,1,8,15,784.5,92.0,5.65,21.0,490.5,914.78,719.8
2017,5,1,8,30,812.0,96.0,5.8,22.0,547.0,955.43,744.24
2017,5,1,8,45,832.5,99.5,5.95,23.0,600.0,985.64,760.9
2017,5,1,9,0,853.0,103.0,6.1,24.0,653.0,1012.67,775.23
2017,5,1,9,15,868.5,106.0,6.05,24.5,702.0,1018.15,774.84
2017,5,1,9,30,884.0,109.0,6.0,25.0,751.0,1032.41,780.78
2017,5,1,9,45,895.0,111.0,6.0,25.5,793.5,1037.28,780.69
2017,5,1,10,0,906.0,113.0,6.0,26.0,836.0,1038.39,778.25
2017,5,1,10,15,914.5,115.0,5.9,26.5,872.0,1033.15,771.04
2017,5,1,10,30,923.0,117.0,5.8,27.0,908.0,1024.04,761.46
2017,5,1,10,45,928.5,118.5,5.75,27.5,936.5,1007.68,747.55
2017,5,1,11,0,934.0,120.0,5.7,28.0,965.0,987.58,731.37
2017,5,1,11,15,937.5,121.0,5.65,28.5,985.5,961.53,711.38
2017,5,1,11,30,941.0,122.0,5.6,29.0,1006.0,932.01,689.24
2017,5,1,11,45,946.5,120.5,5.55,29.5,1019.5,898.67,664.66
2017,5,1,12,0,952.0,119.0,5.5,30.0,1033.0,862.15,638.03
2017,5,1,12,15,952.5,119.0,5.4,30.0,1036.5,820.1,608.7
2017,5,1,12,30,953.0,119.0,5.3,30.0,1040.0,775.61,576.37
2017,5,1,12,45,951.0,119.0,5.25,30.5,1034.5,727.27,539.1
2017,5,1,13,0,949.0,119.0,5.2,31.0,1029.0,677.14,499.95
2017,5,1,13,15,946.0,118.5,5.1,31.0,1015.0,624.48,459.04
2017,5,1,13,30,943.0,118.0,5.0,31.0,1001.0,570.51,416.15
2017,5,1,13,45,937.5,117.5,4.95,31.5,978.5,514.24,369.84
2017,5,1,14,0,932.0,117.0,4.9,32.0,956.0,457.29,322.03
2017,5,1,14,15,925.0,115.5,4.8,32.0,926.0,398.68,272.72
2017,5,1,14,30,918.0,114.0,4.7,32.0,896.0,340.0,222.87
2017,5,1,14,45,906.5,113.5,4.65,32.0,858.5,281.07,173.65
2017,5,1,15,0,895.0,113.0,4.6,32.0,821.0,223.0,127.87
2017,5,1,15,15,883.0,110.5,4.5,31.5,777.5,164.76,88.87
2017,5,1,15,30,871.0,108.0,4.4,31.0,734.0,107.89,64.39
2017,5,1,15,45,851.5,106.5,4.3,31.0,684.0,76.5,57.04
2017,5,1,16,0,832.0,105.0,4.2,31.0,634.0,76.95,57.61
2017,5,1,16,15,810.0,101.0,4.0,30.5,580.5,75.65,56.86
2017,5,1,16,30,788.0,97.0,3.8,30.0,527.0,74.22,56.02
2017,5,1,16,45,755.5,93.5,3.6,30.0,470.0,72.91,55.15
2017,5,1,17,0,723.0,90.0,3.4,30.0,413.0,65.46,49.18
2017,5,1,17,15,681.5,84.0,3.05,28.5,355.5,62.31,47.04
2017,5,1,17,30,640.0,78.0,2.7,27.0,298.0,59.06,44.73
2017,5,1,17,45,577.0,70.5,2.35,26.0,241.5,54.37,40.95
2017,5,1,18,0,514.0,63.0,2.0,25.0,185.0,49.6,36.92
2017,5,1,18,15,419.5,52.0,2.05,24.0,134.0,41.63,29.9
2017,5,1,18,30,325.0,41.0,2.1,23.0,83.0,33.5,22.39
2017,5,1,18,45,184.0,25.0,2.2,22.5,46.5,19.45,7.42
2017,5,1,19,0,43.0,9.0,2.3,22.0,10.0,7.68,0.0
2017,5,1,19,15,21.5,4.5,2.4,21.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,36.5,7.0,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,73.0,14.0,2.5,15.0,16.0,63.27,0.0
2017,5,2,6,15,210.0,29.5,2.65,15.5,55.0,240.61,178.82
2017,5,2,6,30,347.0,45.0,2.8,16.0,94.0,375.36,306.22
2017,5,2,6,45,434.0,56.0,2.95,17.0,145.5,473.7,389.0
2017,5,2,7,0,521.0,67.0,3.1,18.0,197.0,576.62,470.81
2017,5,2,7,15,578.5,75.0,3.3,19.0,253.5,653.25,528.49
2017,5,2,7,30,636.0,83.0,3.5,20.0,310.0,730.92,584.19
2017,5,2,7,45,675.0,89.0,3.75,21.0,366.5,788.97,623.44
2017,5,2,8,0,714.0,95.0,4.0,22.0,423.0,846.06,660.78
2017,5,2,8,15,742.5,99.5,4.05,22.5,478.5,889.43,687.74
2017,5,2,8,30,771.0,104.0,4.1,23.0,534.0,924.67,708.58
2017,5,2,8,45,790.5,108.5,4.2,24.0,585.5,954.62,724.41
2017,5,2,9,0,810.0,113.0,4.3,25.0,637.0,981.47,737.97
2017,5,2,9,15,826.0,116.0,4.35,25.5,684.5,999.66,746.81
2017,5,2,9,30,842.0,119.0,4.4,26.0,732.0,1014.32,753.41
2017,5,2,9,45,851.0,123.0,4.5,27.0,773.5,1019.36,752.54
2017,5,2,10,0,860.0,127.0,4.6,28.0,815.0,1007.56,740.67
2017,5,2,10,15,869.0,129.0,4.6,28.5,850.5,1003.03,735.02
2017,5,2,10,30,878.0,131.0,4.6,29.0,886.0,994.78,726.98
2017,5,2,10,45,881.0,135.0,4.65,30.0,913.5,978.97,712.97
2017,5,2,11,0,884.0,139.0,4.7,31.0,941.0,959.53,696.94
2017,5,2,11,15,888.5,140.0,4.7,31.0,961.5,935.22,680.35
2017,5,2,11,30,893.0,141.0,4.7,31.0,982.0,907.54,661.62
2017,5,2,11,45,898.0,140.0,4.75,31.5,994.5,875.37,638.92
2017,5,2,12,0,903.0,139.0,4.8,32.0,1007.0,840.2,614.24
2017,5,2,12,15,903.5,139.5,4.8,32.0,1010.5,800.01,587.09
2017,5,2,12,30,904.0,140.0,4.8,32.0,1014.0,757.54,556.46
2017,5,2,12,45,900.0,141.0,4.85,32.5,1008.0,710.41,521.01
2017,5,2,13,0,896.0,142.0,4.9,33.0,1002.0,661.82,483.87
2017,5,2,13,15,893.0,141.5,4.95,33.0,988.5,611.5,445.63
2017,5,2,13,30,890.0,141.0,5.0,33.0,975.0,559.99,405.45
2017,5,2,13,45,882.0,141.0,5.05,33.0,952.5,505.5,362.0
2017,5,2,14,0,874.0,141.0,5.1,33.0,930.0,450.68,317.15
2017,5,2,14,15,713.0,227.5,5.1,33.0,857.5,391.58,271.24
2017,5,2,14,30,552.0,314.0,5.1,33.0,785.0,357.43,245.62
2017,5,2,14,45,690.5,226.0,5.1,33.0,790.0,291.05,188.46
2017,5,2,15,0,829.0,138.0,5.1,33.0,795.0,220.18,128.03
2017,5,2,15,15,815.5,135.0,5.05,33.0,752.0,164.35,90.31
2017,5,2,15,30,802.0,132.0,5.0,33.0,709.0,110.3,66.13
2017,5,2,15,45,783.5,128.5,5.0,33.0,661.0,89.11,66.72
2017,5,2,16,0,765.0,125.0,5.0,33.0,613.0,88.95,66.82
2017,5,2,16,15,741.5,120.5,4.95,32.5,560.5,79.88,59.82
2017,5,2,16,30,718.0,116.0,4.9,32.0,508.0,78.91,59.39
2017,5,2,16,45,688.0,110.0,4.85,31.5,453.5,76.71,57.94
2017,5,2,17,0,658.0,104.0,4.8,31.0,399.0,74.36,56.35
2017,5,2,17,15,615.0,97.0,4.5,30.0,343.0,70.98,53.97
2017,5,2,17,30,572.0,90.0,4.2,29.0,287.0,67.47,51.4
2017,5,2,17,45,511.5,80.5,3.9,28.5,232.5,61.69,46.68
2017,5,2,18,0,451.0,71.0,3.6,28.0,178.0,55.73,41.61
2017,5,2,18,15,360.0,58.0,3.45,27.0,129.0,44.15,31.62
2017,5,2,18,30,269.0,45.0,3.3,26.0,80.0,34.54,22.96
2017,5,2,18,45,149.5,27.0,3.15,25.0,45.0,20.89,8.7
2017,5,2,19,0,30.0,9.0,3.0,24.0,10.0,7.68,0.0
2017,5,2,19,15,15.0,4.5,3.15,23.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.5,3.0,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,9.0,3.0,22.0,9.0,14.72,0.0
2017,5,3,6,15,62.5,33.5,3.1,22.0,42.0,105.09,74.55
2017,5,3,6,30,115.0,58.0,3.2,22.0,75.0,181.01,143.57
2017,5,3,6,45,57.5,42.5,3.3,22.5,51.0,99.19,78.08
2017,5,3,7,0,0.0,27.0,3.4,23.0,27.0,22.25,12.86
2017,5,3,7,15,0.0,35.5,3.5,23.5,35.5,29.3,18.72
2017,5,3,7,30,0.0,44.0,3.6,24.0,44.0,36.37,24.48
2017,5,3,7,45,70.0,120.0,3.75,24.5,152.5,186.04,148.75
2017,5,3,8,0,140.0,196.0,3.9,25.0,261.0,365.94,290.52
2017,5,3,8,15,91.0,210.5,3.9,25.5,255.0,310.12,243.71
2017,5,3,8,30,42.0,225.0,3.9,26.0,249.0,273.11,211.95
2017,5,3,8,45,147.0,258.0,3.95,26.5,352.0,434.09,336.57
2017,5,3,9,0,252.0,291.0,4.0,27.0,455.0,596.15,455.6
2017,5,3,9,15,224.5,319.0,3.95,27.5,473.0,571.79,434.08
2017,5,3,9,30,197.0,347.0,3.9,28.0,491.0,567.97,428.11
2017,5,3,9,45,103.5,288.5,3.85,28.5,365.0,401.75,303.62
2017,5,3,10,0,10.0,230.0,3.8,29.0,239.0,209.82,156.73
2017,5,3,10,15,124.5,327.0,3.7,29.5,434.0,449.97,337.64
2017,5,3,10,30,239.0,424.0,3.6,30.0,629.0,651.23,479.35
2017,5,3,10,45,125.5,332.0,3.55,30.5,440.0,440.17,326.22
2017,5,3,11,0,12.0,240.0,3.5,31.0,251.0,216.12,159.05
2017,5,3,11,15,11.0,225.5,3.45,31.0,236.0,201.48,148.36
2017,5,3,11,30,10.0,211.0,3.4,31.0,221.0,187.15,137.51
2017,5,3,11,45,219.0,316.0,3.4,31.5,527.0,473.56,350.92
2017,5,3,12,0,428.0,421.0,3.4,32.0,833.0,717.32,518.89
2017,5,3,12,15,573.5,331.0,3.4,32.0,885.5,724.63,524.7
2017,5,3,12,30,719.0,241.0,3.4,32.0,938.0,717.75,521.57
2017,5,3,12,45,471.5,366.0,3.4,32.0,822.5,611.58,443.69
2017,5,3,13,0,224.0,491.0,3.4,32.0,707.0,525.13,379.75
2017,5,3,13,15,242.0,480.5,3.55,32.0,710.5,506.54,366.75
2017,5,3,13,30,260.0,470.0,3.7,32.0,714.0,478.35,346.28
2017,5,3,13,45,266.5,456.5,3.85,32.0,702.0,447.69,323.54
2017,5,3,14,0,273.0,443.0,4.0,32.0,690.0,416.76,300.09
2017,5,3,14,15,476.0,334.5,4.35,32.0,748.0,384.56,271.46
2017,5,3,14,30,679.0,226.0,4.7,32.0,806.0,334.6,226.1
2017,5,3,14,45,668.0,221.5,5.05,32.0,772.0,283.98,184.92
2017,5,3,15,0,657.0,217.0,5.4,32.0,738.0,234.73,146.61
2017,5,3,15,15,641.0,211.5,5.7,31.5,697.5,185.88,113.64
2017,5,3,15,30,625.0,206.0,6.0,31.0,657.0,139.36,91.62
2017,5,3,15,45,607.0,198.5,6.35,31.0,612.0,119.67,92.09
2017,5,3,16,0,589.0,191.0,6.7,31.0,567.0,119.21,92.03
2017,5,3,16,15,305.5,196.5,6.8,30.0,390.5,130.39,101.84
2017,5,3,16,30,22.0,202.0,6.9,29.0,214.0,154.61,122.48
2017,5,3,16,45,50.0,194.0,7.0,28.5,217.5,140.58,111.62
2017,5,3,17,0,78.0,186.0,7.1,28.0,221.0,134.46,107.21
2017,5,3,17,15,243.5,154.0,6.9,27.0,242.5,107.66,85.56
2017,5,3,17,30,409.0,122.0,6.7,26.0,264.0,86.58,68.3
2017,5,3,17,45,377.5,103.0,6.55,25.5,215.5,74.62,58.32
2017,5,3,18,0,346.0,84.0,6.4,25.0,167.0,62.08,47.59
