Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,18,15,266.5,67.0,6.05,24.5,120.5,50.17,37.1
2017,5,3,18,30,187.0,50.0,5.7,24.0,74.0,38.38,26.41
2017,5,3,18,45,106.0,29.5,5.35,23.5,42.0,23.02,10.67
2017,5,3,19,0,25.0,9.0,5.0,23.0,10.0,7.68,0.0
2017,5,3,19,15,12.5,4.5,4.8,22.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,45,45.5,7.5,4.3,13.0,9.5,0.0,0.0
2017,5,4,6,0,91.0,15.0,4.4,13.0,19.0,105.82,0.0
2017,5,4,6,15,227.0,30.5,4.7,13.5,59.5,253.85,196.23
2017,5,4,6,30,363.0,46.0,5.0,14.0,100.0,389.86,323.57
2017,5,4,6,45,449.5,57.0,5.35,14.5,152.5,488.45,409.38
2017,5,4,7,0,536.0,68.0,5.7,15.0,205.0,591.55,495.13
2017,5,4,7,15,593.5,75.5,5.7,15.5,261.5,668.02,555.26
2017,5,4,7,30,651.0,83.0,5.7,16.0,318.0,745.46,613.45
2017,5,4,7,45,688.5,89.5,5.7,17.0,375.5,803.1,653.02
2017,5,4,8,0,726.0,96.0,5.7,18.0,433.0,859.67,690.37
2017,5,4,8,15,566.0,152.0,5.65,18.5,434.5,770.58,619.54
2017,5,4,8,30,406.0,208.0,5.6,19.0,436.0,681.29,545.9
2017,5,4,8,45,612.5,162.0,5.55,19.5,542.5,845.93,669.07
2017,5,4,9,0,819.0,116.0,5.5,20.0,649.0,994.74,771.42
2017,5,4,9,15,590.5,214.0,5.45,20.5,613.5,869.53,677.26
2017,5,4,9,30,362.0,312.0,5.4,21.0,578.0,717.82,558.14
2017,5,4,9,45,295.5,349.5,5.35,21.5,574.5,682.81,528.24
2017,5,4,10,0,229.0,387.0,5.3,22.0,571.0,625.55,482.07
2017,5,4,10,15,559.0,260.5,5.25,22.0,735.5,848.3,651.33
2017,5,4,10,30,889.0,134.0,5.2,22.0,900.0,1008.91,763.12
2017,5,4,10,45,897.5,134.0,5.2,22.5,929.0,994.2,749.49
2017,5,4,11,0,906.0,134.0,5.2,23.0,958.0,975.8,734.65
2017,5,4,11,15,910.5,135.0,5.2,23.5,978.5,951.05,715.63
2017,5,4,11,30,915.0,136.0,5.2,24.0,999.0,922.86,694.43
2017,5,4,11,45,920.0,135.0,5.25,24.5,1012.5,890.12,670.49
2017,5,4,12,0,925.0,134.0,5.3,25.0,1026.0,854.31,644.47
2017,5,4,12,15,925.5,134.0,5.35,25.0,1029.5,813.04,615.84
2017,5,4,12,30,926.0,134.0,5.4,25.0,1033.0,769.46,583.79
2017,5,4,12,45,927.5,132.0,5.5,25.0,1028.5,723.01,548.84
2017,5,4,13,0,929.0,130.0,5.6,25.0,1024.0,674.65,511.59
2017,5,4,13,15,926.0,129.5,5.6,25.0,1010.0,623.02,470.6
2017,5,4,13,30,923.0,129.0,5.6,25.0,996.0,570.13,427.6
2017,5,4,13,45,919.5,126.5,5.7,25.5,974.5,514.58,380.87
2017,5,4,14,0,916.0,124.0,5.8,26.0,953.0,458.21,332.4
2017,5,4,14,15,909.0,122.5,5.85,26.0,923.5,400.65,282.69
2017,5,4,14,30,902.0,121.0,5.9,26.0,894.0,343.04,232.37
2017,5,4,14,45,886.0,123.0,5.95,26.0,855.0,285.68,183.1
2017,5,4,15,0,870.0,125.0,6.0,26.0,816.0,229.62,137.57
2017,5,4,15,15,857.5,122.5,5.95,25.5,773.0,163.29,90.39
2017,5,4,15,30,845.0,120.0,5.9,25.0,730.0,107.29,63.91
2017,5,4,15,45,830.5,115.5,5.9,25.0,682.0,81.54,62.72
2017,5,4,16,0,816.0,111.0,5.9,25.0,634.0,80.39,61.97
2017,5,4,16,15,794.0,107.5,5.8,24.5,581.0,79.63,61.67
2017,5,4,16,30,772.0,104.0,5.7,24.0,528.0,78.77,61.31
2017,5,4,16,45,744.0,98.5,5.6,24.0,472.5,69.66,53.82
2017,5,4,17,0,716.0,93.0,5.5,24.0,417.0,67.27,52.0
2017,5,4,17,15,675.5,87.0,5.2,23.5,360.0,64.24,49.7
2017,5,4,17,30,635.0,81.0,4.9,23.0,303.0,61.09,47.24
2017,5,4,17,45,575.5,73.0,4.65,22.5,246.5,56.13,43.11
2017,5,4,18,0,516.0,65.0,4.4,22.0,190.0,51.05,38.68
2017,5,4,18,15,424.5,54.0,3.95,21.0,139.0,43.15,31.66
2017,5,4,18,30,333.0,43.0,3.5,20.0,88.0,35.08,24.16
2017,5,4,18,45,195.0,27.0,3.05,19.0,50.5,20.98,9.84
2017,5,4,19,0,57.0,11.0,2.6,18.0,13.0,9.39,0.0
2017,5,4,19,15,28.5,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,5,5,45,42.5,8.0,1.6,12.5,10.0,6.83,0.0
2017,5,5,6,0,85.0,16.0,1.7,13.0,20.0,104.34,0.0
2017,5,5,6,15,219.5,32.5,2.05,14.0,61.0,251.64,194.78
2017,5,5,6,30,354.0,49.0,2.4,15.0,102.0,385.89,316.46
2017,5,5,6,45,441.5,60.0,2.75,16.0,155.0,485.53,399.97
2017,5,5,7,0,529.0,71.0,3.1,17.0,208.0,589.46,482.72
2017,5,5,7,15,587.0,79.0,3.1,18.0,265.0,666.99,540.07
2017,5,5,7,30,645.0,87.0,3.1,19.0,322.0,745.45,595.11
2017,5,5,7,45,683.5,94.0,3.15,20.0,380.0,804.58,633.84
2017,5,5,8,0,722.0,101.0,3.2,21.0,438.0,862.66,670.45
2017,5,5,8,15,751.0,106.0,3.3,21.5,494.0,907.28,698.16
2017,5,5,8,30,780.0,111.0,3.4,22.0,550.0,942.89,719.28
2017,5,5,8,45,800.0,115.5,3.5,22.5,603.0,973.37,736.71
2017,5,5,9,0,820.0,120.0,3.6,23.0,656.0,1000.67,751.93
2017,5,5,9,15,836.5,123.0,3.6,23.5,704.5,1019.29,760.61
2017,5,5,9,30,853.0,126.0,3.6,24.0,753.0,1034.32,767.03
2017,5,5,9,45,864.5,129.5,3.6,24.5,795.5,1041.1,768.14
2017,5,5,10,0,876.0,133.0,3.6,25.0,838.0,1044.03,766.96
2017,5,5,10,15,885.5,135.0,3.6,25.0,874.0,1026.12,753.84
2017,5,5,10,30,895.0,137.0,3.6,25.0,910.0,1017.9,747.43
2017,5,5,10,45,900.5,139.0,3.6,25.5,938.5,1002.05,734.63
2017,5,5,11,0,906.0,141.0,3.6,26.0,967.0,982.52,719.65
2017,5,5,11,15,910.5,142.0,3.55,26.0,987.5,957.57,702.35
2017,5,5,11,30,915.0,143.0,3.5,26.0,1008.0,929.2,682.89
2017,5,5,11,45,919.5,142.5,3.45,26.5,1021.0,896.28,659.15
2017,5,5,12,0,924.0,142.0,3.4,27.0,1034.0,860.32,633.49
2017,5,5,12,15,924.5,142.0,3.35,27.0,1037.5,818.9,605.39
2017,5,5,12,30,925.0,142.0,3.3,27.0,1041.0,775.21,573.91
2017,5,5,12,45,924.0,142.0,3.3,27.5,1036.0,728.49,538.67
2017,5,5,13,0,923.0,142.0,3.3,28.0,1031.0,680.05,501.54
2017,5,5,13,15,920.0,141.0,3.25,28.0,1017.0,628.23,461.97
2017,5,5,13,30,917.0,140.0,3.2,28.0,1003.0,575.21,420.46
2017,5,5,13,45,912.0,138.5,3.15,28.5,981.0,519.88,375.38
2017,5,5,14,0,907.0,137.0,3.1,29.0,959.0,463.9,328.76
2017,5,5,14,15,900.0,135.5,3.05,29.0,929.0,406.76,280.99
2017,5,5,14,30,893.0,134.0,3.0,29.0,899.0,349.56,232.55
2017,5,5,14,45,880.5,133.0,3.0,29.0,861.0,291.57,184.14
2017,5,5,15,0,868.0,132.0,3.0,29.0,823.0,226.25,132.57
2017,5,5,15,15,855.0,129.5,2.95,28.5,779.5,168.7,92.94
2017,5,5,15,30,842.0,127.0,2.9,28.0,736.0,112.84,66.68
2017,5,5,15,45,828.5,122.0,2.85,28.0,688.0,85.56,65.15
2017,5,5,16,0,815.0,117.0,2.8,28.0,640.0,84.28,64.32
2017,5,5,16,15,792.5,113.0,2.7,27.5,586.5,83.33,63.89
2017,5,5,16,30,770.0,109.0,2.6,27.0,533.0,82.27,63.38
2017,5,5,16,45,746.5,102.0,2.55,27.0,478.0,71.97,55.02
2017,5,5,17,0,723.0,95.0,2.5,27.0,423.0,68.69,52.5
2017,5,5,17,15,681.0,89.0,2.15,26.0,365.0,65.69,50.38
2017,5,5,17,30,639.0,83.0,1.8,25.0,307.0,62.58,48.09
2017,5,5,17,45,586.5,73.5,1.45,24.0,251.0,56.56,43.19
2017,5,5,18,0,534.0,64.0,1.1,23.0,195.0,50.3,37.89
2017,5,5,18,15,441.0,53.5,1.1,22.0,143.0,42.75,31.22
2017,5,5,18,30,348.0,43.0,1.1,21.0,91.0,35.06,24.11
2017,5,5,18,45,209.5,27.5,1.15,20.0,52.5,21.39,10.41
2017,5,5,19,0,71.0,12.0,1.2,19.0,14.0,10.24,0.0
2017,5,5,19,15,35.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.5,1.75,13.5,10.5,43.23,0.0
2017,5,6,6,0,108.0,17.0,1.9,14.0,21.0,123.38,0.0
2017,5,6,6,15,236.0,32.0,2.1,14.5,61.5,262.33,204.51
2017,5,6,6,30,364.0,47.0,2.3,15.0,102.0,392.44,321.83
2017,5,6,6,45,448.0,57.5,2.55,16.0,154.5,488.47,401.96
2017,5,6,7,0,532.0,68.0,2.8,17.0,207.0,588.79,481.29
2017,5,6,7,15,587.5,75.5,2.85,18.0,263.0,663.28,536.24
2017,5,6,7,30,643.0,83.0,2.9,19.0,319.0,738.7,589.11
2017,5,6,7,45,682.5,88.5,3.0,20.5,376.0,796.66,626.04
2017,5,6,8,0,722.0,94.0,3.1,22.0,433.0,853.68,660.89
2017,5,6,8,15,750.0,99.0,3.15,22.5,488.0,891.16,683.27
2017,5,6,8,30,778.0,104.0,3.2,23.0,543.0,932.95,708.34
2017,5,6,8,45,799.5,107.5,3.3,24.0,595.5,963.71,724.48
2017,5,6,9,0,821.0,111.0,3.4,25.0,648.0,991.4,738.45
2017,5,6,9,15,836.5,114.0,3.25,25.5,695.5,1009.06,745.27
2017,5,6,9,30,852.0,117.0,3.1,26.0,743.0,1023.19,749.81
2017,5,6,9,45,863.5,119.5,3.0,26.5,785.0,1016.12,741.07
2017,5,6,10,0,875.0,122.0,2.9,27.0,827.0,1018.31,738.74
2017,5,6,10,15,884.0,123.5,2.75,27.5,862.5,1013.22,731.33
2017,5,6,10,30,893.0,125.0,2.6,28.0,898.0,1004.39,721.76
2017,5,6,10,45,899.0,126.5,2.5,28.5,926.0,988.94,708.66
2017,5,6,11,0,905.0,128.0,2.4,29.0,954.0,969.84,693.49
2017,5,6,11,15,909.5,129.5,2.25,29.5,974.5,945.78,674.9
2017,5,6,11,30,914.0,131.0,2.1,30.0,995.0,918.28,654.33
2017,5,6,11,45,924.5,126.0,2.0,30.5,1009.5,886.95,631.97
2017,5,6,12,0,935.0,121.0,1.9,31.0,1024.0,852.35,607.67
2017,5,6,12,15,935.5,121.0,1.8,31.0,1027.5,811.11,580.36
2017,5,6,12,30,936.0,121.0,1.7,31.0,1031.0,767.53,550.34
2017,5,6,12,45,934.5,121.0,1.65,31.0,1026.0,720.53,517.15
2017,5,6,13,0,933.0,121.0,1.6,31.0,1021.0,671.79,482.01
2017,5,6,13,15,930.5,120.5,1.6,31.0,1007.5,620.55,444.54
2017,5,6,13,30,928.0,120.0,1.6,31.0,994.0,567.98,404.97
2017,5,6,13,45,923.0,119.0,1.6,31.5,972.0,512.77,361.55
2017,5,6,14,0,918.0,118.0,1.6,32.0,950.0,456.85,316.45
2017,5,6,14,15,912.0,116.5,1.65,32.0,921.0,399.76,270.16
2017,5,6,14,30,906.0,115.0,1.7,32.0,892.0,342.49,222.87
2017,5,6,14,45,889.0,117.5,1.75,32.0,853.5,285.22,176.1
2017,5,6,15,0,872.0,120.0,1.8,32.0,815.0,229.36,132.6
2017,5,6,15,15,860.0,117.5,1.85,31.5,772.5,172.75,94.23
2017,5,6,15,30,848.0,115.0,1.9,31.0,730.0,107.0,60.47
2017,5,6,15,45,832.5,111.5,2.0,31.0,682.0,78.93,58.91
2017,5,6,16,0,817.0,108.0,2.1,31.0,634.0,78.32,58.64
2017,5,6,16,15,796.0,104.5,2.15,30.5,581.5,77.48,58.29
2017,5,6,16,30,775.0,101.0,2.2,30.0,529.0,76.56,57.87
2017,5,6,16,45,746.5,96.0,2.25,30.0,473.5,74.33,56.26
2017,5,6,17,0,718.0,91.0,2.3,30.0,418.0,65.81,49.42
2017,5,6,17,15,678.5,85.5,2.05,29.0,361.5,63.08,47.54
2017,5,6,17,30,639.0,80.0,1.8,28.0,305.0,60.27,45.52
2017,5,6,17,45,582.0,72.0,1.55,27.0,249.5,55.29,41.55
2017,5,6,18,0,525.0,64.0,1.3,26.0,194.0,50.17,37.29
2017,5,6,18,15,437.0,53.5,1.3,25.0,142.5,42.66,30.74
2017,5,6,18,30,349.0,43.0,1.3,24.0,91.0,34.99,23.75
2017,5,6,18,45,214.5,27.5,1.35,23.0,53.0,21.39,10.48
2017,5,6,19,0,80.0,12.0,1.4,22.0,15.0,10.24,0.0
2017,5,6,19,15,40.0,6.0,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,9.0,2.2,14.5,11.5,47.37,0.0
2017,5,7,6,0,119.0,18.0,2.4,15.0,23.0,133.95,0.0
2017,5,7,6,15,246.5,33.0,2.4,15.5,64.5,271.62,212.61
2017,5,7,6,30,374.0,48.0,2.4,16.0,106.0,401.71,328.45
2017,5,7,6,45,460.5,58.0,2.45,17.0,159.0,499.72,409.11
2017,5,7,7,0,547.0,68.0,2.5,18.0,212.0,602.04,488.51
2017,5,7,7,15,601.5,75.5,2.8,19.0,268.0,676.08,543.49
2017,5,7,7,30,656.0,83.0,3.1,20.0,324.0,750.96,596.7
2017,5,7,7,45,696.5,87.5,3.4,21.5,381.5,808.82,634.36
2017,5,7,8,0,737.0,92.0,3.7,23.0,439.0,865.75,670.06
2017,5,7,8,15,764.0,96.5,3.8,23.5,494.5,902.23,692.03
2017,5,7,8,30,791.0,101.0,3.9,24.0,550.0,942.59,716.47
2017,5,7,8,45,811.0,105.0,4.0,25.0,602.0,972.55,732.02
2017,5,7,9,0,831.0,109.0,4.1,26.0,654.0,999.39,745.38
2017,5,7,9,15,846.0,112.0,4.1,26.5,701.5,1016.58,753.11
2017,5,7,9,30,861.0,115.0,4.1,27.0,749.0,1017.39,750.14
2017,5,7,9,45,872.0,117.5,4.1,27.5,791.0,1022.75,750.5
2017,5,7,10,0,883.0,120.0,4.1,28.0,833.0,1024.42,748.57
2017,5,7,10,15,891.0,122.0,4.05,28.0,868.0,1018.81,743.25
2017,5,7,10,30,899.0,124.0,4.0,28.0,903.0,1009.44,735.71
2017,5,7,10,45,904.5,125.5,4.0,28.5,931.0,993.44,722.88
2017,5,7,11,0,910.0,127.0,4.0,29.0,959.0,973.79,707.88
2017,5,7,11,15,914.0,128.0,4.0,29.5,978.5,948.75,689.52
2017,5,7,11,30,918.0,129.0,4.0,30.0,998.0,920.31,669.08
2017,5,7,11,45,908.5,137.0,4.05,30.5,1006.5,883.23,643.25
2017,5,7,12,0,899.0,145.0,4.1,31.0,1015.0,843.58,615.72
2017,5,7,12,15,899.5,145.0,4.1,31.0,1018.0,803.16,588.62
2017,5,7,12,30,900.0,145.0,4.1,31.0,1021.0,760.57,558.1
2017,5,7,12,45,897.0,145.5,4.1,31.0,1015.0,714.08,524.2
2017,5,7,13,0,894.0,146.0,4.1,31.0,1009.0,666.13,488.51
2017,5,7,13,15,890.5,145.5,4.1,31.0,995.5,615.91,450.33
2017,5,7,13,30,887.0,145.0,4.1,31.0,982.0,564.59,410.32
2017,5,7,13,45,881.0,144.0,4.2,31.5,959.5,510.84,366.86
2017,5,7,14,0,875.0,143.0,4.3,32.0,937.0,456.58,321.98
2017,5,7,14,15,867.5,141.0,4.3,31.5,907.5,400.85,276.21
2017,5,7,14,30,860.0,139.0,4.3,31.0,878.0,345.17,229.71
2017,5,7,14,45,847.5,138.5,4.3,31.0,841.0,282.44,177.95
2017,5,7,15,0,835.0,138.0,4.3,31.0,804.0,226.87,133.71
2017,5,7,15,15,673.5,194.5,4.3,31.0,713.5,182.79,109.41
2017,5,7,15,30,512.0,251.0,4.3,31.0,623.0,165.94,112.15
2017,5,7,15,45,602.0,200.5,4.35,31.0,609.5,120.2,92.3
2017,5,7,16,0,692.0,150.0,4.4,31.0,596.0,94.15,71.54
2017,5,7,16,15,717.5,125.5,4.4,30.5,554.5,82.2,62.18
2017,5,7,16,30,743.0,101.0,4.4,30.0,513.0,75.98,57.43
2017,5,7,16,45,584.0,127.5,4.4,29.5,430.5,86.85,66.78
2017,5,7,17,0,425.0,154.0,4.4,29.0,348.0,104.01,81.4
2017,5,7,17,15,501.5,123.0,4.1,28.0,322.5,86.61,67.48
2017,5,7,17,30,578.0,92.0,3.8,27.0,297.0,68.68,52.84
2017,5,7,17,45,519.0,83.0,3.55,26.5,242.5,63.36,48.5
2017,5,7,18,0,460.0,74.0,3.3,26.0,188.0,57.88,43.84
2017,5,7,18,15,376.0,61.0,3.15,25.0,138.5,46.33,33.85
2017,5,7,18,30,292.0,48.0,3.0,24.0,89.0,36.79,25.26
2017,5,7,18,45,146.0,31.5,2.85,23.5,52.0,24.25,12.83
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,12.8,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.0,2.95,17.5,9.0,7.68,0.0
2017,5,8,6,0,0.0,18.0,3.0,18.0,18.0,16.57,0.0
2017,5,8,6,15,97.5,40.0,3.15,18.5,55.5,155.71,119.42
2017,5,8,6,30,195.0,62.0,3.3,19.0,93.0,262.91,213.83
2017,5,8,6,45,269.0,80.0,3.5,19.5,141.0,349.38,287.71
2017,5,8,7,0,343.0,98.0,3.7,20.0,189.0,459.45,377.14
2017,5,8,7,15,297.0,119.5,3.9,20.5,211.5,433.63,355.48
2017,5,8,7,30,251.0,141.0,4.1,21.0,234.0,422.19,344.17
2017,5,8,7,45,203.0,171.0,4.3,21.5,254.0,396.06,320.86
2017,5,8,8,0,155.0,201.0,4.5,22.0,274.0,385.56,309.39
2017,5,8,8,15,151.0,227.0,4.55,22.5,305.5,409.86,326.15
2017,5,8,8,30,147.0,253.0,4.6,23.0,337.0,432.81,341.5
2017,5,8,8,45,127.5,276.5,4.7,23.5,354.0,435.71,341.05
2017,5,8,9,0,108.0,300.0,4.8,24.0,371.0,415.25,323.26
2017,5,8,9,15,108.5,323.5,4.8,24.5,399.0,436.05,337.21
2017,5,8,9,30,109.0,347.0,4.8,25.0,427.0,455.99,350.27
2017,5,8,9,45,94.0,362.0,4.85,25.5,434.0,450.01,343.67
2017,5,8,10,0,79.0,377.0,4.9,26.0,441.0,443.8,337.1
2017,5,8,10,15,76.5,393.0,4.9,26.0,457.0,450.82,341.44
2017,5,8,10,30,74.0,409.0,4.9,26.0,473.0,457.28,345.38
2017,5,8,10,45,100.0,434.0,4.95,26.5,524.0,499.11,375.43
2017,5,8,11,0,126.0,459.0,5.0,27.0,575.0,553.37,413.71
2017,5,8,11,15,84.5,437.5,5.0,27.0,516.0,470.63,352.32
2017,5,8,11,30,43.0,416.0,5.0,27.0,457.0,406.28,304.05
2017,5,8,11,45,174.5,445.0,5.05,27.5,614.0,543.2,406.07
2017,5,8,12,0,306.0,474.0,5.1,28.0,771.0,662.02,490.99
2017,5,8,12,15,233.5,488.5,5.1,28.0,716.0,592.11,439.03
2017,5,8,12,30,161.0,503.0,5.1,28.0,661.0,531.74,394.29
2017,5,8,12,45,233.5,488.0,5.1,28.5,715.0,550.69,407.89
2017,5,8,13,0,306.0,473.0,5.1,29.0,769.0,558.67,412.71
2017,5,8,13,15,270.5,475.0,5.05,29.0,734.0,513.25,378.77
2017,5,8,13,30,235.0,477.0,5.0,29.0,699.0,479.39,353.2
2017,5,8,13,45,231.5,466.0,5.0,29.0,680.5,448.61,329.91
2017,5,8,14,0,228.0,455.0,5.0,29.0,662.0,418.4,306.75
2017,5,8,14,15,145.0,425.0,4.95,29.0,555.5,349.69,256.77
2017,5,8,14,30,62.0,395.0,4.9,29.0,449.0,303.33,224.19
2017,5,8,14,45,65.5,380.0,4.9,29.0,435.0,285.15,210.5
2017,5,8,15,0,69.0,365.0,4.9,29.0,421.0,266.74,196.72
2017,5,8,15,15,86.0,352.5,4.85,28.5,418.0,250.9,185.13
2017,5,8,15,30,103.0,340.0,4.8,28.0,415.0,232.91,173.4
2017,5,8,15,45,166.0,316.0,4.8,28.0,427.5,200.64,158.39
2017,5,8,16,0,229.0,292.0,4.8,28.0,440.0,190.17,150.49
2017,5,8,16,15,139.5,259.5,4.7,27.5,347.5,171.94,136.49
2017,5,8,16,30,50.0,227.0,4.6,27.0,255.0,160.98,128.29
2017,5,8,16,45,175.0,202.5,4.55,27.0,285.5,141.0,112.33
2017,5,8,17,0,300.0,178.0,4.5,27.0,316.0,122.24,97.21
2017,5,8,17,15,255.0,165.0,4.3,26.5,271.5,114.36,91.17
2017,5,8,17,30,210.0,152.0,4.1,26.0,227.0,109.1,87.19
2017,5,8,17,45,176.5,128.5,3.9,26.0,184.0,93.38,74.04
2017,5,8,18,0,143.0,105.0,3.7,26.0,141.0,77.28,60.29
2017,5,8,18,15,103.5,79.5,3.5,25.5,102.0,59.58,44.99
2017,5,8,18,30,64.0,54.0,3.3,25.0,63.0,41.45,29.07
2017,5,8,18,45,32.0,31.0,3.1,24.5,35.5,24.53,13.19
2017,5,8,19,0,0.0,8.0,2.9,24.0,8.0,6.83,0.0
2017,5,8,19,15,0.0,4.0,2.95,23.5,4.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,7.0,3.15,18.5,7.0,5.97,0.0
2017,5,9,6,0,0.0,14.0,3.2,19.0,14.0,11.55,0.0
2017,5,9,6,15,66.0,37.5,3.3,19.5,48.0,110.29,83.38
2017,5,9,6,30,132.0,61.0,3.4,20.0,82.0,210.34,169.73
2017,5,9,6,45,178.5,86.0,3.5,20.5,126.5,283.97,232.27
2017,5,9,7,0,225.0,111.0,3.6,21.0,171.0,358.77,293.79
2017,5,9,7,15,112.5,91.5,3.75,21.5,121.5,209.36,171.04
2017,5,9,7,30,0.0,72.0,3.9,22.0,72.0,59.74,43.97
2017,5,9,7,45,0.0,62.0,4.05,22.5,62.0,51.37,36.92
2017,5,9,8,0,0.0,52.0,4.2,23.0,52.0,43.06,29.87
2017,5,9,8,15,0.0,78.5,4.25,23.5,78.5,65.19,47.72
2017,5,9,8,30,0.0,105.0,4.3,24.0,105.0,88.4,66.16
2017,5,9,8,45,0.0,85.0,4.4,24.5,85.0,70.7,51.57
2017,5,9,9,0,0.0,65.0,4.5,25.0,65.0,54.02,37.94
2017,5,9,9,15,0.0,103.0,4.5,25.5,103.0,86.2,63.37
2017,5,9,9,30,0.0,141.0,4.5,26.0,141.0,119.84,89.53
2017,5,9,9,45,1.0,147.5,4.55,26.5,148.5,126.41,94.29
2017,5,9,10,0,2.0,154.0,4.6,27.0,156.0,132.93,99.01
2017,5,9,10,15,6.5,196.5,4.6,27.0,202.5,174.83,131.35
2017,5,9,10,30,11.0,239.0,4.6,27.0,249.0,216.49,163.08
2017,5,9,10,45,12.0,246.0,4.65,27.5,256.5,222.55,167.1
2017,5,9,11,0,13.0,253.0,4.7,28.0,264.0,228.46,171.05
2017,5,9,11,15,14.0,257.5,4.75,28.0,270.0,232.0,173.58
2017,5,9,11,30,15.0,262.0,4.8,28.0,276.0,235.37,176.0
2017,5,9,11,45,23.5,331.0,4.85,28.5,354.0,307.91,229.8
2017,5,9,12,0,32.0,400.0,4.9,29.0,432.0,369.33,274.27
2017,5,9,12,15,24.0,349.0,5.0,29.0,373.0,313.82,233.22
2017,5,9,12,30,16.0,298.0,5.1,29.0,314.0,259.27,192.71
2017,5,9,12,45,9.0,222.0,5.2,29.0,231.5,190.38,140.99
2017,5,9,13,0,2.0,146.0,5.3,29.0,149.0,122.76,89.52
2017,5,9,13,15,8.5,217.5,5.35,29.0,226.5,184.02,136.37
2017,5,9,13,30,15.0,289.0,5.4,29.0,304.0,242.47,180.41
2017,5,9,13,45,7.5,203.0,5.5,29.0,210.5,169.7,125.47
2017,5,9,14,0,0.0,117.0,5.6,29.0,117.0,97.1,70.02
2017,5,9,14,15,6.0,179.0,5.6,28.5,184.5,148.33,109.69
2017,5,9,14,30,12.0,241.0,5.6,28.0,252.0,196.26,146.53
2017,5,9,14,45,6.0,139.0,5.7,28.0,144.5,115.59,84.75
2017,5,9,15,0,0.0,37.0,5.8,28.0,37.0,30.8,18.74
2017,5,9,15,15,1.5,102.0,5.8,28.0,103.5,84.91,61.4
2017,5,9,15,30,3.0,167.0,5.8,28.0,170.0,134.19,100.06
2017,5,9,15,45,1.5,126.0,5.85,28.0,127.5,103.09,79.59
2017,5,9,16,0,0.0,85.0,5.9,28.0,85.0,70.73,53.18
2017,5,9,16,15,0.0,98.5,5.85,27.5,98.5,81.62,62.53
2017,5,9,16,30,0.0,112.0,5.8,27.0,112.0,91.66,71.24
2017,5,9,16,45,5.0,134.5,5.8,27.0,137.0,107.65,84.84
2017,5,9,17,0,10.0,157.0,5.8,27.0,162.0,122.07,97.19
2017,5,9,17,15,5.0,136.5,5.65,26.5,139.0,106.74,84.86
2017,5,9,17,30,0.0,116.0,5.5,26.0,116.0,91.28,72.22
2017,5,9,17,45,87.5,112.5,5.35,26.0,134.5,83.18,65.46
2017,5,9,18,0,175.0,109.0,5.2,26.0,153.0,79.93,62.58
2017,5,9,18,15,128.5,81.0,5.0,25.5,109.0,60.72,45.98
2017,5,9,18,30,82.0,53.0,4.8,25.0,65.0,40.95,28.68
2017,5,9,18,45,41.0,29.5,4.6,24.5,35.5,23.57,12.63
2017,5,9,19,0,0.0,6.0,4.4,24.0,6.0,5.12,0.0
2017,5,9,19,15,0.0,3.0,4.4,23.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.5,20.5,1.0,0.85,0.0
2017,5,10,6,0,0.0,2.0,3.6,21.0,2.0,1.64,0.0
2017,5,10,6,15,0.0,7.5,3.7,21.0,7.5,6.15,0.0
2017,5,10,6,30,0.0,13.0,3.8,21.0,13.0,10.68,3.15
2017,5,10,6,45,0.0,20.0,3.95,21.5,20.0,16.46,8.07
2017,5,10,7,0,0.0,27.0,4.1,22.0,27.0,22.25,12.96
2017,5,10,7,15,0.0,34.5,4.35,22.5,34.5,28.47,18.11
2017,5,10,7,30,0.0,42.0,4.6,23.0,42.0,34.71,23.19
2017,5,10,7,45,0.0,50.0,4.9,23.5,50.0,41.37,28.54
2017,5,10,8,0,0.0,58.0,5.2,24.0,58.0,48.05,33.82
2017,5,10,8,15,0.0,66.0,5.35,24.5,66.0,54.75,39.04
2017,5,10,8,30,0.0,74.0,5.5,25.0,74.0,61.46,44.22
2017,5,10,8,45,0.0,81.0,5.65,25.5,81.0,67.35,48.69
2017,5,10,9,0,0.0,88.0,5.8,26.0,88.0,73.26,53.13
2017,5,10,9,15,0.0,95.0,5.8,26.5,95.0,79.21,57.58
2017,5,10,9,30,0.0,102.0,5.8,27.0,102.0,85.36,62.15
2017,5,10,9,45,0.0,108.0,5.85,27.5,108.0,90.62,66.0
2017,5,10,10,0,0.0,114.0,5.9,28.0,114.0,95.86,69.81
2017,5,10,10,15,0.0,119.0,5.85,28.0,119.0,100.2,73.05
2017,5,10,10,30,0.0,124.0,5.8,28.0,124.0,104.52,76.28
2017,5,10,10,45,8.0,199.0,5.8,28.5,206.5,177.21,132.26
2017,5,10,11,0,16.0,274.0,5.8,29.0,289.0,249.77,186.94
2017,5,10,11,15,15.5,281.0,5.75,29.0,295.5,253.88,189.66
2017,5,10,11,30,15.0,288.0,5.7,29.0,302.0,257.84,192.4
2017,5,10,11,45,33.5,366.0,5.7,29.5,398.0,347.06,258.5
2017,5,10,12,0,52.0,444.0,5.7,30.0,494.0,423.11,313.37
2017,5,10,12,15,35.0,386.0,5.65,30.0,420.5,353.19,261.74
2017,5,10,12,30,18.0,328.0,5.6,30.0,347.0,285.38,211.48
2017,5,10,12,45,15.0,286.0,5.6,30.0,301.5,246.65,182.73
2017,5,10,13,0,12.0,244.0,5.6,30.0,256.0,208.85,154.44
2017,5,10,13,15,94.0,364.0,5.55,30.0,454.0,340.07,252.67
2017,5,10,13,30,176.0,484.0,5.5,30.0,652.0,454.16,334.82
2017,5,10,13,45,136.0,466.0,5.5,30.5,594.0,405.07,297.7
2017,5,10,14,0,96.0,448.0,5.5,31.0,536.0,371.36,272.48
2017,5,10,14,15,57.5,375.5,5.5,30.5,428.0,299.05,220.35
2017,5,10,14,30,19.0,303.0,5.5,30.0,320.0,243.67,180.61
2017,5,10,14,45,92.5,347.5,5.55,30.0,422.5,272.38,199.62
2017,5,10,15,0,166.0,392.0,5.6,30.0,525.0,285.22,206.04
2017,5,10,15,15,84.5,280.5,5.6,29.5,348.5,210.7,154.27
2017,5,10,15,30,3.0,169.0,5.6,29.0,172.0,135.68,100.68
2017,5,10,15,45,34.0,225.0,5.65,29.0,247.5,162.45,127.39
2017,5,10,16,0,65.0,281.0,5.7,29.0,323.0,193.18,152.53
2017,5,10,16,15,32.5,211.0,5.7,28.5,232.0,152.97,120.68
2017,5,10,16,30,0.0,141.0,5.7,28.0,141.0,113.0,88.53
2017,5,10,16,45,10.5,154.5,5.75,28.0,159.5,121.77,96.16
2017,5,10,17,0,21.0,168.0,5.8,28.0,178.0,129.51,102.93
2017,5,10,17,15,14.0,146.5,5.7,27.5,153.0,113.55,90.19
2017,5,10,17,30,7.0,125.0,5.6,27.0,128.0,97.46,77.13
2017,5,10,17,45,3.5,102.5,5.5,26.5,104.0,80.61,63.14
2017,5,10,18,0,0.0,80.0,5.4,26.0,80.0,63.59,48.72
2017,5,10,18,15,0.0,58.0,5.2,25.5,58.0,46.76,34.19
2017,5,10,18,30,0.0,36.0,5.0,25.0,36.0,29.67,19.27
2017,5,10,18,45,0.0,20.0,4.8,24.5,20.0,16.5,7.26
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.28,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.71,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,8.0,0.7,21.5,8.5,14.86,0.0
2017,5,11,6,0,24.0,16.0,0.7,22.0,17.0,39.9,8.78
2017,5,11,6,15,79.5,41.5,0.7,22.0,53.0,127.74,96.85
2017,5,11,6,30,135.0,67.0,0.7,22.0,89.0,222.74,176.83
2017,5,11,6,45,183.0,92.0,0.75,22.5,134.5,296.87,237.5
2017,5,11,7,0,231.0,117.0,0.8,23.0,180.0,372.59,297.06
2017,5,11,7,15,279.0,136.5,0.75,23.0,230.0,441.73,349.42
2017,5,11,7,30,327.0,156.0,0.7,23.0,280.0,512.85,400.99
2017,5,11,7,45,261.5,178.5,0.7,23.5,287.5,481.47,373.66
2017,5,11,8,0,196.0,201.0,0.7,24.0,295.0,424.51,328.7
2017,5,11,8,15,106.0,201.0,0.75,24.0,253.0,331.68,256.8
2017,5,11,8,30,16.0,201.0,0.8,24.0,211.0,198.85,152.45
2017,5,11,8,45,15.0,212.0,0.85,24.5,221.5,206.21,157.85
2017,5,11,9,0,14.0,223.0,0.9,25.0,232.0,213.71,162.72
2017,5,11,9,15,8.0,190.5,1.05,25.0,195.5,174.21,131.95
2017,5,11,9,30,2.0,158.0,1.2,25.0,159.0,137.19,102.98
2017,5,11,9,45,1.5,151.5,1.35,25.5,153.0,130.47,97.43
2017,5,11,10,0,1.0,145.0,1.5,26.0,147.0,123.97,92.03
2017,5,11,10,15,0.5,99.5,1.6,26.5,100.5,83.91,60.58
2017,5,11,10,30,0.0,54.0,1.7,27.0,54.0,45.09,30.02
2017,5,11,10,45,0.0,88.0,1.85,27.5,88.0,73.76,52.33
2017,5,11,11,0,0.0,122.0,2.0,28.0,122.0,102.76,74.56
2017,5,11,11,15,5.0,167.0,2.1,28.0,172.5,145.66,107.49
2017,5,11,11,30,10.0,212.0,2.2,28.0,223.0,188.05,139.59
2017,5,11,11,45,8.0,188.0,2.3,28.5,196.5,165.09,121.79
2017,5,11,12,0,6.0,164.0,2.4,29.0,170.0,142.56,104.45
2017,5,11,12,15,7.0,174.0,2.4,29.0,181.5,151.1,110.94
2017,5,11,12,30,8.0,184.0,2.4,29.0,193.0,159.39,117.17
2017,5,11,12,45,8.0,183.5,2.4,29.5,192.0,158.11,115.93
2017,5,11,13,0,8.0,183.0,2.4,30.0,191.0,156.81,114.71
2017,5,11,13,15,12.5,247.5,2.3,30.0,259.5,210.37,154.75
2017,5,11,13,30,17.0,312.0,2.2,30.0,328.0,261.44,192.22
2017,5,11,13,45,19.0,319.5,2.15,30.5,337.0,265.34,194.5
2017,5,11,14,0,21.0,327.0,2.1,31.0,346.0,268.65,196.48
2017,5,11,14,15,182.5,361.5,2.0,30.5,519.5,324.21,233.93
2017,5,11,14,30,344.0,396.0,1.9,30.0,693.0,362.62,255.82
2017,5,11,14,45,246.0,394.0,1.85,30.0,602.0,310.08,218.99
2017,5,11,15,0,148.0,392.0,1.8,30.0,511.0,282.45,202.23
2017,5,11,15,15,264.5,350.5,1.75,29.5,549.5,243.55,170.19
2017,5,11,15,30,381.0,309.0,1.7,29.0,588.0,205.83,144.19
2017,5,11,15,45,190.5,162.5,1.65,29.0,302.0,105.31,80.64
2017,5,11,16,0,0.0,16.0,1.6,29.0,16.0,13.25,5.38
2017,5,11,16,15,36.0,127.0,1.5,28.5,147.5,99.27,76.7
2017,5,11,16,30,72.0,238.0,1.4,28.0,279.0,167.44,132.4
2017,5,11,16,45,246.0,197.5,1.35,28.0,315.5,132.0,103.93
2017,5,11,17,0,420.0,157.0,1.3,28.0,352.0,105.58,82.7
2017,5,11,17,15,351.0,154.5,1.15,27.5,303.0,109.18,86.18
2017,5,11,17,30,282.0,152.0,1.0,27.0,254.0,106.93,84.7
2017,5,11,17,45,241.0,132.0,0.9,27.0,208.5,94.09,74.1
2017,5,11,18,0,200.0,112.0,0.8,27.0,163.0,80.81,62.89
2017,5,11,18,15,143.0,86.5,0.7,26.5,118.5,64.27,48.75
2017,5,11,18,30,86.0,61.0,0.6,26.0,74.0,46.19,33.0
2017,5,11,18,45,45.5,35.0,0.55,25.5,41.5,27.45,15.95
2017,5,11,19,0,5.0,9.0,0.5,25.0,9.0,7.6,0.0
2017,5,11,19,15,2.5,4.5,0.5,25.0,4.5,3.84,0.0
2017,5,11,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,10.5,3.5,16.5,14.5,55.86,0.0
2017,5,12,6,0,140.0,21.0,3.7,17.0,29.0,158.43,63.84
2017,5,12,6,15,258.0,35.5,4.05,17.5,71.0,282.59,225.23
2017,5,12,6,30,376.0,50.0,4.4,18.0,113.0,406.77,334.04
2017,5,12,6,45,454.5,60.0,4.75,18.5,164.5,498.23,411.17
2017,5,12,7,0,533.0,70.0,5.1,19.0,216.0,593.5,488.09
2017,5,12,7,15,586.0,77.5,5.15,19.5,271.5,665.75,543.14
2017,5,12,7,30,639.0,85.0,5.2,20.0,327.0,738.8,596.53
2017,5,12,7,45,678.0,90.5,5.3,20.5,383.5,796.14,636.54
2017,5,12,8,0,717.0,96.0,5.4,21.0,440.0,852.53,674.82
2017,5,12,8,15,744.0,100.5,5.35,21.5,494.5,888.25,696.42
2017,5,12,8,30,771.0,105.0,5.3,22.0,549.0,928.27,720.76
2017,5,12,8,45,792.5,108.0,5.3,23.0,600.5,958.28,736.48
2017,5,12,9,0,814.0,111.0,5.3,24.0,652.0,985.27,749.93
2017,5,12,9,15,829.0,114.0,5.25,24.5,699.0,1002.39,757.63
2017,5,12,9,30,844.0,117.0,5.2,25.0,746.0,1016.02,763.05
2017,5,12,9,45,855.5,119.5,5.2,25.5,787.0,1008.99,754.98
2017,5,12,10,0,867.0,122.0,5.2,26.0,828.0,1011.31,753.59
2017,5,12,10,15,875.5,124.0,5.2,26.5,862.5,1006.42,747.45
2017,5,12,10,30,884.0,126.0,5.2,27.0,897.0,997.83,739.07
2017,5,12,10,45,889.5,127.5,5.2,27.5,924.5,982.18,726.16
2017,5,12,11,0,895.0,129.0,5.2,28.0,952.0,962.96,711.06
2017,5,12,11,15,899.0,130.0,5.2,28.0,971.5,938.41,693.97
2017,5,12,11,30,903.0,131.0,5.2,28.0,991.0,910.53,674.71
2017,5,12,11,45,910.5,128.0,5.2,28.5,1004.5,879.0,651.66
2017,5,12,12,0,918.0,125.0,5.2,29.0,1018.0,844.4,626.6
2017,5,12,12,15,918.5,125.5,5.2,29.0,1021.5,804.38,599.07
2017,5,12,12,30,919.0,126.0,5.2,29.0,1025.0,762.11,568.7
2017,5,12,12,45,917.0,126.0,5.2,29.5,1019.5,715.8,533.07
2017,5,12,13,0,915.0,126.0,5.2,30.0,1014.0,667.92,495.71
2017,5,12,13,15,912.5,125.5,5.2,30.0,1001.0,617.96,457.04
2017,5,12,13,30,910.0,125.0,5.2,30.0,988.0,566.72,416.43
2017,5,12,13,45,905.0,124.5,5.25,30.5,966.5,513.21,372.38
2017,5,12,14,0,900.0,124.0,5.3,31.0,945.0,459.02,326.82
2017,5,12,14,15,894.0,122.5,5.25,31.0,916.5,403.33,279.78
2017,5,12,14,30,888.0,121.0,5.2,31.0,888.0,347.5,232.03
2017,5,12,14,45,881.0,118.0,5.2,31.0,853.0,290.54,183.81
2017,5,12,15,0,874.0,115.0,5.2,31.0,818.0,233.99,137.91
2017,5,12,15,15,862.5,113.0,5.15,30.5,776.0,178.1,98.13
2017,5,12,15,30,851.0,111.0,5.1,30.0,734.0,123.5,70.01
2017,5,12,15,45,835.5,108.0,5.05,30.0,687.0,76.45,57.19
2017,5,12,16,0,820.0,105.0,5.0,30.0,640.0,76.08,57.09
2017,5,12,16,15,799.5,101.5,4.85,29.5,588.0,75.18,56.66
2017,5,12,16,30,779.0,98.0,4.7,29.0,536.0,74.17,56.16
2017,5,12,16,45,751.0,94.0,4.6,29.0,481.5,72.59,55.06
2017,5,12,17,0,723.0,90.0,4.5,29.0,427.0,64.88,48.85
2017,5,12,17,15,685.0,84.5,4.05,28.0,370.5,62.13,46.94
2017,5,12,17,30,647.0,79.0,3.6,27.0,314.0,59.28,44.87
2017,5,12,17,45,590.5,72.0,3.2,26.5,258.5,55.02,41.43
2017,5,12,18,0,534.0,65.0,2.8,26.0,203.0,50.68,37.76
2017,5,12,18,15,450.0,55.0,2.5,25.0,152.0,43.61,31.63
2017,5,12,18,30,366.0,45.0,2.2,24.0,101.0,36.39,25.1
2017,5,12,18,45,236.0,30.5,1.9,23.0,61.0,23.69,13.29
2017,5,12,19,0,106.0,16.0,1.6,22.0,21.0,12.47,0.0
2017,5,12,19,15,53.0,8.0,1.6,21.5,10.5,6.83,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.5,11.5,1.1,15.5,15.5,57.08,0.0
2017,5,13,6,0,141.0,23.0,1.2,16.0,31.0,163.96,75.44
2017,5,13,6,15,261.0,37.5,1.3,16.5,73.5,288.22,228.97
2017,5,13,6,30,381.0,52.0,1.4,17.0,116.0,412.99,335.36
2017,5,13,6,45,459.5,62.0,1.5,18.0,168.5,504.91,409.0
2017,5,13,7,0,538.0,72.0,1.6,19.0,221.0,600.46,481.35
2017,5,13,7,15,591.0,79.5,1.6,20.0,276.5,672.95,532.13
2017,5,13,7,30,644.0,87.0,1.6,21.0,332.0,746.17,580.81
2017,5,13,7,45,682.0,92.5,1.6,22.0,388.5,802.69,615.53
2017,5,13,8,0,720.0,98.0,1.6,23.0,445.0,858.2,648.29
2017,5,13,8,15,747.0,103.0,1.6,23.5,499.5,900.71,672.56
2017,5,13,8,30,774.0,108.0,1.6,24.0,554.0,934.94,690.99
2017,5,13,8,45,795.0,111.5,1.65,24.5,606.0,965.07,707.24
2017,5,13,9,0,816.0,115.0,1.7,25.0,658.0,992.14,721.45
2017,5,13,9,15,831.0,118.0,1.75,25.5,705.0,1009.21,729.31
2017,5,13,9,30,846.0,121.0,1.8,26.0,752.0,1022.79,735.15
2017,5,13,9,45,858.5,123.0,1.9,26.5,793.5,1015.89,728.92
2017,5,13,10,0,871.0,125.0,2.0,27.0,835.0,1018.58,729.09
2017,5,13,10,15,879.5,127.0,2.0,27.5,870.0,1013.57,723.22
2017,5,13,10,30,888.0,129.0,2.0,28.0,905.0,1004.85,715.29
2017,5,13,10,45,895.5,130.0,2.05,28.5,933.5,990.48,704.6
2017,5,13,11,0,903.0,131.0,2.1,29.0,962.0,972.46,691.8
2017,5,13,11,15,907.5,132.0,2.1,29.0,982.0,948.11,675.94
2017,5,13,11,30,912.0,133.0,2.1,29.0,1002.0,920.37,658.03
2017,5,13,11,45,918.0,130.5,2.1,29.5,1015.0,887.69,635.69
2017,5,13,12,0,924.0,128.0,2.1,30.0,1028.0,852.0,611.47
2017,5,13,12,15,925.0,128.5,2.05,30.0,1032.0,812.07,585.25
2017,5,13,12,30,926.0,129.0,2.0,30.0,1036.0,769.86,556.29
2017,5,13,12,45,926.0,128.0,2.0,30.5,1031.0,723.83,522.82
2017,5,13,13,0,926.0,127.0,2.0,31.0,1026.0,676.08,487.48
2017,5,13,13,15,923.5,126.0,2.0,31.0,1013.0,625.28,450.13
2017,5,13,13,30,921.0,125.0,2.0,31.0,1000.0,573.2,410.77
2017,5,13,13,45,917.5,123.5,2.0,31.5,978.5,519.21,368.07
2017,5,13,14,0,914.0,122.0,2.0,32.0,957.0,464.37,323.63
2017,5,13,14,15,907.5,120.5,2.0,32.0,928.0,407.83,277.57
2017,5,13,14,30,901.0,119.0,2.0,32.0,899.0,351.17,230.6
2017,5,13,14,45,883.5,122.0,2.05,32.0,860.5,294.76,184.29
2017,5,13,15,0,866.0,125.0,2.1,32.0,822.0,239.78,140.9
2017,5,13,15,15,854.0,122.5,2.1,31.5,780.0,174.44,94.55
2017,5,13,15,30,842.0,120.0,2.1,31.0,738.0,119.25,65.84
2017,5,13,15,45,827.5,116.0,2.15,31.0,690.5,81.19,60.69
2017,5,13,16,0,813.0,112.0,2.2,31.0,643.0,80.41,60.29
2017,5,13,16,15,792.5,108.5,2.25,30.5,591.0,79.71,60.06
2017,5,13,16,30,772.0,105.0,2.3,30.0,539.0,78.92,59.76
2017,5,13,16,45,745.5,99.5,2.4,30.0,484.5,76.48,57.98
2017,5,13,17,0,719.0,94.0,2.5,30.0,430.0,67.5,50.78
2017,5,13,17,15,680.5,88.5,2.3,29.0,373.5,64.86,49.0
2017,5,13,17,30,642.0,83.0,2.1,28.0,317.0,62.13,47.07
2017,5,13,17,45,588.5,75.0,1.9,27.5,261.5,57.26,43.13
2017,5,13,18,0,535.0,67.0,1.7,27.0,206.0,52.24,38.91
2017,5,13,18,15,452.5,57.0,1.65,25.5,154.5,45.23,32.95
2017,5,13,18,30,370.0,47.0,1.6,24.0,103.0,38.09,26.56
2017,5,13,18,45,243.5,32.0,1.6,23.0,62.5,24.84,14.33
2017,5,13,19,0,117.0,17.0,1.6,22.0,22.0,13.25,0.0
2017,5,13,19,15,58.5,8.5,1.7,21.5,11.0,7.26,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
