Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,5,45,64.5,11.5,1.75,16.5,15.5,53.09,0.0
2017,5,14,6,0,129.0,23.0,1.9,17.0,31.0,156.0,78.46
2017,5,14,6,15,239.5,39.0,1.9,17.5,72.5,274.31,218.2
2017,5,14,6,30,350.0,55.0,1.9,18.0,114.0,389.41,317.24
2017,5,14,6,45,428.0,66.0,1.9,19.0,165.5,483.26,392.67
2017,5,14,7,0,506.0,77.0,1.9,20.0,217.0,578.76,465.09
2017,5,14,7,15,558.5,85.0,2.35,21.0,272.0,650.73,518.49
2017,5,14,7,30,611.0,93.0,2.8,22.0,327.0,723.35,570.36
2017,5,14,7,45,651.0,98.5,3.25,23.5,383.0,781.1,608.56
2017,5,14,8,0,691.0,104.0,3.7,25.0,439.0,837.93,644.92
2017,5,14,8,15,719.0,109.0,3.75,25.5,492.5,880.91,671.21
2017,5,14,8,30,747.0,114.0,3.8,26.0,546.0,921.77,695.64
2017,5,14,8,45,768.5,118.0,3.85,26.5,597.5,945.91,708.41
2017,5,14,9,0,790.0,122.0,3.9,27.0,649.0,973.88,723.83
2017,5,14,9,15,805.5,125.0,3.85,27.5,695.5,991.36,731.54
2017,5,14,9,30,821.0,128.0,3.8,28.0,742.0,1005.4,737.1
2017,5,14,9,45,833.5,130.5,3.75,29.0,783.0,1012.26,736.59
2017,5,14,10,0,846.0,133.0,3.7,30.0,824.0,1015.46,733.89
2017,5,14,10,15,855.0,135.0,3.65,30.5,858.5,997.5,719.19
2017,5,14,10,30,864.0,137.0,3.6,31.0,893.0,989.48,711.3
2017,5,14,10,45,870.5,138.5,3.55,31.5,920.5,974.93,699.3
2017,5,14,11,0,877.0,140.0,3.5,32.0,948.0,956.83,685.25
2017,5,14,11,15,881.5,141.0,3.45,32.0,968.0,932.96,669.02
2017,5,14,11,30,886.0,142.0,3.4,32.0,988.0,905.79,650.77
2017,5,14,11,45,887.0,143.5,3.4,32.5,999.0,872.92,627.85
2017,5,14,12,0,888.0,145.0,3.4,33.0,1010.0,837.26,603.17
2017,5,14,12,15,888.5,145.0,3.35,33.0,1013.5,797.57,576.77
2017,5,14,12,30,889.0,145.0,3.3,33.0,1017.0,755.82,547.31
2017,5,14,12,45,887.5,145.0,3.3,33.5,1011.5,710.9,514.13
2017,5,14,13,0,886.0,145.0,3.3,34.0,1006.0,664.51,479.32
2017,5,14,13,15,883.0,144.0,3.3,34.0,993.0,615.2,442.68
2017,5,14,13,30,880.0,143.0,3.3,34.0,980.0,564.78,404.25
2017,5,14,13,45,875.0,142.0,3.3,34.0,958.5,512.44,363.37
2017,5,14,14,0,870.0,141.0,3.3,34.0,937.0,459.49,320.89
2017,5,14,14,15,863.0,139.5,3.3,34.0,908.5,405.08,276.37
2017,5,14,14,30,856.0,138.0,3.3,34.0,880.0,350.65,231.16
2017,5,14,14,45,850.5,133.5,3.3,34.0,845.0,294.99,185.13
2017,5,14,15,0,845.0,129.0,3.3,34.0,810.0,231.18,134.78
2017,5,14,15,15,832.5,126.5,3.3,33.5,768.5,175.65,95.63
2017,5,14,15,30,820.0,124.0,3.3,33.0,727.0,121.73,67.29
2017,5,14,15,45,804.5,120.5,3.35,33.0,680.0,83.47,62.05
2017,5,14,16,0,789.0,117.0,3.4,33.0,633.0,83.15,62.02
2017,5,14,16,15,768.0,113.0,3.35,32.5,581.5,82.28,61.65
2017,5,14,16,30,747.0,109.0,3.3,32.0,530.0,81.28,61.19
2017,5,14,16,45,720.0,103.5,3.3,32.0,476.5,72.02,53.85
2017,5,14,17,0,693.0,98.0,3.3,32.0,423.0,69.83,52.26
2017,5,14,17,15,654.5,92.0,3.05,31.0,367.5,66.99,50.34
2017,5,14,17,30,616.0,86.0,2.8,30.0,312.0,64.03,48.25
2017,5,14,17,45,563.5,78.0,2.55,29.5,257.5,59.3,44.46
2017,5,14,18,0,511.0,70.0,2.3,29.0,203.0,54.41,40.4
2017,5,14,18,15,430.5,59.0,2.15,28.0,153.0,46.71,33.83
2017,5,14,18,30,350.0,48.0,2.0,27.0,103.0,38.8,26.81
2017,5,14,18,45,231.0,33.0,1.9,26.0,63.0,25.55,14.76
2017,5,14,19,0,112.0,18.0,1.8,25.0,23.0,14.01,0.0
2017,5,14,19,15,56.0,9.0,1.9,24.5,11.5,7.68,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,15,5,45,73.0,12.5,2.4,18.5,17.0,59.67,0.0
2017,5,15,6,0,146.0,25.0,2.7,19.0,34.0,172.87,93.28
2017,5,15,6,15,260.5,39.5,2.95,19.5,76.5,290.7,230.84
2017,5,15,6,30,375.0,54.0,3.2,20.0,119.0,410.58,333.72
2017,5,15,6,45,457.5,63.5,3.45,20.5,171.5,505.25,411.34
2017,5,15,7,0,540.0,73.0,3.7,21.0,224.0,603.66,488.32
2017,5,15,7,15,590.5,80.0,3.8,21.5,278.5,673.32,539.84
2017,5,15,7,30,641.0,87.0,3.9,22.0,333.0,743.54,589.68
2017,5,15,7,45,680.0,91.5,4.0,23.0,389.0,799.58,626.26
2017,5,15,8,0,719.0,96.0,4.1,24.0,445.0,854.67,660.99
2017,5,15,8,15,466.5,175.5,4.1,24.5,412.0,701.42,546.15
2017,5,15,8,30,214.0,255.0,4.1,25.0,379.0,500.84,389.86
2017,5,15,8,45,510.0,184.0,4.15,26.0,515.5,758.24,582.91
2017,5,15,9,0,806.0,113.0,4.2,27.0,652.0,979.73,730.84
2017,5,15,9,15,820.0,116.0,4.2,27.5,697.5,995.8,736.52
2017,5,15,9,30,834.0,119.0,4.2,28.0,743.0,1008.43,741.51
2017,5,15,9,45,843.0,122.5,4.25,28.5,782.5,999.85,732.95
2017,5,15,10,0,852.0,126.0,4.3,29.0,822.0,1000.78,731.03
2017,5,15,10,15,860.0,127.5,4.25,29.5,855.5,995.04,724.26
2017,5,15,10,30,868.0,129.0,4.2,30.0,889.0,985.71,715.38
2017,5,15,10,45,872.5,131.0,4.2,30.5,915.5,969.91,702.75
2017,5,15,11,0,877.0,133.0,4.2,31.0,942.0,950.63,688.05
2017,5,15,11,15,880.5,134.0,4.2,31.5,961.0,926.11,670.09
2017,5,15,11,30,884.0,135.0,4.2,32.0,980.0,898.35,650.14
2017,5,15,11,45,894.0,129.5,4.2,32.5,993.0,867.49,628.25
2017,5,15,12,0,904.0,124.0,4.2,33.0,1006.0,833.56,604.38
2017,5,15,12,15,904.0,124.0,4.2,33.0,1009.0,793.5,577.61
2017,5,15,12,30,904.0,124.0,4.2,33.0,1012.0,751.32,548.26
2017,5,15,12,45,903.0,123.5,4.2,33.5,1006.5,706.24,514.51
2017,5,15,13,0,902.0,123.0,4.2,34.0,1001.0,659.56,479.05
2017,5,15,13,15,899.0,122.5,4.25,34.0,987.5,610.25,442.03
2017,5,15,13,30,896.0,122.0,4.3,34.0,974.0,559.74,403.12
2017,5,15,13,45,674.0,251.5,4.35,34.0,884.5,491.3,351.02
2017,5,15,14,0,452.0,381.0,4.4,34.0,795.0,445.91,316.96
2017,5,15,14,15,411.5,383.0,4.4,34.0,751.0,398.6,281.08
2017,5,15,14,30,371.0,385.0,4.4,34.0,707.0,366.25,256.13
2017,5,15,14,45,244.5,387.5,4.45,34.0,596.5,307.84,216.03
2017,5,15,15,0,118.0,390.0,4.5,34.0,486.0,277.49,198.27
2017,5,15,15,15,433.0,269.5,4.55,34.0,593.0,209.72,136.53
2017,5,15,15,30,748.0,149.0,4.6,34.0,700.0,134.34,78.0
2017,5,15,15,45,729.0,145.5,4.65,34.0,654.0,88.32,65.69
2017,5,15,16,0,710.0,142.0,4.7,34.0,608.0,88.82,66.33
2017,5,15,16,15,687.0,137.0,4.7,33.5,558.0,88.22,66.21
2017,5,15,16,30,664.0,132.0,4.7,33.0,508.0,87.47,65.98
2017,5,15,16,45,632.5,126.0,4.75,32.5,455.0,85.79,65.0
2017,5,15,17,0,601.0,120.0,4.8,32.0,402.0,83.96,63.9
2017,5,15,17,15,561.0,112.0,4.65,31.5,349.0,80.42,61.35
2017,5,15,17,30,521.0,104.0,4.5,31.0,296.0,76.69,58.57
2017,5,15,17,45,465.0,93.5,4.4,30.5,243.5,68.39,51.88
2017,5,15,18,0,409.0,83.0,4.3,30.0,191.0,61.47,46.14
2017,5,15,18,15,334.0,68.5,4.15,29.0,143.0,51.34,37.57
2017,5,15,18,30,259.0,54.0,4.0,28.0,95.0,40.95,28.48
2017,5,15,18,45,129.5,37.5,3.85,27.5,58.0,29.09,17.54
2017,5,15,19,0,0.0,21.0,3.7,27.0,21.0,16.83,0.0
2017,5,15,19,15,0.0,10.5,3.9,26.5,10.5,8.96,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,5,45,14.5,10.0,3.9,21.0,11.0,18.27,0.0
2017,5,16,6,0,29.0,20.0,4.0,21.0,22.0,50.86,24.91
2017,5,16,6,15,83.0,46.5,4.25,21.5,59.5,137.24,106.26
2017,5,16,6,30,137.0,73.0,4.5,22.0,97.0,217.46,175.36
2017,5,16,6,45,68.5,69.5,4.75,22.5,81.5,145.59,116.76
2017,5,16,7,0,0.0,66.0,5.0,23.0,66.0,56.38,41.15
2017,5,16,7,15,0.0,62.5,5.15,23.5,62.5,51.78,37.29
2017,5,16,7,30,0.0,59.0,5.3,24.0,59.0,48.86,34.71
2017,5,16,7,45,47.5,132.0,5.45,24.5,155.0,177.24,140.7
2017,5,16,8,0,95.0,205.0,5.6,25.0,251.0,309.95,246.25
2017,5,16,8,15,47.5,172.5,5.65,25.0,195.5,218.37,171.62
2017,5,16,8,30,0.0,140.0,5.7,25.0,140.0,121.12,91.94
2017,5,16,8,45,1.5,158.0,5.8,25.5,159.5,138.78,105.59
2017,5,16,9,0,3.0,176.0,5.9,26.0,179.0,156.35,118.93
2017,5,16,9,15,5.5,193.5,5.9,26.5,198.5,174.34,132.49
2017,5,16,9,30,8.0,211.0,5.9,27.0,218.0,192.19,145.79
2017,5,16,9,45,6.5,192.0,5.9,27.5,197.5,172.07,129.58
2017,5,16,10,0,5.0,173.0,5.9,28.0,177.0,152.81,114.16
2017,5,16,10,15,4.5,165.5,5.9,28.0,169.0,145.27,108.13
2017,5,16,10,30,4.0,158.0,5.9,28.0,161.0,137.91,102.26
2017,5,16,10,45,6.0,176.0,5.95,28.5,181.5,155.19,115.27
2017,5,16,11,0,8.0,194.0,6.0,29.0,202.0,172.22,127.97
2017,5,16,11,15,9.0,202.5,6.0,29.0,211.5,179.83,133.64
2017,5,16,11,30,10.0,211.0,6.0,29.0,221.0,187.23,139.17
2017,5,16,11,45,8.0,189.5,6.0,29.5,198.0,166.41,122.92
2017,5,16,12,0,6.0,168.0,6.0,30.0,175.0,145.97,107.03
2017,5,16,12,15,7.0,167.5,6.05,30.0,175.5,145.71,106.84
2017,5,16,12,30,8.0,167.0,6.1,30.0,176.0,145.32,106.55
2017,5,16,12,45,11.0,215.0,6.15,30.5,226.0,186.07,137.2
2017,5,16,13,0,14.0,263.0,6.2,31.0,276.0,225.55,166.51
2017,5,16,13,15,15.0,258.0,6.25,31.0,272.5,220.29,162.55
2017,5,16,13,30,16.0,253.0,6.3,31.0,269.0,214.98,158.6
2017,5,16,13,45,18.5,291.0,6.35,31.0,308.5,243.57,180.01
2017,5,16,14,0,21.0,329.0,6.4,31.0,348.0,270.44,199.99
2017,5,16,14,15,28.0,343.5,6.5,31.0,368.5,268.14,198.17
2017,5,16,14,30,35.0,358.0,6.6,31.0,389.0,273.5,202.03
2017,5,16,14,45,158.0,368.5,6.7,31.0,498.0,290.03,210.04
2017,5,16,15,0,281.0,379.0,6.8,31.0,607.0,287.95,203.01
2017,5,16,15,15,149.0,316.5,6.8,31.0,437.0,228.22,164.08
2017,5,16,15,30,17.0,254.0,6.8,31.0,267.0,196.13,145.76
2017,5,16,15,45,11.0,221.0,6.85,31.0,229.5,171.15,133.35
2017,5,16,16,0,5.0,188.0,6.9,31.0,192.0,147.77,114.96
2017,5,16,16,15,2.5,147.0,6.85,30.5,149.0,118.08,91.47
2017,5,16,16,30,0.0,106.0,6.8,30.0,106.0,87.19,66.64
2017,5,16,16,45,0.0,104.0,6.8,29.5,104.0,85.32,65.49
2017,5,16,17,0,0.0,102.0,6.8,29.0,102.0,83.35,64.24
2017,5,16,17,15,0.0,88.5,6.65,28.5,88.5,72.69,55.69
2017,5,16,17,30,0.0,75.0,6.5,28.0,75.0,61.95,46.93
2017,5,16,17,45,148.0,88.5,6.4,27.5,127.5,65.34,49.99
2017,5,16,18,0,296.0,102.0,6.3,27.0,180.0,75.32,58.5
2017,5,16,18,15,229.0,82.5,6.1,26.5,134.5,61.56,46.64
2017,5,16,18,30,162.0,63.0,5.9,26.0,89.0,47.5,34.25
2017,5,16,18,45,81.0,40.5,5.75,25.5,53.5,31.52,19.77
2017,5,16,19,0,0.0,18.0,5.6,25.0,18.0,14.73,0.0
2017,5,16,19,15,0.0,9.0,5.6,24.5,9.0,7.68,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,2.0,0.9,21.0,2.0,1.64,0.0
2017,5,17,6,30,0.0,4.0,0.9,21.0,4.0,3.28,0.0
2017,5,17,6,45,0.0,6.0,0.95,21.5,6.0,4.92,0.0
2017,5,17,7,0,0.0,8.0,1.0,22.0,8.0,6.57,0.0
2017,5,17,7,15,0.0,21.5,1.0,22.5,21.5,17.71,9.18
2017,5,17,7,30,0.0,35.0,1.0,23.0,35.0,28.9,18.42
2017,5,17,7,45,0.0,46.5,1.05,23.5,46.5,38.47,26.17
2017,5,17,8,0,0.0,58.0,1.1,24.0,58.0,48.06,33.82
2017,5,17,8,15,0.0,96.5,1.25,24.5,96.5,80.86,60.09
2017,5,17,8,30,0.0,135.0,1.4,25.0,135.0,116.3,87.88
2017,5,17,8,45,6.0,177.0,1.55,26.0,181.0,161.69,122.91
2017,5,17,9,0,12.0,219.0,1.7,27.0,227.0,207.28,157.2
2017,5,17,9,15,9.5,211.0,1.65,27.5,218.0,195.07,146.89
2017,5,17,9,30,7.0,203.0,1.6,28.0,209.0,183.64,137.45
2017,5,17,9,45,9.5,224.0,1.6,28.5,232.0,204.61,152.79
2017,5,17,10,0,12.0,245.0,1.6,29.0,255.0,225.31,167.65
2017,5,17,10,15,21.5,299.0,1.45,29.5,317.5,283.15,209.68
2017,5,17,10,30,31.0,353.0,1.3,30.0,380.0,358.71,262.95
2017,5,17,10,45,61.0,402.0,1.2,30.5,457.5,429.94,312.19
2017,5,17,11,0,91.0,451.0,1.1,31.0,535.0,497.91,357.52
2017,5,17,11,15,79.0,452.5,0.95,31.0,527.0,479.51,342.91
2017,5,17,11,30,67.0,454.0,0.8,31.0,519.0,461.57,329.33
2017,5,17,11,45,181.5,467.5,0.65,31.5,644.5,569.17,401.97
2017,5,17,12,0,296.0,481.0,0.5,32.0,770.0,660.85,459.24
2017,5,17,12,15,303.5,480.5,0.5,32.5,778.0,641.89,444.73
2017,5,17,12,30,311.0,480.0,0.5,33.0,786.0,621.49,430.47
2017,5,17,12,45,587.0,315.5,0.55,33.5,889.0,648.56,451.55
2017,5,17,13,0,863.0,151.0,0.6,34.0,992.0,656.1,457.43
2017,5,17,13,15,860.0,150.5,0.7,34.0,979.0,608.4,424.56
2017,5,17,13,30,857.0,150.0,0.8,34.0,966.0,559.64,390.18
2017,5,17,13,45,853.5,147.5,0.95,34.0,945.5,508.42,353.01
2017,5,17,14,0,850.0,145.0,1.1,34.0,925.0,456.49,313.68
2017,5,17,14,15,842.5,143.5,1.25,34.0,896.5,403.19,271.93
2017,5,17,14,30,835.0,142.0,1.4,34.0,868.0,344.3,225.13
2017,5,17,14,45,822.5,141.0,1.55,34.0,832.0,289.29,180.86
2017,5,17,15,0,810.0,140.0,1.7,34.0,796.0,235.46,138.71
2017,5,17,15,15,796.5,137.0,1.85,33.5,754.5,181.63,100.77
2017,5,17,15,30,783.0,134.0,2.0,33.0,713.0,129.54,72.59
2017,5,17,15,45,758.5,134.0,2.15,33.0,665.0,90.88,67.9
2017,5,17,16,0,734.0,134.0,2.3,33.0,617.0,84.32,62.89
2017,5,17,16,15,710.5,129.5,2.4,32.5,566.5,83.77,62.81
2017,5,17,16,30,687.0,125.0,2.5,32.0,516.0,83.11,62.63
2017,5,17,16,45,469.0,158.5,2.7,32.0,413.5,104.7,80.46
2017,5,17,17,0,251.0,192.0,2.9,32.0,311.0,129.56,100.97
2017,5,17,17,15,233.5,170.0,2.95,31.0,270.0,116.98,91.44
2017,5,17,17,30,216.0,148.0,3.0,30.0,229.0,103.8,81.25
2017,5,17,17,45,307.5,117.5,3.15,29.5,211.0,85.72,66.55
2017,5,17,18,0,399.0,87.0,3.3,29.0,193.0,64.15,48.59
2017,5,17,18,15,321.5,73.0,3.35,28.0,145.5,54.46,40.38
2017,5,17,18,30,244.0,59.0,3.4,27.0,98.0,44.52,31.65
2017,5,17,18,45,143.0,39.5,3.45,26.5,60.0,30.59,19.03
2017,5,17,19,0,42.0,20.0,3.5,26.0,22.0,16.13,0.0
2017,5,17,19,15,21.0,10.0,3.65,25.5,11.0,8.54,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.5,13.5,3.5,23.0,16.0,35.39,0.0
2017,5,18,6,0,71.0,27.0,3.5,23.0,32.0,109.38,64.58
2017,5,18,6,15,157.5,47.0,3.7,23.5,71.5,208.05,162.9
2017,5,18,6,30,244.0,67.0,3.9,24.0,111.0,322.37,259.02
2017,5,18,6,45,122.0,37.5,4.15,24.5,59.5,156.77,126.8
2017,5,18,7,0,0.0,8.0,4.4,25.0,8.0,6.57,0.0
2017,5,18,7,15,0.0,35.0,4.6,25.5,35.0,28.89,18.18
2017,5,18,7,30,0.0,62.0,4.8,26.0,62.0,51.36,36.45
2017,5,18,7,45,3.5,111.0,5.0,26.5,113.0,100.1,75.79
2017,5,18,8,0,7.0,160.0,5.2,27.0,164.0,152.31,117.04
2017,5,18,8,15,3.5,126.0,5.3,27.5,128.0,112.14,84.41
2017,5,18,8,30,0.0,92.0,5.4,28.0,92.0,76.56,55.61
2017,5,18,8,45,11.5,170.5,5.5,28.5,178.5,160.89,122.05
2017,5,18,9,0,23.0,249.0,5.6,29.0,265.0,248.59,189.27
2017,5,18,9,15,21.0,257.0,5.6,29.5,272.0,251.72,190.5
2017,5,18,9,30,19.0,265.0,5.6,30.0,279.0,255.02,192.01
2017,5,18,9,45,12.5,222.5,5.7,30.5,232.0,206.23,154.14
2017,5,18,10,0,6.0,180.0,5.8,31.0,185.0,160.07,118.29
2017,5,18,10,15,14.5,253.0,5.85,31.0,266.0,233.74,174.14
2017,5,18,10,30,23.0,326.0,5.9,31.0,347.0,307.29,228.83
2017,5,18,10,45,152.5,388.5,5.95,31.5,529.5,520.66,387.32
2017,5,18,11,0,282.0,451.0,6.0,32.0,712.0,704.47,517.5
2017,5,18,11,15,237.5,470.5,6.0,32.0,693.5,652.17,478.55
2017,5,18,11,30,193.0,490.0,6.0,32.0,675.0,614.72,450.59
2017,5,18,11,45,266.5,476.5,6.05,32.5,735.0,655.56,479.67
2017,5,18,12,0,340.0,463.0,6.1,33.0,795.0,681.04,497.35
2017,5,18,12,15,246.5,485.0,6.1,33.0,726.5,602.4,439.85
2017,5,18,12,30,153.0,507.0,6.1,33.0,658.0,530.07,386.76
2017,5,18,12,45,91.0,450.0,6.15,33.0,540.0,428.34,313.45
2017,5,18,13,0,29.0,393.0,6.2,33.0,422.0,335.09,245.32
2017,5,18,13,15,122.5,438.5,6.2,33.0,556.0,411.33,301.41
2017,5,18,13,30,216.0,484.0,6.2,33.0,690.0,476.84,347.75
2017,5,18,13,45,440.5,369.5,6.2,33.5,778.0,468.43,339.36
2017,5,18,14,0,665.0,255.0,6.2,34.0,866.0,448.63,319.57
2017,5,18,14,15,361.5,325.0,6.2,33.5,655.5,346.21,246.8
2017,5,18,14,30,58.0,395.0,6.2,33.0,445.0,304.01,221.93
2017,5,18,14,45,335.5,320.5,6.2,33.0,594.0,292.4,203.71
2017,5,18,15,0,613.0,246.0,6.2,33.0,743.0,259.23,166.57
2017,5,18,15,15,339.0,287.5,6.25,33.0,560.0,222.69,150.85
2017,5,18,15,30,65.0,329.0,6.3,33.0,377.0,228.25,167.2
2017,5,18,15,45,305.0,273.5,6.35,33.0,477.5,167.89,129.56
2017,5,18,16,0,545.0,218.0,6.4,33.0,578.0,133.18,102.28
2017,5,18,16,15,435.0,224.5,6.4,32.5,497.0,138.12,106.83
2017,5,18,16,30,325.0,231.0,6.4,32.0,416.0,150.76,117.62
2017,5,18,16,45,376.0,205.0,6.4,31.5,399.0,138.06,107.97
2017,5,18,17,0,427.0,179.0,6.4,31.0,382.0,119.16,93.13
2017,5,18,17,15,385.5,164.5,6.3,30.5,330.5,115.58,90.72
2017,5,18,17,30,344.0,150.0,6.2,30.0,279.0,106.41,83.58
2017,5,18,17,45,294.0,132.0,6.15,30.0,229.5,94.67,73.96
2017,5,18,18,0,244.0,114.0,6.1,30.0,180.0,82.56,63.81
2017,5,18,18,15,183.0,91.0,5.95,29.5,134.0,66.83,50.48
2017,5,18,18,30,122.0,68.0,5.8,29.0,88.0,51.26,36.96
2017,5,18,18,45,67.5,42.0,5.65,28.5,52.5,32.6,20.51
2017,5,18,19,0,13.0,16.0,5.5,28.0,17.0,13.41,0.0
2017,5,18,19,15,6.5,8.0,5.4,27.5,8.5,6.83,0.0
2017,5,18,19,30,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,17.0,12.0,4.6,23.0,13.0,21.68,0.0
2017,5,19,6,0,34.0,24.0,4.6,23.0,26.0,62.75,35.82
2017,5,19,6,15,94.5,49.5,4.75,23.0,64.0,150.33,116.82
2017,5,19,6,30,155.0,75.0,4.9,23.0,102.0,248.72,200.35
2017,5,19,6,45,77.5,60.0,5.1,23.5,73.5,138.12,110.72
2017,5,19,7,0,0.0,45.0,5.3,24.0,45.0,37.19,25.16
2017,5,19,7,15,0.0,76.0,5.45,24.5,76.0,64.6,47.66
2017,5,19,7,30,0.0,107.0,5.6,25.0,107.0,94.89,72.12
2017,5,19,7,45,18.5,148.5,5.8,26.0,157.5,154.38,120.21
2017,5,19,8,0,37.0,190.0,6.0,27.0,208.0,233.58,182.51
2017,5,19,8,15,150.5,220.0,6.05,27.5,306.5,397.99,312.6
2017,5,19,8,30,264.0,250.0,6.1,28.0,405.0,566.34,439.98
2017,5,19,8,45,271.0,274.0,6.15,28.5,445.0,598.27,460.59
2017,5,19,9,0,278.0,298.0,6.2,29.0,485.0,628.46,480.11
2017,5,19,9,15,284.0,320.0,6.25,29.5,522.5,653.5,495.72
2017,5,19,9,30,290.0,342.0,6.3,30.0,560.0,676.62,509.87
2017,5,19,9,45,505.0,266.5,6.35,30.5,671.0,825.73,619.13
2017,5,19,10,0,720.0,191.0,6.4,31.0,782.0,959.54,711.66
2017,5,19,10,15,730.0,194.5,6.4,31.5,815.5,957.94,707.27
2017,5,19,10,30,740.0,198.0,6.4,32.0,849.0,952.87,701.33
2017,5,19,10,45,535.5,318.5,6.45,32.5,797.5,849.35,624.41
2017,5,19,11,0,331.0,439.0,6.5,33.0,746.0,738.62,540.58
2017,5,19,11,15,253.5,465.0,6.5,33.0,703.0,673.65,492.99
2017,5,19,11,30,176.0,491.0,6.5,33.0,660.0,600.88,439.59
2017,5,19,11,45,100.5,432.0,6.5,33.5,528.5,461.47,338.29
2017,5,19,12,0,25.0,373.0,6.5,34.0,397.0,340.62,248.78
2017,5,19,12,15,29.0,390.5,6.45,34.0,419.0,352.61,257.57
2017,5,19,12,30,33.0,408.0,6.4,34.0,441.0,363.34,265.21
2017,5,19,12,45,89.0,454.5,6.4,34.5,542.0,430.63,313.71
2017,5,19,13,0,145.0,501.0,6.4,35.0,643.0,485.8,352.31
2017,5,19,13,15,178.0,493.0,6.35,35.0,665.0,482.04,349.23
2017,5,19,13,30,211.0,485.0,6.3,35.0,687.0,475.18,343.67
2017,5,19,13,45,152.5,467.5,6.25,35.0,612.0,415.74,300.57
2017,5,19,14,0,94.0,450.0,6.2,35.0,537.0,373.63,270.28
2017,5,19,14,15,54.5,363.0,6.15,34.5,413.0,291.03,211.33
2017,5,19,14,30,15.0,276.0,6.1,34.0,289.0,223.48,163.02
2017,5,19,14,45,341.5,243.5,6.1,34.0,521.5,236.89,161.82
2017,5,19,15,0,668.0,211.0,6.1,34.0,754.0,248.33,155.68
2017,5,19,15,15,339.5,220.0,6.05,33.5,496.0,172.37,112.62
2017,5,19,15,30,11.0,229.0,6.0,33.0,238.0,179.11,131.75
2017,5,19,15,45,14.5,231.0,6.0,33.0,242.0,177.95,137.51
2017,5,19,16,0,18.0,233.0,6.0,33.0,246.0,178.23,138.13
2017,5,19,16,15,23.5,225.0,5.9,32.5,240.0,171.8,133.71
2017,5,19,16,30,29.0,217.0,5.8,32.0,234.0,155.59,121.4
2017,5,19,16,45,114.5,208.0,5.7,31.5,264.5,143.37,112.2
2017,5,19,17,0,200.0,199.0,5.6,31.0,295.0,138.76,109.09
2017,5,19,17,15,176.0,179.0,5.45,30.5,255.5,126.11,99.32
2017,5,19,17,30,152.0,159.0,5.3,30.0,216.0,113.09,89.06
2017,5,19,17,45,133.5,134.5,5.15,29.5,178.5,97.19,76.17
2017,5,19,18,0,115.0,110.0,5.0,29.0,141.0,80.82,62.61
2017,5,19,18,15,85.5,85.5,4.8,28.5,106.0,63.94,48.27
2017,5,19,18,30,56.0,61.0,4.6,28.0,71.0,46.63,33.31
2017,5,19,18,45,28.0,38.5,4.45,27.5,43.5,30.62,19.11
2017,5,19,19,0,0.0,16.0,4.3,27.0,16.0,13.2,0.0
2017,5,19,19,15,0.0,8.0,4.15,26.5,8.0,6.83,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.65,22.5,2.5,2.13,0.0
2017,5,20,6,0,0.0,5.0,1.7,23.0,5.0,4.1,0.0
2017,5,20,6,15,0.0,11.5,1.75,23.0,11.5,9.45,1.95
2017,5,20,6,30,0.0,18.0,1.8,23.0,18.0,14.81,6.55
2017,5,20,6,45,0.0,26.5,1.9,23.5,26.5,21.84,12.48
2017,5,20,7,0,0.0,35.0,2.0,24.0,35.0,28.88,18.34
2017,5,20,7,15,0.0,34.5,2.1,24.0,34.5,28.48,17.99
2017,5,20,7,30,0.0,34.0,2.2,24.0,34.0,28.07,17.6
2017,5,20,7,45,0.0,24.5,2.3,24.5,24.5,20.22,11.03
2017,5,20,8,0,0.0,15.0,2.4,25.0,15.0,12.38,4.51
2017,5,20,8,15,0.0,46.0,2.6,25.0,46.0,38.1,25.44
2017,5,20,8,30,0.0,77.0,2.8,25.0,77.0,63.98,46.2
2017,5,20,8,45,0.0,50.0,3.0,25.5,50.0,41.49,27.88
2017,5,20,9,0,0.0,23.0,3.2,26.0,23.0,19.07,9.72
2017,5,20,9,15,0.0,28.0,3.3,26.0,28.0,23.24,13.03
2017,5,20,9,30,0.0,33.0,3.4,26.0,33.0,27.43,16.33
2017,5,20,9,45,2.5,105.0,3.5,26.5,107.5,90.57,66.29
2017,5,20,10,0,5.0,177.0,3.6,27.0,182.0,156.37,117.15
2017,5,20,10,15,4.0,165.0,3.1,27.0,169.5,144.33,107.47
2017,5,20,10,30,3.0,153.0,2.6,27.0,157.0,132.58,98.16
2017,5,20,10,45,2.5,149.0,2.1,27.5,152.0,128.44,94.57
2017,5,20,11,0,2.0,145.0,1.6,28.0,147.0,124.34,91.03
2017,5,20,11,15,4.5,161.5,1.55,28.0,166.5,140.54,103.37
2017,5,20,11,30,7.0,178.0,1.5,28.0,186.0,156.43,115.36
2017,5,20,11,45,13.5,261.0,1.45,28.5,275.0,231.88,171.44
2017,5,20,12,0,20.0,344.0,1.4,29.0,364.0,305.73,224.54
2017,5,20,12,15,26.5,376.5,1.4,29.0,403.0,339.0,248.07
2017,5,20,12,30,33.0,409.0,1.4,29.0,442.0,364.2,265.8
2017,5,20,12,45,96.0,455.5,1.4,29.0,549.5,436.23,317.22
2017,5,20,13,0,159.0,502.0,1.4,29.0,657.0,495.46,358.02
2017,5,20,13,15,178.0,494.5,1.4,28.5,666.0,483.31,349.56
2017,5,20,13,30,197.0,487.0,1.4,28.0,675.0,469.47,340.07
2017,5,20,13,45,122.5,448.0,1.4,28.0,564.0,389.06,283.2
2017,5,20,14,0,48.0,409.0,1.4,28.0,453.0,327.44,239.82
2017,5,20,14,15,33.0,354.0,1.7,28.0,384.0,277.4,204.42
2017,5,20,14,30,18.0,299.0,2.0,28.0,315.0,241.19,178.59
2017,5,20,14,45,127.5,344.5,2.4,28.0,448.5,269.83,196.51
2017,5,20,15,0,237.0,390.0,2.8,28.0,582.0,301.71,215.53
2017,5,20,15,15,240.0,367.5,3.35,27.5,553.5,268.54,191.82
2017,5,20,15,30,243.0,345.0,3.9,27.0,525.0,235.58,170.69
2017,5,20,15,45,208.5,325.0,4.5,26.5,472.5,205.72,163.17
2017,5,20,16,0,174.0,305.0,5.1,26.0,420.0,195.49,155.91
2017,5,20,16,15,309.5,253.5,5.2,25.5,439.0,161.18,128.69
2017,5,20,16,30,445.0,202.0,5.3,25.0,458.0,127.99,101.96
2017,5,20,16,45,387.5,205.5,5.45,24.5,412.5,138.47,111.33
2017,5,20,17,0,330.0,209.0,5.6,24.0,367.0,140.31,113.52
2017,5,20,17,15,293.0,190.0,5.35,23.5,317.5,129.37,104.91
2017,5,20,17,30,256.0,171.0,5.1,23.0,268.0,117.96,95.75
2017,5,20,17,45,215.0,147.0,4.85,22.5,219.5,105.06,85.11
2017,5,20,18,0,174.0,123.0,4.6,22.0,171.0,88.87,71.35
2017,5,20,18,15,129.0,95.0,4.2,21.5,126.0,69.99,54.94
2017,5,20,18,30,84.0,67.0,3.8,21.0,81.0,50.62,37.79
2017,5,20,18,45,51.0,41.5,3.45,20.5,49.0,32.34,21.28
2017,5,20,19,0,18.0,16.0,3.1,20.0,17.0,13.26,0.57
2017,5,20,19,15,9.0,8.0,2.9,19.5,8.5,6.83,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.5,1.5,1.28,0.0
2017,5,21,6,0,0.0,3.0,3.6,19.0,3.0,2.46,0.0
2017,5,21,6,15,0.0,10.0,3.7,19.0,10.0,8.21,1.05
2017,5,21,6,30,0.0,17.0,3.8,19.0,17.0,13.98,6.03
2017,5,21,6,45,0.0,26.0,3.9,19.0,26.0,21.42,12.42
2017,5,21,7,0,0.0,35.0,4.0,19.0,35.0,28.88,18.78
2017,5,21,7,15,0.0,68.0,4.2,19.0,68.0,56.47,41.96
2017,5,21,7,30,0.0,101.0,4.4,19.0,101.0,88.4,68.46
2017,5,21,7,45,0.0,119.5,4.6,19.5,119.5,105.35,82.06
2017,5,21,8,0,0.0,138.0,4.8,20.0,138.0,122.15,95.33
2017,5,21,8,15,0.0,147.0,4.9,20.0,147.0,129.23,100.72
2017,5,21,8,30,0.0,156.0,5.0,20.0,156.0,136.48,106.23
2017,5,21,8,45,0.0,135.0,5.15,20.5,135.0,115.46,88.71
2017,5,21,9,0,0.0,114.0,5.3,21.0,114.0,95.99,72.58
2017,5,21,9,15,3.0,154.5,5.25,21.0,157.0,135.4,104.17
2017,5,21,9,30,6.0,195.0,5.2,21.0,200.0,175.09,135.55
2017,5,21,9,45,24.0,271.0,5.2,21.5,290.5,281.34,218.73
2017,5,21,10,0,42.0,347.0,5.2,22.0,381.0,373.79,288.91
2017,5,21,10,15,41.0,363.5,5.1,22.0,398.0,384.23,295.84
2017,5,21,10,30,40.0,380.0,5.0,22.0,415.0,394.14,302.57
2017,5,21,10,45,44.0,395.5,4.95,22.5,435.5,407.26,311.38
2017,5,21,11,0,48.0,411.0,4.9,23.0,456.0,419.55,319.5
2017,5,21,11,15,56.5,431.5,4.8,23.0,485.5,439.6,334.02
2017,5,21,11,30,65.0,452.0,4.7,23.0,515.0,458.08,347.26
2017,5,21,11,45,68.5,461.0,4.65,23.0,528.0,460.43,348.59
2017,5,21,12,0,72.0,470.0,4.6,23.0,541.0,461.81,349.27
2017,5,21,12,15,150.0,485.5,4.6,23.0,633.5,527.75,398.89
2017,5,21,12,30,228.0,501.0,4.6,23.0,726.0,579.68,437.07
2017,5,21,12,45,170.5,497.0,4.7,23.0,665.0,517.3,390.44
2017,5,21,13,0,113.0,493.0,4.8,23.0,604.0,464.23,350.75
2017,5,21,13,15,91.0,473.0,4.85,22.5,561.5,423.79,321.28
2017,5,21,13,30,69.0,453.0,4.9,22.0,519.0,386.35,293.81
2017,5,21,13,45,122.0,459.0,4.95,22.0,572.5,396.28,300.98
2017,5,21,14,0,175.0,465.0,5.0,22.0,626.0,406.97,307.78
2017,5,21,14,15,120.5,434.0,4.9,21.5,543.0,349.91,265.24
2017,5,21,14,30,66.0,403.0,4.8,21.0,460.0,311.99,237.79
2017,5,21,14,45,63.5,384.0,4.75,21.0,438.0,289.85,220.81
2017,5,21,15,0,61.0,365.0,4.7,21.0,416.0,268.4,204.43
2017,5,21,15,15,67.0,349.5,4.65,20.5,402.5,250.64,191.22
2017,5,21,15,30,73.0,334.0,4.6,20.0,389.0,232.29,178.27
2017,5,21,15,45,36.5,210.0,4.6,20.0,237.5,153.57,124.23
2017,5,21,16,0,0.0,86.0,4.6,20.0,86.0,71.58,55.6
2017,5,21,16,15,0.5,125.0,4.6,19.5,125.5,101.91,81.78
2017,5,21,16,30,1.0,164.0,4.6,19.0,165.0,129.54,105.71
2017,5,21,16,45,0.5,96.5,4.6,19.0,97.0,79.68,63.41
2017,5,21,17,0,0.0,29.0,4.6,19.0,29.0,23.96,15.31
2017,5,21,17,15,0.0,25.0,4.3,18.5,25.0,20.63,12.51
2017,5,21,17,30,0.0,21.0,4.0,18.0,21.0,17.31,9.66
2017,5,21,17,45,0.0,16.5,3.75,18.0,16.5,13.58,6.39
2017,5,21,18,0,0.0,12.0,3.5,18.0,12.0,9.87,3.09
2017,5,21,18,15,0.0,8.5,3.5,17.5,8.5,6.98,0.52
2017,5,21,18,30,0.0,5.0,3.5,17.0,5.0,4.1,0.0
2017,5,21,18,45,0.0,2.5,3.5,17.0,2.5,2.05,0.0
2017,5,21,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,5,45,19.0,12.5,3.2,16.0,14.0,23.46,0.0
2017,5,22,6,0,38.0,25.0,3.1,16.0,28.0,67.34,42.86
2017,5,22,6,15,93.0,50.5,3.1,16.0,65.5,149.37,119.48
2017,5,22,6,30,148.0,76.0,3.1,16.0,103.0,243.51,200.88
2017,5,22,6,45,74.0,51.5,3.1,16.0,65.0,122.76,100.91
2017,5,22,7,0,0.0,27.0,3.1,16.0,27.0,22.25,13.37
2017,5,22,7,15,0.0,34.5,3.1,16.5,34.5,28.48,18.65
2017,5,22,7,30,0.0,42.0,3.1,17.0,42.0,34.71,23.83
2017,5,22,7,45,0.0,68.0,3.15,17.5,68.0,56.38,41.88
2017,5,22,8,0,0.0,94.0,3.2,18.0,94.0,78.95,60.37
2017,5,22,8,15,5.0,143.0,3.35,18.0,146.0,130.16,102.44
2017,5,22,8,30,10.0,192.0,3.5,18.0,198.0,182.56,144.67
2017,5,22,8,45,6.5,182.5,3.65,18.5,186.5,167.39,131.51
2017,5,22,9,0,3.0,173.0,3.8,19.0,175.0,153.35,119.48
2017,5,22,9,15,29.5,251.0,3.95,19.5,273.5,273.0,214.65
2017,5,22,9,30,56.0,329.0,4.1,20.0,372.0,380.08,296.74
2017,5,22,9,45,59.5,350.5,4.35,20.5,398.5,400.92,311.26
2017,5,22,10,0,63.0,372.0,4.6,21.0,425.0,420.99,325.46
2017,5,22,10,15,44.0,354.0,4.6,21.0,392.0,377.5,291.35
2017,5,22,10,30,25.0,336.0,4.6,21.0,359.0,335.93,258.78
2017,5,22,10,45,18.0,279.0,4.7,21.5,295.5,257.65,198.14
2017,5,22,11,0,11.0,222.0,4.8,22.0,232.0,199.42,152.52
2017,5,22,11,15,20.5,304.0,4.9,22.0,323.5,278.56,213.73
2017,5,22,11,30,30.0,386.0,5.0,22.0,415.0,367.72,281.19
2017,5,22,11,45,23.5,349.5,5.1,22.5,372.5,324.29,247.46
2017,5,22,12,0,17.0,313.0,5.2,23.0,330.0,277.16,211.12
2017,5,22,12,15,11.5,238.5,5.0,23.0,250.5,208.57,158.43
2017,5,22,12,30,6.0,164.0,4.8,23.0,171.0,141.46,106.31
2017,5,22,12,45,9.5,210.0,4.6,23.5,220.5,181.05,136.89
2017,5,22,13,0,13.0,256.0,4.4,24.0,270.0,219.41,165.97
2017,5,22,13,15,14.0,267.5,4.05,24.0,282.0,227.44,171.93
2017,5,22,13,30,15.0,279.0,3.7,24.0,294.0,235.07,177.63
2017,5,22,13,45,16.0,289.5,3.4,24.5,305.0,241.49,182.04
2017,5,22,14,0,17.0,300.0,3.1,25.0,316.0,247.42,186.04
2017,5,22,14,15,18.5,305.0,3.0,25.0,322.0,248.91,187.14
2017,5,22,14,30,20.0,310.0,2.9,25.0,328.0,249.87,187.85
2017,5,22,14,45,18.0,289.5,2.85,25.0,305.0,231.38,174.04
2017,5,22,15,0,16.0,269.0,2.8,25.0,282.0,213.37,160.64
2017,5,22,15,15,15.5,259.0,2.8,25.0,271.5,203.28,153.3
2017,5,22,15,30,15.0,249.0,2.8,25.0,261.0,193.22,146.12
2017,5,22,15,45,47.5,272.0,2.8,25.0,304.5,189.55,150.69
2017,5,22,16,0,80.0,295.0,2.8,25.0,348.0,201.13,160.48
2017,5,22,16,15,87.5,273.0,2.8,25.0,327.0,188.45,150.69
2017,5,22,16,30,95.0,251.0,2.8,25.0,306.0,175.33,140.53
2017,5,22,16,45,47.5,198.0,2.8,25.0,225.5,143.78,115.11
2017,5,22,17,0,0.0,145.0,2.8,25.0,145.0,114.36,91.12
2017,5,22,17,15,0.0,126.5,2.65,24.5,126.5,100.39,79.92
2017,5,22,17,30,0.0,108.0,2.5,24.0,108.0,86.28,68.39
2017,5,22,17,45,235.0,93.0,2.4,23.5,158.0,69.14,54.04
2017,5,22,18,0,470.0,78.0,2.3,23.0,208.0,60.02,46.33
2017,5,22,18,15,396.5,66.5,2.0,22.0,159.0,50.16,37.82
2017,5,22,18,30,323.0,55.0,1.7,21.0,110.0,41.87,30.39
2017,5,22,18,45,218.5,39.0,1.45,20.5,70.5,29.94,19.43
2017,5,22,19,0,114.0,23.0,1.2,20.0,31.0,17.8,4.32
2017,5,22,19,15,57.0,11.5,1.2,19.5,15.5,9.82,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,45,59.0,14.0,0.5,17.5,19.0,51.67,0.0
2017,5,23,6,0,118.0,28.0,0.5,18.0,38.0,163.02,111.34
2017,5,23,6,15,208.0,45.5,0.65,18.5,78.5,258.63,205.57
2017,5,23,6,30,298.0,63.0,0.8,19.0,119.0,358.52,289.41
2017,5,23,6,45,363.0,77.0,1.0,19.5,167.0,438.54,354.53
2017,5,23,7,0,428.0,91.0,1.2,20.0,215.0,522.29,419.34
2017,5,23,7,15,478.0,101.0,1.3,20.5,267.0,589.91,468.62
2017,5,23,7,30,528.0,111.0,1.4,21.0,319.0,658.94,517.07
2017,5,23,7,45,288.0,153.5,1.55,21.5,269.5,471.24,373.59
2017,5,23,8,0,48.0,196.0,1.7,22.0,220.0,251.2,197.41
2017,5,23,8,15,24.0,174.0,1.7,22.5,186.0,196.15,153.2
2017,5,23,8,30,0.0,152.0,1.7,23.0,152.0,132.52,101.28
2017,5,23,8,45,3.0,173.0,1.75,23.5,175.5,154.55,118.38
2017,5,23,9,0,6.0,194.0,1.8,24.0,199.0,176.47,134.97
2017,5,23,9,15,39.0,267.5,1.8,24.5,297.5,300.48,230.24
2017,5,23,9,30,72.0,341.0,1.8,25.0,396.0,409.53,310.15
2017,5,23,9,45,40.0,275.0,1.8,25.5,306.5,301.6,228.13
2017,5,23,10,0,8.0,209.0,1.8,26.0,217.0,188.21,141.26
2017,5,23,10,15,22.0,287.5,1.85,26.0,307.5,289.07,217.65
2017,5,23,10,30,36.0,366.0,1.9,26.0,398.0,376.25,281.2
2017,5,23,10,45,411.0,273.0,1.95,26.5,654.0,686.52,509.57
2017,5,23,11,0,786.0,180.0,2.0,27.0,910.0,925.05,668.79
2017,5,23,11,15,791.0,181.5,2.1,27.0,929.0,903.32,652.74
2017,5,23,11,30,796.0,183.0,2.2,27.0,948.0,878.38,637.18
2017,5,23,11,45,804.0,180.0,2.3,27.5,960.5,848.94,617.36
2017,5,23,12,0,812.0,177.0,2.4,28.0,973.0,816.56,595.52
2017,5,23,12,15,486.0,342.5,2.45,28.0,819.5,672.88,491.76
2017,5,23,12,30,160.0,508.0,2.5,28.0,666.0,536.59,391.35
2017,5,23,12,45,193.0,503.0,2.65,28.0,692.5,537.4,393.2
2017,5,23,13,0,226.0,498.0,2.8,28.0,719.0,535.21,391.86
2017,5,23,13,15,270.5,482.0,3.0,28.0,743.5,521.83,382.6
2017,5,23,13,30,315.0,466.0,3.2,28.0,768.0,509.83,373.6
2017,5,23,13,45,205.5,459.0,3.4,28.0,655.0,436.39,320.46
2017,5,23,14,0,96.0,452.0,3.6,28.0,542.0,376.63,277.73
2017,5,23,14,15,50.0,304.0,4.05,27.5,350.5,249.88,185.61
2017,5,23,14,30,4.0,156.0,4.5,27.0,159.0,129.14,95.36
2017,5,23,14,45,103.0,276.0,5.0,26.5,360.0,222.49,164.19
2017,5,23,15,0,202.0,396.0,5.5,26.0,561.0,299.7,218.89
2017,5,23,15,15,135.0,364.5,5.95,25.5,472.5,254.48,188.02
2017,5,23,15,30,68.0,333.0,6.4,25.0,384.0,231.98,175.21
2017,5,23,15,45,34.0,226.5,6.85,24.5,252.0,163.46,130.46
2017,5,23,16,0,0.0,120.0,7.3,24.0,120.0,98.39,77.15
2017,5,23,16,15,0.0,104.5,7.2,23.0,104.5,86.33,67.59
2017,5,23,16,30,0.0,89.0,7.1,22.0,89.0,74.01,57.64
2017,5,23,16,45,0.0,80.5,7.05,21.0,80.5,66.86,51.98
2017,5,23,17,0,0.0,72.0,7.0,20.0,72.0,59.73,46.24
2017,5,23,17,15,0.0,62.5,6.6,19.5,62.5,51.79,39.6
2017,5,23,17,30,0.0,53.0,6.2,19.0,53.0,43.86,32.89
2017,5,23,17,45,217.5,68.0,5.8,18.5,128.5,48.37,37.01
2017,5,23,18,0,435.0,83.0,5.4,18.0,204.0,61.46,48.59
2017,5,23,18,15,364.0,70.5,5.15,17.5,156.0,52.79,40.86
2017,5,23,18,30,293.0,58.0,4.9,17.0,108.0,43.9,32.69
2017,5,23,18,45,201.5,41.0,4.7,17.0,69.5,31.37,20.98
2017,5,23,19,0,110.0,24.0,4.5,17.0,31.0,18.55,5.51
