Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,19,15,55.0,12.0,4.3,17.0,15.5,10.24,0.0
2017,5,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,24,5,45,85.0,14.5,3.7,13.5,21.5,69.61,0.0
2017,5,24,6,0,170.0,29.0,3.9,14.0,43.0,202.81,144.74
2017,5,24,6,15,280.5,43.5,3.85,14.5,87.0,309.95,254.27
2017,5,24,6,30,391.0,58.0,3.8,15.0,131.0,424.89,353.64
2017,5,24,6,45,461.5,68.5,3.75,15.5,183.0,514.59,427.76
2017,5,24,7,0,532.0,79.0,3.7,16.0,235.0,603.99,497.99
2017,5,24,7,15,583.0,87.0,3.8,17.0,290.0,675.23,550.4
2017,5,24,7,30,634.0,95.0,3.9,18.0,345.0,747.03,600.97
2017,5,24,7,45,672.5,100.0,4.05,19.5,401.0,803.19,637.1
2017,5,24,8,0,711.0,105.0,4.2,21.0,457.0,858.31,671.26
2017,5,24,8,15,738.0,110.0,4.25,21.5,511.5,900.63,697.51
2017,5,24,8,30,765.0,115.0,4.3,22.0,566.0,934.06,717.18
2017,5,24,8,45,787.5,118.0,4.4,23.0,617.0,965.08,733.87
2017,5,24,9,0,810.0,121.0,4.5,24.0,668.0,993.1,748.29
2017,5,24,9,15,825.0,124.0,4.45,24.5,714.5,1010.24,756.0
2017,5,24,9,30,840.0,127.0,4.4,25.0,761.0,1023.94,761.48
2017,5,24,9,45,853.0,128.5,4.4,25.5,802.5,1030.33,762.5
2017,5,24,10,0,866.0,130.0,4.4,26.0,844.0,1019.65,752.42
2017,5,24,10,15,874.5,132.0,4.35,26.0,878.5,1014.9,747.78
2017,5,24,10,30,883.0,134.0,4.3,26.0,913.0,1006.5,740.86
2017,5,24,10,45,893.0,133.0,4.3,26.5,941.5,993.01,729.59
2017,5,24,11,0,903.0,132.0,4.3,27.0,970.0,975.91,716.13
2017,5,24,11,15,906.5,133.0,4.25,27.0,989.5,951.1,698.85
2017,5,24,11,30,910.0,134.0,4.2,27.0,1009.0,922.98,679.48
2017,5,24,11,45,921.5,128.0,4.2,27.5,1023.5,892.57,657.57
2017,5,24,12,0,933.0,122.0,4.2,28.0,1038.0,858.95,633.55
2017,5,24,12,15,933.5,122.5,4.15,28.0,1041.0,819.01,606.28
2017,5,24,12,30,934.0,123.0,4.1,28.0,1044.0,776.87,576.75
2017,5,24,12,45,935.5,120.5,4.05,28.5,1040.0,731.29,542.09
2017,5,24,13,0,937.0,118.0,4.0,29.0,1036.0,683.95,505.59
2017,5,24,13,15,934.5,117.5,3.9,29.0,1022.5,633.97,467.26
2017,5,24,13,30,932.0,117.0,3.8,29.0,1009.0,582.68,427.03
2017,5,24,13,45,929.5,114.5,3.75,29.5,988.5,528.87,383.24
2017,5,24,14,0,927.0,112.0,3.7,30.0,968.0,474.1,337.73
2017,5,24,14,15,921.0,111.0,3.6,30.0,939.5,418.28,291.06
2017,5,24,14,30,915.0,110.0,3.5,30.0,911.0,362.24,243.46
2017,5,24,14,45,906.5,108.0,3.45,30.0,875.0,304.95,194.99
2017,5,24,15,0,898.0,106.0,3.4,30.0,839.0,248.19,148.28
2017,5,24,15,15,887.0,104.0,3.2,29.5,797.5,191.82,106.2
2017,5,24,15,30,876.0,102.0,3.0,29.0,756.0,136.67,73.59
2017,5,24,15,45,863.5,98.5,2.9,29.0,709.5,82.03,61.86
2017,5,24,16,0,851.0,95.0,2.8,29.0,663.0,80.41,60.77
2017,5,24,16,15,832.5,92.0,2.6,29.0,611.5,68.96,51.56
2017,5,24,16,30,814.0,89.0,2.4,29.0,560.0,68.03,50.98
2017,5,24,16,45,790.5,85.0,2.2,29.0,506.0,66.22,49.68
2017,5,24,17,0,767.0,81.0,2.0,29.0,452.0,64.3,48.27
2017,5,24,17,15,733.5,76.5,1.7,28.5,396.5,61.76,46.44
2017,5,24,17,30,700.0,72.0,1.4,28.0,341.0,59.14,44.5
2017,5,24,17,45,652.0,66.5,1.1,27.5,285.5,50.91,37.75
2017,5,24,18,0,604.0,61.0,0.8,27.0,230.0,47.49,34.94
2017,5,24,18,15,531.0,53.5,0.7,26.0,178.0,42.27,30.5
2017,5,24,18,30,458.0,46.0,0.6,25.0,126.0,36.99,25.79
2017,5,24,18,45,337.5,34.5,0.55,24.5,82.0,28.02,17.59
2017,5,24,19,0,217.0,23.0,0.5,24.0,38.0,18.89,6.01
2017,5,24,19,15,108.5,11.5,0.65,23.0,19.0,9.82,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,122.5,13.5,4.9,16.5,23.5,94.01,0.0
2017,5,25,6,0,245.0,27.0,5.0,17.0,47.0,255.93,184.03
2017,5,25,6,15,356.0,38.0,5.1,17.5,92.0,363.27,295.96
2017,5,25,6,30,467.0,49.0,5.2,18.0,137.0,478.79,394.83
2017,5,25,6,45,537.0,56.5,5.35,19.0,189.5,562.7,463.5
2017,5,25,7,0,607.0,64.0,5.5,20.0,242.0,649.78,531.12
2017,5,25,7,15,652.5,70.0,5.85,20.5,297.0,715.16,580.8
2017,5,25,7,30,698.0,76.0,6.2,21.0,352.0,780.9,629.14
2017,5,25,7,45,729.0,80.5,6.6,22.0,407.0,825.51,659.3
2017,5,25,8,0,760.0,85.0,7.0,23.0,462.0,874.27,691.85
2017,5,25,8,15,783.0,88.5,7.05,23.5,515.0,912.0,715.66
2017,5,25,8,30,806.0,92.0,7.1,24.0,568.0,947.31,737.43
2017,5,25,8,45,819.5,96.5,7.2,25.0,616.5,971.55,749.8
2017,5,25,9,0,833.0,101.0,7.3,26.0,665.0,992.64,759.92
2017,5,25,9,15,846.0,103.5,7.25,26.5,710.0,995.17,757.83
2017,5,25,9,30,859.0,106.0,7.2,27.0,755.0,1006.64,762.25
2017,5,25,9,45,864.0,110.5,7.2,28.0,793.5,1008.68,758.9
2017,5,25,10,0,869.0,115.0,7.2,29.0,832.0,1007.11,753.28
2017,5,25,10,15,877.0,117.0,7.15,29.5,865.5,1002.28,746.93
2017,5,25,10,30,885.0,119.0,7.1,30.0,899.0,993.84,738.31
2017,5,25,10,45,887.0,122.0,7.05,30.5,925.0,976.96,724.13
2017,5,25,11,0,889.0,125.0,7.0,31.0,951.0,956.64,707.83
2017,5,25,11,15,893.0,126.0,6.9,31.0,970.5,932.93,690.61
2017,5,25,11,30,897.0,127.0,6.8,31.0,990.0,905.93,671.25
2017,5,25,11,45,897.0,129.0,6.75,31.5,1001.0,873.24,646.93
2017,5,25,12,0,897.0,131.0,6.7,32.0,1012.0,837.77,620.81
2017,5,25,12,15,897.5,131.5,6.6,32.5,1015.5,799.04,592.34
2017,5,25,12,30,898.0,132.0,6.5,33.0,1019.0,758.23,561.56
2017,5,25,12,45,896.0,132.0,6.4,33.5,1014.0,713.6,526.96
2017,5,25,13,0,894.0,132.0,6.3,34.0,1009.0,667.57,490.91
2017,5,25,13,15,891.0,131.5,6.2,34.0,996.0,619.26,453.62
2017,5,25,13,30,888.0,131.0,6.1,34.0,983.0,569.8,414.65
2017,5,25,13,45,883.0,130.5,6.0,34.0,962.0,518.35,373.33
2017,5,25,14,0,878.0,130.0,5.9,34.0,941.0,466.25,330.54
2017,5,25,14,15,871.0,128.5,5.8,34.0,913.0,412.3,285.55
2017,5,25,14,30,864.0,127.0,5.7,34.0,885.0,358.31,239.91
2017,5,25,14,45,850.5,127.5,5.6,34.5,848.5,304.05,193.94
2017,5,25,15,0,837.0,128.0,5.5,35.0,812.0,250.84,150.38
2017,5,25,15,15,825.0,125.5,5.4,34.5,771.5,188.17,104.06
2017,5,25,15,30,813.0,123.0,5.3,34.0,731.0,135.28,72.71
2017,5,25,15,45,797.5,120.0,5.25,34.0,685.0,83.7,61.96
2017,5,25,16,0,782.0,117.0,5.2,34.0,639.0,82.31,61.06
2017,5,25,16,15,761.5,113.0,5.05,33.5,589.0,81.46,60.7
2017,5,25,16,30,741.0,109.0,4.9,33.0,539.0,80.48,60.25
2017,5,25,16,45,714.0,104.5,4.8,33.0,486.0,71.95,53.51
2017,5,25,17,0,687.0,100.0,4.7,33.0,433.0,70.47,52.51
2017,5,25,17,15,650.5,94.0,4.45,32.0,379.0,67.72,50.67
2017,5,25,17,30,614.0,88.0,4.2,31.0,325.0,64.83,48.66
2017,5,25,17,45,562.5,81.0,4.0,30.5,271.5,60.92,45.62
2017,5,25,18,0,511.0,74.0,3.8,30.0,218.0,56.91,42.36
2017,5,25,18,15,438.0,64.0,3.65,29.0,168.0,50.18,36.72
2017,5,25,18,30,365.0,54.0,3.5,28.0,118.0,41.31,29.02
2017,5,25,18,45,254.5,39.5,3.35,27.5,77.0,30.41,19.27
2017,5,25,19,0,144.0,25.0,3.2,27.0,36.0,19.37,6.62
2017,5,25,19,15,72.0,12.5,3.45,26.5,18.0,10.67,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,8.5,3.25,22.5,8.5,7.26,0.0
2017,5,26,6,0,0.0,17.0,3.5,23.0,17.0,14.01,4.43
2017,5,26,6,15,0.0,37.0,3.7,23.5,37.0,32.81,20.78
2017,5,26,6,30,0.0,57.0,3.9,24.0,57.0,53.3,38.01
2017,5,26,6,45,5.0,79.0,4.15,24.5,80.5,79.48,59.92
2017,5,26,7,0,10.0,101.0,4.4,25.0,104.0,105.12,81.06
2017,5,26,7,15,15.5,123.5,4.5,25.5,129.5,131.55,102.42
2017,5,26,7,30,21.0,146.0,4.6,26.0,155.0,157.82,123.21
2017,5,26,7,45,10.5,131.0,4.7,26.5,135.5,127.16,97.65
2017,5,26,8,0,0.0,116.0,4.8,27.0,116.0,99.94,74.94
2017,5,26,8,15,0.0,99.5,4.8,27.5,99.5,83.55,61.48
2017,5,26,8,30,0.0,83.0,4.8,28.0,83.0,69.0,49.57
2017,5,26,8,45,0.5,122.0,4.8,28.5,122.5,103.95,76.88
2017,5,26,9,0,1.0,161.0,4.8,29.0,162.0,139.96,104.53
2017,5,26,9,15,3.0,172.5,4.75,29.0,175.0,151.93,113.54
2017,5,26,9,30,5.0,184.0,4.7,29.0,188.0,163.85,122.49
2017,5,26,9,45,8.5,212.5,4.7,29.5,219.0,192.81,144.19
2017,5,26,10,0,12.0,241.0,4.7,30.0,250.0,221.49,165.37
2017,5,26,10,15,13.5,249.5,4.6,30.0,260.5,229.49,171.05
2017,5,26,10,30,15.0,258.0,4.5,30.0,271.0,237.35,176.66
2017,5,26,10,45,28.0,329.5,4.45,30.5,355.0,328.13,243.49
2017,5,26,11,0,41.0,401.0,4.4,31.0,439.0,403.51,297.3
2017,5,26,11,15,45.5,405.0,4.3,31.5,448.5,405.09,297.33
2017,5,26,11,30,50.0,409.0,4.2,32.0,458.0,406.11,297.21
2017,5,26,11,45,51.5,415.0,4.15,32.5,465.5,405.72,296.04
2017,5,26,12,0,53.0,421.0,4.1,33.0,473.0,404.7,294.46
2017,5,26,12,15,72.0,440.0,4.0,33.0,511.0,427.29,310.56
2017,5,26,12,30,91.0,459.0,3.9,33.0,549.0,447.13,324.44
2017,5,26,12,45,82.0,465.5,3.8,33.5,546.5,435.32,314.83
2017,5,26,13,0,73.0,472.0,3.7,34.0,544.0,423.89,305.68
2017,5,26,13,15,59.0,448.0,3.6,34.0,506.0,387.54,279.72
2017,5,26,13,30,45.0,424.0,3.5,34.0,468.0,353.58,255.48
2017,5,26,13,45,153.5,439.0,3.45,34.5,582.5,399.29,287.01
2017,5,26,14,0,262.0,454.0,3.4,35.0,697.0,427.47,304.08
2017,5,26,14,15,301.0,428.0,3.35,35.0,699.0,402.1,283.82
2017,5,26,14,30,340.0,402.0,3.3,35.0,701.0,373.22,260.43
2017,5,26,14,45,285.5,397.5,3.3,35.0,642.0,329.22,228.72
2017,5,26,15,0,231.0,393.0,3.3,35.0,583.0,305.24,212.49
2017,5,26,15,15,204.5,374.5,3.3,34.5,536.0,270.48,189.02
2017,5,26,15,30,178.0,356.0,3.3,34.0,489.0,239.16,169.58
2017,5,26,15,45,187.5,331.5,3.3,34.0,464.0,209.34,160.67
2017,5,26,16,0,197.0,307.0,3.3,34.0,439.0,196.93,151.52
2017,5,26,16,15,313.0,258.5,3.3,33.5,449.5,163.62,126.1
2017,5,26,16,30,429.0,210.0,3.3,33.0,460.0,131.97,101.6
2017,5,26,16,45,442.5,184.0,3.3,33.0,420.0,119.34,91.84
2017,5,26,17,0,456.0,158.0,3.3,33.0,380.0,105.74,81.19
2017,5,26,17,15,427.0,144.0,3.1,32.5,332.0,98.39,75.67
2017,5,26,17,30,398.0,130.0,2.9,32.0,284.0,90.63,69.7
2017,5,26,17,45,348.0,116.0,2.75,31.5,235.0,82.24,63.08
2017,5,26,18,0,298.0,102.0,2.6,31.0,186.0,75.49,57.63
2017,5,26,18,15,244.5,83.5,2.5,30.0,142.5,62.54,46.87
2017,5,26,18,30,191.0,65.0,2.4,29.0,99.0,49.26,35.52
2017,5,26,18,45,118.5,44.5,2.3,28.5,63.0,34.23,22.34
2017,5,26,19,0,46.0,24.0,2.2,28.0,27.0,19.34,6.99
2017,5,26,19,15,23.0,12.0,2.4,27.5,13.5,10.24,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.5,3.6,24.0,18.0,38.29,0.0
2017,5,27,6,0,77.0,29.0,3.7,24.0,36.0,118.4,81.26
2017,5,27,6,15,148.5,50.5,3.9,24.5,75.0,203.91,160.26
2017,5,27,6,30,220.0,72.0,4.1,25.0,114.0,292.11,234.83
2017,5,27,6,45,110.0,62.5,4.35,25.5,83.5,183.65,147.42
2017,5,27,7,0,0.0,53.0,4.6,26.0,53.0,43.86,30.37
2017,5,27,7,15,0.0,73.5,4.7,26.5,73.5,61.8,44.96
2017,5,27,7,30,0.0,94.0,4.8,27.0,94.0,80.94,60.22
2017,5,27,7,45,0.0,110.0,4.95,27.5,110.0,95.42,71.48
2017,5,27,8,0,0.0,126.0,5.1,28.0,126.0,109.79,82.5
2017,5,27,8,15,1.0,146.0,5.1,28.0,147.0,129.03,97.43
2017,5,27,8,30,2.0,166.0,5.1,28.0,168.0,148.15,112.11
2017,5,27,8,45,4.0,180.0,5.2,28.5,183.5,162.28,122.59
2017,5,27,9,0,6.0,194.0,5.3,29.0,199.0,176.38,132.95
2017,5,27,9,15,8.0,207.0,5.25,29.5,213.0,189.47,142.41
2017,5,27,9,30,10.0,220.0,5.2,30.0,227.0,202.48,151.73
2017,5,27,9,45,11.5,231.0,5.2,31.0,240.0,213.0,158.76
2017,5,27,10,0,13.0,242.0,5.2,32.0,253.0,223.41,165.63
2017,5,27,10,15,13.0,239.0,5.15,32.0,251.0,219.43,162.34
2017,5,27,10,30,13.0,236.0,5.1,32.0,249.0,215.63,159.23
2017,5,27,10,45,13.0,244.0,5.05,32.5,257.0,221.68,163.15
2017,5,27,11,0,13.0,252.0,5.0,33.0,265.0,227.59,166.97
2017,5,27,11,15,15.0,256.0,4.95,33.0,270.5,231.69,169.86
2017,5,27,11,30,17.0,260.0,4.9,33.0,276.0,235.56,172.61
2017,5,27,11,45,26.0,336.0,4.85,33.5,361.0,314.66,230.01
2017,5,27,12,0,35.0,412.0,4.8,34.0,446.0,382.54,277.96
2017,5,27,12,15,31.0,400.0,4.75,34.0,431.0,362.49,263.19
2017,5,27,12,30,27.0,388.0,4.7,34.0,416.0,343.12,249.14
2017,5,27,12,45,38.0,415.5,4.7,34.5,454.0,366.13,265.18
2017,5,27,13,0,49.0,443.0,4.7,35.0,492.0,386.75,279.22
2017,5,27,13,15,101.0,466.0,4.65,35.0,564.0,425.41,306.72
2017,5,27,13,30,153.0,489.0,4.6,35.0,636.0,449.46,323.18
2017,5,27,13,45,214.0,470.0,4.6,35.0,671.5,448.99,321.97
2017,5,27,14,0,275.0,451.0,4.6,35.0,707.0,431.53,307.99
2017,5,27,14,15,477.5,338.5,4.55,35.0,765.5,402.3,282.4
2017,5,27,14,30,680.0,226.0,4.5,35.0,824.0,355.88,240.91
2017,5,27,14,45,503.0,298.5,4.5,35.0,731.0,316.06,213.07
2017,5,27,15,0,326.0,371.0,4.5,35.0,638.0,298.66,204.74
2017,5,27,15,15,510.0,272.0,4.4,34.5,665.5,231.25,148.35
2017,5,27,15,30,694.0,173.0,4.3,34.0,693.0,150.03,86.81
2017,5,27,15,45,674.0,169.0,4.25,34.0,648.0,103.56,77.76
2017,5,27,16,0,654.0,165.0,4.2,34.0,603.0,100.64,75.69
2017,5,27,16,15,630.5,159.0,4.1,33.5,554.5,100.09,75.65
2017,5,27,16,30,607.0,153.0,4.0,33.0,506.0,99.37,75.49
2017,5,27,16,45,566.0,149.0,3.95,33.0,453.5,99.62,75.97
2017,5,27,17,0,525.0,145.0,3.9,33.0,401.0,98.48,75.33
2017,5,27,17,15,486.0,135.5,3.6,32.5,350.0,93.6,71.77
2017,5,27,17,30,447.0,126.0,3.3,32.0,299.0,88.48,67.95
2017,5,27,17,45,363.5,119.0,3.05,31.5,245.5,84.39,64.87
2017,5,27,18,0,280.0,112.0,2.8,31.0,192.0,81.76,62.83
2017,5,27,18,15,223.0,92.0,2.75,30.5,147.0,67.97,51.28
2017,5,27,18,30,166.0,72.0,2.7,30.0,102.0,53.82,39.15
2017,5,27,18,45,83.0,47.0,2.7,29.5,62.0,36.49,24.1
2017,5,27,19,0,0.0,22.0,2.7,29.0,22.0,18.07,6.45
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,9.39,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,29.0,14.0,1.4,23.5,16.5,31.47,0.0
2017,5,28,6,0,58.0,28.0,1.4,24.0,33.0,87.42,59.12
2017,5,28,6,15,121.0,51.5,1.35,24.0,71.5,184.65,144.17
2017,5,28,6,30,184.0,75.0,1.3,24.0,110.0,268.32,214.09
2017,5,28,6,45,233.0,96.0,1.3,24.5,155.0,338.87,271.02
2017,5,28,7,0,282.0,117.0,1.3,25.0,200.0,411.74,327.34
2017,5,28,7,15,153.0,131.0,1.4,25.0,177.0,297.31,236.43
2017,5,28,7,30,24.0,145.0,1.5,25.0,154.0,159.22,123.91
2017,5,28,7,45,224.0,165.0,1.6,25.5,275.0,424.7,334.68
2017,5,28,8,0,424.0,185.0,1.7,26.0,396.0,665.65,509.92
2017,5,28,8,15,406.0,205.0,1.65,26.5,425.5,674.79,510.3
2017,5,28,8,30,388.0,225.0,1.6,27.0,455.0,659.11,496.02
2017,5,28,8,45,274.0,269.5,1.55,27.5,438.5,594.84,445.1
2017,5,28,9,0,160.0,314.0,1.5,28.0,422.0,503.51,375.57
2017,5,28,9,15,257.5,319.5,1.4,28.0,508.0,625.04,461.57
2017,5,28,9,30,355.0,325.0,1.3,28.0,594.0,723.41,527.08
2017,5,28,9,45,258.0,364.0,1.2,28.5,565.0,658.67,476.94
2017,5,28,10,0,161.0,403.0,1.1,29.0,536.0,572.38,413.99
2017,5,28,10,15,91.0,361.5,1.05,29.0,437.5,431.59,315.4
2017,5,28,10,30,21.0,320.0,1.0,29.0,339.0,299.7,219.82
2017,5,28,10,45,115.5,393.5,0.95,29.5,500.5,490.35,356.32
2017,5,28,11,0,210.0,467.0,0.9,30.0,662.0,639.14,454.51
2017,5,28,11,15,325.5,441.5,0.9,30.0,751.0,717.92,506.29
2017,5,28,11,30,441.0,416.0,0.9,30.0,840.0,783.63,548.98
2017,5,28,11,45,359.0,451.5,0.9,30.5,799.5,713.13,499.88
2017,5,28,12,0,277.0,487.0,0.9,31.0,759.0,652.66,458.19
2017,5,28,12,15,307.5,459.0,0.9,31.0,762.0,629.8,444.22
2017,5,28,12,30,338.0,431.0,0.9,31.0,765.0,605.04,428.33
2017,5,28,12,45,223.5,462.5,0.95,31.0,683.0,528.34,375.42
2017,5,28,13,0,109.0,494.0,1.0,31.0,601.0,463.6,330.37
2017,5,28,13,15,134.0,492.0,1.05,31.0,621.5,457.86,327.07
2017,5,28,13,30,159.0,490.0,1.1,31.0,642.0,453.6,324.01
2017,5,28,13,45,225.0,468.5,1.2,31.5,679.5,453.63,323.01
2017,5,28,14,0,291.0,447.0,1.3,32.0,717.0,436.25,309.03
2017,5,28,14,15,217.0,441.5,1.35,32.0,639.5,392.23,278.14
2017,5,28,14,30,143.0,436.0,1.4,32.0,562.0,345.23,245.93
2017,5,28,14,45,213.5,409.5,1.5,32.0,589.0,332.0,233.94
2017,5,28,15,0,284.0,383.0,1.6,32.0,616.0,297.51,205.84
2017,5,28,15,15,249.5,368.0,1.6,32.0,565.5,260.3,180.39
2017,5,28,15,30,215.0,353.0,1.6,32.0,515.0,241.8,170.58
2017,5,28,15,45,107.5,247.5,1.65,32.0,328.5,165.94,127.36
2017,5,28,16,0,0.0,142.0,1.7,32.0,142.0,114.93,87.5
2017,5,28,16,15,0.0,77.5,1.7,31.5,77.5,64.43,47.24
2017,5,28,16,30,0.0,13.0,1.7,31.0,13.0,10.75,3.28
2017,5,28,16,45,0.0,27.0,1.7,31.0,27.0,22.33,12.96
2017,5,28,17,0,0.0,41.0,1.7,31.0,41.0,33.92,22.69
2017,5,28,17,15,0.0,35.5,1.55,30.5,35.5,29.33,19.0
2017,5,28,17,30,0.0,30.0,1.4,30.0,30.0,24.76,15.28
2017,5,28,17,45,0.0,25.0,1.25,29.5,25.0,20.61,11.86
2017,5,28,18,0,0.0,20.0,1.1,29.0,20.0,16.47,8.38
2017,5,28,18,15,0.0,15.0,1.0,28.5,15.0,12.33,4.85
2017,5,28,18,30,0.0,10.0,0.9,28.0,10.0,8.21,1.28
2017,5,28,18,45,0.0,6.0,0.85,27.5,6.0,4.92,0.0
2017,5,28,19,0,0.0,2.0,0.8,27.0,2.0,1.64,0.0
2017,5,28,19,15,0.0,1.0,0.85,26.5,1.0,0.85,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,20.0,7.0,5.97,0.0
2017,5,29,6,0,0.0,14.0,3.4,20.0,14.0,11.52,2.89
2017,5,29,6,15,0.0,32.5,3.45,20.0,32.5,26.87,16.32
2017,5,29,6,30,0.0,51.0,3.5,20.0,51.0,45.12,31.92
2017,5,29,6,45,0.0,72.5,3.6,20.0,72.5,66.63,50.16
2017,5,29,7,0,0.0,94.0,3.7,20.0,94.0,87.41,67.57
2017,5,29,7,15,0.0,93.5,3.75,20.0,93.5,82.66,63.54
2017,5,29,7,30,0.0,93.0,3.8,20.0,93.0,79.88,61.07
2017,5,29,7,45,1.5,124.0,3.85,20.0,125.0,111.12,86.64
2017,5,29,8,0,3.0,155.0,3.9,20.0,157.0,142.39,111.83
2017,5,29,8,15,11.5,183.5,3.8,20.0,190.5,177.75,140.26
2017,5,29,8,30,20.0,212.0,3.7,20.0,224.0,213.0,168.18
2017,5,29,8,45,23.0,233.5,3.65,20.5,248.5,235.2,184.84
2017,5,29,9,0,26.0,255.0,3.6,21.0,273.0,257.18,201.12
2017,5,29,9,15,32.5,282.5,3.35,21.0,306.5,309.92,241.31
2017,5,29,9,30,39.0,310.0,3.1,21.0,340.0,341.62,264.7
2017,5,29,9,45,53.5,343.5,2.9,21.5,387.0,386.97,297.84
2017,5,29,10,0,68.0,377.0,2.7,22.0,434.0,431.0,329.18
2017,5,29,10,15,102.5,407.5,2.45,22.5,496.5,490.18,371.41
2017,5,29,10,30,137.0,438.0,2.2,23.0,559.0,565.07,423.16
2017,5,29,10,45,107.0,441.0,2.0,23.5,537.5,512.08,382.19
2017,5,29,11,0,77.0,444.0,1.8,24.0,516.0,478.24,355.59
2017,5,29,11,15,154.0,464.5,1.75,24.0,611.5,571.98,423.14
2017,5,29,11,30,231.0,485.0,1.7,24.0,707.0,644.56,473.39
2017,5,29,11,45,249.5,487.0,1.7,24.5,730.0,652.08,476.73
2017,5,29,12,0,268.0,489.0,1.7,25.0,753.0,647.31,472.33
2017,5,29,12,15,325.0,466.0,1.7,25.0,787.0,649.18,474.34
2017,5,29,12,30,382.0,443.0,1.7,25.0,821.0,646.72,473.0
2017,5,29,12,45,305.0,470.0,1.7,25.5,771.5,586.87,429.02
2017,5,29,13,0,228.0,497.0,1.7,26.0,722.0,537.37,392.49
2017,5,29,13,15,294.0,467.5,1.55,26.0,753.0,527.36,385.12
2017,5,29,13,30,360.0,438.0,1.4,26.0,784.0,517.17,376.46
2017,5,29,13,45,561.0,316.5,1.3,26.5,843.0,497.0,359.43
2017,5,29,14,0,762.0,195.0,1.2,27.0,902.0,461.72,328.87
2017,5,29,14,15,754.5,193.0,1.05,27.0,875.0,411.74,288.0
2017,5,29,14,30,747.0,191.0,0.9,27.0,848.0,356.4,242.79
2017,5,29,14,45,720.0,197.5,0.8,27.0,810.5,306.37,202.03
2017,5,29,15,0,693.0,204.0,0.7,27.0,773.0,259.18,164.5
2017,5,29,15,15,678.0,199.5,0.6,27.0,733.5,210.03,127.92
2017,5,29,15,30,663.0,195.0,0.5,27.0,694.0,162.94,98.73
2017,5,29,15,45,648.5,187.5,0.45,27.0,650.0,116.24,89.73
2017,5,29,16,0,634.0,180.0,0.4,27.0,606.0,109.39,84.58
2017,5,29,16,15,609.5,173.5,0.5,27.0,557.5,108.94,84.55
2017,5,29,16,30,585.0,167.0,0.6,27.0,509.0,108.3,84.36
2017,5,29,16,45,554.0,159.0,0.7,27.0,458.5,105.6,82.49
2017,5,29,17,0,523.0,151.0,0.8,27.0,408.0,102.12,79.97
2017,5,29,17,15,482.5,141.0,0.8,26.5,356.0,97.01,76.2
2017,5,29,17,30,442.0,131.0,0.8,26.0,304.0,91.65,72.15
2017,5,29,17,45,383.5,119.5,0.85,25.5,252.5,84.84,66.77
2017,5,29,18,0,325.0,108.0,0.9,25.0,201.0,79.62,62.54
2017,5,29,18,15,258.0,90.5,0.95,24.5,154.5,67.28,52.02
2017,5,29,18,30,191.0,73.0,1.0,24.0,108.0,54.67,40.96
2017,5,29,18,45,115.0,50.5,1.05,23.5,69.5,38.42,26.51
2017,5,29,19,0,39.0,28.0,1.1,23.0,31.0,22.24,10.32
2017,5,29,19,15,19.5,14.0,1.25,23.0,15.5,11.95,0.0
2017,5,29,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,24.0,16.0,0.6,20.5,18.0,29.81,0.0
2017,5,30,6,0,48.0,32.0,0.6,21.0,36.0,89.17,61.5
2017,5,30,6,15,116.0,56.0,0.55,21.5,75.5,189.16,148.47
2017,5,30,6,30,184.0,80.0,0.5,22.0,115.0,276.55,220.53
2017,5,30,6,45,255.5,97.0,0.45,22.5,163.0,358.79,285.97
2017,5,30,7,0,327.0,114.0,0.4,23.0,211.0,445.93,351.8
2017,5,30,7,15,379.0,127.5,0.65,23.5,262.0,534.38,417.1
2017,5,30,7,30,431.0,141.0,0.9,24.0,313.0,606.54,469.04
2017,5,30,7,45,476.0,150.0,1.15,24.5,365.5,667.49,511.82
2017,5,30,8,0,521.0,159.0,1.4,25.0,418.0,728.6,553.53
2017,5,30,8,15,451.0,193.0,1.5,25.5,435.5,705.23,532.85
2017,5,30,8,30,381.0,227.0,1.6,26.0,453.0,654.28,494.11
2017,5,30,8,45,295.5,268.5,1.75,26.5,453.0,615.23,462.88
2017,5,30,9,0,210.0,310.0,1.9,27.0,453.0,549.6,412.89
2017,5,30,9,15,186.5,335.0,1.95,27.0,469.0,547.84,410.14
2017,5,30,9,30,163.0,360.0,2.0,27.0,485.0,544.62,406.01
2017,5,30,9,45,200.0,378.0,2.15,27.5,538.5,593.87,440.23
2017,5,30,10,0,237.0,396.0,2.3,28.0,592.0,641.32,472.32
2017,5,30,10,15,490.5,297.5,2.35,28.0,724.5,819.72,598.82
2017,5,30,10,30,744.0,199.0,2.4,28.0,857.0,959.21,692.08
2017,5,30,10,45,512.5,325.0,2.5,28.5,785.0,834.99,603.9
2017,5,30,11,0,281.0,451.0,2.6,29.0,713.0,704.47,509.97
2017,5,30,11,15,335.0,437.5,2.65,29.0,756.0,723.13,524.43
2017,5,30,11,30,389.0,424.0,2.7,29.0,799.0,737.94,535.11
2017,5,30,11,45,390.5,429.5,2.75,29.0,809.5,720.9,523.04
2017,5,30,12,0,392.0,435.0,2.8,29.0,820.0,701.92,509.81
2017,5,30,12,15,378.0,443.5,2.8,29.0,816.0,671.72,488.37
2017,5,30,12,30,364.0,452.0,2.8,29.0,812.0,641.12,466.57
2017,5,30,12,45,272.0,477.5,2.85,29.0,746.0,570.39,415.91
2017,5,30,13,0,180.0,503.0,2.9,29.0,680.0,511.61,373.39
2017,5,30,13,15,178.5,496.0,2.9,29.0,670.0,487.17,355.92
2017,5,30,13,30,177.0,489.0,2.9,29.0,660.0,463.09,338.34
2017,5,30,13,45,105.5,435.5,2.9,29.0,537.0,374.89,275.0
2017,5,30,14,0,34.0,382.0,2.9,29.0,414.0,304.5,224.4
2017,5,30,14,15,23.0,313.0,2.85,29.0,334.5,246.87,182.31
2017,5,30,14,30,12.0,244.0,2.8,29.0,255.0,199.37,147.32
2017,5,30,14,45,6.0,172.5,2.8,29.0,178.0,141.98,104.28
2017,5,30,15,0,0.0,101.0,2.8,29.0,101.0,83.98,60.1
2017,5,30,15,15,0.0,119.5,2.75,28.5,119.5,98.6,71.78
2017,5,30,15,30,0.0,138.0,2.7,28.0,138.0,112.68,83.03
2017,5,30,15,45,0.0,131.5,2.7,28.0,131.5,107.36,79.09
2017,5,30,16,0,0.0,125.0,2.7,28.0,125.0,102.23,78.83
2017,5,30,16,15,0.0,105.0,2.6,28.0,105.0,86.75,66.39
2017,5,30,16,30,0.0,85.0,2.5,28.0,85.0,70.67,53.34
2017,5,30,16,45,0.0,107.0,2.4,28.0,107.0,87.74,67.71
2017,5,30,17,0,0.0,129.0,2.3,28.0,129.0,103.35,80.87
2017,5,30,17,15,0.0,112.5,1.95,27.5,112.5,90.67,70.75
2017,5,30,17,30,0.0,96.0,1.6,27.0,96.0,77.89,60.42
2017,5,30,17,45,0.0,80.0,1.3,26.5,80.0,65.35,50.12
2017,5,30,18,0,0.0,64.0,1.0,26.0,64.0,52.71,39.53
2017,5,30,18,15,0.0,49.5,0.95,25.5,49.5,40.97,29.5
2017,5,30,18,30,0.0,35.0,0.9,25.0,35.0,28.91,19.02
2017,5,30,18,45,0.0,22.5,0.85,24.5,22.5,18.55,9.89
2017,5,30,19,0,0.0,10.0,0.8,24.0,10.0,8.22,0.34
2017,5,30,19,15,0.0,5.0,0.8,23.5,5.0,4.27,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,5,45,8.0,14.5,0.45,21.5,15.5,17.76,0.0
2017,5,31,6,0,16.0,29.0,0.4,22.0,31.0,46.33,29.24
2017,5,31,6,15,55.5,52.5,0.45,22.0,62.5,121.2,93.51
2017,5,31,6,30,95.0,76.0,0.5,22.0,94.0,182.72,145.44
2017,5,31,6,45,131.0,98.5,0.6,22.5,132.0,240.48,192.89
2017,5,31,7,0,167.0,121.0,0.7,23.0,170.0,299.57,239.85
2017,5,31,7,15,205.5,137.5,0.85,23.5,211.0,372.28,295.66
2017,5,31,7,30,244.0,154.0,1.0,24.0,252.0,429.15,338.01
2017,5,31,7,45,246.0,182.5,1.15,24.5,293.5,468.26,365.01
2017,5,31,8,0,248.0,211.0,1.3,25.0,335.0,505.53,390.19
2017,5,31,8,15,226.5,236.0,1.45,25.5,359.0,491.6,377.81
2017,5,31,8,30,205.0,261.0,1.6,26.0,383.0,496.82,379.32
2017,5,31,8,45,236.0,281.0,1.75,26.5,433.0,547.33,414.69
2017,5,31,9,0,267.0,301.0,1.9,27.0,483.0,619.49,463.88
2017,5,31,9,15,225.5,330.5,1.95,27.0,491.0,582.48,435.23
2017,5,31,9,30,184.0,360.0,2.0,27.0,499.0,565.99,421.43
2017,5,31,9,45,165.0,381.0,2.1,27.5,511.0,561.61,416.27
2017,5,31,10,0,146.0,402.0,2.2,28.0,523.0,556.21,410.41
2017,5,31,10,15,117.0,412.5,2.15,28.0,512.0,529.14,389.6
2017,5,31,10,30,88.0,423.0,2.1,28.0,501.0,484.02,356.42
2017,5,31,10,45,83.0,434.0,2.1,28.0,509.5,482.29,354.7
2017,5,31,11,0,78.0,445.0,2.1,28.0,518.0,480.21,352.54
2017,5,31,11,15,99.5,465.0,2.05,28.0,560.0,510.19,373.49
2017,5,31,11,30,121.0,485.0,2.0,28.0,602.0,548.5,399.66
2017,5,31,11,45,256.5,460.0,2.0,28.0,711.5,634.89,461.55
2017,5,31,12,0,392.0,435.0,2.0,28.0,821.0,702.22,508.51
2017,5,31,12,15,303.5,470.0,1.95,28.0,769.5,636.51,460.85
2017,5,31,12,30,215.0,505.0,1.9,28.0,718.0,575.64,417.22
2017,5,31,12,45,210.5,503.0,1.85,28.0,711.0,551.13,400.0
2017,5,31,13,0,206.0,501.0,1.8,28.0,704.0,526.91,382.6
2017,5,31,13,15,134.5,475.5,1.8,28.0,608.0,447.17,326.09
2017,5,31,13,30,63.0,450.0,1.8,28.0,512.0,382.51,280.01
2017,5,31,13,45,68.5,445.5,1.85,28.0,511.0,372.4,273.01
2017,5,31,14,0,74.0,441.0,1.9,28.0,510.0,361.67,265.18
2017,5,31,14,15,54.5,402.5,1.9,28.0,452.5,318.94,234.42
2017,5,31,14,30,35.0,364.0,1.9,28.0,395.0,279.47,206.1
2017,5,31,14,45,31.0,340.0,1.95,28.0,367.0,256.41,189.43
2017,5,31,15,0,27.0,316.0,2.0,28.0,339.0,234.39,173.46
2017,5,31,15,15,17.0,256.5,2.0,27.5,270.5,202.47,150.62
2017,5,31,15,30,7.0,197.0,2.0,27.0,202.0,157.0,117.13
2017,5,31,15,45,4.5,181.0,2.0,27.0,184.5,143.89,107.6
2017,5,31,16,0,2.0,165.0,2.0,27.0,167.0,131.76,103.11
2017,5,31,16,15,184.0,196.5,1.9,26.5,305.5,126.97,99.74
2017,5,31,16,30,366.0,228.0,1.8,26.0,444.0,149.34,118.55
2017,5,31,16,45,308.5,214.5,1.7,26.0,384.5,142.03,112.92
2017,5,31,17,0,251.0,201.0,1.6,26.0,325.0,134.43,107.07
2017,5,31,17,15,217.5,185.5,1.4,25.5,283.5,130.75,104.6
2017,5,31,17,30,184.0,170.0,1.2,25.0,242.0,120.2,96.34
2017,5,31,17,45,164.5,145.5,1.05,25.0,202.5,104.47,83.4
2017,5,31,18,0,145.0,121.0,0.9,25.0,163.0,88.29,69.83
2017,5,31,18,15,111.5,97.5,0.85,24.5,125.5,72.16,56.16
2017,5,31,18,30,78.0,74.0,0.8,24.0,88.0,55.68,41.84
2017,5,31,18,45,40.5,50.0,0.8,24.0,57.5,39.02,27.03
2017,5,31,19,0,3.0,26.0,0.8,24.0,27.0,21.14,9.98
2017,5,31,19,15,1.5,13.0,0.9,23.5,13.5,11.1,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,85.5,15.5,1.15,20.5,23.0,70.73,0.0
2017,6,1,6,0,171.0,31.0,1.3,21.0,46.0,206.57,150.17
2017,6,1,6,15,273.0,44.5,1.4,21.5,88.5,303.95,241.57
2017,6,1,6,30,375.0,58.0,1.5,22.0,131.0,410.43,329.53
2017,6,1,6,45,450.5,66.5,1.65,22.5,181.0,502.29,401.79
2017,6,1,7,0,526.0,75.0,1.8,23.0,231.0,592.9,469.81
2017,6,1,7,15,284.0,113.5,1.85,23.5,200.5,408.86,327.52
2017,6,1,7,30,42.0,152.0,1.9,24.0,170.0,200.52,157.76
2017,6,1,7,45,24.0,156.5,1.95,24.5,167.0,167.53,130.75
2017,6,1,8,0,6.0,161.0,2.0,25.0,164.0,151.57,116.67
2017,6,1,8,15,37.0,206.0,2.0,25.5,228.0,246.05,190.91
2017,6,1,8,30,68.0,251.0,2.0,26.0,292.0,325.6,251.01
2017,6,1,8,45,65.5,272.5,2.0,26.5,314.5,342.67,261.89
2017,6,1,9,0,63.0,294.0,2.0,27.0,337.0,359.16,272.48
2017,6,1,9,15,78.5,322.5,2.0,27.5,379.5,401.34,302.36
2017,6,1,9,30,94.0,351.0,2.0,28.0,422.0,442.54,330.84
2017,6,1,9,45,71.0,354.0,2.05,28.5,409.5,415.91,309.42
2017,6,1,10,0,48.0,357.0,2.1,29.0,397.0,389.89,288.86
2017,6,1,10,15,37.5,350.0,2.15,29.0,382.5,366.83,271.59
2017,6,1,10,30,27.0,343.0,2.2,29.0,368.0,344.7,254.96
2017,6,1,10,45,43.0,385.5,2.25,29.5,425.5,396.59,291.95
2017,6,1,11,0,59.0,428.0,2.3,30.0,483.0,446.22,326.34
2017,6,1,11,15,474.5,271.5,2.35,30.0,728.5,708.01,518.16
2017,6,1,11,30,890.0,115.0,2.4,30.0,974.0,891.87,641.67
2017,6,1,11,45,630.0,280.0,2.45,30.5,891.5,799.82,575.59
2017,6,1,12,0,370.0,445.0,2.5,31.0,809.0,693.25,497.49
2017,6,1,12,15,630.5,282.0,2.5,31.0,905.5,733.97,530.73
2017,6,1,12,30,891.0,119.0,2.5,31.0,1002.0,747.42,543.46
2017,6,1,12,45,536.0,311.5,2.55,31.0,842.0,623.44,452.14
2017,6,1,13,0,181.0,504.0,2.6,31.0,682.0,513.49,370.71
2017,6,1,13,15,533.5,310.5,2.6,31.0,825.5,552.48,401.48
2017,6,1,13,30,886.0,117.0,2.6,31.0,969.0,565.12,409.42
2017,6,1,13,45,881.5,116.0,2.65,31.5,949.0,514.32,368.78
2017,6,1,14,0,877.0,115.0,2.7,32.0,929.0,462.81,326.92
2017,6,1,14,15,871.0,113.5,2.7,31.5,902.0,409.87,284.16
2017,6,1,14,30,865.0,112.0,2.7,31.0,875.0,356.77,240.23
2017,6,1,14,45,839.0,121.0,2.75,31.0,837.0,305.01,197.1
2017,6,1,15,0,813.0,130.0,2.8,31.0,799.0,247.31,150.73
2017,6,1,15,15,801.0,127.5,2.8,31.0,759.5,194.55,110.53
2017,6,1,15,30,789.0,125.0,2.8,31.0,720.0,143.28,78.03
2017,6,1,15,45,772.5,122.5,2.8,31.0,675.5,93.53,59.59
2017,6,1,16,0,756.0,120.0,2.8,31.0,631.0,83.31,62.55
2017,6,1,16,15,474.5,190.0,2.8,30.5,502.5,117.69,90.8
2017,6,1,16,30,193.0,260.0,2.8,30.0,374.0,172.95,135.82
2017,6,1,16,45,424.0,183.0,2.8,30.0,402.0,118.01,91.76
2017,6,1,17,0,655.0,106.0,2.8,30.0,430.0,73.69,55.76
2017,6,1,17,15,619.0,100.0,2.7,29.5,377.5,71.15,54.02
2017,6,1,17,30,583.0,94.0,2.6,29.0,325.0,68.49,52.1
2017,6,1,17,45,525.5,88.0,2.55,28.5,272.0,65.5,49.85
2017,6,1,18,0,468.0,82.0,2.5,28.0,219.0,62.52,47.47
2017,6,1,18,15,398.5,71.5,2.35,27.5,171.0,53.56,39.87
2017,6,1,18,30,329.0,61.0,2.2,27.0,123.0,46.13,33.32
2017,6,1,18,45,226.5,46.0,2.05,26.5,82.0,35.07,23.47
2017,6,1,19,0,124.0,31.0,1.9,26.0,41.0,24.21,12.32
2017,6,1,19,15,62.0,15.5,2.05,25.5,20.5,13.23,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,7.5,14.5,1.65,21.5,15.5,17.42,0.0
2017,6,2,6,0,15.0,29.0,1.8,22.0,31.0,45.15,28.5
2017,6,2,6,15,49.0,50.5,1.85,22.5,59.5,111.72,85.91
2017,6,2,6,30,83.0,72.0,1.9,23.0,88.0,165.49,131.75
2017,6,2,6,45,117.5,92.5,2.0,23.5,123.0,218.96,176.43
2017,6,2,7,0,152.0,113.0,2.1,24.0,158.0,273.94,221.03
2017,6,2,7,15,148.0,137.5,2.15,24.0,189.0,301.4,241.95
2017,6,2,7,30,144.0,162.0,2.2,24.0,220.0,327.34,261.14
2017,6,2,7,45,281.5,167.0,2.25,24.5,300.5,481.36,380.64
2017,6,2,8,0,419.0,172.0,2.3,25.0,381.0,644.75,500.01
2017,6,2,8,15,366.0,207.5,2.3,25.0,405.0,615.65,474.76
2017,6,2,8,30,313.0,243.0,2.3,25.0,429.0,605.19,463.87
2017,6,2,8,45,242.0,278.5,2.35,25.5,429.5,572.66,436.0
2017,6,2,9,0,171.0,314.0,2.4,26.0,430.0,514.36,390.11
2017,6,2,9,15,164.5,337.5,2.4,26.5,455.5,528.1,397.97
2017,6,2,9,30,158.0,361.0,2.4,27.0,481.0,540.54,404.47
2017,6,2,9,45,289.5,347.5,2.4,27.5,581.5,672.73,498.62
2017,6,2,10,0,421.0,334.0,2.4,28.0,682.0,799.62,584.38
2017,6,2,10,15,350.5,378.5,2.35,28.5,676.5,745.06,542.35
2017,6,2,10,30,280.0,423.0,2.3,29.0,671.0,707.48,512.9
2017,6,2,10,45,175.0,431.0,2.25,29.5,588.0,584.2,425.05
2017,6,2,11,0,70.0,439.0,2.2,30.0,505.0,467.08,340.07
2017,6,2,11,15,108.5,464.5,2.1,30.0,568.5,518.03,376.45
2017,6,2,11,30,147.0,490.0,2.0,30.0,632.0,576.04,415.87
2017,6,2,11,45,279.5,460.5,1.95,30.5,734.5,655.16,470.55
2017,6,2,12,0,412.0,431.0,1.9,31.0,837.0,718.87,512.96
2017,6,2,12,15,348.5,460.0,1.85,31.0,804.5,663.52,473.51
2017,6,2,12,30,285.0,489.0,1.8,31.0,772.0,613.79,438.51
2017,6,2,12,45,539.5,335.5,1.75,31.0,867.0,644.68,463.2
2017,6,2,13,0,794.0,182.0,1.7,31.0,962.0,650.27,468.48
2017,6,2,13,15,791.0,181.0,1.7,31.0,950.0,604.38,434.82
2017,6,2,13,30,788.0,180.0,1.7,31.0,938.0,557.66,400.08
2017,6,2,13,45,540.0,314.0,1.75,31.0,829.0,487.81,348.64
2017,6,2,14,0,292.0,448.0,1.8,31.0,720.0,439.61,314.15
2017,6,2,14,15,393.5,397.5,1.8,31.0,752.0,421.49,298.35
2017,6,2,14,30,495.0,347.0,1.8,31.0,784.0,383.02,266.18
2017,6,2,14,45,429.0,354.5,1.85,31.0,723.0,334.68,230.52
2017,6,2,15,0,363.0,362.0,1.9,31.0,662.0,304.9,209.5
2017,6,2,15,15,232.5,357.0,1.95,30.5,546.0,254.54,178.17
2017,6,2,15,30,102.0,352.0,2.0,30.0,430.0,247.78,180.22
2017,6,2,15,45,226.5,316.5,2.1,30.0,474.0,207.06,151.38
2017,6,2,16,0,351.0,281.0,2.2,30.0,518.0,173.91,135.35
2017,6,2,16,15,418.0,238.0,2.2,30.0,499.5,144.17,112.09
2017,6,2,16,30,485.0,195.0,2.2,30.0,481.0,123.47,95.82
2017,6,2,16,45,355.5,200.5,2.2,30.0,399.5,134.79,105.37
2017,6,2,17,0,226.0,206.0,2.2,30.0,318.0,143.4,112.73
2017,6,2,17,15,212.0,183.5,2.1,29.5,279.0,129.65,102.12
2017,6,2,17,30,198.0,161.0,2.0,29.0,240.0,115.43,90.98
2017,6,2,17,45,296.0,129.0,1.9,28.5,226.5,92.93,72.72
