Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,18,0,394.0,97.0,1.8,28.0,213.0,70.59,54.23
2017,6,2,18,15,328.5,82.5,1.8,27.5,165.5,60.86,46.03
2017,6,2,18,30,263.0,68.0,1.8,27.0,118.0,50.84,37.29
2017,6,2,18,45,181.0,49.5,1.85,26.5,79.0,38.1,26.01
2017,6,2,19,0,99.0,31.0,1.9,26.0,40.0,24.17,12.49
2017,6,2,19,15,49.5,15.5,2.0,25.5,20.0,13.23,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,5,45,6.5,14.5,1.25,22.5,15.0,16.74,0.0
2017,6,3,6,0,13.0,29.0,1.4,23.0,30.0,43.53,27.2
2017,6,3,6,15,43.5,50.0,1.45,23.0,57.5,93.15,70.8
2017,6,3,6,30,74.0,71.0,1.5,23.0,85.0,156.37,124.1
2017,6,3,6,45,98.5,92.5,1.6,23.5,118.0,202.95,162.86
2017,6,3,7,0,123.0,114.0,1.7,24.0,151.0,250.13,201.01
2017,6,3,7,15,226.0,128.5,1.75,24.5,213.0,377.52,302.1
2017,6,3,7,30,329.0,143.0,1.8,25.0,275.0,492.55,389.31
2017,6,3,7,45,203.0,175.0,1.85,25.5,260.5,396.43,311.56
2017,6,3,8,0,77.0,207.0,1.9,26.0,246.0,292.21,227.23
2017,6,3,8,15,82.0,232.5,1.9,26.5,277.5,322.94,249.68
2017,6,3,8,30,87.0,258.0,1.9,27.0,309.0,353.04,270.7
2017,6,3,8,45,83.5,280.0,1.95,27.5,332.5,369.67,281.25
2017,6,3,9,0,80.0,302.0,2.0,28.0,356.0,385.64,291.27
2017,6,3,9,15,77.0,322.0,2.0,28.0,377.0,399.18,300.0
2017,6,3,9,30,74.0,342.0,2.0,28.0,398.0,412.15,308.31
2017,6,3,9,45,41.0,274.0,2.0,28.5,305.5,301.37,225.52
2017,6,3,10,0,8.0,206.0,2.0,29.0,213.0,185.46,137.57
2017,6,3,10,15,40.0,310.0,1.95,29.5,345.5,329.18,244.66
2017,6,3,10,30,72.0,414.0,1.9,30.0,478.0,459.39,336.42
2017,6,3,10,45,448.5,280.0,1.85,30.5,696.5,730.58,530.11
2017,6,3,11,0,825.0,146.0,1.8,31.0,915.0,918.49,651.44
2017,6,3,11,15,598.0,289.5,1.75,31.0,853.0,838.53,594.66
2017,6,3,11,30,371.0,433.0,1.7,31.0,791.0,731.23,518.76
2017,6,3,11,45,352.5,449.5,1.65,31.0,793.0,707.42,502.53
2017,6,3,12,0,334.0,466.0,1.6,31.0,795.0,682.52,484.85
2017,6,3,12,15,275.5,485.5,1.55,31.0,757.5,628.45,447.19
2017,6,3,12,30,217.0,505.0,1.5,31.0,720.0,577.85,411.84
2017,6,3,12,45,209.5,503.5,1.45,31.0,711.0,551.63,393.68
2017,6,3,13,0,202.0,502.0,1.4,31.0,702.0,525.94,375.59
2017,6,3,13,15,212.5,494.0,1.3,31.0,701.5,506.89,361.83
2017,6,3,13,30,223.0,486.0,1.2,31.0,701.0,487.0,347.2
2017,6,3,13,45,238.0,472.0,1.2,31.0,697.5,464.42,330.9
2017,6,3,14,0,253.0,458.0,1.2,31.0,694.0,429.53,305.69
2017,6,3,14,15,174.5,442.0,1.15,31.0,602.5,378.87,270.2
2017,6,3,14,30,96.0,426.0,1.1,31.0,511.0,338.58,242.81
2017,6,3,14,45,284.5,370.0,1.1,31.0,607.5,317.22,221.51
2017,6,3,15,0,473.0,314.0,1.1,31.0,704.0,289.23,192.92
2017,6,3,15,15,414.0,319.0,1.1,30.5,648.5,249.64,166.31
2017,6,3,15,30,355.0,324.0,1.1,30.0,593.0,228.54,156.33
2017,6,3,15,45,361.5,300.0,1.1,30.0,559.5,189.45,135.74
2017,6,3,16,0,368.0,276.0,1.1,30.0,526.0,171.62,133.05
2017,6,3,16,15,404.0,244.0,1.05,30.0,499.0,147.27,114.17
2017,6,3,16,30,440.0,212.0,1.0,30.0,472.0,132.69,102.93
2017,6,3,16,45,346.0,207.5,0.95,30.0,400.0,138.6,108.06
2017,6,3,17,0,252.0,203.0,0.9,30.0,328.0,135.52,105.94
2017,6,3,17,15,229.0,183.5,0.85,29.5,287.5,124.63,97.7
2017,6,3,17,30,206.0,164.0,0.8,29.0,247.0,117.26,92.22
2017,6,3,17,45,184.0,141.5,0.75,28.5,207.0,102.54,80.52
2017,6,3,18,0,162.0,119.0,0.7,28.0,167.0,87.43,68.21
2017,6,3,18,15,130.0,96.0,0.65,27.5,129.5,71.56,54.95
2017,6,3,18,30,98.0,73.0,0.6,27.0,92.0,55.34,41.06
2017,6,3,18,45,58.0,50.5,0.55,26.5,61.0,39.05,26.84
2017,6,3,19,0,18.0,28.0,0.5,26.0,30.0,22.7,11.58
2017,6,3,19,15,9.0,14.0,0.5,25.5,15.0,11.95,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,52.0,16.0,1.75,21.5,21.0,48.58,0.0
2017,6,4,6,0,104.0,32.0,2.0,22.0,42.0,142.11,102.67
2017,6,4,6,15,182.5,51.0,2.1,22.0,81.5,228.43,181.82
2017,6,4,6,30,261.0,70.0,2.2,22.0,121.0,337.02,272.41
2017,6,4,6,45,139.5,88.0,2.35,22.5,116.5,229.81,186.27
2017,6,4,7,0,18.0,106.0,2.5,23.0,112.0,117.62,91.94
2017,6,4,7,15,26.5,128.0,2.6,23.5,138.5,160.86,127.16
2017,6,4,7,30,35.0,150.0,2.7,24.0,165.0,191.14,151.04
2017,6,4,7,45,134.5,178.0,2.8,24.5,244.5,335.19,266.56
2017,6,4,8,0,234.0,206.0,2.9,25.0,324.0,485.06,380.78
2017,6,4,8,15,190.0,235.0,2.95,25.5,337.5,453.87,353.44
2017,6,4,8,30,146.0,264.0,3.0,26.0,351.0,441.05,340.49
2017,6,4,8,45,251.5,272.0,3.1,26.5,437.5,574.44,439.33
2017,6,4,9,0,357.0,280.0,3.2,27.0,524.0,686.61,519.03
2017,6,4,9,15,289.0,318.0,3.15,27.0,524.0,655.15,492.23
2017,6,4,9,30,221.0,356.0,3.1,27.0,524.0,599.17,449.44
2017,6,4,9,45,325.5,343.0,3.1,27.5,605.0,704.4,524.06
2017,6,4,10,0,430.0,330.0,3.1,28.0,686.0,804.8,591.93
2017,6,4,10,15,258.0,376.0,3.05,28.0,592.0,650.76,480.32
2017,6,4,10,30,86.0,422.0,3.0,28.0,498.0,481.17,355.98
2017,6,4,10,45,101.5,443.0,2.95,28.5,535.5,509.05,375.51
2017,6,4,11,0,117.0,464.0,2.9,29.0,573.0,550.1,402.95
2017,6,4,11,15,97.0,464.5,2.8,29.0,556.0,507.76,371.93
2017,6,4,11,30,77.0,465.0,2.7,29.0,539.0,481.25,352.31
2017,6,4,11,45,190.0,472.5,2.65,29.0,659.0,583.07,425.76
2017,6,4,12,0,303.0,480.0,2.6,29.0,779.0,669.55,485.76
2017,6,4,12,15,575.0,312.5,2.55,29.0,882.0,716.45,522.54
2017,6,4,12,30,847.0,145.0,2.5,29.0,985.0,736.47,539.9
2017,6,4,12,45,848.0,143.5,2.45,29.0,981.5,695.39,509.74
2017,6,4,13,0,849.0,142.0,2.4,29.0,978.0,652.92,478.43
2017,6,4,13,15,846.5,141.5,2.3,29.0,966.0,607.62,444.17
2017,6,4,13,30,844.0,141.0,2.2,29.0,954.0,561.19,408.31
2017,6,4,13,45,447.5,279.0,2.15,29.0,709.0,420.22,305.76
2017,6,4,14,0,51.0,417.0,2.1,29.0,464.0,336.36,246.3
2017,6,4,14,15,184.5,414.5,2.0,29.0,578.5,366.02,265.6
2017,6,4,14,30,318.0,412.0,1.9,29.0,693.0,377.15,268.87
2017,6,4,14,45,159.0,240.5,1.85,29.0,381.0,205.31,146.29
2017,6,4,15,0,0.0,69.0,1.8,29.0,69.0,57.58,39.48
2017,6,4,15,15,4.0,139.5,1.75,28.5,143.0,114.82,84.1
2017,6,4,15,30,8.0,210.0,1.7,28.0,217.0,166.54,123.96
2017,6,4,15,45,4.0,126.5,1.65,28.0,130.0,103.76,76.02
2017,6,4,16,0,0.0,43.0,1.6,28.0,43.0,35.7,24.07
2017,6,4,16,15,0.0,79.0,1.5,28.0,79.0,65.7,49.06
2017,6,4,16,30,0.0,115.0,1.4,28.0,115.0,94.18,72.67
2017,6,4,16,45,22.5,155.5,1.35,28.0,167.0,117.8,92.25
2017,6,4,17,0,45.0,196.0,1.3,28.0,219.0,141.57,111.95
2017,6,4,17,15,41.5,173.5,1.2,27.5,192.5,126.85,100.44
2017,6,4,17,30,38.0,151.0,1.1,27.0,166.0,111.79,88.54
2017,6,4,17,45,31.5,128.5,1.0,27.0,140.0,96.35,75.93
2017,6,4,18,0,25.0,106.0,0.9,27.0,114.0,80.6,62.83
2017,6,4,18,15,14.5,85.0,0.85,26.5,89.5,66.83,51.25
2017,6,4,18,30,4.0,64.0,0.8,26.0,65.0,50.78,37.44
2017,6,4,18,45,2.0,43.5,0.75,25.5,44.0,35.02,23.64
2017,6,4,19,0,0.0,23.0,0.7,25.0,23.0,19.0,8.96
2017,6,4,19,15,0.0,11.5,0.7,24.5,11.5,9.82,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,92.0,15.0,2.35,19.5,23.5,102.03,0.0
2017,6,5,6,0,184.0,30.0,2.7,20.0,47.0,212.82,157.54
2017,6,5,6,15,279.0,43.5,2.75,20.5,88.5,305.94,245.95
2017,6,5,6,30,374.0,57.0,2.8,21.0,130.0,407.25,331.17
2017,6,5,6,45,446.5,65.5,2.85,22.0,179.5,497.07,402.32
2017,6,5,7,0,519.0,74.0,2.9,23.0,229.0,584.8,468.24
2017,6,5,7,15,565.5,80.5,3.05,23.5,281.0,649.28,515.07
2017,6,5,7,30,612.0,87.0,3.2,24.0,333.0,714.3,560.64
2017,6,5,7,45,651.0,91.0,3.35,25.0,386.0,768.92,596.14
2017,6,5,8,0,690.0,95.0,3.5,26.0,439.0,822.8,630.09
2017,6,5,8,15,714.5,99.0,3.5,26.5,490.0,855.73,649.17
2017,6,5,8,30,739.0,103.0,3.5,27.0,541.0,892.4,670.62
2017,6,5,8,45,760.0,105.5,3.55,27.5,590.0,921.26,686.75
2017,6,5,9,0,781.0,108.0,3.6,28.0,639.0,947.36,700.98
2017,6,5,9,15,795.0,110.5,3.55,28.5,682.5,963.34,707.82
2017,6,5,9,30,809.0,113.0,3.5,29.0,726.0,963.38,704.3
2017,6,5,9,45,819.5,115.5,3.5,29.5,765.0,969.31,705.27
2017,6,5,10,0,830.0,118.0,3.5,30.0,804.0,971.87,704.14
2017,6,5,10,15,838.0,120.0,3.45,30.0,837.0,967.95,700.05
2017,6,5,10,30,846.0,122.0,3.4,30.0,870.0,960.58,693.93
2017,6,5,10,45,850.0,124.0,3.4,30.5,895.5,945.89,682.18
2017,6,5,11,0,854.0,126.0,3.4,31.0,921.0,927.87,668.48
2017,6,5,11,15,857.5,127.5,3.4,31.0,940.0,905.65,653.52
2017,6,5,11,30,861.0,129.0,3.4,31.0,959.0,880.27,636.56
2017,6,5,11,45,854.5,136.0,3.45,31.5,968.0,847.92,614.07
2017,6,5,12,0,848.0,143.0,3.5,32.0,977.0,812.97,589.87
2017,6,5,12,15,557.5,319.0,3.5,32.0,868.5,713.52,517.07
2017,6,5,12,30,267.0,495.0,3.5,32.0,760.0,606.31,437.42
2017,6,5,12,45,323.5,468.0,3.5,32.0,787.5,600.35,434.22
2017,6,5,13,0,380.0,441.0,3.5,32.0,815.0,590.39,427.25
2017,6,5,13,15,291.0,465.5,3.5,31.5,750.0,526.81,381.99
2017,6,5,13,30,202.0,490.0,3.5,31.0,685.0,479.06,347.89
2017,6,5,13,45,284.5,453.5,3.5,31.0,722.0,465.82,337.83
2017,6,5,14,0,367.0,417.0,3.5,31.0,759.0,453.74,327.11
2017,6,5,14,15,193.0,362.5,3.45,30.5,542.5,336.54,244.1
2017,6,5,14,30,19.0,308.0,3.4,30.0,326.0,249.1,183.58
2017,6,5,14,45,152.0,347.0,3.4,30.0,474.0,282.51,204.29
2017,6,5,15,0,285.0,386.0,3.4,30.0,622.0,303.74,214.01
2017,6,5,15,15,255.0,371.0,3.35,29.5,574.5,266.93,188.0
2017,6,5,15,30,225.0,356.0,3.3,29.0,527.0,248.27,177.51
2017,6,5,15,45,112.5,240.0,3.3,29.0,325.5,164.22,120.78
2017,6,5,16,0,0.0,124.0,3.3,29.0,124.0,101.5,77.85
2017,6,5,16,15,0.0,91.5,3.2,28.5,91.5,76.16,57.54
2017,6,5,16,30,0.0,59.0,3.1,28.0,59.0,48.96,35.31
2017,6,5,16,45,0.0,80.5,3.05,28.0,80.5,66.87,50.4
2017,6,5,17,0,0.0,102.0,3.0,28.0,102.0,83.63,64.53
2017,6,5,17,15,0.0,89.5,2.8,27.5,89.5,73.74,56.62
2017,6,5,17,30,0.0,77.0,2.6,27.0,77.0,63.77,48.55
2017,6,5,17,45,0.0,65.0,2.45,26.5,65.0,53.86,40.4
2017,6,5,18,0,0.0,53.0,2.3,26.0,53.0,43.86,32.0
2017,6,5,18,15,0.0,41.5,2.05,25.5,41.5,34.29,23.81
2017,6,5,18,30,0.0,30.0,1.8,25.0,30.0,24.75,15.51
2017,6,5,18,45,0.0,20.0,1.6,24.5,20.0,16.47,8.22
2017,6,5,19,0,0.0,10.0,1.4,24.0,10.0,8.21,0.73
2017,6,5,19,15,0.0,5.0,1.45,24.0,5.0,4.27,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,88.0,16.0,2.85,20.5,24.0,101.42,0.0
2017,6,6,6,0,176.0,32.0,3.0,21.0,48.0,210.94,155.64
2017,6,6,6,15,269.5,46.0,3.1,21.5,89.5,302.86,242.64
2017,6,6,6,30,363.0,60.0,3.2,22.0,131.0,403.0,327.16
2017,6,6,6,45,433.0,69.5,3.35,22.5,180.0,490.31,397.39
2017,6,6,7,0,503.0,79.0,3.5,23.0,229.0,576.87,463.96
2017,6,6,7,15,550.5,86.5,3.6,23.5,281.5,643.27,512.49
2017,6,6,7,30,598.0,94.0,3.7,24.0,334.0,710.21,559.63
2017,6,6,7,45,634.5,99.5,3.85,25.0,387.0,764.23,594.93
2017,6,6,8,0,671.0,105.0,4.0,26.0,440.0,817.35,628.6
2017,6,6,8,15,697.0,109.5,4.05,26.5,491.5,857.52,653.19
2017,6,6,8,30,723.0,114.0,4.1,27.0,543.0,895.69,676.06
2017,6,6,8,45,742.5,118.0,4.2,27.5,591.5,918.23,688.25
2017,6,6,9,0,762.0,122.0,4.3,28.0,640.0,944.41,702.98
2017,6,6,9,15,777.5,125.0,4.35,28.0,685.0,962.34,713.26
2017,6,6,9,30,793.0,128.0,4.4,28.0,730.0,977.06,721.55
2017,6,6,9,45,804.5,131.0,4.45,28.5,769.5,984.34,723.58
2017,6,6,10,0,816.0,134.0,4.5,29.0,809.0,988.15,723.5
2017,6,6,10,15,559.5,275.0,4.55,29.5,747.0,865.99,636.94
2017,6,6,10,30,303.0,416.0,4.6,30.0,685.0,723.31,530.62
2017,6,6,10,45,576.0,278.5,4.7,30.5,808.0,854.98,627.39
2017,6,6,11,0,849.0,141.0,4.8,31.0,931.0,937.26,682.9
2017,6,6,11,15,853.5,142.0,4.85,31.0,950.5,915.24,667.48
2017,6,6,11,30,858.0,143.0,4.9,31.0,970.0,890.02,650.6
2017,6,6,11,45,855.5,147.0,5.0,31.0,980.5,858.21,629.58
2017,6,6,12,0,853.0,151.0,5.1,31.0,991.0,823.75,606.66
2017,6,6,12,15,853.5,151.5,5.1,31.0,995.0,786.69,581.33
2017,6,6,12,30,854.0,152.0,5.1,31.0,999.0,747.77,553.43
2017,6,6,12,45,539.5,325.5,5.2,31.5,860.5,639.04,469.92
2017,6,6,13,0,225.0,499.0,5.3,32.0,722.0,539.32,393.34
2017,6,6,13,15,542.0,320.0,5.3,32.0,845.5,567.16,416.15
2017,6,6,13,30,859.0,141.0,5.3,32.0,969.0,570.9,418.19
2017,6,6,13,45,859.0,136.5,5.35,32.0,950.5,521.41,378.67
2017,6,6,14,0,859.0,132.0,5.4,32.0,932.0,470.83,337.43
2017,6,6,14,15,852.5,130.5,5.35,32.0,905.0,418.74,293.98
2017,6,6,14,30,846.0,129.0,5.3,32.0,878.0,366.55,249.73
2017,6,6,14,45,841.5,124.5,5.3,32.0,845.5,313.15,204.36
2017,6,6,15,0,837.0,120.0,5.3,32.0,813.0,259.86,159.89
2017,6,6,15,15,826.0,118.0,5.2,31.5,773.5,207.36,119.33
2017,6,6,15,30,815.0,116.0,5.1,31.0,734.0,145.94,78.1
2017,6,6,15,45,528.0,211.5,5.1,31.0,602.5,137.54,93.56
2017,6,6,16,0,241.0,307.0,5.1,31.0,471.0,197.86,154.57
2017,6,6,16,15,320.5,265.0,5.0,30.5,466.0,166.71,130.33
2017,6,6,16,30,400.0,223.0,4.9,30.0,461.0,138.26,108.05
2017,6,6,16,45,555.5,157.5,4.85,30.0,454.5,104.3,80.71
2017,6,6,17,0,711.0,92.0,4.8,30.0,448.0,71.02,53.57
2017,6,6,17,15,679.0,87.0,4.5,29.5,395.0,62.66,46.95
2017,6,6,17,30,647.0,82.0,4.2,29.0,342.0,60.29,45.23
2017,6,6,17,45,602.0,76.0,3.95,29.0,289.5,56.95,42.55
2017,6,6,18,0,557.0,70.0,3.7,29.0,237.0,53.52,39.71
2017,6,6,18,15,491.5,61.5,3.25,28.0,187.0,47.86,35.01
2017,6,6,18,30,426.0,53.0,2.8,27.0,137.0,42.07,29.98
2017,6,6,18,45,326.0,41.5,2.35,26.5,94.0,33.41,22.22
2017,6,6,19,0,226.0,30.0,1.9,26.0,51.0,23.3,12.41
2017,6,6,19,15,113.0,15.0,1.8,25.5,25.5,11.71,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,111.0,15.0,1.2,21.0,25.0,114.78,0.0
2017,6,7,6,0,222.0,30.0,1.3,22.0,50.0,239.63,176.07
2017,6,7,6,15,322.0,42.0,1.35,22.5,93.5,340.52,269.4
2017,6,7,6,30,422.0,54.0,1.4,23.0,137.0,447.1,355.84
2017,6,7,6,45,505.0,58.0,1.5,23.5,187.5,535.75,424.43
2017,6,7,7,0,588.0,62.0,1.6,24.0,238.0,627.92,492.21
2017,6,7,7,15,603.5,73.5,1.55,25.0,286.0,673.52,521.42
2017,6,7,7,30,619.0,85.0,1.5,26.0,334.0,717.68,548.3
2017,6,7,7,45,668.0,89.5,1.5,27.0,393.0,782.64,588.55
2017,6,7,8,0,717.0,94.0,1.5,28.0,452.0,847.27,626.76
2017,6,7,8,15,741.0,98.0,1.65,28.5,504.0,880.37,646.08
2017,6,7,8,30,765.0,102.0,1.8,29.0,556.0,916.94,667.76
2017,6,7,8,45,782.5,106.0,1.95,29.5,605.0,944.4,683.31
2017,6,7,9,0,800.0,110.0,2.1,30.0,654.0,968.95,697.01
2017,6,7,9,15,814.0,113.0,2.2,30.5,699.0,985.61,705.17
2017,6,7,9,30,828.0,116.0,2.3,31.0,744.0,998.98,711.4
2017,6,7,9,45,838.5,118.5,2.4,31.5,783.5,991.9,704.88
2017,6,7,10,0,849.0,121.0,2.5,32.0,823.0,994.3,704.66
2017,6,7,10,15,684.0,230.0,2.6,32.0,811.0,950.54,676.67
2017,6,7,10,30,519.0,339.0,2.7,32.0,799.0,874.17,622.99
2017,6,7,10,45,422.5,390.0,2.8,32.5,772.0,811.19,578.43
2017,6,7,11,0,326.0,441.0,2.9,33.0,745.0,738.21,526.9
2017,6,7,11,15,362.5,430.5,2.95,33.0,775.0,743.18,531.17
2017,6,7,11,30,399.0,420.0,3.0,33.0,805.0,745.09,532.83
2017,6,7,11,45,392.0,429.0,3.05,33.5,811.5,724.0,517.04
2017,6,7,12,0,385.0,438.0,3.1,34.0,818.0,701.35,500.34
2017,6,7,12,15,638.5,283.5,3.1,34.0,916.0,744.16,533.99
2017,6,7,12,30,892.0,129.0,3.1,34.0,1014.0,759.32,547.65
2017,6,7,12,45,889.5,129.5,3.15,34.0,1009.5,715.79,516.7
2017,6,7,13,0,887.0,130.0,3.2,34.0,1005.0,670.97,484.51
2017,6,7,13,15,634.5,279.0,3.2,34.0,900.5,586.98,422.05
2017,6,7,13,30,382.0,428.0,3.2,34.0,796.0,526.33,376.49
2017,6,7,13,45,625.0,279.0,3.2,34.0,867.0,502.93,358.98
2017,6,7,14,0,868.0,130.0,3.2,34.0,938.0,474.38,333.97
2017,6,7,14,15,861.0,128.5,3.2,34.0,910.5,421.67,291.13
2017,6,7,14,30,854.0,127.0,3.2,34.0,883.0,368.9,247.5
2017,6,7,14,45,828.0,135.0,3.25,34.0,845.0,316.89,204.69
2017,6,7,15,0,802.0,143.0,3.3,34.0,807.0,259.89,159.2
2017,6,7,15,15,789.5,140.0,3.3,33.5,767.5,207.41,119.4
2017,6,7,15,30,777.0,137.0,3.3,33.0,728.0,156.49,86.39
2017,6,7,15,45,760.0,134.0,3.35,33.0,683.0,107.13,65.51
2017,6,7,16,0,743.0,131.0,3.4,33.0,638.0,89.82,67.23
2017,6,7,16,15,722.5,127.0,3.35,32.5,589.0,81.03,60.5
2017,6,7,16,30,702.0,123.0,3.3,32.0,540.0,80.65,60.54
2017,6,7,16,45,675.0,117.5,3.25,32.0,489.0,79.07,59.47
2017,6,7,17,0,648.0,112.0,3.2,32.0,438.0,77.33,58.27
2017,6,7,17,15,613.0,106.0,2.95,31.5,385.5,74.99,56.69
2017,6,7,17,30,578.0,100.0,2.7,31.0,333.0,72.52,54.97
2017,6,7,17,45,532.0,91.0,2.45,30.5,281.0,67.52,51.07
2017,6,7,18,0,486.0,82.0,2.2,30.0,229.0,62.29,46.87
2017,6,7,18,15,420.5,71.5,2.0,29.0,180.0,53.62,39.69
2017,6,7,18,30,355.0,61.0,1.8,28.0,131.0,46.19,33.31
2017,6,7,18,45,263.5,46.5,1.6,27.0,89.5,35.52,23.95
2017,6,7,19,0,172.0,32.0,1.4,26.0,48.0,24.66,13.58
2017,6,7,19,15,86.0,16.0,1.35,25.5,24.0,12.45,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,61.0,16.5,1.95,21.5,22.0,73.79,0.0
2017,6,8,6,0,122.0,33.0,2.3,22.0,44.0,156.63,114.26
2017,6,8,6,15,203.5,51.0,2.4,22.5,84.0,260.81,207.21
2017,6,8,6,30,285.0,69.0,2.5,23.0,124.0,354.05,285.41
2017,6,8,6,45,351.0,82.0,2.65,24.0,172.0,432.81,348.88
2017,6,8,7,0,417.0,95.0,2.8,25.0,220.0,515.43,412.31
2017,6,8,7,15,465.0,105.0,2.75,25.5,270.5,580.88,459.75
2017,6,8,7,30,513.0,115.0,2.7,26.0,321.0,647.65,506.25
2017,6,8,7,45,547.5,124.0,2.65,26.5,372.5,710.72,548.31
2017,6,8,8,0,582.0,133.0,2.6,27.0,424.0,764.61,582.52
2017,6,8,8,15,610.0,139.5,2.4,27.5,474.5,807.91,607.49
2017,6,8,8,30,638.0,146.0,2.2,28.0,525.0,849.34,630.35
2017,6,8,8,45,656.0,153.0,2.0,28.5,572.0,879.06,644.65
2017,6,8,9,0,674.0,160.0,1.8,29.0,619.0,906.15,656.8
2017,6,8,9,15,691.0,164.5,1.65,29.5,663.0,926.53,664.79
2017,6,8,9,30,708.0,169.0,1.5,30.0,707.0,943.89,670.69
2017,6,8,9,45,717.5,175.5,1.4,30.5,745.0,952.67,671.81
2017,6,8,10,0,727.0,182.0,1.3,31.0,783.0,958.11,670.98
2017,6,8,10,15,737.5,185.0,1.25,31.0,816.5,957.39,668.58
2017,6,8,10,30,748.0,188.0,1.2,31.0,850.0,944.38,658.85
2017,6,8,10,45,757.0,189.0,1.2,31.5,877.0,933.78,650.35
2017,6,8,11,0,766.0,190.0,1.2,32.0,904.0,919.77,639.87
2017,6,8,11,15,771.5,191.5,1.2,32.0,923.5,899.64,627.05
2017,6,8,11,30,777.0,193.0,1.2,32.0,943.0,876.31,612.38
2017,6,8,11,45,488.0,348.0,1.2,32.5,821.0,742.76,520.76
2017,6,8,12,0,199.0,503.0,1.2,33.0,699.0,601.03,421.66
2017,6,8,12,15,491.0,350.5,1.2,33.0,836.5,689.23,486.44
2017,6,8,12,30,783.0,198.0,1.2,33.0,974.0,741.28,523.55
2017,6,8,12,45,785.0,195.0,1.25,33.0,971.0,699.84,495.15
2017,6,8,13,0,787.0,192.0,1.3,33.0,968.0,657.2,466.09
2017,6,8,13,15,783.5,191.5,1.35,33.0,956.0,611.85,434.28
2017,6,8,13,30,780.0,191.0,1.4,33.0,944.0,565.74,400.97
2017,6,8,13,45,777.0,188.0,1.5,33.0,925.0,517.5,365.37
2017,6,8,14,0,774.0,185.0,1.6,33.0,906.0,468.75,328.16
2017,6,8,14,15,766.5,183.0,1.65,33.0,879.5,418.6,288.69
2017,6,8,14,30,759.0,181.0,1.7,33.0,853.0,368.74,248.52
2017,6,8,14,45,762.0,170.0,1.8,33.0,823.0,316.27,205.82
2017,6,8,15,0,765.0,159.0,1.9,33.0,793.0,263.38,163.05
2017,6,8,15,15,752.5,156.0,1.95,33.0,754.5,212.96,124.79
2017,6,8,15,30,740.0,153.0,2.0,33.0,716.0,164.13,93.02
2017,6,8,15,45,728.0,147.0,2.05,33.0,673.0,105.91,64.39
2017,6,8,16,0,716.0,141.0,2.1,33.0,630.0,86.48,64.48
2017,6,8,16,15,695.5,136.5,2.1,32.5,582.0,86.22,64.64
2017,6,8,16,30,675.0,132.0,2.1,32.0,534.0,85.82,64.67
2017,6,8,16,45,653.0,124.5,2.15,32.0,484.0,83.27,62.84
2017,6,8,17,0,631.0,117.0,2.2,32.0,434.0,80.46,60.79
2017,6,8,17,15,596.0,110.5,2.1,31.5,382.5,77.92,59.07
2017,6,8,17,30,561.0,104.0,2.0,31.0,331.0,75.24,57.19
2017,6,8,17,45,518.0,94.5,1.9,30.5,280.0,70.02,53.14
2017,6,8,18,0,475.0,85.0,1.8,30.0,229.0,64.55,48.74
2017,6,8,18,15,410.5,74.0,1.7,29.0,180.5,55.3,41.1
2017,6,8,18,30,346.0,63.0,1.6,28.0,132.0,47.57,34.48
2017,6,8,18,45,257.5,48.0,1.5,27.5,90.5,36.6,24.8
2017,6,8,19,0,169.0,33.0,1.4,27.0,49.0,25.4,14.18
2017,6,8,19,15,84.5,16.5,1.5,26.5,24.5,12.83,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,6.0,3.25,22.5,6.0,4.92,0.0
2017,6,9,6,0,0.0,12.0,3.5,23.0,12.0,9.86,1.76
2017,6,9,6,15,0.0,23.5,3.7,23.0,23.5,19.37,10.06
2017,6,9,6,30,0.0,35.0,3.9,23.0,35.0,28.9,18.2
2017,6,9,6,45,0.0,49.0,4.1,23.5,49.0,40.54,27.96
2017,6,9,7,0,0.0,63.0,4.3,24.0,63.0,52.52,37.85
2017,6,9,7,15,2.0,97.5,4.35,24.5,98.0,88.63,67.37
2017,6,9,7,30,4.0,132.0,4.4,25.0,133.0,125.21,96.72
2017,6,9,7,45,4.0,144.5,4.5,25.5,146.5,135.15,104.11
2017,6,9,8,0,4.0,157.0,4.6,26.0,160.0,145.31,111.59
2017,6,9,8,15,99.0,209.5,4.55,26.0,268.5,332.01,260.65
2017,6,9,8,30,194.0,262.0,4.5,26.0,377.0,486.47,378.68
2017,6,9,8,45,113.0,263.0,4.5,26.5,331.5,401.11,309.77
2017,6,9,9,0,32.0,264.0,4.5,27.0,286.0,293.44,224.27
2017,6,9,9,15,33.5,282.0,4.45,27.0,306.5,310.25,236.58
2017,6,9,9,30,35.0,300.0,4.4,27.0,327.0,326.68,248.25
2017,6,9,9,45,139.0,339.0,4.4,27.5,453.0,489.95,371.15
2017,6,9,10,0,243.0,378.0,4.4,28.0,579.0,648.93,485.07
2017,6,9,10,15,231.0,406.5,4.35,28.0,604.0,636.62,474.15
2017,6,9,10,30,219.0,435.0,4.3,28.0,629.0,642.87,476.93
2017,6,9,10,45,242.0,428.5,4.25,28.5,649.0,662.84,489.56
2017,6,9,11,0,265.0,422.0,4.2,29.0,669.0,663.37,488.76
2017,6,9,11,15,244.0,454.0,4.15,29.0,685.5,657.69,483.09
2017,6,9,11,30,223.0,486.0,4.1,29.0,702.0,640.37,469.63
2017,6,9,11,45,484.5,349.5,4.05,29.5,825.0,741.46,544.54
2017,6,9,12,0,746.0,213.0,4.0,30.0,948.0,807.99,593.0
2017,6,9,12,15,406.0,341.5,3.9,30.0,742.0,616.64,453.6
2017,6,9,12,30,66.0,470.0,3.8,30.0,536.0,439.7,321.68
2017,6,9,12,45,174.5,478.0,3.75,30.0,650.5,509.73,373.54
2017,6,9,13,0,283.0,486.0,3.7,30.0,765.0,562.88,411.13
2017,6,9,13,15,517.0,345.0,3.55,30.0,847.0,571.91,418.64
2017,6,9,13,30,751.0,204.0,3.4,30.0,929.0,559.83,409.15
2017,6,9,13,45,489.0,334.5,3.25,30.0,803.0,481.03,349.51
2017,6,9,14,0,227.0,465.0,3.1,30.0,677.0,436.05,316.31
2017,6,9,14,15,160.5,446.0,2.95,30.0,594.0,377.96,274.45
2017,6,9,14,30,94.0,427.0,2.8,30.0,511.0,339.97,247.68
2017,6,9,14,45,75.5,397.5,2.7,30.0,463.5,305.26,222.67
2017,6,9,15,0,57.0,368.0,2.6,30.0,416.0,273.43,199.94
2017,6,9,15,15,354.0,283.0,2.55,30.0,554.5,223.47,150.84
2017,6,9,15,30,651.0,198.0,2.5,30.0,693.0,174.57,105.29
2017,6,9,15,45,408.0,257.0,2.5,30.0,561.0,159.68,111.37
2017,6,9,16,0,165.0,316.0,2.5,30.0,429.0,200.61,156.63
2017,6,9,16,15,374.0,239.5,2.4,29.5,470.0,154.0,120.15
2017,6,9,16,30,583.0,163.0,2.3,29.0,511.0,104.44,80.67
2017,6,9,16,45,552.5,158.5,2.2,29.0,464.0,104.72,81.24
2017,6,9,17,0,522.0,154.0,2.1,29.0,417.0,103.45,80.5
2017,6,9,17,15,485.0,144.0,1.95,28.5,366.5,98.47,76.84
2017,6,9,17,30,448.0,134.0,1.8,28.0,316.0,93.23,72.91
2017,6,9,17,45,403.5,121.0,1.65,27.5,266.5,85.63,66.9
2017,6,9,18,0,359.0,108.0,1.5,27.0,217.0,77.69,60.45
2017,6,9,18,15,298.5,92.0,1.45,26.5,170.0,67.2,51.62
2017,6,9,18,30,238.0,76.0,1.4,26.0,123.0,57.17,42.89
2017,6,9,18,45,167.0,55.5,1.4,26.0,83.5,42.3,29.74
2017,6,9,19,0,96.0,35.0,1.4,26.0,44.0,27.13,15.71
2017,6,9,19,15,48.0,17.5,1.45,25.5,22.0,13.87,0.0
2017,6,9,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,43.5,17.0,3.4,20.5,21.0,63.09,0.0
2017,6,10,6,0,87.0,34.0,3.5,21.0,42.0,133.82,97.13
2017,6,10,6,15,161.5,54.0,3.65,21.5,81.0,217.52,173.68
2017,6,10,6,30,236.0,74.0,3.8,22.0,120.0,305.51,248.65
2017,6,10,6,45,303.5,89.0,4.0,23.0,167.5,402.6,327.61
2017,6,10,7,0,371.0,104.0,4.2,24.0,215.0,487.31,394.19
2017,6,10,7,15,420.5,115.5,4.2,24.5,265.0,554.48,445.06
2017,6,10,7,30,470.0,127.0,4.2,25.0,315.0,623.14,494.95
2017,6,10,7,45,339.0,168.0,4.25,25.5,314.0,536.37,424.53
2017,6,10,8,0,208.0,209.0,4.3,26.0,313.0,442.0,347.79
2017,6,10,8,15,151.0,233.5,4.25,26.5,313.5,413.18,322.33
2017,6,10,8,30,94.0,258.0,4.2,27.0,314.0,359.9,278.42
2017,6,10,8,45,168.5,281.5,4.2,27.5,392.5,479.19,368.28
2017,6,10,9,0,243.0,305.0,4.2,28.0,471.0,599.31,454.87
2017,6,10,9,15,194.5,332.5,4.15,28.5,471.0,552.96,417.35
2017,6,10,9,30,146.0,360.0,4.1,29.0,471.0,527.26,395.28
2017,6,10,9,45,200.5,376.0,4.05,29.5,536.5,592.37,441.43
2017,6,10,10,0,255.0,392.0,4.0,30.0,602.0,675.84,498.52
2017,6,10,10,15,507.5,285.5,4.0,30.5,726.5,825.55,605.75
2017,6,10,10,30,760.0,179.0,4.0,31.0,851.0,947.87,687.52
2017,6,10,10,45,515.5,316.0,4.0,31.5,778.5,831.22,602.86
2017,6,10,11,0,271.0,453.0,4.0,32.0,706.0,698.75,505.25
2017,6,10,11,15,252.0,468.5,4.0,32.0,707.5,678.61,490.98
2017,6,10,11,30,233.0,484.0,4.0,32.0,709.0,647.58,468.85
2017,6,10,11,45,294.5,468.5,4.05,32.5,756.0,676.9,489.03
2017,6,10,12,0,356.0,453.0,4.1,33.0,803.0,691.57,498.73
2017,6,10,12,15,311.0,474.0,4.1,33.0,781.0,648.69,467.83
2017,6,10,12,30,266.0,495.0,4.1,33.0,759.0,607.2,438.05
2017,6,10,12,45,295.0,483.5,4.15,33.5,775.5,594.35,428.49
2017,6,10,13,0,324.0,472.0,4.2,34.0,792.0,579.37,417.04
2017,6,10,13,15,192.5,460.5,4.2,34.0,650.0,473.31,341.48
2017,6,10,13,30,61.0,449.0,4.2,34.0,508.0,382.25,276.23
2017,6,10,13,45,188.5,448.5,4.25,34.5,625.5,427.0,307.4
2017,6,10,14,0,316.0,448.0,4.3,35.0,743.0,453.76,323.49
2017,6,10,14,15,228.5,444.0,4.3,35.0,654.0,403.25,287.14
2017,6,10,14,30,141.0,440.0,4.3,35.0,565.0,351.16,250.76
2017,6,10,14,45,452.0,300.0,4.3,35.0,679.0,313.42,213.65
2017,6,10,15,0,763.0,160.0,4.3,35.0,793.0,265.5,164.71
2017,6,10,15,15,494.5,259.0,4.3,34.5,661.5,232.57,149.68
2017,6,10,15,30,226.0,358.0,4.3,34.0,530.0,251.68,176.51
2017,6,10,15,45,243.0,331.5,4.3,34.0,506.5,204.41,145.81
2017,6,10,16,0,260.0,305.0,4.3,34.0,483.0,183.84,141.36
2017,6,10,16,15,317.5,268.0,4.25,33.5,469.5,168.07,129.65
2017,6,10,16,30,375.0,231.0,4.2,33.0,456.0,150.83,116.63
2017,6,10,16,45,285.0,222.0,4.2,33.0,384.0,145.58,112.86
2017,6,10,17,0,195.0,213.0,4.2,33.0,312.0,146.93,114.36
2017,6,10,17,15,355.0,165.0,4.05,32.5,319.5,115.28,89.33
2017,6,10,17,30,515.0,117.0,3.9,32.0,327.0,82.81,63.2
2017,6,10,17,45,465.0,107.5,3.75,31.5,276.0,77.13,58.83
2017,6,10,18,0,415.0,98.0,3.6,31.0,225.0,71.25,54.14
2017,6,10,18,15,350.0,85.0,3.4,30.0,177.0,62.6,47.05
2017,6,10,18,30,285.0,72.0,3.2,29.0,129.0,53.7,39.46
2017,6,10,18,45,202.5,54.5,3.05,28.5,88.5,41.79,29.0
2017,6,10,19,0,120.0,37.0,2.9,28.0,48.0,28.62,16.78
2017,6,10,19,15,60.0,18.5,3.05,27.5,24.0,14.63,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,64.0,17.5,3.35,21.5,23.0,77.92,0.0
2017,6,11,6,0,128.0,35.0,3.5,22.0,46.0,165.44,121.01
2017,6,11,6,15,222.5,51.0,3.7,22.5,87.5,274.81,219.19
2017,6,11,6,30,317.0,67.0,3.9,23.0,129.0,376.12,304.72
2017,6,11,6,45,158.5,75.0,4.15,23.5,106.0,241.71,196.46
2017,6,11,7,0,0.0,83.0,4.4,24.0,83.0,74.14,55.51
2017,6,11,7,15,284.5,93.5,4.45,24.5,207.0,402.8,327.88
2017,6,11,7,30,569.0,104.0,4.5,25.0,331.0,694.58,549.89
2017,6,11,7,45,305.5,149.5,4.6,26.0,273.5,480.31,381.6
2017,6,11,8,0,42.0,195.0,4.7,27.0,216.0,242.84,188.78
2017,6,11,8,15,97.0,229.0,4.65,27.5,285.0,333.21,259.72
2017,6,11,8,30,152.0,263.0,4.6,28.0,354.0,445.64,344.11
2017,6,11,8,45,77.0,216.0,4.55,28.5,262.5,289.48,222.72
2017,6,11,9,0,2.0,169.0,4.5,29.0,171.0,148.43,110.88
2017,6,11,9,15,91.0,264.0,4.45,29.5,333.5,370.39,281.8
2017,6,11,9,30,180.0,359.0,4.4,30.0,496.0,560.85,420.08
2017,6,11,9,45,167.5,380.5,4.35,30.5,513.5,563.83,418.87
2017,6,11,10,0,155.0,402.0,4.3,31.0,531.0,565.66,417.73
2017,6,11,10,15,503.0,265.0,4.25,31.0,706.0,800.18,589.46
2017,6,11,10,30,851.0,128.0,4.2,31.0,881.0,972.62,705.0
2017,6,11,10,45,859.5,128.0,4.2,31.5,908.5,960.37,693.47
2017,6,11,11,0,868.0,128.0,4.2,32.0,936.0,944.69,681.16
2017,6,11,11,15,583.5,297.5,4.15,32.5,845.5,834.77,603.21
2017,6,11,11,30,299.0,467.0,4.1,33.0,755.0,700.62,503.96
2017,6,11,11,45,590.5,299.0,4.1,33.5,877.0,786.25,568.2
2017,6,11,12,0,882.0,131.0,4.1,34.0,999.0,834.14,602.1
2017,6,11,12,15,882.5,131.0,4.1,34.0,1003.5,796.41,576.54
2017,6,11,12,30,883.0,131.0,4.1,34.0,1008.0,756.69,549.59
2017,6,11,12,45,882.0,131.0,4.1,34.5,1004.0,714.35,518.15
2017,6,11,13,0,881.0,131.0,4.1,35.0,1000.0,670.66,485.26
2017,6,11,13,15,879.0,130.5,4.1,35.0,988.5,624.64,451.07
2017,6,11,13,30,877.0,130.0,4.1,35.0,977.0,577.36,415.11
2017,6,11,13,45,872.5,129.0,4.1,35.0,957.5,527.36,376.28
2017,6,11,14,0,868.0,128.0,4.1,35.0,938.0,476.64,335.88
2017,6,11,14,15,861.5,126.5,4.05,35.0,911.5,424.29,293.26
2017,6,11,14,30,855.0,125.0,4.0,35.0,885.0,371.81,249.75
2017,6,11,14,45,846.0,123.5,4.0,35.0,851.5,318.72,205.57
2017,6,11,15,0,837.0,122.0,4.0,35.0,818.0,266.17,162.46
2017,6,11,15,15,826.0,120.0,3.95,35.0,779.0,213.75,122.01
2017,6,11,15,30,815.0,118.0,3.9,35.0,740.0,152.54,80.62
2017,6,11,15,45,799.5,115.5,3.9,35.0,695.0,101.48,57.89
2017,6,11,16,0,784.0,113.0,3.9,35.0,650.0,78.91,57.95
2017,6,11,16,15,765.5,109.5,3.85,34.5,601.5,78.34,57.82
2017,6,11,16,30,747.0,106.0,3.8,34.0,553.0,77.65,57.58
2017,6,11,16,45,720.5,102.5,3.8,34.0,501.5,76.72,57.04
2017,6,11,17,0,694.0,99.0,3.8,34.0,450.0,69.09,51.05
2017,6,11,17,15,660.5,93.5,3.6,33.5,397.0,66.69,49.4
2017,6,11,17,30,627.0,88.0,3.4,33.0,344.0,64.15,47.6
2017,6,11,17,45,580.0,82.0,3.2,32.5,291.5,60.99,45.23
2017,6,11,18,0,533.0,76.0,3.0,32.0,239.0,57.76,42.71
2017,6,11,18,15,467.5,67.0,2.65,31.0,189.5,51.91,37.94
2017,6,11,18,30,402.0,58.0,2.3,30.0,140.0,45.91,32.82
2017,6,11,18,45,304.5,45.5,2.0,29.0,97.0,34.93,23.3
2017,6,11,19,0,207.0,33.0,1.7,28.0,54.0,25.49,14.42
2017,6,11,19,15,103.5,16.5,1.8,27.5,27.0,12.84,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,12,5,45,99.0,16.0,2.4,22.5,25.0,108.51,0.0
2017,6,12,6,0,198.0,32.0,2.7,23.0,50.0,225.88,165.73
2017,6,12,6,15,300.0,45.0,2.85,23.5,93.0,323.29,256.86
2017,6,12,6,30,402.0,58.0,3.0,24.0,136.0,434.58,348.81
2017,6,12,6,45,201.0,37.5,3.15,24.5,76.5,237.56,193.55
2017,6,12,7,0,0.0,17.0,3.3,25.0,17.0,13.99,5.9
2017,6,12,7,15,322.5,51.5,3.3,25.5,180.5,387.4,314.7
2017,6,12,7,30,645.0,86.0,3.3,26.0,344.0,741.94,578.47
2017,6,12,7,45,686.5,88.0,3.3,26.5,398.5,797.09,612.19
2017,6,12,8,0,728.0,90.0,3.3,27.0,453.0,846.32,642.77
2017,6,12,8,15,752.0,93.5,3.25,27.5,505.0,884.83,665.0
2017,6,12,8,30,776.0,97.0,3.2,28.0,557.0,921.1,685.32
2017,6,12,8,45,799.5,97.5,3.2,28.5,607.0,950.62,701.18
2017,6,12,9,0,823.0,98.0,3.2,29.0,657.0,965.32,707.2
2017,6,12,9,15,837.0,100.5,3.15,29.5,702.0,981.84,714.21
2017,6,12,9,30,851.0,103.0,3.1,30.0,747.0,995.12,719.14
2017,6,12,9,45,863.0,104.0,3.1,30.5,787.5,1001.32,720.03
2017,6,12,10,0,875.0,105.0,3.1,31.0,828.0,1004.07,718.91
2017,6,12,10,15,598.5,257.0,3.1,31.5,761.0,892.65,642.83
2017,6,12,10,30,322.0,409.0,3.1,32.0,694.0,735.67,529.74
2017,6,12,10,45,613.5,259.0,3.15,32.5,822.5,874.29,628.79
2017,6,12,11,0,905.0,109.0,3.2,33.0,951.0,961.76,684.1
2017,6,12,11,15,909.0,109.5,3.2,33.0,970.5,938.66,668.0
2017,6,12,11,30,913.0,110.0,3.2,33.0,990.0,912.27,650.73
2017,6,12,11,45,907.5,116.0,3.25,33.5,1000.0,879.36,628.27
2017,6,12,12,0,902.0,122.0,3.3,34.0,1010.0,843.66,604.02
2017,6,12,12,15,558.0,313.5,3.35,34.0,864.0,712.6,511.71
2017,6,12,12,30,214.0,505.0,3.4,34.0,718.0,578.12,413.54
2017,6,12,12,45,558.5,313.0,3.45,34.5,864.5,645.6,465.12
2017,6,12,13,0,903.0,121.0,3.5,35.0,1011.0,678.45,489.39
2017,6,12,13,15,586.0,299.0,3.55,35.0,874.0,575.27,412.98
2017,6,12,13,30,269.0,477.0,3.6,35.0,737.0,500.6,357.59
2017,6,12,13,45,288.0,461.0,3.65,35.5,734.5,475.42,338.62
2017,6,12,14,0,307.0,445.0,3.7,36.0,732.0,448.78,317.94
2017,6,12,14,15,593.0,280.0,3.7,36.0,814.0,414.63,288.6
2017,6,12,14,30,879.0,115.0,3.7,36.0,896.0,374.35,249.9
2017,6,12,14,45,611.5,243.0,3.7,36.0,776.5,318.69,211.53
2017,6,12,15,0,344.0,371.0,3.7,36.0,657.0,311.69,212.61
2017,6,12,15,15,576.5,248.0,3.7,35.5,700.0,237.59,149.17
2017,6,12,15,30,809.0,125.0,3.7,35.0,743.0,157.28,84.19
2017,6,12,15,45,794.5,122.0,3.75,35.0,698.5,106.26,61.12
2017,6,12,16,0,780.0,119.0,3.8,35.0,654.0,82.57,60.87
2017,6,12,16,15,761.0,115.5,3.8,34.5,605.5,82.16,60.88
2017,6,12,16,30,742.0,112.0,3.8,34.0,557.0,81.63,60.79
2017,6,12,16,45,716.5,107.5,3.85,34.0,505.5,73.04,54.05
2017,6,12,17,0,691.0,103.0,3.9,34.0,454.0,71.66,53.15
2017,6,12,17,15,658.0,97.5,3.7,33.5,401.0,69.38,51.6
2017,6,12,17,30,625.0,92.0,3.5,33.0,348.0,66.97,49.92
2017,6,12,17,45,579.0,85.0,3.35,32.5,295.0,63.2,47.05
2017,6,12,18,0,533.0,78.0,3.2,32.0,242.0,59.29,43.98
2017,6,12,18,15,468.0,69.0,2.95,31.0,192.0,53.5,39.27
