Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,18,30,403.0,60.0,2.7,30.0,142.0,47.57,34.21
2017,6,12,18,45,308.5,47.0,2.5,29.0,99.0,36.05,24.24
2017,6,12,19,0,214.0,34.0,2.3,28.0,56.0,26.26,15.09
2017,6,12,19,15,107.0,17.0,2.5,27.5,28.0,13.23,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,88.5,16.5,2.7,23.5,24.5,102.39,0.0
2017,6,13,6,0,177.0,33.0,3.0,24.0,49.0,212.81,155.12
2017,6,13,6,15,276.0,46.5,3.25,24.5,91.0,307.6,243.61
2017,6,13,6,30,375.0,60.0,3.5,25.0,133.0,411.3,330.15
2017,6,13,6,45,460.5,66.0,3.75,25.5,184.0,507.65,406.76
2017,6,13,7,0,546.0,72.0,4.0,26.0,235.0,603.82,479.97
2017,6,13,7,15,592.5,78.5,4.0,26.5,288.0,669.06,526.62
2017,6,13,7,30,639.0,85.0,4.0,27.0,341.0,734.83,571.87
2017,6,13,7,45,456.0,142.5,4.05,27.5,338.5,636.99,497.19
2017,6,13,8,0,273.0,200.0,4.1,28.0,336.0,514.57,400.23
2017,6,13,8,15,520.0,149.0,4.1,28.5,444.0,718.7,552.39
2017,6,13,8,30,767.0,98.0,4.1,29.0,552.0,913.19,683.69
2017,6,13,8,45,787.5,100.0,4.1,30.0,601.5,941.49,696.5
2017,6,13,9,0,808.0,102.0,4.1,31.0,651.0,967.0,708.43
2017,6,13,9,15,821.5,104.5,4.1,31.0,695.5,970.61,708.76
2017,6,13,9,30,835.0,107.0,4.1,31.0,740.0,983.33,715.4
2017,6,13,9,45,848.0,107.5,4.15,31.5,780.0,990.02,716.99
2017,6,13,10,0,861.0,108.0,4.2,32.0,820.0,993.33,716.55
2017,6,13,10,15,868.5,109.5,4.25,32.5,853.0,988.7,711.15
2017,6,13,10,30,876.0,111.0,4.3,33.0,886.0,980.59,703.7
2017,6,13,10,45,884.5,110.5,4.35,33.5,913.5,967.94,693.5
2017,6,13,11,0,893.0,110.0,4.4,34.0,941.0,951.82,681.21
2017,6,13,11,15,896.5,111.0,4.45,34.0,960.5,929.06,666.13
2017,6,13,11,30,900.0,112.0,4.5,34.0,980.0,903.05,649.0
2017,6,13,11,45,879.5,128.5,4.6,34.5,985.5,866.66,623.93
2017,6,13,12,0,859.0,145.0,4.7,35.0,991.0,827.59,597.09
2017,6,13,12,15,599.5,305.0,4.75,35.0,897.5,733.85,529.28
2017,6,13,12,30,340.0,465.0,4.8,35.0,804.0,638.95,458.85
2017,6,13,12,45,603.5,301.5,4.85,35.5,898.5,662.41,478.68
2017,6,13,13,0,867.0,138.0,4.9,36.0,993.0,667.91,483.76
2017,6,13,13,15,605.0,294.0,4.95,36.0,887.0,583.7,420.32
2017,6,13,13,30,343.0,450.0,5.0,36.0,781.0,523.01,374.34
2017,6,13,13,45,603.5,288.0,5.05,36.0,857.5,502.46,359.17
2017,6,13,14,0,864.0,126.0,5.1,36.0,934.0,475.27,335.33
2017,6,13,14,15,586.0,271.5,5.1,36.0,812.5,407.01,284.86
2017,6,13,14,30,308.0,417.0,5.1,36.0,691.0,381.29,268.25
2017,6,13,14,45,580.0,263.5,5.15,36.0,754.5,323.88,217.16
2017,6,13,15,0,852.0,110.0,5.2,36.0,818.0,264.02,160.29
2017,6,13,15,15,841.0,108.0,5.2,35.5,779.5,210.91,119.34
2017,6,13,15,30,830.0,106.0,5.2,35.0,741.0,158.96,84.75
2017,6,13,15,45,815.5,104.0,5.2,35.0,696.5,108.18,61.83
2017,6,13,16,0,801.0,102.0,5.2,35.0,652.0,72.35,52.72
2017,6,13,16,15,783.5,99.0,5.2,34.5,604.0,71.81,52.59
2017,6,13,16,30,766.0,96.0,5.2,34.0,556.0,71.16,52.36
2017,6,13,16,45,737.5,94.0,5.2,34.0,504.0,70.93,52.37
2017,6,13,17,0,709.0,92.0,5.2,34.0,452.0,70.72,52.4
2017,6,13,17,15,677.0,87.5,5.1,33.5,399.5,62.74,46.17
2017,6,13,17,30,645.0,83.0,5.0,33.0,347.0,60.73,44.79
2017,6,13,17,45,591.0,79.0,4.95,32.5,294.0,58.8,43.42
2017,6,13,18,0,537.0,75.0,4.9,32.0,241.0,56.94,42.03
2017,6,13,18,15,471.5,66.5,4.75,31.5,191.5,51.46,37.48
2017,6,13,18,30,406.0,58.0,4.6,31.0,142.0,45.85,32.63
2017,6,13,18,45,300.5,46.5,4.45,30.5,98.5,35.63,23.73
2017,6,13,19,0,195.0,35.0,4.3,30.0,55.0,26.95,15.52
2017,6,13,19,15,97.5,17.5,4.3,29.5,27.5,13.6,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,56.0,17.0,3.7,24.5,22.0,71.31,0.0
2017,6,14,6,0,112.0,34.0,3.8,25.0,44.0,151.69,108.89
2017,6,14,6,15,201.5,51.0,4.05,25.5,84.0,258.68,203.76
2017,6,14,6,30,291.0,68.0,4.3,26.0,124.0,356.52,285.74
2017,6,14,6,45,361.0,80.0,4.55,26.5,172.0,437.33,351.85
2017,6,14,7,0,431.0,92.0,4.8,27.0,220.0,522.36,418.42
2017,6,14,7,15,215.5,108.0,4.85,27.5,172.0,338.35,271.29
2017,6,14,7,30,0.0,124.0,4.9,28.0,124.0,112.65,85.17
2017,6,14,7,45,308.5,122.0,5.0,28.5,276.0,470.9,373.86
2017,6,14,8,0,617.0,120.0,5.1,29.0,428.0,782.28,602.94
2017,6,14,8,15,322.5,171.0,5.1,29.5,333.5,526.55,409.07
2017,6,14,8,30,28.0,222.0,5.1,30.0,239.0,250.97,190.89
2017,6,14,8,45,78.0,266.5,5.15,30.5,318.5,348.2,265.62
2017,6,14,9,0,128.0,311.0,5.2,31.0,398.0,467.06,353.17
2017,6,14,9,15,445.5,225.0,5.2,31.5,557.0,733.42,551.19
2017,6,14,9,30,763.0,139.0,5.2,32.0,716.0,958.87,704.57
2017,6,14,9,45,780.5,138.5,5.2,32.5,756.5,968.79,706.84
2017,6,14,10,0,798.0,138.0,5.2,33.0,797.0,975.32,708.27
2017,6,14,10,15,526.5,282.5,5.2,33.0,725.0,841.98,614.82
2017,6,14,10,30,255.0,427.0,5.2,33.0,653.0,688.49,501.55
2017,6,14,10,45,279.5,435.0,5.2,33.5,689.5,706.02,512.93
2017,6,14,11,0,304.0,443.0,5.2,34.0,726.0,720.95,521.72
2017,6,14,11,15,306.5,453.0,5.2,34.5,744.0,714.8,515.63
2017,6,14,11,30,309.0,463.0,5.2,35.0,762.0,706.65,508.35
2017,6,14,11,45,216.0,480.5,5.2,35.5,691.0,614.19,441.68
2017,6,14,12,0,123.0,498.0,5.2,36.0,620.0,536.33,384.76
2017,6,14,12,15,152.0,503.0,5.15,36.0,654.5,548.15,393.35
2017,6,14,12,30,181.0,508.0,5.1,36.0,689.0,556.8,399.29
2017,6,14,12,45,520.0,323.5,5.1,36.5,838.0,628.1,453.27
2017,6,14,13,0,859.0,139.0,5.1,37.0,987.0,664.12,479.97
2017,6,14,13,15,438.5,231.0,5.1,37.0,664.0,439.72,318.69
2017,6,14,13,30,18.0,323.0,5.1,37.0,341.0,271.98,195.21
2017,6,14,13,45,76.5,396.0,5.1,37.0,468.5,343.88,246.96
2017,6,14,14,0,135.0,469.0,5.1,37.0,596.0,399.57,285.4
2017,6,14,14,15,84.0,415.0,5.05,37.0,493.0,340.88,243.72
2017,6,14,14,30,33.0,361.0,5.0,37.0,390.0,278.69,200.02
2017,6,14,14,45,171.0,371.5,5.0,37.0,514.5,305.01,214.97
2017,6,14,15,0,309.0,382.0,5.0,37.0,639.0,311.14,213.43
2017,6,14,15,15,246.0,373.0,4.95,36.5,571.5,270.66,186.37
2017,6,14,15,30,183.0,364.0,4.9,36.0,504.0,251.73,176.62
2017,6,14,15,45,102.5,306.5,4.85,36.0,384.5,201.3,144.61
2017,6,14,16,0,22.0,249.0,4.8,36.0,265.0,189.42,144.61
2017,6,14,16,15,192.0,242.5,4.7,35.5,359.5,164.22,125.59
2017,6,14,16,30,362.0,236.0,4.6,35.0,454.0,153.23,117.58
2017,6,14,16,45,484.0,182.5,4.55,35.0,446.0,117.9,89.84
2017,6,14,17,0,606.0,129.0,4.5,35.0,438.0,88.06,66.16
2017,6,14,17,15,570.0,121.5,4.3,34.5,386.0,85.18,64.23
2017,6,14,17,30,534.0,114.0,4.1,34.0,334.0,82.1,62.08
2017,6,14,17,45,493.5,103.5,3.9,33.5,283.5,74.64,56.27
2017,6,14,18,0,453.0,93.0,3.7,33.0,233.0,68.06,51.03
2017,6,14,18,15,388.5,81.0,3.4,32.0,184.5,59.99,44.48
2017,6,14,18,30,324.0,69.0,3.1,31.0,136.0,51.7,37.49
2017,6,14,18,45,243.5,53.0,2.8,30.5,95.0,40.17,27.47
2017,6,14,19,0,163.0,37.0,2.5,30.0,54.0,28.36,16.68
2017,6,14,19,15,81.5,18.5,2.65,29.5,27.0,14.34,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,15,5,45,3.0,14.5,3.55,24.5,15.0,14.33,0.0
2017,6,15,6,0,6.0,29.0,3.7,25.0,30.0,32.56,18.67
2017,6,15,6,15,35.5,51.5,3.9,25.0,58.0,89.68,67.27
2017,6,15,6,30,65.0,74.0,4.1,25.0,86.0,154.03,121.35
2017,6,15,6,45,103.5,93.5,4.3,25.5,120.5,208.16,166.77
2017,6,15,7,0,142.0,113.0,4.5,26.0,155.0,264.42,212.86
2017,6,15,7,15,185.0,134.0,4.6,26.5,200.5,328.71,264.05
2017,6,15,7,30,228.0,155.0,4.7,27.0,246.0,414.28,329.87
2017,6,15,7,45,189.5,183.0,4.8,28.0,266.5,393.57,310.38
2017,6,15,8,0,151.0,211.0,4.9,29.0,287.0,389.3,303.47
2017,6,15,8,15,199.5,232.0,4.95,29.5,343.5,459.13,355.6
2017,6,15,8,30,248.0,253.0,5.0,30.0,400.0,551.59,422.44
2017,6,15,8,45,374.0,239.5,5.05,30.5,482.5,659.51,501.46
2017,6,15,9,0,500.0,226.0,5.1,31.0,565.0,793.21,595.2
2017,6,15,9,15,312.0,291.0,5.0,31.5,507.5,648.19,484.9
2017,6,15,9,30,124.0,356.0,4.9,32.0,450.0,500.66,372.06
2017,6,15,9,45,198.5,371.0,4.85,32.5,530.5,585.26,433.08
2017,6,15,10,0,273.0,386.0,4.8,33.0,611.0,688.13,503.85
2017,6,15,10,15,262.0,406.5,4.7,33.5,630.0,687.28,499.84
2017,6,15,10,30,251.0,427.0,4.6,34.0,649.0,684.73,495.36
2017,6,15,10,45,209.5,447.5,4.55,34.5,636.5,634.97,458.48
2017,6,15,11,0,168.0,468.0,4.5,35.0,624.0,603.07,433.86
2017,6,15,11,15,489.5,318.5,4.4,35.0,787.0,769.45,554.81
2017,6,15,11,30,811.0,169.0,4.3,35.0,950.0,887.86,636.53
2017,6,15,11,45,595.0,304.0,4.25,35.5,881.5,795.92,569.42
2017,6,15,12,0,379.0,439.0,4.2,36.0,813.0,700.13,498.67
2017,6,15,12,15,599.5,304.5,4.15,36.0,898.5,734.47,526.39
2017,6,15,12,30,820.0,170.0,4.1,36.0,984.0,750.74,540.21
2017,6,15,12,45,822.0,167.5,4.1,36.5,981.5,708.92,509.31
2017,6,15,13,0,824.0,165.0,4.1,37.0,979.0,665.75,477.31
2017,6,15,13,15,821.5,164.5,4.1,37.0,967.5,619.95,443.79
2017,6,15,13,30,819.0,164.0,4.1,37.0,956.0,573.16,408.75
2017,6,15,13,45,816.0,161.5,4.1,37.5,938.0,523.83,370.28
2017,6,15,14,0,813.0,159.0,4.1,38.0,920.0,473.87,330.52
2017,6,15,14,15,806.5,157.5,4.1,38.0,894.0,422.76,289.77
2017,6,15,14,30,800.0,156.0,4.1,38.0,868.0,371.72,248.28
2017,6,15,14,45,811.0,142.0,4.1,38.0,840.5,317.62,203.73
2017,6,15,15,0,822.0,128.0,4.1,38.0,813.0,270.14,164.19
2017,6,15,15,15,811.0,125.5,4.1,37.5,774.5,209.39,118.14
2017,6,15,15,30,800.0,123.0,4.1,37.0,736.0,157.86,83.85
2017,6,15,15,45,786.5,120.0,4.1,37.0,692.5,107.39,60.3
2017,6,15,16,0,773.0,117.0,4.1,37.0,649.0,81.04,59.12
2017,6,15,16,15,754.5,113.5,4.05,36.5,601.0,80.59,59.09
2017,6,15,16,30,736.0,110.0,4.0,36.0,553.0,80.03,58.97
2017,6,15,16,45,711.5,105.5,4.0,36.0,502.0,71.57,52.39
2017,6,15,17,0,687.0,101.0,4.0,36.0,451.0,70.16,51.46
2017,6,15,17,15,654.5,95.5,3.8,35.5,399.0,67.84,49.88
2017,6,15,17,30,622.0,90.0,3.6,35.0,347.0,65.38,48.17
2017,6,15,17,45,576.5,83.5,3.45,34.5,294.5,61.93,45.59
2017,6,15,18,0,531.0,77.0,3.3,34.0,242.0,58.37,42.82
2017,6,15,18,15,467.0,68.5,2.95,33.0,192.5,52.97,38.48
2017,6,15,18,30,403.0,60.0,2.6,32.0,143.0,47.44,33.81
2017,6,15,18,45,307.0,47.5,2.3,31.5,100.0,36.39,24.27
2017,6,15,19,0,211.0,35.0,2.0,31.0,57.0,26.99,15.58
2017,6,15,19,15,105.5,17.5,2.15,30.5,28.5,13.61,0.0
2017,6,15,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,67.5,16.5,3.9,23.5,22.5,59.05,0.0
2017,6,16,6,0,135.0,33.0,4.1,24.0,45.0,165.83,119.82
2017,6,16,6,15,229.5,48.5,4.2,24.5,85.5,275.61,218.32
2017,6,16,6,30,324.0,64.0,4.3,25.0,126.0,376.52,303.08
2017,6,16,6,45,203.0,88.5,4.4,25.5,131.5,299.49,241.7
2017,6,16,7,0,82.0,113.0,4.5,26.0,137.0,212.64,169.5
2017,6,16,7,15,328.0,106.0,4.5,26.5,232.5,458.25,368.41
2017,6,16,7,30,574.0,99.0,4.5,27.0,328.0,692.13,543.47
2017,6,16,7,45,619.0,102.0,4.5,28.0,381.5,750.72,580.77
2017,6,16,8,0,664.0,105.0,4.5,29.0,435.0,808.74,617.3
2017,6,16,8,15,690.0,109.5,4.45,29.5,486.0,849.04,641.49
2017,6,16,8,30,716.0,114.0,4.4,30.0,537.0,887.41,663.96
2017,6,16,8,45,737.0,117.5,4.4,30.5,586.0,911.12,676.39
2017,6,16,9,0,758.0,121.0,4.4,31.0,635.0,938.59,691.36
2017,6,16,9,15,773.5,124.0,4.35,31.5,679.5,956.93,699.89
2017,6,16,9,30,789.0,127.0,4.3,32.0,724.0,972.11,706.4
2017,6,16,9,45,801.5,129.5,4.3,32.5,763.5,980.35,708.73
2017,6,16,10,0,814.0,132.0,4.3,33.0,803.0,985.17,709.01
2017,6,16,10,15,823.0,134.0,4.2,33.5,836.5,968.99,695.31
2017,6,16,10,30,832.0,136.0,4.1,34.0,870.0,963.0,688.55
2017,6,16,10,45,839.5,137.0,4.1,34.5,897.5,951.15,678.65
2017,6,16,11,0,847.0,138.0,4.1,35.0,925.0,935.91,666.76
2017,6,16,11,15,851.5,139.0,4.1,35.0,945.5,914.55,652.42
2017,6,16,11,30,856.0,140.0,4.1,35.0,966.0,890.0,636.11
2017,6,16,11,45,871.5,132.0,4.1,35.5,982.0,864.27,617.8
2017,6,16,12,0,887.0,124.0,4.1,36.0,998.0,835.26,597.43
2017,6,16,12,15,888.0,124.0,4.05,36.0,1002.5,798.14,572.77
2017,6,16,12,30,889.0,124.0,4.0,36.0,1007.0,758.95,546.54
2017,6,16,12,45,889.5,123.5,4.0,36.5,1004.0,717.36,515.93
2017,6,16,13,0,890.0,123.0,4.0,37.0,1001.0,674.28,483.79
2017,6,16,13,15,888.0,122.5,4.0,37.0,990.0,628.13,449.87
2017,6,16,13,30,886.0,122.0,4.0,37.0,979.0,580.7,414.18
2017,6,16,13,45,882.5,120.5,4.0,37.5,960.5,530.66,374.93
2017,6,16,14,0,879.0,119.0,4.0,38.0,942.0,479.78,334.19
2017,6,16,14,15,873.5,117.5,3.95,38.0,915.5,427.45,292.13
2017,6,16,14,30,868.0,116.0,3.9,38.0,889.0,374.86,249.03
2017,6,16,14,45,848.0,121.0,3.9,38.0,853.0,322.21,205.93
2017,6,16,15,0,828.0,126.0,3.9,38.0,817.0,271.13,164.68
2017,6,16,15,15,817.0,124.0,3.9,37.5,778.0,210.3,118.53
2017,6,16,15,30,806.0,122.0,3.9,37.0,739.0,158.75,84.14
2017,6,16,15,45,791.5,119.0,3.9,37.0,695.0,107.89,60.18
2017,6,16,16,0,777.0,116.0,3.9,37.0,651.0,80.45,58.64
2017,6,16,16,15,758.5,112.5,3.9,36.5,603.0,79.97,58.59
2017,6,16,16,30,740.0,109.0,3.9,36.0,555.0,79.38,58.44
2017,6,16,16,45,714.5,105.0,3.9,36.0,504.0,71.27,52.14
2017,6,16,17,0,689.0,101.0,3.9,36.0,453.0,70.16,51.45
2017,6,16,17,15,657.0,95.5,3.7,35.5,400.5,67.84,49.88
2017,6,16,17,30,625.0,90.0,3.5,35.0,348.0,65.38,48.17
2017,6,16,17,45,579.5,83.5,3.3,34.5,296.0,61.93,45.58
2017,6,16,18,0,534.0,77.0,3.1,34.0,244.0,58.36,42.82
2017,6,16,18,15,470.5,68.0,2.85,33.0,194.0,52.55,38.14
2017,6,16,18,30,407.0,59.0,2.6,32.0,144.0,46.58,33.11
2017,6,16,18,45,312.0,47.0,2.4,31.5,101.0,36.04,23.99
2017,6,16,19,0,217.0,35.0,2.2,31.0,58.0,27.0,15.64
2017,6,16,19,15,108.5,17.5,2.4,30.5,29.0,13.61,0.0
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,46.0,17.0,4.25,24.5,21.0,45.13,0.0
2017,6,17,6,0,92.0,34.0,4.4,25.0,42.0,137.81,97.77
2017,6,17,6,15,176.0,53.0,4.55,25.5,82.0,226.44,178.3
2017,6,17,6,30,260.0,72.0,4.7,26.0,122.0,337.36,270.41
2017,6,17,6,45,342.5,83.0,4.85,26.5,171.0,425.77,342.92
2017,6,17,7,0,425.0,94.0,5.0,27.0,220.0,519.42,416.64
2017,6,17,7,15,475.0,104.0,5.05,27.5,271.5,586.89,466.71
2017,6,17,7,30,525.0,114.0,5.1,28.0,323.0,655.81,516.1
2017,6,17,7,45,577.0,116.5,5.15,28.5,377.0,728.41,566.57
2017,6,17,8,0,629.0,119.0,5.2,29.0,431.0,792.19,609.22
2017,6,17,8,15,656.5,124.0,5.2,29.5,482.0,834.09,635.17
2017,6,17,8,30,684.0,129.0,5.2,30.0,533.0,874.09,659.43
2017,6,17,8,45,713.0,130.0,5.2,30.5,583.0,908.52,679.48
2017,6,17,9,0,742.0,131.0,5.2,31.0,633.0,933.62,692.98
2017,6,17,9,15,757.5,134.5,5.15,31.5,677.5,952.45,701.92
2017,6,17,9,30,773.0,138.0,5.1,32.0,722.0,968.12,708.78
2017,6,17,9,45,788.0,139.0,5.1,32.5,762.0,977.24,711.73
2017,6,17,10,0,803.0,140.0,5.1,33.0,802.0,982.96,712.59
2017,6,17,10,15,811.5,142.0,5.05,33.0,835.5,979.76,708.88
2017,6,17,10,30,820.0,144.0,5.0,33.0,869.0,973.08,703.1
2017,6,17,10,45,828.0,144.5,5.0,33.5,896.0,947.42,683.95
2017,6,17,11,0,836.0,145.0,5.0,34.0,923.0,932.3,671.99
2017,6,17,11,15,840.5,146.0,5.0,34.0,942.5,911.06,657.47
2017,6,17,11,30,845.0,147.0,5.0,34.0,962.0,886.67,640.96
2017,6,17,11,45,825.5,163.0,5.0,34.5,967.5,863.34,623.92
2017,6,17,12,0,806.0,179.0,5.0,35.0,973.0,825.66,597.38
2017,6,17,12,15,806.5,179.0,4.95,35.0,977.0,788.55,571.67
2017,6,17,12,30,807.0,179.0,4.9,35.0,981.0,749.49,543.84
2017,6,17,12,45,807.5,177.5,4.9,35.5,978.0,707.82,512.94
2017,6,17,13,0,808.0,176.0,4.9,36.0,975.0,664.95,480.75
2017,6,17,13,15,626.5,299.0,4.85,36.0,914.0,602.48,433.12
2017,6,17,13,30,445.0,422.0,4.8,36.0,853.0,554.33,396.09
2017,6,17,13,45,620.5,295.5,4.8,36.0,883.5,518.52,369.85
2017,6,17,14,0,796.0,169.0,4.8,36.0,914.0,474.7,335.07
2017,6,17,14,15,789.0,167.5,4.75,36.0,888.0,424.23,294.31
2017,6,17,14,30,782.0,166.0,4.7,36.0,862.0,373.93,252.96
2017,6,17,14,45,782.5,157.5,4.7,36.0,832.0,321.46,209.55
2017,6,17,15,0,783.0,149.0,4.7,36.0,802.0,268.79,166.35
2017,6,17,15,15,771.0,146.0,4.65,36.0,764.0,217.51,126.64
2017,6,17,15,30,759.0,143.0,4.6,36.0,726.0,167.71,92.9
2017,6,17,15,45,747.0,138.0,4.6,36.0,683.0,118.3,68.9
2017,6,17,16,0,735.0,133.0,4.6,36.0,640.0,90.42,66.83
2017,6,17,16,15,715.0,129.0,4.5,35.5,592.5,81.59,60.15
2017,6,17,16,30,695.0,125.0,4.4,35.0,545.0,81.28,60.24
2017,6,17,16,45,633.0,129.5,4.3,35.0,485.5,85.77,64.07
2017,6,17,17,0,571.0,134.0,4.2,35.0,426.0,90.88,68.44
2017,6,17,17,15,517.5,129.0,4.0,34.5,371.0,89.06,67.36
2017,6,17,17,30,464.0,124.0,3.8,34.0,316.0,86.6,65.74
2017,6,17,17,45,428.5,111.0,3.6,33.5,268.5,78.93,59.78
2017,6,17,18,0,393.0,98.0,3.4,33.0,221.0,70.9,53.37
2017,6,17,18,15,342.5,84.0,3.3,32.5,176.0,61.71,45.82
2017,6,17,18,30,292.0,70.0,3.2,32.0,131.0,52.18,37.75
2017,6,17,18,45,219.0,53.5,3.1,31.5,91.5,40.39,27.57
2017,6,17,19,0,146.0,37.0,3.0,31.0,52.0,28.82,17.1
2017,6,17,19,15,73.0,18.5,3.15,30.5,26.0,14.73,0.0
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,55.5,17.0,4.35,24.5,22.0,51.42,0.0
2017,6,18,6,0,111.0,34.0,4.5,25.0,44.0,151.49,107.85
2017,6,18,6,15,201.5,51.0,4.65,25.0,84.5,258.49,204.03
2017,6,18,6,30,292.0,68.0,4.8,25.0,125.0,356.87,287.5
2017,6,18,6,45,376.5,78.0,4.95,25.5,174.5,446.75,361.47
2017,6,18,7,0,461.0,88.0,5.1,26.0,224.0,542.01,435.88
2017,6,18,7,15,330.5,122.5,5.15,26.5,230.5,461.27,370.72
2017,6,18,7,30,200.0,157.0,5.2,27.0,237.0,371.45,296.49
2017,6,18,7,45,428.5,133.5,5.3,27.5,336.5,598.97,474.13
2017,6,18,8,0,657.0,110.0,5.4,28.0,436.0,808.01,624.67
2017,6,18,8,15,683.5,115.0,5.35,28.5,487.0,849.38,649.31
2017,6,18,8,30,710.0,120.0,5.3,29.0,538.0,888.82,672.91
2017,6,18,8,45,736.0,121.5,5.25,30.0,588.0,914.55,685.26
2017,6,18,9,0,762.0,123.0,5.2,31.0,638.0,944.89,700.61
2017,6,18,9,15,777.0,126.0,5.1,31.5,682.5,962.81,708.48
2017,6,18,9,30,792.0,129.0,5.0,32.0,727.0,977.54,714.28
2017,6,18,9,45,805.0,130.5,4.9,32.5,766.5,985.23,715.48
2017,6,18,10,0,818.0,132.0,4.8,33.0,806.0,989.52,714.59
2017,6,18,10,15,826.5,134.0,4.7,33.5,839.5,972.88,700.38
2017,6,18,10,30,835.0,136.0,4.6,34.0,873.0,966.44,693.35
2017,6,18,10,45,841.0,137.5,4.5,34.5,900.0,953.67,682.3
2017,6,18,11,0,847.0,139.0,4.4,35.0,927.0,937.53,669.29
2017,6,18,11,15,642.0,277.5,4.3,35.0,882.0,873.08,624.16
2017,6,18,11,30,437.0,416.0,4.2,35.0,837.0,786.59,560.53
2017,6,18,11,45,433.5,425.0,4.15,35.5,847.5,765.4,544.79
2017,6,18,12,0,430.0,434.0,4.1,36.0,858.0,742.1,527.3
2017,6,18,12,15,429.5,438.0,4.1,36.0,863.0,715.33,508.84
2017,6,18,12,30,429.0,442.0,4.1,36.0,868.0,687.1,489.24
2017,6,18,12,45,432.5,440.0,4.15,36.5,868.0,656.47,467.09
2017,6,18,13,0,436.0,438.0,4.2,37.0,868.0,625.36,444.34
2017,6,18,13,15,441.5,429.5,4.25,37.0,861.0,590.54,419.72
2017,6,18,13,30,447.0,421.0,4.3,37.0,854.0,555.27,394.26
2017,6,18,13,45,421.0,412.5,4.35,37.5,814.0,503.73,356.35
2017,6,18,14,0,395.0,404.0,4.4,38.0,774.0,464.1,326.37
2017,6,18,14,15,410.5,385.5,4.4,37.5,760.0,419.36,293.39
2017,6,18,14,30,426.0,367.0,4.4,37.0,746.0,382.44,264.99
2017,6,18,14,45,386.0,369.5,4.45,37.0,703.5,352.15,241.81
2017,6,18,15,0,346.0,372.0,4.5,37.0,661.0,315.55,214.94
2017,6,18,15,15,417.5,323.5,4.5,36.5,656.0,261.88,172.87
2017,6,18,15,30,489.0,275.0,4.5,36.0,651.0,212.38,135.96
2017,6,18,15,45,503.5,250.5,4.5,36.0,617.5,166.27,109.71
2017,6,18,16,0,518.0,226.0,4.5,36.0,584.0,134.68,101.76
2017,6,18,16,15,537.0,200.5,4.5,35.5,547.5,123.86,93.75
2017,6,18,16,30,556.0,175.0,4.5,35.0,511.0,112.07,84.87
2017,6,18,16,45,536.5,163.0,4.55,35.0,463.5,106.82,80.98
2017,6,18,17,0,517.0,151.0,4.6,35.0,416.0,101.17,76.74
2017,6,18,17,15,437.0,147.5,4.55,34.5,354.5,99.73,76.03
2017,6,18,17,30,357.0,144.0,4.5,34.0,293.0,98.37,75.36
2017,6,18,17,45,327.0,127.5,4.45,33.5,248.5,92.33,70.79
2017,6,18,18,0,297.0,111.0,4.4,33.0,204.0,81.45,62.09
2017,6,18,18,15,258.0,93.0,4.15,32.5,162.5,69.16,51.99
2017,6,18,18,30,219.0,75.0,3.9,32.0,121.0,56.51,41.33
2017,6,18,18,45,159.5,56.5,3.7,31.5,84.5,43.09,29.78
2017,6,18,19,0,100.0,38.0,3.5,31.0,48.0,29.39,17.59
2017,6,18,19,15,50.0,19.0,3.45,30.5,24.0,15.07,0.0
2017,6,18,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,53.0,17.0,2.6,24.5,21.5,49.73,0.0
2017,6,19,6,0,106.0,34.0,2.8,25.0,43.0,148.16,104.82
2017,6,19,6,15,194.0,51.5,2.95,25.5,83.0,237.18,186.4
2017,6,19,6,30,282.0,69.0,3.1,26.0,123.0,350.31,279.58
2017,6,19,6,45,234.5,89.0,3.3,26.5,144.0,326.34,261.79
2017,6,19,7,0,187.0,109.0,3.5,27.0,165.0,315.13,252.15
2017,6,19,7,15,265.0,123.5,3.45,27.5,220.0,404.11,322.27
2017,6,19,7,30,343.0,138.0,3.4,28.0,275.0,497.06,392.47
2017,6,19,7,45,180.0,156.0,3.4,28.5,229.0,349.22,274.51
2017,6,19,8,0,17.0,174.0,3.4,29.0,183.0,176.4,134.65
2017,6,19,8,15,8.5,166.0,3.15,29.5,170.5,156.64,118.43
2017,6,19,8,30,0.0,158.0,2.9,30.0,158.0,138.3,103.18
2017,6,19,8,45,0.5,159.5,2.65,30.5,160.0,138.98,103.16
2017,6,19,9,0,1.0,161.0,2.4,31.0,162.0,139.97,103.37
2017,6,19,9,15,0.5,139.5,2.2,31.5,140.0,119.19,86.94
2017,6,19,9,30,0.0,118.0,2.0,32.0,118.0,99.37,71.38
2017,6,19,9,45,3.0,148.0,1.8,32.5,150.5,128.84,93.58
2017,6,19,10,0,6.0,178.0,1.6,33.0,183.0,158.3,115.3
2017,6,19,10,15,11.0,230.0,1.4,33.0,239.5,209.44,152.92
2017,6,19,10,30,16.0,282.0,1.2,33.0,296.0,260.32,189.42
2017,6,19,10,45,21.0,318.5,1.05,33.5,337.5,296.49,214.24
2017,6,19,11,0,26.0,355.0,0.9,34.0,379.0,346.94,248.41
2017,6,19,11,15,22.0,337.0,0.85,34.0,358.0,309.57,221.57
2017,6,19,11,30,18.0,319.0,0.8,34.0,337.0,288.02,206.21
2017,6,19,11,45,15.5,288.5,0.75,34.0,304.5,257.66,184.58
2017,6,19,12,0,13.0,258.0,0.7,34.0,272.0,228.07,163.42
2017,6,19,12,15,13.5,258.0,0.95,34.0,272.0,227.02,163.1
2017,6,19,12,30,14.0,258.0,1.2,34.0,272.0,225.82,162.48
2017,6,19,12,45,36.5,358.5,1.45,34.5,395.0,321.62,230.87
2017,6,19,13,0,59.0,459.0,1.7,35.0,518.0,408.38,290.71
2017,6,19,13,15,60.0,454.5,1.75,35.0,513.5,396.31,281.94
2017,6,19,13,30,61.0,450.0,1.8,35.0,509.0,384.29,273.66
2017,6,19,13,45,93.0,459.0,1.9,35.0,547.0,397.2,282.69
2017,6,19,14,0,125.0,468.0,2.0,35.0,585.0,395.72,281.22
2017,6,19,14,15,122.5,453.0,2.05,35.0,565.0,370.18,262.97
2017,6,19,14,30,120.0,438.0,2.1,35.0,545.0,345.35,245.15
2017,6,19,14,45,287.0,381.0,2.15,35.0,624.0,331.42,230.05
2017,6,19,15,0,454.0,324.0,2.2,35.0,703.0,301.17,200.99
2017,6,19,15,15,499.5,290.5,2.25,34.5,689.5,257.2,166.59
2017,6,19,15,30,545.0,257.0,2.3,34.0,676.0,209.0,131.79
2017,6,19,15,45,637.0,194.5,2.35,34.0,656.0,138.71,86.44
2017,6,19,16,0,729.0,132.0,2.4,34.0,636.0,89.56,66.61
2017,6,19,16,15,597.5,169.5,2.4,33.5,562.5,104.26,78.78
2017,6,19,16,30,466.0,207.0,2.4,33.0,489.0,129.18,99.15
2017,6,19,16,45,557.0,159.0,2.45,33.0,466.5,104.71,79.81
2017,6,19,17,0,648.0,111.0,2.5,33.0,444.0,76.11,56.92
2017,6,19,17,15,615.0,105.0,2.45,32.5,392.5,73.76,55.37
2017,6,19,17,30,582.0,99.0,2.4,32.0,341.0,71.28,53.65
2017,6,19,17,45,540.5,90.5,2.35,32.0,290.0,66.68,50.01
2017,6,19,18,0,499.0,82.0,2.3,32.0,239.0,61.86,46.09
2017,6,19,18,15,436.0,72.5,2.15,31.0,190.5,55.84,41.24
2017,6,19,18,30,373.0,63.0,2.0,30.0,142.0,47.61,34.29
2017,6,19,18,45,285.5,50.0,1.85,29.5,100.0,38.11,25.97
2017,6,19,19,0,198.0,37.0,1.7,29.0,58.0,28.43,17.06
2017,6,19,19,15,99.0,18.5,1.8,28.5,29.0,14.35,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,91.5,15.0,2.1,23.5,23.0,73.55,0.0
2017,6,20,6,0,183.0,30.0,2.3,24.0,46.0,211.3,151.47
2017,6,20,6,15,282.0,43.0,2.4,24.5,87.0,305.57,241.05
2017,6,20,6,30,381.0,56.0,2.5,25.0,128.0,413.97,330.48
2017,6,20,6,45,452.0,64.0,2.65,26.0,177.5,496.56,395.07
2017,6,20,7,0,523.0,72.0,2.8,27.0,227.0,582.3,458.8
2017,6,20,7,15,570.5,79.0,2.85,27.5,279.0,648.44,505.8
2017,6,20,7,30,618.0,86.0,2.9,28.0,331.0,715.27,551.44
2017,6,20,7,45,653.0,91.0,3.0,29.0,383.5,767.81,584.53
2017,6,20,8,0,688.0,96.0,3.1,30.0,436.0,819.49,616.03
2017,6,20,8,15,713.0,100.0,3.2,30.5,487.5,853.08,635.71
2017,6,20,8,30,738.0,104.0,3.3,31.0,539.0,890.69,657.93
2017,6,20,8,45,523.5,196.0,3.4,31.5,518.0,783.43,581.75
2017,6,20,9,0,309.0,288.0,3.5,32.0,497.0,647.09,480.03
2017,6,20,9,15,321.0,308.0,3.55,32.5,537.5,676.93,499.22
2017,6,20,9,30,333.0,328.0,3.6,33.0,578.0,704.9,516.02
2017,6,20,9,45,585.0,222.5,3.7,33.5,692.0,869.14,631.04
2017,6,20,10,0,837.0,117.0,3.8,34.0,806.0,979.77,700.65
2017,6,20,10,15,447.0,257.0,3.85,34.0,627.0,737.57,535.71
2017,6,20,10,30,57.0,397.0,3.9,34.0,448.0,428.7,311.14
2017,6,20,10,45,462.5,259.5,4.0,34.5,688.5,726.97,529.57
2017,6,20,11,0,868.0,122.0,4.1,35.0,929.0,942.22,672.4
2017,6,20,11,15,472.5,292.0,4.1,35.0,733.0,730.71,526.41
2017,6,20,11,30,77.0,462.0,4.1,35.0,537.0,480.29,344.84
2017,6,20,11,45,475.5,296.5,4.15,35.5,765.0,691.38,499.96
2017,6,20,12,0,874.0,131.0,4.2,36.0,993.0,832.46,597.04
2017,6,20,12,15,875.0,131.5,4.2,36.0,997.5,796.16,572.03
2017,6,20,12,30,876.0,132.0,4.2,36.0,1002.0,757.77,546.33
2017,6,20,12,45,876.5,131.0,4.2,36.5,999.0,716.31,515.78
2017,6,20,13,0,877.0,130.0,4.2,37.0,996.0,673.44,483.78
2017,6,20,13,15,620.0,284.0,4.2,37.0,893.0,589.74,421.46
2017,6,20,13,30,363.0,438.0,4.2,37.0,790.0,528.7,375.57
2017,6,20,13,45,612.5,283.0,4.25,37.5,862.5,507.85,359.7
2017,6,20,14,0,862.0,128.0,4.3,38.0,935.0,481.1,336.02
2017,6,20,14,15,855.5,126.5,4.35,37.5,909.0,429.26,295.04
2017,6,20,14,30,849.0,125.0,4.4,37.0,883.0,377.28,252.98
2017,6,20,14,45,840.0,124.0,4.45,37.0,850.0,324.95,209.68
2017,6,20,15,0,831.0,123.0,4.5,37.0,817.0,273.13,167.22
2017,6,20,15,15,820.0,120.5,4.5,37.0,778.5,220.78,126.56
2017,6,20,15,30,809.0,118.0,4.5,37.0,740.0,159.74,84.36
2017,6,20,15,45,454.0,216.0,4.5,37.0,561.5,145.47,94.49
2017,6,20,16,0,99.0,314.0,4.5,37.0,383.0,211.94,161.36
2017,6,20,16,15,422.5,210.0,4.45,36.5,470.5,126.99,95.73
2017,6,20,16,30,746.0,106.0,4.4,36.0,558.0,77.31,56.76
2017,6,20,16,45,723.5,101.5,4.35,35.5,507.5,75.75,55.86
2017,6,20,17,0,701.0,97.0,4.3,35.0,457.0,67.59,49.59
2017,6,20,17,15,670.0,92.0,4.15,34.5,405.0,65.5,48.19
2017,6,20,17,30,639.0,87.0,4.0,34.0,353.0,63.3,46.67
2017,6,20,17,45,596.0,81.0,3.9,34.0,301.0,60.13,44.2
2017,6,20,18,0,553.0,75.0,3.8,34.0,249.0,56.87,41.59
2017,6,20,18,15,491.5,66.5,3.4,33.0,199.0,51.38,37.18
2017,6,20,18,30,430.0,58.0,3.0,32.0,149.0,45.76,32.45
2017,6,20,18,45,337.5,46.5,2.7,31.5,105.0,37.27,25.04
2017,6,20,19,0,245.0,35.0,2.4,31.0,61.0,27.07,15.83
2017,6,20,19,15,122.5,17.5,2.4,30.5,30.5,13.62,0.0
2017,6,20,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,21,5,45,109.0,14.5,2.05,23.5,24.0,84.67,0.0
2017,6,21,6,0,218.0,29.0,2.4,24.0,48.0,234.13,167.67
2017,6,21,6,15,320.0,40.5,2.45,24.5,90.5,334.73,263.82
2017,6,21,6,30,422.0,52.0,2.5,25.0,133.0,441.59,351.5
2017,6,21,6,45,493.0,60.0,2.55,26.0,183.5,525.19,416.25
2017,6,21,7,0,564.0,68.0,2.6,27.0,234.0,612.13,479.95
2017,6,21,7,15,610.0,74.0,2.75,27.5,287.0,676.74,525.73
2017,6,21,7,30,656.0,80.0,2.9,28.0,340.0,741.92,570.23
2017,6,21,7,45,691.5,84.5,3.05,29.0,394.0,795.17,603.73
2017,6,21,8,0,727.0,89.0,3.2,30.0,448.0,842.39,632.13
2017,6,21,8,15,462.5,173.5,3.25,30.5,411.5,691.28,522.89
2017,6,21,8,30,198.0,258.0,3.3,31.0,375.0,485.86,367.67
2017,6,21,8,45,507.0,179.5,3.4,31.5,513.5,747.38,559.97
2017,6,21,9,0,816.0,101.0,3.5,32.0,652.0,973.62,707.98
2017,6,21,9,15,830.0,103.5,3.6,32.5,697.0,978.2,706.51
2017,6,21,9,30,844.0,106.0,3.7,33.0,742.0,991.83,712.79
2017,6,21,9,45,855.5,108.0,3.8,33.5,782.5,999.01,714.94
2017,6,21,10,0,867.0,110.0,3.9,34.0,823.0,1002.73,715.06
2017,6,21,10,15,875.0,111.5,4.0,34.0,857.5,998.89,711.95
2017,6,21,10,30,883.0,113.0,4.1,34.0,892.0,991.51,706.77
2017,6,21,10,45,890.0,114.0,4.25,34.5,920.0,979.12,697.34
2017,6,21,11,0,897.0,115.0,4.4,35.0,948.0,963.21,685.77
2017,6,21,11,15,901.0,116.0,4.45,35.0,968.5,941.05,671.16
2017,6,21,11,30,905.0,117.0,4.5,35.0,989.0,915.59,654.48
2017,6,21,11,45,907.0,118.0,4.6,35.5,1002.0,885.2,633.49
2017,6,21,12,0,909.0,119.0,4.7,36.0,1015.0,851.86,610.6
2017,6,21,12,15,910.0,119.5,4.75,36.0,1020.0,814.65,586.12
2017,6,21,12,30,911.0,120.0,4.8,36.0,1025.0,775.21,560.18
2017,6,21,12,45,662.0,276.5,4.85,36.5,933.0,688.92,495.04
2017,6,21,13,0,413.0,433.0,4.9,37.0,841.0,612.73,437.14
2017,6,21,13,15,660.5,275.0,4.9,37.0,919.0,608.35,436.23
2017,6,21,13,30,908.0,117.0,4.9,37.0,997.0,592.98,424.89
2017,6,21,13,45,904.5,116.0,4.9,37.0,978.0,542.32,385.6
2017,6,21,14,0,901.0,115.0,4.9,37.0,959.0,490.75,344.73
2017,6,21,14,15,895.5,113.5,4.85,37.0,933.0,437.35,301.44
2017,6,21,14,30,890.0,112.0,4.8,37.0,907.0,383.64,257.06
2017,6,21,14,45,880.5,112.0,4.8,37.0,873.5,329.66,212.2
2017,6,21,15,0,871.0,112.0,4.8,37.0,840.0,276.2,168.21
2017,6,21,15,15,860.5,110.0,4.75,36.5,801.0,222.08,126.24
2017,6,21,15,30,850.0,108.0,4.7,36.0,762.0,169.04,90.09
2017,6,21,15,45,677.0,170.0,4.7,36.0,671.5,127.37,76.09
2017,6,21,16,0,504.0,232.0,4.7,36.0,581.0,137.55,104.07
2017,6,21,16,15,425.0,237.5,4.7,35.5,517.0,142.62,108.6
2017,6,21,16,30,346.0,243.0,4.7,35.0,453.0,156.58,120.23
2017,6,21,16,45,430.0,198.0,4.7,34.5,435.0,126.07,96.54
2017,6,21,17,0,514.0,153.0,4.7,34.0,417.0,102.28,77.94
2017,6,21,17,15,562.5,122.5,4.6,33.5,381.5,85.45,64.7
2017,6,21,17,30,611.0,92.0,4.5,33.0,346.0,66.5,49.51
2017,6,21,17,45,566.0,86.0,4.4,32.5,295.5,63.5,47.3
2017,6,21,18,0,521.0,80.0,4.3,32.0,245.0,60.43,44.93
2017,6,21,18,15,467.0,69.5,4.0,31.0,196.0,53.58,39.36
2017,6,21,18,30,413.0,59.0,3.7,30.0,147.0,46.46,33.35
2017,6,21,18,45,331.5,46.5,3.45,29.5,104.5,37.21,25.25
2017,6,21,19,0,250.0,34.0,3.2,29.0,62.0,26.33,15.43
2017,6,21,19,15,125.0,17.0,3.15,28.5,31.0,13.24,0.0
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,37.0,14.0,2.95,23.0,17.5,36.47,0.0
2017,6,22,6,0,74.0,28.0,3.1,23.0,35.0,111.8,77.55
2017,6,22,6,15,117.0,47.0,3.05,23.5,65.5,171.0,134.08
2017,6,22,6,30,160.0,66.0,3.0,24.0,96.0,231.49,185.92
2017,6,22,6,45,185.0,86.5,3.0,25.0,132.5,281.54,227.0
2017,6,22,7,0,210.0,107.0,3.0,26.0,169.0,332.04,266.74
2017,6,22,7,15,203.0,131.5,2.95,26.5,201.5,360.1,287.14
2017,6,22,7,30,196.0,156.0,2.9,27.0,234.0,366.54,290.52
2017,6,22,7,45,200.0,181.0,2.9,28.0,270.5,401.05,314.41
2017,6,22,8,0,204.0,206.0,2.9,29.0,307.0,434.38,336.61
2017,6,22,8,15,174.0,233.0,2.85,29.5,326.0,435.59,334.17
2017,6,22,8,30,144.0,260.0,2.8,30.0,345.0,434.46,330.16
2017,6,22,8,45,118.5,281.0,2.75,30.5,355.0,428.65,323.07
2017,6,22,9,0,93.0,302.0,2.7,31.0,365.0,399.56,299.42
2017,6,22,9,15,173.0,324.5,2.7,31.5,451.0,522.69,388.36
2017,6,22,9,30,253.0,347.0,2.7,32.0,537.0,644.61,472.16
2017,6,22,9,45,552.0,226.5,2.7,32.5,671.5,839.92,608.68
2017,6,22,10,0,851.0,106.0,2.7,33.0,806.0,982.5,697.73
2017,6,22,10,15,859.0,107.5,2.75,33.5,839.5,978.99,692.06
2017,6,22,10,30,867.0,109.0,2.8,34.0,873.0,972.03,685.66
2017,6,22,10,45,591.5,274.0,2.85,34.5,802.5,869.82,616.57
2017,6,22,11,0,316.0,439.0,2.9,35.0,732.0,730.31,516.96
2017,6,22,11,15,604.0,274.5,2.95,35.0,850.5,837.18,595.17
2017,6,22,11,30,892.0,110.0,3.0,35.0,969.0,898.27,635.99
2017,6,22,11,45,876.5,123.5,3.05,35.5,977.0,864.34,612.41
2017,6,22,12,0,861.0,137.0,3.1,36.0,985.0,827.68,587.75
2017,6,22,12,15,862.5,137.0,3.05,36.5,990.0,791.75,563.02
2017,6,22,12,30,864.0,137.0,3.0,37.0,995.0,753.76,536.58
2017,6,22,12,45,866.0,135.0,3.0,37.5,993.0,713.08,507.2
2017,6,22,13,0,868.0,133.0,3.0,38.0,991.0,670.94,476.34
2017,6,22,13,15,866.0,132.5,2.9,38.0,980.0,625.84,443.44
2017,6,22,13,30,864.0,132.0,2.8,38.0,969.0,579.5,408.92
2017,6,22,13,45,862.0,130.0,2.7,38.0,951.5,531.02,372.07
2017,6,22,14,0,860.0,128.0,2.6,38.0,934.0,481.57,333.57
2017,6,22,14,15,854.5,126.5,2.5,38.0,908.5,430.25,292.81
2017,6,22,14,30,849.0,125.0,2.4,38.0,883.0,378.67,251.03
2017,6,22,14,45,843.5,122.0,2.3,38.0,851.5,326.09,208.1
2017,6,22,15,0,838.0,119.0,2.2,38.0,820.0,273.68,165.64
