Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,15,15,827.5,116.5,2.05,38.0,782.0,221.04,125.17
2017,6,22,15,30,817.0,114.0,1.9,38.0,744.0,169.5,90.32
2017,6,22,15,45,804.0,111.5,1.75,38.0,700.5,108.41,57.93
2017,6,22,16,0,791.0,109.0,1.6,38.0,657.0,76.19,54.9
2017,6,22,16,15,773.5,105.5,1.45,37.5,609.5,75.53,54.7
2017,6,22,16,30,756.0,102.0,1.3,37.0,562.0,74.74,54.38
2017,6,22,16,45,720.0,102.0,1.2,37.0,508.5,75.99,55.56
2017,6,22,17,0,684.0,102.0,1.1,37.0,455.0,70.57,51.43
2017,6,22,17,15,513.0,125.0,1.0,36.5,373.0,86.34,64.41
2017,6,22,17,30,342.0,148.0,0.9,36.0,291.0,105.09,79.79
2017,6,22,17,45,322.0,129.0,0.8,36.0,248.0,93.22,70.43
2017,6,22,18,0,302.0,110.0,0.7,36.0,205.0,80.87,60.59
2017,6,22,18,15,269.0,91.5,0.7,35.0,164.0,68.29,50.59
2017,6,22,18,30,236.0,73.0,0.7,34.0,123.0,55.31,39.95
2017,6,22,18,45,182.5,55.0,0.75,33.0,87.0,42.2,28.9
2017,6,22,19,0,129.0,37.0,0.8,32.0,51.0,28.81,17.18
2017,6,22,19,15,64.5,18.5,0.85,31.5,25.5,14.75,0.0
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,23,5,45,2.5,13.5,3.55,25.5,14.0,13.18,0.0
2017,6,23,6,0,5.0,27.0,3.8,26.0,28.0,29.44,15.67
2017,6,23,6,15,37.0,49.5,3.95,26.5,56.5,88.45,65.72
2017,6,23,6,30,69.0,72.0,4.1,27.0,85.0,154.81,120.96
2017,6,23,6,45,117.0,90.5,4.3,27.5,121.5,215.21,171.39
2017,6,23,7,0,165.0,109.0,4.5,28.0,158.0,278.63,223.06
2017,6,23,7,15,329.0,113.0,4.55,28.5,235.0,467.75,372.39
2017,6,23,7,30,493.0,117.0,4.6,29.0,312.0,629.42,493.47
2017,6,23,7,45,546.0,120.0,4.65,30.0,365.5,702.08,542.29
2017,6,23,8,0,599.0,123.0,4.7,31.0,419.0,767.08,584.36
2017,6,23,8,15,627.5,129.0,4.65,31.5,469.5,810.87,611.13
2017,6,23,8,30,656.0,135.0,4.6,32.0,520.0,852.88,636.35
2017,6,23,8,45,683.0,137.5,4.6,33.0,569.0,887.09,654.71
2017,6,23,9,0,710.0,140.0,4.6,34.0,618.0,918.89,671.17
2017,6,23,9,15,726.0,143.5,4.45,34.5,662.0,937.98,679.72
2017,6,23,9,30,742.0,147.0,4.3,35.0,706.0,946.74,681.55
2017,6,23,9,45,756.5,149.5,4.2,35.5,745.5,957.31,684.96
2017,6,23,10,0,771.0,152.0,4.1,36.0,785.0,964.53,686.26
2017,6,23,10,15,780.0,154.0,3.9,36.5,818.5,962.28,681.07
2017,6,23,10,30,789.0,156.0,3.7,37.0,852.0,956.63,673.89
2017,6,23,10,45,797.0,157.5,3.55,37.5,879.0,946.07,664.06
2017,6,23,11,0,805.0,159.0,3.4,38.0,906.0,932.1,652.28
2017,6,23,11,15,809.5,160.0,3.2,38.5,925.5,911.03,635.89
2017,6,23,11,30,814.0,161.0,3.0,39.0,945.0,886.79,617.7
2017,6,23,11,45,796.5,175.5,2.9,39.5,951.5,852.59,594.02
2017,6,23,12,0,779.0,190.0,2.8,40.0,958.0,815.95,568.93
2017,6,23,12,15,780.0,190.5,2.75,40.0,962.5,780.55,545.25
2017,6,23,12,30,781.0,191.0,2.7,40.0,967.0,743.17,519.89
2017,6,23,12,45,778.5,192.0,2.65,40.0,963.0,702.25,491.79
2017,6,23,13,0,776.0,193.0,2.6,40.0,959.0,660.41,462.55
2017,6,23,13,15,773.0,192.0,2.6,40.0,948.0,615.91,431.14
2017,6,23,13,30,770.0,191.0,2.6,40.0,937.0,570.61,398.41
2017,6,23,13,45,761.5,192.0,2.65,40.5,918.0,523.23,362.75
2017,6,23,14,0,753.0,193.0,2.7,41.0,899.0,475.82,326.27
2017,6,23,14,15,745.5,190.5,2.75,41.0,873.0,426.62,288.42
2017,6,23,14,30,738.0,188.0,2.8,41.0,847.0,377.71,249.96
2017,6,23,14,45,709.5,196.5,2.9,41.0,811.0,324.0,208.3
2017,6,23,15,0,681.0,205.0,3.0,41.0,775.0,278.18,172.7
2017,6,23,15,15,667.5,201.0,3.05,40.5,737.5,230.34,137.15
2017,6,23,15,30,654.0,197.0,3.1,40.0,700.0,184.3,106.54
2017,6,23,15,45,628.5,196.0,3.2,40.0,656.0,141.35,85.62
2017,6,23,16,0,603.0,195.0,3.3,40.0,612.0,115.96,85.43
2017,6,23,16,15,476.0,218.5,3.35,39.5,533.5,132.71,98.93
2017,6,23,16,30,349.0,242.0,3.4,39.0,455.0,156.06,117.62
2017,6,23,16,45,418.5,205.5,3.45,38.5,438.0,130.32,98.12
2017,6,23,17,0,488.0,169.0,3.5,38.0,421.0,111.74,84.04
2017,6,23,17,15,452.0,158.0,3.5,37.5,371.0,106.48,80.36
2017,6,23,17,30,416.0,147.0,3.5,37.0,321.0,100.92,76.36
2017,6,23,17,45,369.5,133.5,3.55,37.0,272.0,93.27,70.43
2017,6,23,18,0,323.0,120.0,3.6,37.0,223.0,87.43,65.84
2017,6,23,18,15,267.0,102.5,3.45,36.0,176.5,75.41,56.29
2017,6,23,18,30,211.0,85.0,3.3,35.0,130.0,63.1,46.17
2017,6,23,18,45,147.5,63.0,3.2,34.5,90.0,47.47,32.96
2017,6,23,19,0,84.0,41.0,3.1,34.0,50.0,32.0,19.5
2017,6,23,19,15,42.0,20.5,3.1,33.5,25.0,16.56,0.57
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,3.0,1.7,25.0,3.0,2.56,0.0
2017,6,24,6,0,0.0,6.0,1.8,25.0,6.0,4.92,0.0
2017,6,24,6,15,0.0,12.5,1.85,25.5,12.5,10.27,2.58
2017,6,24,6,30,0.0,19.0,1.9,26.0,19.0,15.63,7.11
2017,6,24,6,45,0.0,27.5,1.95,26.5,27.5,22.67,12.96
2017,6,24,7,0,0.0,36.0,2.0,27.0,36.0,29.71,18.75
2017,6,24,7,15,0.0,49.0,2.25,27.5,49.0,40.52,27.49
2017,6,24,7,30,0.0,62.0,2.5,28.0,62.0,51.36,36.12
2017,6,24,7,45,0.0,79.5,2.8,28.5,79.5,65.99,47.65
2017,6,24,8,0,0.0,97.0,3.1,29.0,97.0,81.77,59.91
2017,6,24,8,15,4.0,141.5,3.15,29.5,144.5,127.65,95.81
2017,6,24,8,30,8.0,186.0,3.2,30.0,192.0,174.4,131.56
2017,6,24,8,45,17.5,220.0,3.25,30.5,232.0,216.08,162.97
2017,6,24,9,0,27.0,254.0,3.3,31.0,272.0,277.88,208.81
2017,6,24,9,15,70.5,302.5,2.95,31.5,355.0,371.54,277.79
2017,6,24,9,30,114.0,351.0,2.6,32.0,438.0,485.78,358.3
2017,6,24,9,45,60.0,265.5,2.3,32.5,311.5,312.57,231.04
2017,6,24,10,0,6.0,180.0,2.0,33.0,185.0,160.13,116.43
2017,6,24,10,15,16.0,257.5,1.75,33.0,271.5,239.57,175.44
2017,6,24,10,30,26.0,335.0,1.5,33.0,358.0,336.84,244.77
2017,6,24,10,45,83.5,399.5,1.25,33.5,476.5,450.71,323.75
2017,6,24,11,0,141.0,464.0,1.0,34.0,595.0,575.42,405.12
2017,6,24,11,15,111.0,464.5,1.2,34.0,569.0,536.5,378.32
2017,6,24,11,30,81.0,465.0,1.4,34.0,543.0,487.1,345.33
2017,6,24,11,45,148.0,481.5,1.65,34.0,626.5,559.32,396.49
2017,6,24,12,0,215.0,498.0,1.9,34.0,710.0,613.85,434.36
2017,6,24,12,15,157.0,496.0,2.15,33.5,651.5,548.65,390.65
2017,6,24,12,30,99.0,494.0,2.4,33.0,593.0,485.96,348.28
2017,6,24,12,45,161.0,496.5,2.7,32.5,656.5,518.36,373.18
2017,6,24,13,0,223.0,499.0,3.0,32.0,720.0,543.49,392.16
2017,6,24,13,15,243.0,488.5,3.25,31.5,727.0,527.8,382.06
2017,6,24,13,30,263.0,478.0,3.5,31.0,734.0,502.27,364.83
2017,6,24,13,45,235.0,473.5,3.8,31.0,699.0,471.06,342.22
2017,6,24,14,0,207.0,469.0,4.1,31.0,664.0,434.48,315.7
2017,6,24,14,15,226.5,451.5,4.15,30.5,659.0,411.66,298.73
2017,6,24,14,30,246.0,434.0,4.2,30.0,654.0,374.56,270.78
2017,6,24,14,45,236.0,418.0,4.3,29.5,623.0,353.29,254.67
2017,6,24,15,0,226.0,402.0,4.4,29.0,592.0,320.86,230.5
2017,6,24,15,15,227.0,381.5,4.3,28.5,564.5,289.38,207.02
2017,6,24,15,30,228.0,361.0,4.2,28.0,537.0,258.26,185.04
2017,6,24,15,45,222.5,338.5,4.15,28.0,502.0,226.15,164.8
2017,6,24,16,0,217.0,316.0,4.1,28.0,467.0,201.68,158.97
2017,6,24,16,15,279.5,280.0,4.05,27.5,459.5,173.14,136.82
2017,6,24,16,30,342.0,244.0,4.0,27.0,452.0,157.0,124.43
2017,6,24,16,45,307.5,226.0,3.95,27.0,400.5,147.89,117.43
2017,6,24,17,0,273.0,208.0,3.9,27.0,349.0,138.32,109.99
2017,6,24,17,15,147.5,179.0,3.9,27.0,254.5,126.75,100.83
2017,6,24,17,30,22.0,150.0,3.9,27.0,160.0,116.21,92.43
2017,6,24,17,45,15.5,129.0,3.9,27.0,135.5,100.51,79.57
2017,6,24,18,0,9.0,108.0,3.9,27.0,111.0,84.7,66.41
2017,6,24,18,15,4.5,87.0,3.85,26.5,88.5,68.79,53.05
2017,6,24,18,30,0.0,66.0,3.8,26.0,66.0,52.75,39.29
2017,6,24,18,45,0.0,46.5,3.75,26.0,46.5,37.66,26.06
2017,6,24,19,0,0.0,27.0,3.7,26.0,27.0,22.31,12.48
2017,6,24,19,15,0.0,13.5,3.65,25.5,13.5,11.12,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,45,63.5,15.0,3.45,22.0,20.0,54.76,0.0
2017,6,25,6,0,127.0,30.0,3.5,22.0,40.0,172.02,120.13
2017,6,25,6,15,219.0,45.0,3.5,22.0,79.0,261.87,208.31
2017,6,25,6,30,311.0,60.0,3.5,22.0,118.0,359.39,291.83
2017,6,25,6,45,155.5,65.5,3.5,22.5,94.5,224.53,183.06
2017,6,25,7,0,0.0,71.0,3.5,23.0,71.0,61.3,45.15
2017,6,25,7,15,13.5,107.0,3.4,23.5,112.5,110.23,85.8
2017,6,25,7,30,27.0,143.0,3.3,24.0,154.0,175.4,138.45
2017,6,25,7,45,59.0,173.5,3.25,24.5,201.5,238.83,189.09
2017,6,25,8,0,91.0,204.0,3.2,25.0,249.0,302.67,238.67
2017,6,25,8,15,84.0,226.5,3.2,25.5,271.5,318.22,248.69
2017,6,25,8,30,77.0,249.0,3.2,26.0,294.0,332.93,258.08
2017,6,25,8,45,131.0,277.5,3.2,26.5,362.5,437.39,336.43
2017,6,25,9,0,185.0,306.0,3.2,27.0,431.0,520.07,396.21
2017,6,25,9,15,164.5,330.0,3.2,27.5,447.0,520.64,393.39
2017,6,25,9,30,144.0,354.0,3.2,28.0,463.0,519.85,390.11
2017,6,25,9,45,82.0,323.0,3.25,28.5,386.0,395.09,296.86
2017,6,25,10,0,20.0,292.0,3.3,29.0,309.0,277.53,207.38
2017,6,25,10,15,32.0,335.0,3.25,29.0,363.0,347.29,259.06
2017,6,25,10,30,44.0,378.0,3.2,29.0,417.0,397.33,295.01
2017,6,25,10,45,43.5,389.5,3.2,29.5,429.5,402.48,297.44
2017,6,25,11,0,43.0,401.0,3.2,30.0,442.0,407.19,299.75
2017,6,25,11,15,449.5,264.5,3.15,30.0,697.0,685.0,506.02
2017,6,25,11,30,856.0,128.0,3.1,30.0,952.0,883.63,641.33
2017,6,25,11,45,492.0,312.5,3.05,30.5,788.0,721.53,524.58
2017,6,25,12,0,128.0,497.0,3.0,31.0,624.0,541.87,391.71
2017,6,25,12,15,262.5,466.5,2.95,31.0,727.0,609.86,441.94
2017,6,25,12,30,397.0,436.0,2.9,31.0,830.0,662.66,479.13
2017,6,25,12,45,600.5,304.5,2.85,31.5,898.5,668.93,485.05
2017,6,25,13,0,804.0,173.0,2.8,32.0,967.0,664.98,482.77
2017,6,25,13,15,641.5,292.5,2.75,32.0,922.0,611.43,441.38
2017,6,25,13,30,479.0,412.0,2.7,32.0,877.0,570.29,409.33
2017,6,25,13,45,253.5,389.5,2.7,32.0,635.0,414.59,299.54
2017,6,25,14,0,28.0,367.0,2.7,32.0,393.0,294.13,213.96
2017,6,25,14,15,405.5,264.0,2.7,32.0,627.0,342.66,244.73
2017,6,25,14,30,783.0,161.0,2.7,32.0,861.0,376.22,257.88
2017,6,25,14,45,738.0,180.5,2.7,32.0,821.0,329.2,219.21
2017,6,25,15,0,693.0,200.0,2.7,32.0,781.0,278.85,179.31
2017,6,25,15,15,412.5,282.5,2.7,31.5,624.0,240.21,160.02
2017,6,25,15,30,132.0,365.0,2.7,31.0,467.0,249.32,179.3
2017,6,25,15,45,388.5,270.5,2.7,31.0,545.0,173.68,118.81
2017,6,25,16,0,645.0,176.0,2.7,31.0,623.0,104.94,79.84
2017,6,25,16,15,623.5,170.0,2.65,30.5,576.5,104.76,80.18
2017,6,25,16,30,602.0,164.0,2.6,30.0,530.0,104.39,80.31
2017,6,25,16,45,576.5,156.0,2.6,30.0,481.0,102.4,78.97
2017,6,25,17,0,551.0,148.0,2.6,30.0,432.0,99.65,77.01
2017,6,25,17,15,516.0,139.0,2.45,29.5,381.5,95.23,73.81
2017,6,25,17,30,481.0,130.0,2.3,29.0,331.0,90.57,70.37
2017,6,25,17,45,431.5,119.5,2.15,29.0,281.0,84.52,65.54
2017,6,25,18,0,382.0,109.0,2.0,29.0,231.0,78.24,60.41
2017,6,25,18,15,323.5,94.0,1.8,28.5,183.5,68.49,52.32
2017,6,25,18,30,265.0,79.0,1.6,28.0,136.0,59.51,44.61
2017,6,25,18,45,192.0,60.0,1.4,27.5,95.0,45.68,32.57
2017,6,25,19,0,119.0,41.0,1.2,27.0,54.0,31.61,19.95
2017,6,25,19,15,59.5,20.5,1.2,26.5,27.0,16.23,1.13
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,5,45,20.5,13.5,1.7,23.5,15.5,25.05,0.0
2017,6,26,6,0,41.0,27.0,1.9,24.0,31.0,72.71,46.92
2017,6,26,6,15,82.5,46.5,1.95,24.0,60.0,130.34,100.58
2017,6,26,6,30,124.0,66.0,2.0,24.0,89.0,203.66,162.36
2017,6,26,6,45,153.0,87.0,2.1,24.5,124.5,256.28,205.95
2017,6,26,7,0,182.0,108.0,2.2,25.0,160.0,309.71,248.77
2017,6,26,7,15,197.0,130.0,2.15,25.5,197.5,352.84,281.57
2017,6,26,7,30,212.0,152.0,2.1,26.0,235.0,395.62,312.94
2017,6,26,7,45,115.0,162.5,2.1,26.5,208.5,296.62,233.01
2017,6,26,8,0,18.0,173.0,2.1,27.0,182.0,176.71,135.76
2017,6,26,8,15,14.5,183.0,2.05,27.5,191.0,180.58,138.1
2017,6,26,8,30,11.0,193.0,2.0,28.0,200.0,184.65,140.27
2017,6,26,8,45,7.5,187.0,2.0,28.5,192.0,172.9,130.34
2017,6,26,9,0,4.0,181.0,2.0,29.0,184.0,162.05,121.23
2017,6,26,9,15,153.5,257.0,2.0,29.5,372.0,427.18,323.08
2017,6,26,9,30,303.0,333.0,2.0,30.0,560.0,680.6,499.76
2017,6,26,9,45,265.5,362.0,2.05,30.5,569.0,666.08,484.7
2017,6,26,10,0,228.0,391.0,2.1,31.0,578.0,629.3,457.11
2017,6,26,10,15,256.0,403.0,2.15,31.0,622.0,679.56,490.91
2017,6,26,10,30,284.0,415.0,2.2,31.0,666.0,707.12,508.9
2017,6,26,10,45,312.0,421.0,2.3,31.5,704.5,726.12,520.62
2017,6,26,11,0,340.0,427.0,2.4,32.0,743.0,742.41,530.52
2017,6,26,11,15,302.5,450.0,2.45,32.0,735.5,711.54,508.43
2017,6,26,11,30,265.0,473.0,2.5,32.0,728.0,680.15,486.29
2017,6,26,11,45,344.5,450.5,2.6,32.5,786.5,708.68,506.31
2017,6,26,12,0,424.0,428.0,2.7,33.0,845.0,735.63,524.35
2017,6,26,12,15,289.0,467.5,2.75,33.0,752.5,631.75,451.82
2017,6,26,12,30,154.0,507.0,2.8,33.0,660.0,539.11,386.36
2017,6,26,12,45,190.0,503.0,2.85,33.0,691.0,544.13,390.63
2017,6,26,13,0,226.0,499.0,2.9,33.0,722.0,545.99,391.96
2017,6,26,13,15,520.0,329.0,2.95,33.0,835.0,570.98,412.24
2017,6,26,13,30,814.0,159.0,3.0,33.0,948.0,573.97,414.4
2017,6,26,13,45,807.0,159.0,3.05,33.0,929.0,524.85,376.63
2017,6,26,14,0,800.0,159.0,3.1,33.0,910.0,475.43,337.87
2017,6,26,14,15,793.5,157.5,3.1,32.5,884.5,425.08,297.95
2017,6,26,14,30,787.0,156.0,3.1,32.0,859.0,374.79,257.03
2017,6,26,14,45,761.0,163.5,3.15,32.0,823.5,325.07,216.03
2017,6,26,15,0,735.0,171.0,3.2,32.0,788.0,277.91,177.49
2017,6,26,15,15,437.0,268.5,3.25,31.5,631.0,236.65,156.63
2017,6,26,15,30,139.0,366.0,3.3,31.0,474.0,250.8,180.41
2017,6,26,15,45,71.0,269.0,3.35,31.0,324.0,194.39,142.34
2017,6,26,16,0,3.0,172.0,3.4,31.0,174.0,137.02,105.61
2017,6,26,16,15,206.5,199.5,3.35,30.5,325.5,128.28,99.18
2017,6,26,16,30,410.0,227.0,3.3,30.0,477.0,139.61,108.88
2017,6,26,16,45,292.5,223.5,3.3,30.0,394.0,146.24,114.6
2017,6,26,17,0,175.0,220.0,3.3,30.0,311.0,150.63,118.57
2017,6,26,17,15,189.0,193.5,3.1,29.5,282.0,135.43,106.81
2017,6,26,17,30,203.0,167.0,2.9,29.0,253.0,119.55,94.34
2017,6,26,17,45,179.5,146.5,2.75,28.5,214.5,106.1,83.66
2017,6,26,18,0,156.0,126.0,2.6,28.0,176.0,92.28,72.44
2017,6,26,18,15,131.0,104.0,2.45,27.5,140.0,77.22,59.9
2017,6,26,18,30,106.0,82.0,2.3,27.0,104.0,61.81,46.75
2017,6,26,18,45,71.5,60.0,2.2,26.5,73.0,46.01,33.0
2017,6,26,19,0,37.0,38.0,2.1,26.0,42.0,29.88,18.65
2017,6,26,19,15,18.5,19.0,2.1,25.5,21.0,15.68,1.09
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,4.5,1.2,22.5,4.5,3.84,0.0
2017,6,27,6,0,0.0,9.0,1.4,23.0,9.0,7.39,0.0
2017,6,27,6,15,0.0,18.5,1.4,23.0,18.5,15.23,6.65
2017,6,27,6,30,0.0,28.0,1.4,23.0,28.0,23.09,13.39
2017,6,27,6,45,0.0,39.0,1.45,23.5,39.0,32.21,21.08
2017,6,27,7,0,0.0,50.0,1.5,24.0,50.0,41.36,28.66
2017,6,27,7,15,18.0,98.0,1.55,24.5,105.0,104.12,80.63
2017,6,27,7,30,36.0,146.0,1.6,25.0,160.0,187.96,147.79
2017,6,27,7,45,28.5,161.0,1.65,25.5,173.5,194.11,151.29
2017,6,27,8,0,21.0,176.0,1.7,26.0,187.0,182.99,141.44
2017,6,27,8,15,47.0,211.5,1.8,26.5,238.5,263.48,203.77
2017,6,27,8,30,73.0,247.0,1.9,27.0,290.0,326.75,251.06
2017,6,27,8,45,107.0,277.0,2.0,27.5,345.5,391.0,298.29
2017,6,27,9,0,141.0,307.0,2.1,28.0,401.0,476.78,359.62
2017,6,27,9,15,200.0,324.5,2.2,28.5,469.0,550.81,412.01
2017,6,27,9,30,259.0,342.0,2.3,29.0,537.0,645.86,477.25
2017,6,27,9,45,284.0,357.0,2.45,29.5,581.5,679.62,498.74
2017,6,27,10,0,309.0,372.0,2.6,30.0,626.0,711.43,519.13
2017,6,27,10,15,348.5,373.5,2.7,30.0,671.0,741.42,539.56
2017,6,27,10,30,388.0,375.0,2.8,30.0,716.0,769.0,558.24
2017,6,27,10,45,292.5,419.0,2.9,30.5,681.0,705.58,511.16
2017,6,27,11,0,197.0,463.0,3.0,31.0,646.0,627.75,454.69
2017,6,27,11,15,126.0,450.5,3.05,31.0,568.5,537.66,390.95
2017,6,27,11,30,55.0,438.0,3.1,31.0,491.0,439.61,320.45
2017,6,27,11,45,142.5,466.5,3.2,31.5,606.5,541.97,393.88
2017,6,27,12,0,230.0,495.0,3.3,32.0,722.0,624.35,450.67
2017,6,27,12,15,303.5,469.5,3.35,32.0,770.0,645.08,465.6
2017,6,27,12,30,377.0,444.0,3.4,32.0,818.0,654.95,473.13
2017,6,27,12,45,282.0,474.0,3.5,32.0,753.5,584.13,422.48
2017,6,27,13,0,187.0,504.0,3.6,32.0,689.0,524.42,379.5
2017,6,27,13,15,509.0,325.5,3.65,32.0,821.0,562.19,409.64
2017,6,27,13,30,831.0,147.0,3.7,32.0,953.0,573.96,418.06
2017,6,27,13,45,828.5,145.0,3.75,32.0,935.5,526.78,381.06
2017,6,27,14,0,826.0,143.0,3.8,32.0,918.0,478.74,342.66
2017,6,27,14,15,820.0,141.5,3.85,32.0,893.0,428.88,301.96
2017,6,27,14,30,814.0,140.0,3.9,32.0,868.0,378.84,260.25
2017,6,27,14,45,805.5,138.0,3.95,32.0,836.0,321.58,212.83
2017,6,27,15,0,797.0,136.0,4.0,32.0,804.0,269.89,169.77
2017,6,27,15,15,785.5,133.5,4.0,31.5,766.0,218.18,128.92
2017,6,27,15,30,774.0,131.0,4.0,31.0,728.0,167.84,93.5
2017,6,27,15,45,436.0,223.0,4.0,31.0,555.5,150.76,100.39
2017,6,27,16,0,98.0,315.0,4.0,31.0,383.0,212.53,165.71
2017,6,27,16,15,204.5,283.5,4.0,30.5,412.0,185.6,145.05
2017,6,27,16,30,311.0,252.0,4.0,30.0,441.0,160.7,125.88
2017,6,27,16,45,463.0,187.0,4.0,30.0,441.0,119.8,93.18
2017,6,27,17,0,615.0,122.0,4.0,30.0,441.0,82.83,63.22
2017,6,27,17,15,611.5,107.5,3.9,29.5,394.5,75.25,57.34
2017,6,27,17,30,608.0,93.0,3.8,29.0,348.0,67.05,50.83
2017,6,27,17,45,567.0,85.5,3.7,28.5,297.0,63.02,47.71
2017,6,27,18,0,526.0,78.0,3.6,28.0,246.0,58.79,44.34
2017,6,27,18,15,466.0,69.5,3.3,27.5,197.0,53.46,39.88
2017,6,27,18,30,406.0,61.0,3.0,27.0,148.0,47.98,35.11
2017,6,27,18,45,322.5,48.5,2.75,26.5,105.5,37.15,25.59
2017,6,27,19,0,239.0,36.0,2.5,26.0,63.0,27.79,16.97
2017,6,27,19,15,119.5,18.0,2.45,25.5,31.5,13.99,0.48
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,5,45,81.5,14.0,1.25,22.5,20.5,65.64,0.0
2017,6,28,6,0,163.0,28.0,1.5,23.0,41.0,191.97,130.32
2017,6,28,6,15,264.0,41.5,1.6,23.0,81.5,289.6,227.91
2017,6,28,6,30,365.0,55.0,1.7,23.0,122.0,393.89,315.33
2017,6,28,6,45,182.5,38.0,1.8,23.5,71.5,222.57,180.7
2017,6,28,7,0,0.0,21.0,1.9,24.0,21.0,17.29,8.68
2017,6,28,7,15,0.0,53.5,1.9,24.5,53.5,44.27,30.98
2017,6,28,7,30,0.0,86.0,1.9,25.0,86.0,73.12,54.36
2017,6,28,7,45,28.5,141.0,1.95,26.0,155.0,169.21,131.92
2017,6,28,8,0,57.0,196.0,2.0,27.0,224.0,259.99,202.11
2017,6,28,8,15,112.5,226.0,2.05,27.5,289.0,366.89,283.24
2017,6,28,8,30,168.0,256.0,2.1,28.0,354.0,454.14,347.06
2017,6,28,8,45,467.0,185.0,2.2,28.5,490.0,713.65,537.24
2017,6,28,9,0,766.0,114.0,2.3,29.0,626.0,938.51,684.92
2017,6,28,9,15,781.0,117.0,2.35,29.0,671.0,956.97,693.31
2017,6,28,9,30,796.0,120.0,2.4,29.0,716.0,972.28,701.77
2017,6,28,9,45,517.5,254.5,2.5,29.5,650.5,827.96,603.09
2017,6,28,10,0,239.0,389.0,2.6,30.0,585.0,638.59,466.85
2017,6,28,10,15,241.5,407.0,2.7,30.5,612.0,669.62,487.31
2017,6,28,10,30,244.0,425.0,2.8,31.0,639.0,678.34,491.43
2017,6,28,10,45,251.5,438.5,2.9,31.5,665.5,685.5,494.88
2017,6,28,11,0,259.0,452.0,3.0,32.0,692.0,690.61,496.98
2017,6,28,11,15,563.5,290.0,3.05,32.0,827.0,815.94,588.57
2017,6,28,11,30,868.0,128.0,3.1,32.0,962.0,895.55,642.94
2017,6,28,11,45,605.5,292.5,3.15,32.5,878.5,800.99,575.49
2017,6,28,12,0,343.0,457.0,3.2,33.0,795.0,690.58,494.29
2017,6,28,12,15,198.0,455.5,3.2,33.0,651.0,548.09,395.06
2017,6,28,12,30,53.0,454.0,3.2,33.0,507.0,419.54,302.88
2017,6,28,12,45,471.5,286.0,3.25,33.5,752.0,571.38,416.38
2017,6,28,13,0,890.0,118.0,3.3,34.0,997.0,677.98,491.49
2017,6,28,13,15,541.5,305.0,3.3,34.0,838.0,567.44,408.83
2017,6,28,13,30,193.0,492.0,3.3,34.0,679.0,482.13,345.53
2017,6,28,13,45,536.0,303.5,3.35,34.0,809.0,493.24,353.78
2017,6,28,14,0,879.0,115.0,3.4,34.0,939.0,485.04,343.62
2017,6,28,14,15,582.5,270.0,3.35,34.0,810.5,412.75,290.28
2017,6,28,14,30,286.0,425.0,3.3,34.0,682.0,383.95,271.53
2017,6,28,14,45,515.5,299.0,3.3,34.0,740.0,339.77,231.84
2017,6,28,15,0,745.0,173.0,3.3,34.0,798.0,282.4,179.05
2017,6,28,15,15,556.0,250.5,3.25,34.0,704.5,247.56,158.26
2017,6,28,15,30,367.0,328.0,3.2,34.0,611.0,243.75,164.18
2017,6,28,15,45,342.0,313.0,3.2,34.0,565.0,206.82,143.07
2017,6,28,16,0,317.0,298.0,3.2,34.0,519.0,180.88,138.69
2017,6,28,16,15,305.5,277.0,3.15,33.5,477.0,172.02,132.46
2017,6,28,16,30,294.0,256.0,3.1,33.0,435.0,162.52,125.64
2017,6,28,16,45,444.5,195.5,3.1,33.0,439.0,124.58,95.78
2017,6,28,17,0,595.0,135.0,3.1,33.0,443.0,91.51,69.43
2017,6,28,17,15,560.5,127.5,2.95,32.5,392.0,88.84,67.69
2017,6,28,17,30,526.0,120.0,2.8,32.0,341.0,84.56,64.57
2017,6,28,17,45,479.0,110.5,2.7,31.5,290.0,78.97,60.29
2017,6,28,18,0,432.0,101.0,2.6,31.0,239.0,73.18,55.72
2017,6,28,18,15,371.5,88.0,2.35,30.5,190.5,64.63,48.67
2017,6,28,18,30,311.0,75.0,2.1,30.0,142.0,55.81,41.15
2017,6,28,18,45,234.0,58.0,1.85,29.5,100.5,43.71,30.66
2017,6,28,19,0,157.0,41.0,1.6,29.0,59.0,31.75,19.89
2017,6,28,19,15,78.5,20.5,1.75,28.5,29.5,16.27,1.48
2017,6,28,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,55.0,14.5,2.2,23.5,19.0,48.57,0.0
2017,6,29,6,0,110.0,29.0,2.5,24.0,38.0,139.82,92.53
2017,6,29,6,15,202.0,46.0,2.6,24.5,77.5,251.21,196.67
2017,6,29,6,30,294.0,63.0,2.7,25.0,117.0,350.49,279.99
2017,6,29,6,45,377.0,73.0,2.85,25.5,165.5,438.8,351.97
2017,6,29,7,0,460.0,83.0,3.0,26.0,214.0,532.57,424.08
2017,6,29,7,15,510.5,91.5,3.05,26.5,266.0,608.63,479.63
2017,6,29,7,30,561.0,100.0,3.1,27.0,318.0,678.87,528.75
2017,6,29,7,45,609.0,103.0,3.15,28.0,372.0,740.38,568.76
2017,6,29,8,0,657.0,106.0,3.2,29.0,426.0,801.45,607.09
2017,6,29,8,15,684.0,111.0,3.2,29.5,477.5,843.68,632.33
2017,6,29,8,30,711.0,116.0,3.2,30.0,529.0,884.04,655.9
2017,6,29,8,45,738.5,116.5,3.25,30.5,579.5,910.89,670.42
2017,6,29,9,0,766.0,117.0,3.3,31.0,630.0,942.06,687.78
2017,6,29,9,15,534.5,224.5,3.3,31.5,594.5,824.57,605.08
2017,6,29,9,30,303.0,332.0,3.3,32.0,559.0,679.93,498.45
2017,6,29,9,45,270.5,360.5,3.35,32.5,571.5,670.03,489.26
2017,6,29,10,0,238.0,389.0,3.4,33.0,584.0,637.75,464.44
2017,6,29,10,15,543.0,257.5,3.45,33.5,727.5,835.56,604.49
2017,6,29,10,30,848.0,126.0,3.5,34.0,871.0,972.37,692.22
2017,6,29,10,45,857.5,125.5,3.55,34.5,899.0,961.56,682.26
2017,6,29,11,0,867.0,125.0,3.6,35.0,927.0,947.31,671.37
2017,6,29,11,15,871.0,126.0,3.65,35.0,947.5,925.92,657.42
2017,6,29,11,30,875.0,127.0,3.7,35.0,968.0,901.3,641.46
2017,6,29,11,45,882.5,124.0,3.75,35.5,982.5,873.13,621.94
2017,6,29,12,0,890.0,121.0,3.8,36.0,997.0,841.95,600.51
2017,6,29,12,15,890.5,121.5,3.8,36.0,1002.0,805.21,576.42
2017,6,29,12,30,891.0,122.0,3.8,36.0,1007.0,766.29,550.8
2017,6,29,12,45,890.5,121.5,3.85,36.0,1004.0,724.19,521.47
2017,6,29,13,0,890.0,121.0,3.9,36.0,1001.0,680.64,490.28
2017,6,29,13,15,888.0,120.5,3.9,36.0,990.0,634.72,456.54
2017,6,29,13,30,886.0,120.0,3.9,36.0,979.0,587.49,421.02
2017,6,29,13,45,881.5,119.5,3.95,36.5,960.5,537.78,382.12
2017,6,29,14,0,877.0,119.0,4.0,37.0,942.0,487.28,341.73
2017,6,29,14,15,871.5,117.5,4.0,37.0,916.5,435.11,299.84
2017,6,29,14,30,866.0,116.0,4.0,37.0,891.0,382.64,256.81
2017,6,29,14,45,858.5,114.0,4.05,37.0,858.5,329.19,212.62
2017,6,29,15,0,851.0,112.0,4.1,37.0,826.0,276.07,168.99
2017,6,29,15,15,841.0,110.0,4.1,36.5,788.0,223.05,127.68
2017,6,29,15,30,831.0,108.0,4.1,36.0,750.0,171.03,91.69
2017,6,29,15,45,816.0,106.0,4.1,36.0,706.0,119.88,65.7
2017,6,29,16,0,801.0,104.0,4.1,36.0,662.0,73.2,53.09
2017,6,29,16,15,783.5,101.0,4.1,35.5,614.0,72.72,53.02
2017,6,29,16,30,766.0,98.0,4.1,35.0,566.0,72.13,52.85
2017,6,29,16,45,741.5,95.0,4.1,35.0,515.0,71.34,52.4
2017,6,29,17,0,717.0,92.0,4.1,35.0,464.0,70.48,51.91
2017,6,29,17,15,686.5,87.5,4.0,34.5,411.5,62.54,45.75
2017,6,29,17,30,656.0,83.0,3.9,34.0,359.0,60.54,44.39
2017,6,29,17,45,611.0,78.0,3.8,34.0,306.0,57.94,42.39
2017,6,29,18,0,566.0,73.0,3.7,34.0,253.0,55.3,40.29
2017,6,29,18,15,504.5,65.0,3.4,33.0,203.0,50.14,36.16
2017,6,29,18,30,443.0,57.0,3.1,32.0,153.0,44.86,31.74
2017,6,29,18,45,344.5,46.5,2.85,31.5,108.5,37.16,25.0
2017,6,29,19,0,246.0,36.0,2.6,31.0,64.0,27.81,16.56
2017,6,29,19,15,123.0,18.0,2.8,30.5,32.0,14.0,0.48
2017,6,29,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,61.0,14.5,4.35,25.5,19.5,52.48,0.0
2017,6,30,6,0,122.0,29.0,4.6,26.0,39.0,148.15,96.49
2017,6,30,6,15,224.0,44.0,4.75,26.5,78.5,264.35,206.42
2017,6,30,6,30,326.0,59.0,4.9,27.0,118.0,369.52,295.09
2017,6,30,6,45,411.0,67.5,5.1,27.5,167.5,458.53,367.7
2017,6,30,7,0,496.0,76.0,5.3,28.0,217.0,561.86,447.91
2017,6,30,7,15,546.0,83.0,5.35,28.5,269.0,629.76,497.94
2017,6,30,7,30,596.0,90.0,5.4,29.0,321.0,698.45,546.7
2017,6,30,7,45,433.0,141.5,5.45,29.5,323.0,612.43,479.53
2017,6,30,8,0,270.0,193.0,5.5,30.0,325.0,503.03,391.77
2017,6,30,8,15,235.5,223.0,5.5,30.5,347.5,505.88,390.64
2017,6,30,8,30,201.0,253.0,5.5,31.0,370.0,483.62,370.94
2017,6,30,8,45,490.5,181.5,5.55,31.5,500.5,733.31,557.75
2017,6,30,9,0,780.0,110.0,5.6,32.0,631.0,948.06,703.77
2017,6,30,9,15,794.5,113.0,5.6,32.5,675.5,966.19,711.45
2017,6,30,9,30,809.0,116.0,5.6,33.0,720.0,981.13,718.12
2017,6,30,9,45,425.5,229.0,5.6,33.5,548.5,707.15,524.97
2017,6,30,10,0,42.0,342.0,5.6,34.0,377.0,369.84,272.05
2017,6,30,10,15,38.0,349.5,5.55,34.0,382.0,368.42,271.01
2017,6,30,10,30,34.0,357.0,5.5,34.0,387.0,366.98,269.29
2017,6,30,10,45,48.0,391.5,5.45,34.5,435.0,409.26,299.04
2017,6,30,11,0,62.0,426.0,5.4,35.0,483.0,449.65,326.87
2017,6,30,11,15,168.0,448.0,5.35,35.0,608.5,574.37,416.68
2017,6,30,11,30,274.0,470.0,5.3,35.0,734.0,686.52,494.89
2017,6,30,11,45,238.5,484.5,5.3,35.5,716.5,640.77,460.81
2017,6,30,12,0,203.0,499.0,5.3,36.0,699.0,606.28,434.99
2017,6,30,12,15,175.0,502.5,5.25,36.0,676.0,569.48,408.63
2017,6,30,12,30,147.0,506.0,5.2,36.0,653.0,533.98,383.15
2017,6,30,12,45,490.5,331.0,5.2,36.5,816.5,620.55,448.35
2017,6,30,13,0,834.0,156.0,5.2,37.0,980.0,668.77,483.7
2017,6,30,13,15,831.0,155.5,5.15,37.0,969.0,624.35,450.23
2017,6,30,13,30,828.0,155.0,5.1,37.0,958.0,578.88,415.67
2017,6,30,13,45,537.5,309.0,5.1,37.0,826.5,498.49,355.52
2017,6,30,14,0,247.0,463.0,5.1,37.0,695.0,439.44,312.56
2017,6,30,14,15,521.0,309.5,5.1,37.0,781.0,420.02,294.6
2017,6,30,14,30,795.0,156.0,5.1,37.0,867.0,379.32,256.88
2017,6,30,14,45,747.0,177.0,5.1,37.0,826.0,331.61,218.14
2017,6,30,15,0,699.0,198.0,5.1,37.0,785.0,280.99,178.31
2017,6,30,15,15,685.5,194.5,5.1,36.5,747.0,232.32,140.93
2017,6,30,15,30,672.0,191.0,5.1,36.0,709.0,185.41,108.58
2017,6,30,15,45,647.5,189.5,5.2,36.0,665.0,140.96,85.64
2017,6,30,16,0,623.0,188.0,5.3,36.0,621.0,111.7,83.7
2017,6,30,16,15,599.5,182.0,5.3,35.5,574.5,111.83,84.26
2017,6,30,16,30,576.0,176.0,5.3,35.0,528.0,111.81,84.69
2017,6,30,16,45,546.0,168.5,5.35,34.5,478.5,110.0,83.72
2017,6,30,17,0,516.0,161.0,5.4,34.0,429.0,107.09,81.86
2017,6,30,17,15,478.0,152.0,5.35,33.5,378.5,102.9,78.94
2017,6,30,17,30,440.0,143.0,5.3,33.0,328.0,98.49,75.78
2017,6,30,17,45,395.5,130.0,5.3,32.5,278.5,91.11,70.1
2017,6,30,18,0,351.0,117.0,5.3,32.0,229.0,83.4,64.0
2017,6,30,18,15,287.0,101.5,5.1,31.5,181.5,74.96,57.07
2017,6,30,18,30,223.0,86.0,4.9,31.0,134.0,63.86,47.67
2017,6,30,18,45,156.0,65.5,4.75,30.5,94.5,49.22,35.06
2017,6,30,19,0,89.0,45.0,4.6,30.0,55.0,34.69,22.14
2017,6,30,19,15,44.5,22.5,4.45,29.5,27.5,18.02,2.31
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,17.43,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,46.04,25.58
2017,7,1,6,15,76.0,52.5,2.9,25.5,65.0,140.28,107.15
2017,7,1,6,30,134.0,78.0,2.9,26.0,102.0,219.84,174.01
2017,7,1,6,45,113.0,92.5,2.95,26.5,117.5,216.97,172.57
2017,7,1,7,0,92.0,107.0,3.0,27.0,133.0,214.17,170.05
2017,7,1,7,15,96.5,130.5,3.0,27.5,163.0,246.27,195.0
2017,7,1,7,30,101.0,154.0,3.0,28.0,193.0,277.59,218.51
2017,7,1,7,45,90.5,177.0,3.0,28.5,216.0,274.08,214.23
2017,7,1,8,0,80.0,200.0,3.0,29.0,239.0,287.78,223.02
2017,7,1,8,15,166.5,222.5,3.05,29.0,315.5,415.93,321.33
2017,7,1,8,30,253.0,245.0,3.1,29.0,392.0,547.84,418.24
2017,7,1,8,45,276.5,265.0,3.2,29.5,439.0,592.27,447.72
2017,7,1,9,0,300.0,285.0,3.3,30.0,486.0,635.56,476.34
2017,7,1,9,15,398.0,272.5,3.4,30.5,558.5,737.99,547.39
2017,7,1,9,30,496.0,260.0,3.5,31.0,631.0,819.62,602.34
2017,7,1,9,45,431.5,306.5,3.65,31.5,642.0,795.55,581.38
2017,7,1,10,0,367.0,353.0,3.8,32.0,653.0,750.5,547.44
2017,7,1,10,15,400.5,342.0,3.9,32.5,682.5,779.27,565.95
2017,7,1,10,30,434.0,331.0,4.0,33.0,712.0,788.21,570.97
2017,7,1,10,45,242.0,371.0,4.1,33.5,584.5,610.21,443.81
2017,7,1,11,0,50.0,411.0,4.2,34.0,457.0,423.98,307.5
2017,7,1,11,15,83.0,445.0,4.25,34.0,524.0,479.76,347.94
2017,7,1,11,30,116.0,479.0,4.3,34.0,591.0,543.73,392.59
2017,7,1,11,45,217.5,475.5,4.4,34.5,688.0,615.02,442.89
2017,7,1,12,0,319.0,472.0,4.5,35.0,785.0,684.57,490.56
2017,7,1,12,15,353.5,455.0,4.55,35.0,804.5,673.6,483.14
2017,7,1,12,30,388.0,438.0,4.6,35.0,824.0,659.69,473.88
2017,7,1,12,45,409.5,435.5,4.65,35.5,841.5,645.14,462.59
2017,7,1,13,0,431.0,433.0,4.7,36.0,859.0,624.13,446.7
2017,7,1,13,15,579.0,331.5,4.7,36.0,897.0,610.67,438.16
2017,7,1,13,30,727.0,230.0,4.7,36.0,935.0,578.54,415.26
2017,7,1,13,45,721.5,228.0,4.7,36.0,917.0,530.69,378.88
2017,7,1,14,0,716.0,226.0,4.7,36.0,899.0,482.72,341.59
2017,7,1,14,15,708.5,224.0,4.7,36.0,874.0,433.96,302.9
2017,7,1,14,30,701.0,222.0,4.7,36.0,849.0,385.6,263.77
2017,7,1,14,45,693.0,217.0,4.7,36.0,818.0,335.76,223.22
2017,7,1,15,0,685.0,212.0,4.7,36.0,787.0,286.78,183.56
2017,7,1,15,15,671.0,208.0,4.65,36.0,749.0,238.38,146.09
2017,7,1,15,30,657.0,204.0,4.6,36.0,711.0,191.83,113.79
2017,7,1,15,45,641.0,197.5,4.6,36.0,669.0,145.64,89.17
2017,7,1,16,0,625.0,191.0,4.6,36.0,627.0,113.58,85.13
2017,7,1,16,15,602.0,185.0,4.5,35.5,580.0,113.81,85.76
2017,7,1,16,30,579.0,179.0,4.4,35.0,533.0,113.87,86.27
2017,7,1,16,45,555.5,169.0,4.3,34.5,484.0,110.45,84.01
2017,7,1,17,0,532.0,159.0,4.2,34.0,435.0,106.08,80.97
2017,7,1,17,15,493.5,150.0,3.9,33.5,384.0,101.84,77.99
2017,7,1,17,30,455.0,141.0,3.6,33.0,333.0,97.37,74.78
2017,7,1,17,45,414.5,127.5,3.3,32.5,283.0,89.64,68.81
2017,7,1,18,0,374.0,114.0,3.0,32.0,233.0,81.55,62.4
2017,7,1,18,15,308.0,99.5,2.75,31.0,185.0,73.83,56.22
2017,7,1,18,30,242.0,85.0,2.5,30.0,137.0,63.33,47.42
2017,7,1,18,45,169.5,65.0,2.25,29.5,96.5,48.95,34.99
2017,7,1,19,0,97.0,45.0,2.0,29.0,56.0,34.31,21.95
2017,7,1,19,15,48.5,22.5,2.2,28.5,28.0,18.03,2.36
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,14.0,2.45,24.0,16.0,27.04,0.0
2017,7,2,6,0,46.0,28.0,2.6,24.0,32.0,79.46,47.76
2017,7,2,6,15,125.5,49.0,2.8,24.5,69.5,184.18,142.87
2017,7,2,6,30,205.0,70.0,3.0,25.0,107.0,275.59,220.15
2017,7,2,6,45,283.0,84.0,3.2,25.5,153.5,377.04,302.88
2017,7,2,7,0,361.0,98.0,3.4,26.0,200.0,468.28,375.19
2017,7,2,7,15,415.0,109.0,3.55,26.5,250.0,538.41,428.49
2017,7,2,7,30,469.0,120.0,3.7,27.0,300.0,610.5,480.95
2017,7,2,7,45,238.5,140.0,3.85,27.5,232.0,404.31,319.72
2017,7,2,8,0,8.0,160.0,4.0,28.0,164.0,153.39,116.95
2017,7,2,8,15,320.5,150.5,4.0,28.5,335.5,523.54,409.17
2017,7,2,8,30,633.0,141.0,4.0,29.0,507.0,836.71,632.62
2017,7,2,8,45,491.5,206.5,4.05,29.5,506.5,763.59,575.28
2017,7,2,9,0,350.0,272.0,4.1,30.0,506.0,671.35,504.51
2017,7,2,9,15,365.0,284.0,4.1,30.5,543.0,695.92,519.92
2017,7,2,9,30,380.0,296.0,4.1,31.0,580.0,718.87,533.46
2017,7,2,9,45,304.0,342.0,4.1,31.5,577.5,684.48,504.6
2017,7,2,10,0,228.0,388.0,4.1,32.0,575.0,627.11,460.59
2017,7,2,10,15,218.0,408.5,4.1,32.0,593.0,629.03,460.75
2017,7,2,10,30,208.0,429.0,4.1,32.0,611.0,629.64,459.81
2017,7,2,10,45,341.5,403.0,4.15,32.5,713.5,738.19,535.88
2017,7,2,11,0,475.0,377.0,4.2,33.0,816.0,836.55,602.22
2017,7,2,11,15,397.0,418.0,4.15,33.0,790.5,769.88,554.29
2017,7,2,11,30,319.0,459.0,4.1,33.0,765.0,717.09,516.12
2017,7,2,11,45,587.0,297.5,4.1,33.5,871.0,790.85,571.42
2017,7,2,12,0,855.0,136.0,4.1,34.0,977.0,826.65,597.18
2017,7,2,12,15,856.0,136.5,4.05,34.0,982.0,791.2,572.95
2017,7,2,12,30,857.0,137.0,4.0,34.0,987.0,753.63,547.46
2017,7,2,12,45,855.5,137.5,4.0,34.5,984.5,712.64,517.08
