Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,13,0,854.0,138.0,4.0,35.0,982.0,670.4,485.37
2017,7,2,13,15,852.0,137.5,3.95,35.0,971.5,625.89,452.35
2017,7,2,13,30,850.0,137.0,3.9,35.0,961.0,580.17,417.69
2017,7,2,13,45,845.0,136.5,3.85,35.0,943.0,531.79,380.29
2017,7,2,14,0,840.0,136.0,3.8,35.0,925.0,482.73,341.44
2017,7,2,14,15,834.0,134.5,3.7,35.0,900.0,432.12,300.47
2017,7,2,14,30,828.0,133.0,3.6,35.0,875.0,381.31,258.53
2017,7,2,14,45,806.5,139.0,3.55,35.0,839.5,324.39,212.2
2017,7,2,15,0,785.0,145.0,3.5,35.0,804.0,274.67,171.54
2017,7,2,15,15,773.5,142.5,3.4,35.0,766.5,223.45,131.3
2017,7,2,15,30,762.0,140.0,3.3,35.0,729.0,173.59,96.43
2017,7,2,15,45,750.0,135.5,3.25,35.0,687.0,123.99,70.38
2017,7,2,16,0,738.0,131.0,3.2,35.0,645.0,88.75,65.71
2017,7,2,16,15,718.5,127.0,3.05,34.5,598.0,80.07,59.13
2017,7,2,16,30,699.0,123.0,2.9,34.0,551.0,79.73,59.18
2017,7,2,16,45,674.5,118.0,2.75,34.0,501.0,78.53,58.42
2017,7,2,17,0,650.0,113.0,2.6,34.0,451.0,77.2,57.56
2017,7,2,17,15,616.5,107.5,2.3,33.5,399.0,75.26,56.32
2017,7,2,17,30,583.0,102.0,2.0,33.0,347.0,73.21,54.96
2017,7,2,17,45,539.0,94.0,1.75,32.5,296.0,69.06,51.83
2017,7,2,18,0,495.0,86.0,1.5,32.0,245.0,64.72,48.45
2017,7,2,18,15,431.5,76.5,1.55,31.5,195.5,57.01,42.11
2017,7,2,18,30,368.0,67.0,1.6,31.0,146.0,50.41,36.49
2017,7,2,18,45,277.5,53.5,1.65,30.5,103.5,40.6,27.97
2017,7,2,19,0,187.0,40.0,1.7,30.0,61.0,30.62,18.9
2017,7,2,19,15,93.5,20.0,2.0,29.5,30.5,15.48,1.17
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,50.0,14.0,3.7,24.5,17.5,44.73,0.0
2017,7,3,6,0,100.0,28.0,3.9,25.0,35.0,130.05,79.93
2017,7,3,6,15,199.5,44.0,4.0,25.5,74.0,246.59,192.11
2017,7,3,6,30,299.0,60.0,4.1,26.0,113.0,349.95,279.48
2017,7,3,6,45,392.0,68.0,4.25,26.5,163.0,443.53,356.04
2017,7,3,7,0,485.0,76.0,4.4,27.0,213.0,551.85,439.85
2017,7,3,7,15,536.5,84.0,4.45,27.5,265.0,622.06,491.4
2017,7,3,7,30,588.0,92.0,4.5,28.0,317.0,693.22,541.66
2017,7,3,7,45,404.0,145.0,4.6,28.5,310.5,589.41,461.3
2017,7,3,8,0,220.0,198.0,4.7,29.0,304.0,440.55,343.97
2017,7,3,8,15,481.5,150.5,4.7,29.5,418.0,681.68,526.39
2017,7,3,8,30,743.0,103.0,4.7,30.0,532.0,893.63,671.39
2017,7,3,8,45,501.0,198.0,4.7,30.5,498.5,763.42,575.41
2017,7,3,9,0,259.0,293.0,4.7,31.0,465.0,603.5,453.42
2017,7,3,9,15,543.5,200.5,4.7,31.5,595.0,807.0,602.28
2017,7,3,9,30,828.0,108.0,4.7,32.0,725.0,979.0,714.43
2017,7,3,9,45,842.5,108.0,4.7,32.5,766.0,987.55,715.89
2017,7,3,10,0,857.0,108.0,4.7,33.0,807.0,992.76,716.36
2017,7,3,10,15,865.5,109.5,4.65,33.5,841.5,990.09,711.62
2017,7,3,10,30,874.0,111.0,4.6,34.0,876.0,983.9,704.83
2017,7,3,10,45,881.5,111.0,4.55,34.5,904.0,971.7,694.34
2017,7,3,11,0,889.0,111.0,4.5,35.0,932.0,956.03,681.84
2017,7,3,11,15,892.5,112.0,4.45,35.0,952.5,934.17,666.88
2017,7,3,11,30,896.0,113.0,4.4,35.0,973.0,909.04,649.92
2017,7,3,11,45,880.0,126.0,4.35,35.5,980.5,874.3,625.45
2017,7,3,12,0,864.0,139.0,4.3,36.0,988.0,836.87,599.32
2017,7,3,12,15,864.0,139.5,4.2,36.0,992.5,800.21,574.75
2017,7,3,12,30,864.0,140.0,4.1,36.0,997.0,761.49,548.51
2017,7,3,12,45,862.5,140.0,4.0,36.5,993.5,719.76,517.57
2017,7,3,13,0,861.0,140.0,3.9,37.0,990.0,676.79,485.37
2017,7,3,13,15,858.0,139.5,3.85,37.0,979.0,631.29,452.01
2017,7,3,13,30,855.0,139.0,3.8,37.0,968.0,584.67,417.08
2017,7,3,13,45,848.5,139.0,3.75,37.5,948.5,535.55,378.75
2017,7,3,14,0,842.0,139.0,3.7,38.0,929.0,485.89,339.23
2017,7,3,14,15,835.5,137.5,3.65,37.5,903.5,434.91,299.25
2017,7,3,14,30,829.0,136.0,3.6,37.0,878.0,383.78,258.13
2017,7,3,14,45,819.5,134.5,3.6,37.0,845.5,331.81,215.43
2017,7,3,15,0,810.0,133.0,3.6,37.0,813.0,272.95,168.05
2017,7,3,15,15,798.5,130.5,3.6,37.0,774.5,220.36,127.01
2017,7,3,15,30,787.0,128.0,3.6,37.0,736.0,169.11,91.35
2017,7,3,15,45,769.0,127.0,3.65,37.0,692.0,119.92,66.23
2017,7,3,16,0,751.0,126.0,3.7,37.0,648.0,85.82,62.84
2017,7,3,16,15,732.0,122.0,3.7,36.5,601.0,85.31,62.8
2017,7,3,16,30,713.0,118.0,3.7,36.0,554.0,76.9,56.42
2017,7,3,16,45,684.0,115.0,3.75,35.5,503.0,76.76,56.64
2017,7,3,17,0,655.0,112.0,3.8,35.0,452.0,76.6,56.85
2017,7,3,17,15,621.5,106.0,3.75,34.5,400.0,74.28,55.31
2017,7,3,17,30,588.0,100.0,3.7,34.0,348.0,71.81,53.62
2017,7,3,17,45,541.0,93.0,3.65,34.0,296.0,68.32,50.92
2017,7,3,18,0,494.0,86.0,3.6,34.0,244.0,64.71,48.05
2017,7,3,18,15,430.5,76.5,3.5,33.0,195.0,57.0,41.84
2017,7,3,18,30,367.0,67.0,3.4,32.0,146.0,50.4,36.33
2017,7,3,18,45,275.5,53.5,3.3,31.5,103.0,40.59,27.82
2017,7,3,19,0,184.0,40.0,3.2,31.0,60.0,30.61,18.78
2017,7,3,19,15,92.0,20.0,3.4,30.5,30.0,15.48,1.07
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,8.0,3.5,25.0,8.0,6.83,0.0
2017,7,4,6,0,0.0,16.0,3.6,25.0,16.0,13.19,2.68
2017,7,4,6,15,0.0,34.0,3.75,25.5,34.0,30.1,18.21
2017,7,4,6,30,0.0,52.0,3.9,26.0,52.0,48.16,33.38
2017,7,4,6,45,3.5,73.5,4.1,26.5,74.5,72.67,53.75
2017,7,4,7,0,7.0,95.0,4.3,27.0,97.0,96.51,73.29
2017,7,4,7,15,224.5,105.0,4.35,27.5,190.5,342.4,275.48
2017,7,4,7,30,442.0,115.0,4.4,28.0,284.0,579.14,458.22
2017,7,4,7,45,459.0,132.0,4.5,28.5,331.5,624.8,488.97
2017,7,4,8,0,476.0,149.0,4.6,29.0,379.0,669.18,518.86
2017,7,4,8,15,486.5,166.0,4.6,29.5,424.0,705.63,541.78
2017,7,4,8,30,497.0,183.0,4.6,30.0,469.0,740.08,562.86
2017,7,4,8,45,424.0,227.5,4.65,30.5,487.0,719.47,542.91
2017,7,4,9,0,351.0,272.0,4.7,31.0,505.0,672.63,505.42
2017,7,4,9,15,566.0,197.5,4.65,31.5,604.5,836.26,621.89
2017,7,4,9,30,781.0,123.0,4.6,32.0,704.0,961.16,702.01
2017,7,4,9,45,618.0,217.0,4.55,32.5,693.0,899.14,656.79
2017,7,4,10,0,455.0,311.0,4.5,33.0,682.0,815.13,593.13
2017,7,4,10,15,373.0,361.0,4.45,33.5,674.0,754.31,547.81
2017,7,4,10,30,291.0,411.0,4.4,34.0,666.0,711.68,514.32
2017,7,4,10,45,376.0,395.5,4.4,34.5,735.5,764.53,550.43
2017,7,4,11,0,461.0,380.0,4.4,35.0,805.0,826.63,591.11
2017,7,4,11,15,654.5,259.0,4.35,35.0,878.0,873.75,626.34
2017,7,4,11,30,848.0,138.0,4.3,35.0,951.0,888.72,636.59
2017,7,4,11,45,852.0,138.0,4.3,35.5,964.5,860.73,616.47
2017,7,4,12,0,856.0,138.0,4.3,36.0,978.0,829.85,594.78
2017,7,4,12,15,857.0,138.0,4.3,36.0,983.5,793.94,570.99
2017,7,4,12,30,858.0,138.0,4.3,36.0,989.0,755.93,545.53
2017,7,4,12,45,858.0,138.0,4.3,36.5,987.0,715.54,515.73
2017,7,4,13,0,858.0,138.0,4.3,37.0,985.0,673.78,484.51
2017,7,4,13,15,855.5,137.0,4.3,37.0,974.5,628.4,451.2
2017,7,4,13,30,853.0,136.0,4.3,37.0,964.0,581.86,416.28
2017,7,4,13,45,849.5,135.0,4.3,37.0,946.0,533.74,379.33
2017,7,4,14,0,846.0,134.0,4.3,37.0,928.0,484.78,340.78
2017,7,4,14,15,840.0,132.5,4.3,37.0,902.5,433.82,299.84
2017,7,4,14,30,834.0,131.0,4.3,37.0,877.0,382.64,257.88
2017,7,4,14,45,825.5,129.0,4.3,37.0,845.0,330.41,214.73
2017,7,4,15,0,817.0,127.0,4.3,37.0,813.0,278.62,172.23
2017,7,4,15,15,806.0,125.0,4.3,36.5,775.0,218.32,125.65
2017,7,4,15,30,795.0,123.0,4.3,36.0,737.0,167.02,89.96
2017,7,4,15,45,780.0,120.0,4.35,36.0,693.5,116.3,63.54
2017,7,4,16,0,765.0,117.0,4.4,36.0,650.0,80.44,58.86
2017,7,4,16,15,746.5,113.5,4.4,35.5,603.0,80.01,58.86
2017,7,4,16,30,728.0,110.0,4.4,35.0,556.0,79.47,58.75
2017,7,4,16,45,703.0,106.0,4.4,35.0,505.5,71.37,52.43
2017,7,4,17,0,678.0,102.0,4.4,35.0,455.0,70.32,51.78
2017,7,4,17,15,646.0,97.0,4.35,34.5,403.0,68.39,50.53
2017,7,4,17,30,614.0,92.0,4.3,34.0,351.0,66.36,49.17
2017,7,4,17,45,569.5,85.5,4.25,33.5,299.0,63.0,46.66
2017,7,4,18,0,525.0,79.0,4.2,33.0,247.0,59.52,43.97
2017,7,4,18,15,463.0,70.0,4.05,32.5,197.5,53.8,39.29
2017,7,4,18,30,401.0,61.0,3.9,32.0,148.0,47.92,34.27
2017,7,4,18,45,311.0,49.0,3.75,31.5,105.0,37.46,25.24
2017,7,4,19,0,221.0,37.0,3.6,31.0,62.0,28.48,17.08
2017,7,4,19,15,110.5,18.5,3.55,30.5,31.0,14.36,0.5
2017,7,4,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.0,13.0,3.0,24.5,16.5,42.5,0.0
2017,7,5,6,0,96.0,26.0,3.1,25.0,33.0,122.29,71.17
2017,7,5,6,15,194.0,42.5,3.2,25.0,71.5,240.33,186.84
2017,7,5,6,30,292.0,59.0,3.3,25.0,110.0,343.04,274.26
2017,7,5,6,45,185.5,81.5,3.45,25.5,118.0,275.64,221.52
2017,7,5,7,0,79.0,104.0,3.6,26.0,126.0,199.38,158.59
2017,7,5,7,15,319.5,100.0,3.6,26.5,217.5,441.6,354.61
2017,7,5,7,30,560.0,96.0,3.6,27.0,309.0,672.27,526.92
2017,7,5,7,45,609.0,98.5,3.65,27.5,363.5,734.04,567.74
2017,7,5,8,0,658.0,101.0,3.7,28.0,418.0,795.48,608.04
2017,7,5,8,15,686.0,105.5,3.7,28.5,469.5,838.26,634.07
2017,7,5,8,30,714.0,110.0,3.7,29.0,521.0,879.25,658.46
2017,7,5,8,45,743.0,110.5,3.7,29.5,572.0,908.44,674.47
2017,7,5,9,0,772.0,111.0,3.7,30.0,623.0,941.36,692.88
2017,7,5,9,15,505.5,226.5,3.6,30.5,572.0,797.9,590.63
2017,7,5,9,30,239.0,342.0,3.5,31.0,521.0,604.84,447.86
2017,7,5,9,45,202.0,367.5,3.45,31.5,524.5,587.72,433.41
2017,7,5,10,0,165.0,393.0,3.4,32.0,528.0,569.37,417.37
2017,7,5,10,15,174.5,403.0,3.2,32.5,551.0,580.39,423.14
2017,7,5,10,30,184.0,413.0,3.0,33.0,574.0,590.29,427.91
2017,7,5,10,45,526.0,267.5,2.8,33.5,748.5,799.92,575.7
2017,7,5,11,0,868.0,122.0,2.6,34.0,923.0,947.32,668.57
2017,7,5,11,15,872.5,122.5,2.45,34.0,944.0,926.15,652.02
2017,7,5,11,30,877.0,123.0,2.3,34.0,965.0,901.74,635.0
2017,7,5,11,45,861.0,136.5,2.15,34.5,972.5,867.56,610.63
2017,7,5,12,0,845.0,150.0,2.0,35.0,980.0,830.68,584.74
2017,7,5,12,15,846.5,150.5,1.95,35.0,985.5,795.59,562.05
2017,7,5,12,30,848.0,151.0,1.9,35.0,991.0,758.39,537.41
2017,7,5,12,45,849.5,149.0,1.85,35.5,989.0,717.76,508.24
2017,7,5,13,0,851.0,147.0,1.8,36.0,987.0,675.76,477.73
2017,7,5,13,15,848.5,146.5,1.85,36.0,976.5,630.89,446.19
2017,7,5,13,30,846.0,146.0,1.9,36.0,966.0,584.87,412.93
2017,7,5,13,45,843.0,144.0,2.0,36.5,948.5,536.57,376.49
2017,7,5,14,0,840.0,142.0,2.1,37.0,931.0,487.41,338.38
2017,7,5,14,15,834.0,140.5,2.15,37.0,905.5,436.66,298.66
2017,7,5,14,30,828.0,139.0,2.2,37.0,880.0,385.69,257.77
2017,7,5,14,45,817.5,138.0,2.3,37.0,847.5,327.54,211.35
2017,7,5,15,0,807.0,137.0,2.4,37.0,815.0,275.13,169.09
2017,7,5,15,15,795.5,134.5,2.4,37.0,777.0,222.6,128.37
2017,7,5,15,30,784.0,132.0,2.4,37.0,739.0,171.42,92.94
2017,7,5,15,45,769.5,129.0,2.45,37.0,695.5,121.28,67.1
2017,7,5,16,0,755.0,126.0,2.5,37.0,652.0,85.9,62.84
2017,7,5,16,15,736.0,122.5,2.5,36.5,604.5,85.72,63.07
2017,7,5,16,30,717.0,119.0,2.5,36.0,557.0,77.58,56.92
2017,7,5,16,45,690.0,115.0,2.55,36.0,506.0,76.86,56.56
2017,7,5,17,0,663.0,111.0,2.6,36.0,455.0,76.05,56.13
2017,7,5,17,15,630.0,105.0,2.45,35.5,403.0,73.7,54.56
2017,7,5,17,30,597.0,99.0,2.3,35.0,351.0,71.2,52.85
2017,7,5,17,45,548.0,92.5,2.15,34.5,298.5,68.02,50.54
2017,7,5,18,0,499.0,86.0,2.0,34.0,246.0,64.77,48.07
2017,7,5,18,15,436.5,76.0,1.8,33.0,196.5,56.7,41.58
2017,7,5,18,30,374.0,66.0,1.6,32.0,147.0,49.73,35.76
2017,7,5,18,45,284.0,52.5,1.4,31.5,104.0,39.9,27.26
2017,7,5,19,0,194.0,39.0,1.2,31.0,61.0,29.9,18.21
2017,7,5,19,15,97.0,19.5,1.35,30.5,30.5,15.1,0.7
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.5,12.5,1.65,24.5,17.0,50.87,0.0
2017,7,6,6,0,123.0,25.0,1.9,25.0,34.0,153.98,87.81
2017,7,6,6,15,226.5,39.5,1.95,25.5,73.0,259.33,200.64
2017,7,6,6,30,330.0,54.0,2.0,26.0,112.0,364.94,289.03
2017,7,6,6,45,413.5,62.5,2.05,26.5,160.5,459.78,364.38
2017,7,6,7,0,497.0,71.0,2.1,27.0,209.0,555.54,436.55
2017,7,6,7,15,547.0,78.0,2.0,27.5,261.0,623.35,484.19
2017,7,6,7,30,597.0,85.0,1.9,28.0,313.0,692.08,530.17
2017,7,6,7,45,405.0,141.0,1.85,28.5,306.0,585.36,449.75
2017,7,6,8,0,213.0,197.0,1.8,29.0,299.0,432.94,332.84
2017,7,6,8,15,169.0,224.0,1.65,29.5,311.5,421.05,321.11
2017,7,6,8,30,125.0,251.0,1.5,30.0,324.0,406.3,306.57
2017,7,6,8,45,453.0,177.5,1.4,30.5,473.0,691.12,513.1
2017,7,6,9,0,781.0,104.0,1.3,31.0,622.0,942.13,671.08
2017,7,6,9,15,497.0,225.0,1.1,31.5,563.0,787.68,562.58
2017,7,6,9,30,213.0,346.0,0.9,32.0,504.0,582.96,417.79
2017,7,6,9,45,523.5,230.0,0.7,32.5,648.0,808.81,570.15
2017,7,6,10,0,834.0,114.0,0.5,33.0,792.0,976.53,664.56
2017,7,6,10,15,842.5,115.5,0.5,33.0,826.5,974.03,659.43
2017,7,6,10,30,851.0,117.0,0.5,33.0,861.0,968.09,654.95
2017,7,6,10,45,858.5,118.0,0.55,33.5,889.0,957.2,647.48
2017,7,6,11,0,866.0,119.0,0.6,34.0,917.0,942.87,638.15
2017,7,6,11,15,870.0,119.5,0.75,34.0,937.5,921.39,627.83
2017,7,6,11,30,874.0,120.0,0.9,34.0,958.0,896.72,615.36
2017,7,6,11,45,865.0,129.0,1.1,34.5,968.0,865.01,597.69
2017,7,6,12,0,856.0,138.0,1.3,35.0,978.0,830.55,577.78
2017,7,6,12,15,857.0,138.5,1.4,35.0,983.5,795.04,556.75
2017,7,6,12,30,858.0,139.0,1.5,35.0,989.0,757.38,533.81
2017,7,6,12,45,856.5,139.5,1.65,35.5,986.0,716.26,506.07
2017,7,6,13,0,855.0,140.0,1.8,36.0,983.0,673.85,476.64
2017,7,6,13,15,852.5,139.0,1.85,36.0,972.5,628.53,444.78
2017,7,6,13,30,850.0,138.0,1.9,36.0,962.0,582.07,411.2
2017,7,6,13,45,601.5,282.0,2.0,36.0,859.5,508.11,357.56
2017,7,6,14,0,353.0,426.0,2.1,36.0,757.0,464.95,326.3
2017,7,6,14,15,591.0,280.0,2.15,36.0,816.0,424.87,294.51
2017,7,6,14,30,829.0,134.0,2.2,36.0,875.0,383.1,257.1
2017,7,6,14,45,820.5,132.0,2.3,36.0,843.5,331.04,214.68
2017,7,6,15,0,812.0,130.0,2.4,36.0,812.0,279.44,172.75
2017,7,6,15,15,801.0,127.5,2.45,35.5,774.0,219.15,126.45
2017,7,6,15,30,790.0,125.0,2.5,35.0,736.0,167.72,90.79
2017,7,6,15,45,775.5,122.5,2.55,35.0,693.0,117.54,64.75
2017,7,6,16,0,761.0,120.0,2.6,35.0,650.0,82.23,60.49
2017,7,6,16,15,743.0,116.0,2.65,34.5,602.5,81.57,60.32
2017,7,6,16,30,725.0,112.0,2.7,34.0,555.0,80.77,60.01
2017,7,6,16,45,700.5,108.0,2.75,34.0,505.0,72.59,53.62
2017,7,6,17,0,676.0,104.0,2.8,34.0,455.0,71.61,53.03
2017,7,6,17,15,556.0,118.0,2.75,33.5,385.5,81.86,61.72
2017,7,6,17,30,436.0,132.0,2.7,33.0,316.0,91.26,69.77
2017,7,6,17,45,406.5,117.0,2.65,33.0,269.0,82.52,62.8
2017,7,6,18,0,377.0,102.0,2.6,33.0,222.0,73.35,55.37
2017,7,6,18,15,332.5,86.5,2.3,32.0,177.5,63.26,47.21
2017,7,6,18,30,288.0,71.0,2.0,31.0,133.0,52.78,38.46
2017,7,6,18,45,222.5,54.5,1.75,30.5,94.5,41.08,28.35
2017,7,6,19,0,157.0,38.0,1.5,30.0,56.0,29.02,17.6
2017,7,6,19,15,78.5,19.0,1.5,29.5,28.0,15.16,0.6
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,5,45,62.0,12.0,1.5,24.5,16.5,50.74,0.0
2017,7,7,6,0,124.0,24.0,1.7,25.0,33.0,152.14,83.55
2017,7,7,6,15,226.5,38.5,1.75,25.0,71.5,257.74,199.39
2017,7,7,6,30,329.0,53.0,1.8,25.0,110.0,362.61,287.92
2017,7,7,6,45,407.5,62.0,1.85,25.5,158.0,454.12,360.89
2017,7,7,7,0,486.0,71.0,1.9,26.0,206.0,545.99,430.39
2017,7,7,7,15,536.5,78.5,1.75,26.5,257.0,614.56,478.47
2017,7,7,7,30,587.0,86.0,1.6,27.0,308.0,684.13,524.68
2017,7,7,7,45,627.0,90.5,1.5,27.5,361.0,740.39,559.69
2017,7,7,8,0,667.0,95.0,1.4,28.0,414.0,796.12,592.91
2017,7,7,8,15,693.5,99.0,1.15,28.5,465.5,837.0,613.08
2017,7,7,8,30,720.0,103.0,0.9,29.0,517.0,870.62,627.28
2017,7,7,8,45,742.0,106.0,0.7,29.5,566.0,902.1,639.91
2017,7,7,9,0,764.0,109.0,0.5,30.0,615.0,930.96,650.09
2017,7,7,9,15,779.5,112.0,0.65,30.5,660.0,950.32,661.4
2017,7,7,9,30,795.0,115.0,0.8,31.0,705.0,966.55,670.95
2017,7,7,9,45,807.0,117.0,1.0,31.5,745.0,961.9,668.76
2017,7,7,10,0,819.0,119.0,1.2,32.0,785.0,966.88,672.51
2017,7,7,10,15,828.0,121.0,1.4,32.0,819.5,965.45,673.42
2017,7,7,10,30,837.0,123.0,1.6,32.0,854.0,960.58,672.14
2017,7,7,10,45,561.5,282.0,1.8,32.5,779.5,852.36,601.66
2017,7,7,11,0,286.0,441.0,2.0,33.0,705.0,707.6,500.94
2017,7,7,11,15,572.5,284.5,2.1,33.0,828.0,822.15,584.47
2017,7,7,11,30,859.0,128.0,2.2,33.0,951.0,890.74,630.71
2017,7,7,11,45,857.0,132.0,2.35,33.5,963.0,860.98,610.67
2017,7,7,12,0,855.0,136.0,2.5,34.0,975.0,828.43,589.55
2017,7,7,12,15,856.0,136.5,2.55,34.0,980.5,793.02,566.93
2017,7,7,12,30,857.0,137.0,2.6,34.0,986.0,755.47,542.59
2017,7,7,12,45,856.5,136.5,2.65,34.5,983.5,714.4,513.09
2017,7,7,13,0,856.0,136.0,2.7,35.0,981.0,671.99,482.11
2017,7,7,13,15,854.0,135.5,2.7,35.0,971.0,627.3,449.67
2017,7,7,13,30,852.0,135.0,2.7,35.0,961.0,581.4,415.54
2017,7,7,13,45,848.0,134.0,2.75,35.0,943.0,533.01,378.87
2017,7,7,14,0,844.0,133.0,2.8,35.0,925.0,483.82,340.55
2017,7,7,14,15,838.0,131.5,2.8,35.0,900.0,432.89,299.83
2017,7,7,14,30,832.0,130.0,2.8,35.0,875.0,381.75,258.01
2017,7,7,14,45,812.5,135.0,2.8,35.0,840.5,330.59,215.99
2017,7,7,15,0,793.0,140.0,2.8,35.0,806.0,273.9,170.38
2017,7,7,15,15,782.0,137.5,2.8,34.5,768.5,222.15,130.11
2017,7,7,15,30,771.0,135.0,2.8,34.0,731.0,171.71,94.96
2017,7,7,15,45,757.5,131.5,2.8,34.0,688.0,121.97,68.9
2017,7,7,16,0,744.0,128.0,2.8,34.0,645.0,86.95,64.54
2017,7,7,16,15,725.0,124.0,2.8,34.0,598.0,86.51,64.41
2017,7,7,16,30,706.0,120.0,2.8,34.0,551.0,78.0,57.78
2017,7,7,16,45,683.5,114.5,2.8,34.0,501.5,76.44,56.73
2017,7,7,17,0,661.0,109.0,2.8,34.0,452.0,74.7,55.54
2017,7,7,17,15,629.0,103.0,2.65,33.5,400.0,72.31,53.92
2017,7,7,17,30,597.0,97.0,2.5,33.0,348.0,69.76,52.15
2017,7,7,17,45,558.5,88.5,2.4,32.5,297.0,65.14,48.61
2017,7,7,18,0,520.0,80.0,2.3,32.0,246.0,60.27,44.78
2017,7,7,18,15,459.0,71.0,2.1,31.0,197.0,54.61,40.21
2017,7,7,18,30,398.0,62.0,1.9,30.0,148.0,47.01,33.82
2017,7,7,18,45,315.0,49.0,1.7,29.5,105.0,37.48,25.51
2017,7,7,19,0,232.0,36.0,1.5,29.0,62.0,27.77,16.67
2017,7,7,19,15,116.0,18.0,1.6,28.5,31.0,13.99,0.0
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,5,45,64.5,11.5,1.95,24.5,16.0,51.9,0.0
2017,7,8,6,0,129.0,23.0,2.2,25.0,32.0,153.07,80.58
2017,7,8,6,15,231.5,37.5,2.3,25.5,70.5,259.85,200.78
2017,7,8,6,30,334.0,52.0,2.4,26.0,109.0,364.96,289.5
2017,7,8,6,45,409.5,61.5,2.55,26.5,156.5,455.0,361.81
2017,7,8,7,0,485.0,71.0,2.7,27.0,204.0,544.99,430.7
2017,7,8,7,15,535.0,78.5,2.65,27.5,255.0,613.11,479.7
2017,7,8,7,30,585.0,86.0,2.6,28.0,306.0,682.2,527.18
2017,7,8,7,45,624.5,90.5,2.55,28.5,359.0,737.97,563.28
2017,7,8,8,0,664.0,95.0,2.5,29.0,412.0,793.19,597.79
2017,7,8,8,15,690.5,99.5,2.35,29.5,463.0,834.71,621.19
2017,7,8,8,30,717.0,104.0,2.2,30.0,514.0,868.82,638.99
2017,7,8,8,45,738.5,107.0,2.1,30.5,563.0,899.8,654.72
2017,7,8,9,0,760.0,110.0,2.0,31.0,612.0,928.15,668.43
2017,7,8,9,15,775.0,113.0,1.85,31.5,657.0,947.01,675.31
2017,7,8,9,30,790.0,116.0,1.7,32.0,702.0,962.74,680.13
2017,7,8,9,45,802.0,118.5,1.55,32.5,742.0,971.57,680.56
2017,7,8,10,0,814.0,121.0,1.4,33.0,782.0,964.12,671.05
2017,7,8,10,15,822.5,123.0,1.3,33.0,816.0,962.21,667.31
2017,7,8,10,30,831.0,125.0,1.2,33.0,850.0,956.89,661.52
2017,7,8,10,45,837.0,127.0,1.15,33.5,877.5,945.7,651.79
2017,7,8,11,0,843.0,129.0,1.1,34.0,905.0,931.12,640.24
2017,7,8,11,15,847.5,130.0,1.1,34.0,926.0,910.87,627.5
2017,7,8,11,30,852.0,131.0,1.1,34.0,947.0,887.41,612.92
2017,7,8,11,45,858.0,129.5,1.15,34.5,961.0,860.01,595.43
2017,7,8,12,0,864.0,128.0,1.2,35.0,975.0,829.65,576.09
2017,7,8,12,15,865.0,128.0,1.2,35.0,980.5,793.76,553.8
2017,7,8,12,30,866.0,128.0,1.2,35.0,986.0,755.7,530.03
2017,7,8,12,45,864.0,129.0,1.2,35.5,983.5,714.49,501.4
2017,7,8,13,0,862.0,130.0,1.2,36.0,981.0,671.94,471.27
2017,7,8,13,15,511.0,311.0,1.15,36.0,814.0,556.17,389.41
2017,7,8,13,30,160.0,492.0,1.1,36.0,647.0,465.2,324.87
2017,7,8,13,45,504.0,310.0,1.1,36.0,785.5,483.97,338.41
2017,7,8,14,0,848.0,128.0,1.1,36.0,924.0,482.52,333.2
2017,7,8,14,15,842.0,126.5,1.1,36.0,899.0,431.39,293.24
2017,7,8,14,30,836.0,125.0,1.1,36.0,874.0,380.04,252.42
2017,7,8,14,45,666.5,219.0,1.15,36.0,802.5,330.33,216.52
2017,7,8,15,0,497.0,313.0,1.2,36.0,731.0,309.64,203.68
2017,7,8,15,15,651.0,213.5,1.2,35.5,734.0,238.8,145.76
2017,7,8,15,30,805.0,114.0,1.2,35.0,737.0,172.38,93.26
2017,7,8,15,45,791.5,111.5,1.25,35.0,694.0,111.49,59.7
2017,7,8,16,0,778.0,109.0,1.3,35.0,651.0,75.76,55.26
2017,7,8,16,15,760.5,105.5,1.3,35.0,604.0,75.12,54.97
2017,7,8,16,30,743.0,102.0,1.3,35.0,557.0,74.36,54.55
2017,7,8,16,45,721.5,98.0,1.35,35.0,507.0,73.07,53.71
2017,7,8,17,0,700.0,94.0,1.4,35.0,457.0,71.66,52.78
2017,7,8,17,15,669.5,89.0,1.3,34.5,405.0,63.31,46.32
2017,7,8,17,30,639.0,84.0,1.2,34.0,353.0,61.03,44.75
2017,7,8,17,45,599.0,77.5,1.2,34.0,301.5,57.45,41.96
2017,7,8,18,0,559.0,71.0,1.2,34.0,250.0,53.73,38.97
2017,7,8,18,15,499.0,63.5,1.05,33.0,200.0,48.93,35.15
2017,7,8,18,30,439.0,56.0,0.9,32.0,150.0,44.04,31.05
2017,7,8,18,45,352.0,45.0,0.8,31.5,106.5,35.95,24.01
2017,7,8,19,0,265.0,34.0,0.7,31.0,63.0,27.65,16.4
2017,7,8,19,15,132.5,17.0,0.75,30.5,31.5,13.25,0.0
2017,7,8,19,30,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,5,45,59.0,11.5,2.65,25.5,15.0,48.28,0.0
2017,7,9,6,0,118.0,23.0,2.8,26.0,30.0,144.94,71.75
2017,7,9,6,15,218.0,37.5,2.8,26.0,68.0,250.13,192.71
2017,7,9,6,30,318.0,52.0,2.8,26.0,106.0,352.58,280.13
2017,7,9,6,45,390.0,63.0,2.8,26.5,153.0,434.26,346.39
2017,7,9,7,0,462.0,74.0,2.8,27.0,200.0,528.83,418.95
2017,7,9,7,15,512.5,82.0,2.8,27.5,251.0,597.49,468.86
2017,7,9,7,30,563.0,90.0,2.8,28.0,302.0,667.13,517.37
2017,7,9,7,45,602.5,95.0,2.8,28.5,354.0,723.13,554.28
2017,7,9,8,0,642.0,100.0,2.8,29.0,406.0,778.58,589.67
2017,7,9,8,15,669.0,105.0,2.65,29.5,457.0,820.86,614.08
2017,7,9,8,30,696.0,110.0,2.5,30.0,508.0,861.37,636.61
2017,7,9,8,45,720.0,112.5,2.4,30.5,557.0,887.71,649.56
2017,7,9,9,0,744.0,115.0,2.3,31.0,606.0,917.88,664.87
2017,7,9,9,15,760.0,118.0,2.15,31.5,651.0,937.67,672.71
2017,7,9,9,30,776.0,121.0,2.0,32.0,696.0,954.38,678.52
2017,7,9,9,45,790.5,122.5,1.95,32.5,736.5,964.6,681.3
2017,7,9,10,0,805.0,124.0,1.9,33.0,777.0,971.47,682.15
2017,7,9,10,15,814.0,126.0,1.85,33.0,811.5,956.98,671.28
2017,7,9,10,30,823.0,128.0,1.8,33.0,846.0,952.21,666.84
2017,7,9,10,45,830.0,129.5,1.8,33.5,874.0,941.58,658.04
2017,7,9,11,0,837.0,131.0,1.8,34.0,902.0,927.56,647.36
2017,7,9,11,15,841.5,132.0,1.8,34.0,923.0,907.41,634.33
2017,7,9,11,30,846.0,133.0,1.8,34.0,944.0,884.08,619.43
2017,7,9,11,45,850.0,133.5,1.85,34.5,957.5,856.78,601.33
2017,7,9,12,0,854.0,134.0,1.9,35.0,971.0,826.56,581.4
2017,7,9,12,15,855.0,134.5,1.9,35.0,976.5,791.25,558.94
2017,7,9,12,30,856.0,135.0,1.9,35.0,982.0,753.78,534.9
2017,7,9,12,45,854.0,136.0,1.95,35.0,979.5,712.8,507.09
2017,7,9,13,0,852.0,137.0,2.0,35.0,977.0,670.52,477.73
2017,7,9,13,15,850.0,136.5,1.95,35.0,967.0,625.95,445.53
2017,7,9,13,30,848.0,136.0,1.9,35.0,957.0,580.16,411.71
2017,7,9,13,45,843.5,135.5,1.9,35.0,939.5,531.97,375.53
2017,7,9,14,0,839.0,135.0,1.9,35.0,922.0,483.03,337.76
2017,7,9,14,15,833.0,133.5,1.85,35.0,897.0,432.28,297.53
2017,7,9,14,30,827.0,132.0,1.8,35.0,872.0,381.31,256.23
2017,7,9,14,45,816.5,131.5,1.75,35.0,840.0,329.61,213.97
2017,7,9,15,0,806.0,131.0,1.7,35.0,808.0,271.01,166.99
2017,7,9,15,15,795.0,128.5,1.6,35.0,770.0,218.52,126.08
2017,7,9,15,30,784.0,126.0,1.5,35.0,732.0,167.3,90.47
2017,7,9,15,45,767.0,124.5,1.45,35.0,688.5,117.8,65.19
2017,7,9,16,0,750.0,123.0,1.4,35.0,645.0,83.92,61.75
2017,7,9,16,15,731.5,119.5,1.3,34.5,598.0,83.67,61.92
2017,7,9,16,30,713.0,116.0,1.2,34.0,551.0,75.71,55.86
2017,7,9,16,45,685.0,112.5,1.2,34.0,500.5,75.21,55.67
2017,7,9,17,0,657.0,109.0,1.2,34.0,450.0,74.66,55.44
2017,7,9,17,15,626.5,102.5,1.15,33.5,398.0,71.95,53.57
2017,7,9,17,30,596.0,96.0,1.1,33.0,346.0,69.05,51.52
2017,7,9,17,45,548.0,90.0,1.05,33.0,294.5,66.18,49.32
2017,7,9,18,0,500.0,84.0,1.0,33.0,243.0,63.25,47.0
2017,7,9,18,15,438.5,74.0,1.05,32.0,194.0,56.92,41.93
2017,7,9,18,30,377.0,64.0,1.1,31.0,145.0,48.32,34.75
2017,7,9,18,45,290.5,50.5,1.15,30.5,102.5,38.47,26.19
2017,7,9,19,0,204.0,37.0,1.2,30.0,60.0,28.44,17.08
2017,7,9,19,15,102.0,18.5,1.3,29.5,30.0,14.35,0.0
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,66.0,11.0,2.3,23.5,15.0,52.38,0.0
2017,7,10,6,0,132.0,22.0,2.6,24.0,30.0,152.14,71.54
2017,7,10,6,15,236.0,36.0,2.8,24.5,68.5,260.89,202.04
2017,7,10,6,30,340.0,50.0,3.0,25.0,107.0,366.53,292.44
2017,7,10,6,45,416.0,59.5,3.25,26.0,155.0,457.65,365.71
2017,7,10,7,0,492.0,69.0,3.5,27.0,203.0,548.19,435.09
2017,7,10,7,15,542.0,76.0,3.6,27.5,254.5,615.83,484.78
2017,7,10,7,30,592.0,83.0,3.7,28.0,306.0,684.47,533.2
2017,7,10,7,45,631.5,88.0,3.8,29.0,359.0,741.07,570.11
2017,7,10,8,0,671.0,93.0,3.9,30.0,412.0,797.16,605.44
2017,7,10,8,15,698.0,97.0,3.9,30.5,463.5,838.7,630.51
2017,7,10,8,30,725.0,101.0,3.9,31.0,515.0,873.17,650.34
2017,7,10,8,45,747.5,104.0,3.95,31.5,564.5,905.31,668.59
2017,7,10,9,0,770.0,107.0,4.0,32.0,614.0,934.83,684.93
2017,7,10,9,15,785.0,109.5,3.95,32.5,659.0,953.23,693.29
2017,7,10,9,30,800.0,112.0,3.9,33.0,704.0,968.49,699.7
2017,7,10,9,45,813.5,114.0,3.9,33.5,745.0,965.68,694.75
2017,7,10,10,0,827.0,116.0,3.9,34.0,786.0,972.28,696.22
2017,7,10,10,15,835.5,117.5,3.85,34.5,820.5,969.9,691.67
2017,7,10,10,30,844.0,119.0,3.8,35.0,855.0,964.08,685.16
2017,7,10,10,45,851.5,120.0,3.75,35.5,883.5,953.34,675.69
2017,7,10,11,0,859.0,121.0,3.7,36.0,912.0,939.15,664.23
2017,7,10,11,15,863.5,122.0,3.7,36.0,933.0,918.76,650.62
2017,7,10,11,30,868.0,123.0,3.7,36.0,954.0,895.12,635.03
2017,7,10,11,45,866.5,127.0,3.7,36.5,966.5,865.71,614.48
2017,7,10,12,0,865.0,131.0,3.7,37.0,979.0,833.45,592.17
2017,7,10,12,15,866.0,131.5,3.7,37.0,984.5,797.82,568.9
2017,7,10,12,30,867.0,132.0,3.7,37.0,990.0,759.99,544.07
2017,7,10,12,45,866.5,131.5,3.7,37.5,988.0,718.55,513.93
2017,7,10,13,0,866.0,131.0,3.7,38.0,986.0,675.69,482.33
2017,7,10,13,15,864.0,130.5,3.7,38.0,976.0,630.51,449.5
2017,7,10,13,30,862.0,130.0,3.7,38.0,966.0,584.08,414.98
2017,7,10,13,45,858.0,129.5,3.75,38.0,948.0,535.47,378.1
2017,7,10,14,0,854.0,129.0,3.8,38.0,930.0,486.03,339.59
2017,7,10,14,15,848.5,127.5,3.8,38.0,905.0,434.69,298.64
2017,7,10,14,30,843.0,126.0,3.8,38.0,880.0,383.06,256.57
2017,7,10,14,45,836.0,123.5,3.8,38.0,848.5,330.28,213.19
2017,7,10,15,0,829.0,121.0,3.8,38.0,817.0,277.77,170.28
2017,7,10,15,15,818.5,119.0,3.8,37.5,779.0,225.42,129.72
2017,7,10,15,30,808.0,117.0,3.8,37.0,741.0,164.31,87.05
2017,7,10,15,45,794.0,114.0,3.8,37.0,698.0,112.7,60.46
2017,7,10,16,0,780.0,111.0,3.8,37.0,655.0,77.05,55.91
2017,7,10,16,15,762.5,108.0,3.75,36.5,607.5,76.79,56.02
2017,7,10,16,30,745.0,105.0,3.7,36.0,560.0,76.43,56.05
2017,7,10,16,45,721.5,101.0,3.7,36.0,509.0,75.18,55.25
2017,7,10,17,0,698.0,97.0,3.7,36.0,458.0,67.39,49.18
2017,7,10,17,15,667.0,92.0,3.55,35.5,406.0,65.32,47.8
2017,7,10,17,30,636.0,87.0,3.4,35.0,354.0,63.13,46.3
2017,7,10,17,45,592.0,81.0,3.25,35.0,301.5,59.97,43.86
2017,7,10,18,0,548.0,75.0,3.1,35.0,249.0,56.71,41.26
2017,7,10,18,15,487.0,66.5,2.75,34.0,199.0,51.25,36.91
2017,7,10,18,30,426.0,58.0,2.4,33.0,149.0,45.65,32.23
2017,7,10,18,45,334.5,46.5,2.1,32.5,105.5,37.19,24.88
2017,7,10,19,0,243.0,35.0,1.8,32.0,62.0,27.06,15.79
2017,7,10,19,15,121.5,17.5,1.85,31.5,31.0,13.62,0.0
2017,7,10,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,48.0,11.0,3.45,24.5,14.0,40.63,0.0
2017,7,11,6,0,96.0,22.0,3.6,25.0,28.0,126.65,53.74
2017,7,11,6,15,195.5,38.5,3.65,25.5,66.0,235.95,181.44
2017,7,11,6,30,295.0,55.0,3.7,26.0,104.0,339.72,270.25
2017,7,11,6,45,387.0,63.5,3.8,26.5,152.5,432.64,346.52
2017,7,11,7,0,479.0,72.0,3.9,27.0,201.0,540.65,430.31
2017,7,11,7,15,530.5,79.5,3.9,27.5,253.0,610.06,481.32
2017,7,11,7,30,582.0,87.0,3.9,28.0,305.0,680.48,531.0
2017,7,11,7,45,629.0,90.0,3.95,28.5,359.0,741.34,572.06
2017,7,11,8,0,676.0,93.0,4.0,29.0,413.0,801.94,611.69
2017,7,11,8,15,703.0,97.5,4.0,29.5,465.0,844.27,637.38
2017,7,11,8,30,730.0,102.0,4.0,30.0,517.0,879.36,657.69
2017,7,11,8,45,754.5,103.5,4.0,30.5,567.0,911.79,675.93
2017,7,11,9,0,779.0,105.0,4.0,31.0,617.0,941.61,692.23
2017,7,11,9,15,794.0,108.0,4.0,31.5,662.5,960.7,701.32
2017,7,11,9,30,809.0,111.0,4.0,32.0,708.0,976.61,708.43
2017,7,11,9,45,821.5,112.5,4.0,32.5,748.5,972.32,702.48
2017,7,11,10,0,834.0,114.0,4.0,33.0,789.0,977.38,702.94
2017,7,11,10,15,842.5,115.5,4.0,33.5,823.5,974.99,698.67
2017,7,11,10,30,851.0,117.0,4.0,34.0,858.0,969.15,692.39
2017,7,11,10,45,857.0,119.0,4.05,34.5,886.0,957.88,683.09
2017,7,11,11,0,863.0,121.0,4.1,35.0,914.0,943.15,671.74
2017,7,11,11,15,867.0,122.0,4.1,35.0,934.5,922.2,657.63
2017,7,11,11,30,871.0,123.0,4.1,35.0,955.0,898.02,641.54
2017,7,11,11,45,881.0,118.0,4.15,35.5,970.5,870.67,622.36
2017,7,11,12,0,891.0,113.0,4.2,36.0,986.0,840.21,601.22
2017,7,11,12,15,891.5,113.0,4.2,36.0,991.5,803.36,576.89
2017,7,11,12,30,892.0,113.0,4.2,36.0,997.0,764.27,550.98
2017,7,11,12,45,890.5,114.0,4.2,36.0,994.0,722.63,521.95
2017,7,11,13,0,889.0,115.0,4.2,36.0,991.0,679.44,490.67
2017,7,11,13,15,886.5,114.5,4.2,36.0,980.5,633.08,456.53
2017,7,11,13,30,884.0,114.0,4.2,36.0,970.0,585.45,420.64
2017,7,11,13,45,878.0,114.0,4.2,36.0,951.5,535.21,381.96
2017,7,11,14,0,872.0,114.0,4.2,36.0,933.0,484.3,341.76
2017,7,11,14,15,866.5,113.0,4.2,36.0,907.5,432.44,299.83
2017,7,11,14,30,861.0,112.0,4.2,36.0,882.0,380.26,256.74
2017,7,11,14,45,844.0,116.0,4.25,36.0,848.0,327.77,213.23
2017,7,11,15,0,827.0,120.0,4.3,36.0,814.0,276.51,171.06
2017,7,11,15,15,816.5,117.5,4.3,36.0,776.0,223.94,129.65
2017,7,11,15,30,806.0,115.0,4.3,36.0,738.0,172.42,93.69
2017,7,11,15,45,789.0,114.0,4.35,36.0,694.0,112.06,60.53
2017,7,11,16,0,772.0,113.0,4.4,36.0,650.0,78.14,57.04
2017,7,11,16,15,754.0,109.5,4.4,35.5,602.5,77.61,56.94
2017,7,11,16,30,736.0,106.0,4.4,35.0,555.0,76.95,56.73
2017,7,11,16,45,653.5,121.0,4.4,35.0,493.0,80.18,59.54
2017,7,11,17,0,571.0,136.0,4.4,35.0,431.0,91.87,69.21
2017,7,11,17,15,594.0,113.0,4.35,34.5,390.0,78.9,59.08
2017,7,11,17,30,617.0,90.0,4.3,34.0,349.0,65.04,48.08
2017,7,11,17,45,571.5,84.0,4.25,33.5,297.0,61.98,45.83
2017,7,11,18,0,526.0,78.0,4.2,33.0,245.0,58.84,43.41
2017,7,11,18,15,464.0,69.0,4.0,32.5,195.5,53.1,38.7
2017,7,11,18,30,402.0,60.0,3.8,32.0,146.0,47.2,33.66
2017,7,11,18,45,309.5,48.0,3.6,32.0,103.0,36.73,24.55
2017,7,11,19,0,217.0,36.0,3.4,32.0,60.0,27.73,16.28
2017,7,11,19,15,108.5,18.0,3.35,31.5,30.0,13.98,0.0
2017,7,11,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,45.0,11.0,3.15,24.5,14.0,38.65,0.0
2017,7,12,6,0,90.0,22.0,3.4,25.0,28.0,108.25,40.79
2017,7,12,6,15,195.0,37.5,3.5,25.5,65.5,234.08,179.6
2017,7,12,6,30,300.0,53.0,3.6,26.0,103.0,340.55,270.81
2017,7,12,6,45,210.0,77.5,3.75,26.5,118.5,290.78,233.02
2017,7,12,7,0,120.0,102.0,3.9,27.0,134.0,233.22,186.13
2017,7,12,7,15,135.5,124.5,3.95,27.5,169.0,274.55,219.0
2017,7,12,7,30,151.0,147.0,4.0,28.0,204.0,315.78,250.59
2017,7,12,7,45,109.5,169.0,4.05,28.5,213.5,302.65,237.6
2017,7,12,8,0,68.0,191.0,4.1,29.0,223.0,266.71,207.19
2017,7,12,8,15,399.5,145.0,4.1,29.5,368.5,594.74,461.75
2017,7,12,8,30,731.0,99.0,4.1,30.0,514.0,876.71,658.1
2017,7,12,8,45,556.5,179.0,4.2,30.5,512.0,797.71,598.89
2017,7,12,9,0,382.0,259.0,4.3,31.0,510.0,690.07,517.37
2017,7,12,9,15,594.5,184.0,4.3,31.5,607.0,851.75,631.5
2017,7,12,9,30,807.0,109.0,4.3,32.0,704.0,972.31,708.08
2017,7,12,9,45,634.5,207.0,4.3,32.5,691.5,906.83,661.0
2017,7,12,10,0,462.0,305.0,4.3,33.0,679.0,817.54,594.44
2017,7,12,10,15,349.5,362.5,4.3,33.0,653.0,733.94,534.26
2017,7,12,10,30,237.0,420.0,4.3,33.0,627.0,650.8,473.56
2017,7,12,10,45,549.0,269.5,4.3,33.5,768.5,829.86,602.17
2017,7,12,11,0,861.0,119.0,4.3,34.0,910.0,939.54,674.05
2017,7,12,11,15,865.5,120.0,4.3,34.0,931.0,919.17,659.39
2017,7,12,11,30,870.0,121.0,4.3,34.0,952.0,895.54,643.52
2017,7,12,11,45,865.0,126.5,4.35,34.5,963.5,864.42,621.7
2017,7,12,12,0,860.0,132.0,4.4,35.0,975.0,830.56,598.15
2017,7,12,12,15,644.0,282.5,4.35,35.0,916.0,763.23,549.0
2017,7,12,12,30,428.0,433.0,4.3,35.0,857.0,688.27,492.76
2017,7,12,12,45,428.0,431.5,4.3,35.5,854.5,655.73,469.25
