Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,13,0,428.0,430.0,4.3,36.0,852.0,622.8,445.04
2017,7,12,13,15,644.0,280.0,4.25,36.0,907.0,609.61,437.73
2017,7,12,13,30,860.0,130.0,4.2,36.0,962.0,583.06,418.91
2017,7,12,13,45,857.5,128.0,4.2,36.0,944.5,534.23,381.22
2017,7,12,14,0,855.0,126.0,4.2,36.0,927.0,484.46,341.91
2017,7,12,14,15,849.5,124.5,4.1,36.0,902.5,433.01,300.29
2017,7,12,14,30,844.0,123.0,4.0,36.0,878.0,381.27,257.59
2017,7,12,14,45,667.0,219.0,3.95,36.0,802.0,330.13,219.53
2017,7,12,15,0,490.0,315.0,3.9,36.0,726.0,308.78,205.92
2017,7,12,15,15,507.0,290.0,3.85,35.5,698.0,262.56,170.36
2017,7,12,15,30,524.0,265.0,3.8,35.0,670.0,215.13,136.56
2017,7,12,15,45,530.5,243.0,3.75,35.0,632.0,167.6,108.95
2017,7,12,16,0,537.0,221.0,3.7,35.0,594.0,131.92,99.9
2017,7,12,16,15,414.5,238.0,3.6,34.5,514.0,142.44,108.77
2017,7,12,16,30,292.0,255.0,3.5,34.0,434.0,161.96,124.8
2017,7,12,16,45,234.0,237.5,3.45,34.0,373.0,152.97,118.05
2017,7,12,17,0,176.0,220.0,3.4,34.0,312.0,150.64,116.63
2017,7,12,17,15,169.0,195.5,3.2,33.5,275.5,136.24,105.71
2017,7,12,17,30,162.0,171.0,3.0,33.0,239.0,121.29,94.2
2017,7,12,17,45,148.5,147.5,2.9,33.0,203.0,106.31,82.28
2017,7,12,18,0,135.0,124.0,2.8,33.0,167.0,90.86,69.77
2017,7,12,18,15,114.0,101.5,2.5,32.5,133.0,75.51,57.21
2017,7,12,18,30,93.0,79.0,2.2,32.0,99.0,59.77,44.03
2017,7,12,18,45,62.0,57.5,1.95,31.5,69.0,44.26,30.77
2017,7,12,19,0,31.0,36.0,1.7,31.0,39.0,28.81,17.2
2017,7,12,19,15,15.5,18.0,1.75,30.5,19.5,14.86,0.0
2017,7,12,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,55.5,11.0,2.15,24.5,14.0,45.45,0.0
2017,7,13,6,0,111.0,22.0,2.4,25.0,28.0,136.11,45.94
2017,7,13,6,15,223.0,36.0,2.45,25.5,66.0,252.25,192.93
2017,7,13,6,30,335.0,50.0,2.5,26.0,104.0,363.0,287.4
2017,7,13,6,45,421.0,58.0,2.55,26.5,153.0,459.5,364.83
2017,7,13,7,0,507.0,66.0,2.6,27.0,202.0,556.77,439.03
2017,7,13,7,15,558.5,73.0,2.65,27.5,254.0,626.15,489.24
2017,7,13,7,30,610.0,80.0,2.7,28.0,306.0,696.65,538.09
2017,7,13,7,45,652.0,83.5,2.75,28.5,360.0,754.03,575.8
2017,7,13,8,0,694.0,87.0,2.8,29.0,414.0,811.0,612.07
2017,7,13,8,15,451.0,165.5,2.85,29.5,388.0,670.59,509.75
2017,7,13,8,30,208.0,244.0,2.9,30.0,362.0,481.58,366.36
2017,7,13,8,45,274.0,256.5,2.95,30.5,427.0,581.34,438.31
2017,7,13,9,0,340.0,269.0,3.0,31.0,492.0,659.28,491.74
2017,7,13,9,15,578.0,187.5,3.0,31.5,599.5,838.79,616.79
2017,7,13,9,30,816.0,106.0,3.0,32.0,707.0,965.65,695.77
2017,7,13,9,45,826.0,109.0,3.0,32.5,747.0,973.3,696.61
2017,7,13,10,0,836.0,112.0,3.0,33.0,787.0,977.54,696.42
2017,7,13,10,15,566.0,259.0,3.0,33.5,725.0,868.36,621.53
2017,7,13,10,30,296.0,406.0,3.0,34.0,663.0,713.32,510.23
2017,7,13,10,45,286.5,424.0,3.0,34.5,679.5,708.14,505.41
2017,7,13,11,0,277.0,442.0,3.0,35.0,696.0,701.23,498.62
2017,7,13,11,15,574.5,282.0,3.0,35.0,825.0,823.14,586.31
2017,7,13,11,30,872.0,122.0,3.0,35.0,954.0,898.4,636.44
2017,7,13,11,45,870.5,125.0,3.05,35.5,966.5,868.04,614.99
2017,7,13,12,0,869.0,128.0,3.1,36.0,979.0,834.89,592.56
2017,7,13,12,15,870.0,128.5,3.1,36.0,984.5,799.18,569.38
2017,7,13,12,30,871.0,129.0,3.1,36.0,990.0,761.24,544.63
2017,7,13,12,45,869.5,129.5,3.15,36.5,987.5,719.65,514.8
2017,7,13,13,0,868.0,130.0,3.2,37.0,985.0,676.64,483.37
2017,7,13,13,15,865.5,129.5,3.25,37.0,975.0,630.95,450.42
2017,7,13,13,30,863.0,129.0,3.3,37.0,965.0,584.06,415.74
2017,7,13,13,45,858.5,128.5,3.35,37.0,946.5,535.02,378.58
2017,7,13,14,0,854.0,128.0,3.4,37.0,928.0,485.21,339.79
2017,7,13,14,15,848.0,126.5,3.4,37.0,903.0,433.55,298.57
2017,7,13,14,30,842.0,125.0,3.4,37.0,878.0,381.65,256.25
2017,7,13,14,45,833.0,124.0,3.45,37.0,846.0,329.14,213.06
2017,7,13,15,0,824.0,123.0,3.5,37.0,814.0,277.11,170.49
2017,7,13,15,15,813.0,121.0,3.55,37.0,776.0,224.79,129.66
2017,7,13,15,30,802.0,119.0,3.6,37.0,738.0,163.83,87.02
2017,7,13,15,45,786.0,117.5,3.65,37.0,694.5,113.22,61.49
2017,7,13,16,0,770.0,116.0,3.7,37.0,651.0,80.0,58.25
2017,7,13,16,15,751.5,112.5,3.7,36.5,603.5,79.54,58.22
2017,7,13,16,30,733.0,109.0,3.7,36.0,556.0,78.97,58.08
2017,7,13,16,45,705.0,106.0,3.7,36.0,504.5,71.49,52.29
2017,7,13,17,0,677.0,103.0,3.7,36.0,453.0,71.05,52.14
2017,7,13,17,15,644.5,98.0,3.65,35.5,401.0,69.16,50.93
2017,7,13,17,30,612.0,93.0,3.6,35.0,349.0,67.17,49.61
2017,7,13,17,45,564.0,86.5,3.55,34.5,296.5,63.81,47.12
2017,7,13,18,0,516.0,80.0,3.5,34.0,244.0,60.36,44.46
2017,7,13,18,15,452.5,71.0,3.2,33.5,194.0,54.68,39.83
2017,7,13,18,30,389.0,62.0,2.9,33.0,144.0,46.98,33.31
2017,7,13,18,45,297.0,49.0,2.6,32.5,101.0,37.42,25.04
2017,7,13,19,0,205.0,36.0,2.3,32.0,58.0,27.71,16.2
2017,7,13,19,15,102.5,18.0,2.25,31.5,29.0,13.98,0.0
2017,7,13,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.7,24.5,13.5,42.72,0.0
2017,7,14,6,0,104.0,21.0,1.9,25.0,27.0,128.75,35.96
2017,7,14,6,15,214.0,35.5,1.95,25.5,64.5,245.03,186.54
2017,7,14,6,30,324.0,50.0,2.0,26.0,102.0,354.6,279.93
2017,7,14,6,45,411.0,58.0,2.1,26.5,150.5,451.22,357.42
2017,7,14,7,0,498.0,66.0,2.2,27.0,199.0,549.0,431.92
2017,7,14,7,15,549.5,73.0,2.15,27.5,251.0,618.12,481.29
2017,7,14,7,30,601.0,80.0,2.1,28.0,303.0,688.37,529.12
2017,7,14,7,45,647.0,83.0,2.1,28.5,357.0,748.61,568.17
2017,7,14,8,0,693.0,86.0,2.1,29.0,411.0,808.63,605.72
2017,7,14,8,15,719.0,90.0,2.0,29.5,463.0,844.9,625.35
2017,7,14,8,30,745.0,94.0,1.9,30.0,515.0,884.48,646.74
2017,7,14,8,45,767.0,96.0,1.8,31.0,564.5,915.23,660.45
2017,7,14,9,0,789.0,98.0,1.7,32.0,614.0,943.34,672.14
2017,7,14,9,15,803.5,100.5,1.55,32.5,659.5,949.34,670.46
2017,7,14,9,30,818.0,103.0,1.4,33.0,705.0,964.38,674.57
2017,7,14,9,45,829.0,105.5,1.3,33.5,746.0,972.59,675.01
2017,7,14,10,0,840.0,108.0,1.2,34.0,787.0,977.4,673.51
2017,7,14,10,15,849.0,110.0,1.1,34.5,821.5,976.18,668.48
2017,7,14,10,30,858.0,112.0,1.0,35.0,856.0,971.44,661.52
2017,7,14,10,45,863.5,113.5,0.95,35.5,884.5,959.24,651.2
2017,7,14,11,0,869.0,115.0,0.9,36.0,913.0,943.6,639.1
2017,7,14,11,15,873.5,116.0,0.9,36.0,934.0,923.16,626.5
2017,7,14,11,30,878.0,117.0,0.9,36.0,955.0,899.43,612.05
2017,7,14,11,45,877.0,120.0,0.9,36.5,967.5,869.48,592.66
2017,7,14,12,0,876.0,123.0,0.9,37.0,980.0,836.68,571.64
2017,7,14,12,15,576.5,305.0,0.9,37.0,870.5,728.29,500.05
2017,7,14,12,30,277.0,487.0,0.9,37.0,761.0,618.92,424.78
2017,7,14,12,45,575.0,306.5,0.9,37.5,873.5,658.86,455.35
2017,7,14,13,0,873.0,126.0,0.9,38.0,986.0,677.11,468.57
2017,7,14,13,15,871.0,125.5,0.9,38.0,976.0,631.51,436.72
2017,7,14,13,30,869.0,125.0,0.9,38.0,966.0,584.64,403.72
2017,7,14,13,45,862.5,125.5,0.95,38.0,947.5,534.95,368.16
2017,7,14,14,0,856.0,126.0,1.0,38.0,929.0,484.67,330.94
2017,7,14,14,15,643.5,245.0,1.05,38.0,839.0,422.88,286.91
2017,7,14,14,30,431.0,364.0,1.1,38.0,749.0,387.84,263.02
2017,7,14,14,45,611.5,253.0,1.2,38.0,777.5,335.43,219.68
2017,7,14,15,0,792.0,142.0,1.3,38.0,806.0,273.7,166.7
2017,7,14,15,15,486.5,254.0,1.4,38.0,656.0,237.5,150.04
2017,7,14,15,30,181.0,366.0,1.5,38.0,506.0,255.81,176.07
2017,7,14,15,45,456.0,250.0,1.65,38.0,574.0,166.33,108.03
2017,7,14,16,0,731.0,134.0,1.8,38.0,642.0,90.66,66.2
2017,7,14,16,15,711.5,130.0,1.95,37.5,594.5,81.83,59.69
2017,7,14,16,30,692.0,126.0,2.1,37.0,547.0,81.58,59.84
2017,7,14,16,45,663.0,122.0,2.25,36.5,496.5,81.06,59.79
2017,7,14,17,0,634.0,118.0,2.4,36.0,446.0,80.47,59.69
2017,7,14,17,15,600.5,111.5,2.45,35.5,394.0,78.01,58.06
2017,7,14,17,30,567.0,105.0,2.5,35.0,342.0,75.39,56.28
2017,7,14,17,45,518.0,97.5,2.6,35.0,290.0,71.69,53.44
2017,7,14,18,0,469.0,90.0,2.7,35.0,238.0,66.04,48.91
2017,7,14,18,15,406.5,79.0,2.5,34.5,189.0,58.64,42.88
2017,7,14,18,30,344.0,68.0,2.3,34.0,140.0,51.04,36.47
2017,7,14,18,45,256.5,53.0,2.15,33.5,98.0,40.19,27.16
2017,7,14,19,0,169.0,38.0,2.0,33.0,56.0,29.1,17.16
2017,7,14,19,15,84.5,19.0,2.1,32.5,28.0,14.72,0.0
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,49.0,10.0,2.65,25.5,12.5,40.32,0.0
2017,7,15,6,0,98.0,20.0,2.9,26.0,25.0,122.07,25.75
2017,7,15,6,15,202.5,35.0,2.9,26.5,62.0,236.0,178.78
2017,7,15,6,30,307.0,50.0,2.9,27.0,99.0,341.56,269.58
2017,7,15,6,45,384.5,60.5,2.95,28.0,146.0,426.18,337.95
2017,7,15,7,0,462.0,71.0,3.0,29.0,193.0,524.46,412.74
2017,7,15,7,15,514.0,79.0,2.65,29.5,244.0,594.46,462.5
2017,7,15,7,30,566.0,87.0,2.3,30.0,295.0,665.58,510.1
2017,7,15,7,45,393.0,138.5,1.95,31.0,294.5,571.25,436.09
2017,7,15,8,0,220.0,190.0,1.6,32.0,294.0,432.12,328.28
2017,7,15,8,15,458.5,149.5,1.4,32.5,398.5,658.4,490.92
2017,7,15,8,30,697.0,109.0,1.2,33.0,503.0,861.23,618.18
2017,7,15,8,45,477.5,197.5,1.0,34.0,479.0,740.15,529.88
2017,7,15,9,0,258.0,286.0,0.8,35.0,455.0,596.27,425.32
2017,7,15,9,15,513.0,205.5,1.0,35.0,572.5,783.03,555.39
2017,7,15,9,30,768.0,125.0,1.2,35.0,690.0,951.47,660.28
2017,7,15,9,45,776.5,130.0,1.4,35.5,729.0,959.63,663.29
2017,7,15,10,0,785.0,135.0,1.6,36.0,768.0,964.38,666.06
2017,7,15,10,15,794.5,137.5,1.7,36.5,802.5,963.95,664.41
2017,7,15,10,30,804.0,140.0,1.8,37.0,837.0,960.04,660.8
2017,7,15,10,45,806.5,144.5,1.95,37.5,864.0,947.87,652.8
2017,7,15,11,0,809.0,149.0,2.1,38.0,891.0,932.31,642.77
2017,7,15,11,15,521.0,312.0,2.15,38.0,794.5,800.6,556.24
2017,7,15,11,30,233.0,475.0,2.2,38.0,698.0,646.53,450.2
2017,7,15,11,45,244.5,480.5,2.3,38.0,717.0,644.95,450.29
2017,7,15,12,0,256.0,486.0,2.4,38.0,736.0,647.53,451.97
2017,7,15,12,15,541.5,319.5,2.45,38.0,853.0,716.6,503.36
2017,7,15,12,30,827.0,153.0,2.5,38.0,970.0,746.45,527.45
2017,7,15,12,45,820.5,157.0,2.55,38.0,966.0,705.02,498.69
2017,7,15,13,0,814.0,161.0,2.6,38.0,962.0,668.68,473.0
2017,7,15,13,15,528.5,321.5,2.65,38.0,840.0,575.2,405.5
2017,7,15,13,30,243.0,482.0,2.7,38.0,718.0,505.22,354.66
2017,7,15,13,45,218.0,476.0,2.75,38.0,684.5,466.8,328.01
2017,7,15,14,0,193.0,470.0,2.8,38.0,651.0,431.0,302.85
2017,7,15,14,15,103.5,369.5,2.85,37.5,466.5,311.95,220.96
2017,7,15,14,30,14.0,269.0,2.9,37.0,282.0,219.8,157.14
2017,7,15,14,45,20.5,295.0,3.0,37.0,313.0,238.22,170.62
2017,7,15,15,0,27.0,321.0,3.1,37.0,344.0,240.39,172.05
2017,7,15,15,15,13.5,227.5,3.15,36.5,239.0,182.61,131.0
2017,7,15,15,30,0.0,134.0,3.2,36.0,134.0,109.78,77.93
2017,7,15,15,45,3.5,165.0,3.25,36.0,167.5,132.84,95.47
2017,7,15,16,0,7.0,196.0,3.3,36.0,201.0,153.98,116.76
2017,7,15,16,15,3.5,140.5,3.3,35.5,143.0,113.74,85.6
2017,7,15,16,30,0.0,85.0,3.3,35.0,85.0,70.69,51.65
2017,7,15,16,45,4.0,126.5,3.3,34.5,129.0,102.57,77.69
2017,7,15,17,0,8.0,168.0,3.3,34.0,173.0,131.03,101.01
2017,7,15,17,15,4.0,114.5,3.2,33.5,117.0,92.55,70.41
2017,7,15,17,30,0.0,61.0,3.1,33.0,61.0,50.53,36.31
2017,7,15,17,45,0.0,51.5,3.05,32.5,51.5,42.61,29.95
2017,7,15,18,0,0.0,42.0,3.0,32.0,42.0,34.7,23.47
2017,7,15,18,15,0.0,33.0,2.85,31.5,33.0,27.22,17.24
2017,7,15,18,30,0.0,24.0,2.7,31.0,24.0,19.77,10.92
2017,7,15,18,45,0.0,16.5,2.6,30.5,16.5,13.57,5.58
2017,7,15,19,0,0.0,9.0,2.5,30.0,9.0,7.39,0.2
2017,7,15,19,15,0.0,4.5,2.45,29.5,4.5,3.69,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.5,9.5,1.1,25.0,11.5,37.6,0.0
2017,7,16,6,0,91.0,19.0,1.3,25.0,23.0,114.7,15.34
2017,7,16,6,15,191.5,34.5,1.45,25.0,59.5,227.36,171.82
2017,7,16,6,30,292.0,50.0,1.6,25.0,96.0,330.11,260.84
2017,7,16,6,45,367.5,61.0,1.75,25.5,142.5,413.21,328.85
2017,7,16,7,0,443.0,72.0,1.9,26.0,189.0,509.37,403.09
2017,7,16,7,15,495.5,80.5,2.0,26.0,239.5,579.91,455.7
2017,7,16,7,30,548.0,89.0,2.1,26.0,290.0,651.64,507.27
2017,7,16,7,45,584.0,96.5,2.25,26.5,341.5,707.34,544.93
2017,7,16,8,0,620.0,104.0,2.4,27.0,393.0,762.43,581.18
2017,7,16,8,15,648.5,109.0,2.45,27.5,444.5,805.95,607.92
2017,7,16,8,30,677.0,114.0,2.5,28.0,496.0,847.8,633.05
2017,7,16,8,45,695.5,120.0,2.65,28.5,544.0,878.82,651.28
2017,7,16,9,0,714.0,126.0,2.8,29.0,592.0,907.27,667.76
2017,7,16,9,15,731.5,129.5,2.8,29.0,637.5,922.36,675.6
2017,7,16,9,30,749.0,133.0,2.8,29.0,683.0,941.19,686.1
2017,7,16,9,45,759.5,137.5,2.85,29.5,722.5,950.76,689.61
2017,7,16,10,0,770.0,142.0,2.9,30.0,762.0,956.96,691.14
2017,7,16,10,15,780.0,144.5,2.85,30.0,797.0,957.07,689.51
2017,7,16,10,30,790.0,147.0,2.8,30.0,832.0,953.71,685.84
2017,7,16,10,45,796.5,149.5,2.8,30.5,860.0,943.44,676.94
2017,7,16,11,0,803.0,152.0,2.8,31.0,888.0,929.75,666.06
2017,7,16,11,15,808.5,153.5,2.75,31.0,909.5,910.73,652.87
2017,7,16,11,30,814.0,155.0,2.7,31.0,931.0,888.43,637.7
2017,7,16,11,45,813.0,158.5,2.7,31.5,943.5,859.12,617.15
2017,7,16,12,0,812.0,162.0,2.7,32.0,956.0,826.99,594.88
2017,7,16,12,15,813.5,162.5,2.7,32.0,962.0,791.72,571.72
2017,7,16,12,30,815.0,163.0,2.7,32.0,968.0,754.17,545.82
2017,7,16,12,45,560.5,319.5,2.7,32.5,872.5,664.48,478.48
2017,7,16,13,0,306.0,476.0,2.7,33.0,777.0,580.87,415.86
2017,7,16,13,15,555.0,320.5,2.7,33.0,860.0,590.65,425.28
2017,7,16,13,30,804.0,165.0,2.7,33.0,943.0,577.3,416.01
2017,7,16,13,45,796.5,166.0,2.7,33.0,924.5,528.48,378.62
2017,7,16,14,0,789.0,167.0,2.7,33.0,906.0,479.38,340.22
2017,7,16,14,15,782.5,165.0,2.7,33.0,881.0,428.57,299.61
2017,7,16,14,30,776.0,163.0,2.7,33.0,856.0,377.81,258.14
2017,7,16,14,45,751.0,170.5,2.75,33.0,821.0,328.25,217.55
2017,7,16,15,0,726.0,178.0,2.8,33.0,786.0,274.01,174.05
2017,7,16,15,15,490.0,267.5,2.8,33.0,669.0,245.34,159.75
2017,7,16,15,30,254.0,357.0,2.8,33.0,552.0,244.99,170.01
2017,7,16,15,45,194.0,338.5,2.8,33.0,482.5,224.21,160.34
2017,7,16,16,0,134.0,320.0,2.8,33.0,413.0,201.87,155.55
2017,7,16,16,15,218.5,286.0,2.8,32.5,425.0,187.09,144.78
2017,7,16,16,30,303.0,252.0,2.8,32.0,437.0,160.63,124.59
2017,7,16,16,45,432.0,197.0,2.8,32.0,434.0,125.45,96.87
2017,7,16,17,0,561.0,142.0,2.8,32.0,431.0,96.17,73.53
2017,7,16,17,15,481.0,139.5,2.6,31.5,367.5,95.15,73.15
2017,7,16,17,30,401.0,137.0,2.4,31.0,304.0,94.26,72.84
2017,7,16,17,45,352.0,126.0,2.25,31.0,257.0,88.13,67.98
2017,7,16,18,0,303.0,115.0,2.1,31.0,210.0,84.06,64.72
2017,7,16,18,15,256.0,96.5,1.9,30.5,166.0,71.42,54.29
2017,7,16,18,30,209.0,78.0,1.7,30.0,122.0,58.43,43.27
2017,7,16,18,45,148.5,57.5,1.55,29.5,84.0,43.69,30.54
2017,7,16,19,0,88.0,37.0,1.4,29.0,46.0,28.61,17.04
2017,7,16,19,15,44.0,18.5,1.45,28.5,23.0,14.66,0.0
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,19.5,8.0,1.0,24.5,9.0,19.46,0.0
2017,7,17,6,0,39.0,16.0,1.1,25.0,18.0,59.07,0.0
2017,7,17,6,15,110.0,37.5,1.1,25.5,52.5,156.4,116.29
2017,7,17,6,30,181.0,59.0,1.1,26.0,87.0,242.27,189.94
2017,7,17,6,45,255.0,75.0,1.1,26.5,132.0,324.69,257.28
2017,7,17,7,0,329.0,91.0,1.1,27.0,177.0,431.88,339.89
2017,7,17,7,15,381.5,104.0,1.05,27.0,226.5,502.21,392.07
2017,7,17,7,30,434.0,117.0,1.0,27.0,276.0,574.57,443.56
2017,7,17,7,45,483.5,124.0,1.0,27.5,327.5,637.7,485.38
2017,7,17,8,0,533.0,131.0,1.0,28.0,379.0,701.56,526.17
2017,7,17,8,15,563.5,138.5,1.05,28.5,429.5,758.19,561.29
2017,7,17,8,30,594.0,146.0,1.1,29.0,480.0,803.85,588.38
2017,7,17,8,45,624.0,149.5,1.2,29.5,529.5,842.5,611.18
2017,7,17,9,0,654.0,153.0,1.3,30.0,579.0,878.89,632.32
2017,7,17,9,15,452.0,244.0,1.45,30.5,548.5,764.21,553.22
2017,7,17,9,30,250.0,335.0,1.6,31.0,518.0,632.31,459.23
2017,7,17,9,45,490.5,249.0,1.75,31.5,634.5,797.55,575.77
2017,7,17,10,0,731.0,163.0,1.9,32.0,751.0,939.76,667.03
2017,7,17,10,15,741.5,166.0,2.0,32.0,785.5,941.0,666.21
2017,7,17,10,30,752.0,169.0,2.1,32.0,820.0,938.8,664.78
2017,7,17,10,45,491.0,310.0,2.25,32.5,741.5,810.45,577.32
2017,7,17,11,0,230.0,451.0,2.4,33.0,663.0,650.75,464.75
2017,7,17,11,15,511.5,308.5,2.45,33.0,792.5,788.8,564.45
2017,7,17,11,30,793.0,166.0,2.5,33.0,922.0,880.03,626.72
2017,7,17,11,45,782.0,177.5,2.6,33.5,932.0,849.53,605.36
2017,7,17,12,0,771.0,189.0,2.7,34.0,942.0,816.4,583.24
2017,7,17,12,15,772.5,189.5,2.75,34.0,948.0,781.9,560.24
2017,7,17,12,30,774.0,190.0,2.8,34.0,954.0,745.23,535.24
2017,7,17,12,45,777.0,187.0,2.85,34.0,953.0,705.17,507.54
2017,7,17,13,0,780.0,184.0,2.9,34.0,952.0,663.64,478.2
2017,7,17,13,15,777.5,183.5,2.95,34.0,942.0,619.18,446.06
2017,7,17,13,30,775.0,183.0,3.0,34.0,932.0,573.82,412.44
2017,7,17,13,45,770.5,181.5,3.05,34.5,914.5,525.94,375.36
2017,7,17,14,0,766.0,180.0,3.1,35.0,897.0,477.61,337.09
2017,7,17,14,15,759.0,178.0,3.1,34.5,872.5,427.65,298.0
2017,7,17,14,30,752.0,176.0,3.1,34.0,848.0,377.86,258.02
2017,7,17,14,45,746.0,171.5,3.15,34.0,817.0,327.06,216.23
2017,7,17,15,0,740.0,167.0,3.2,34.0,786.0,276.7,175.0
2017,7,17,15,15,548.5,248.5,3.2,34.0,695.5,244.01,155.93
2017,7,17,15,30,357.0,330.0,3.2,34.0,605.0,242.37,163.7
2017,7,17,15,45,519.0,242.0,3.2,34.0,615.5,164.3,107.84
2017,7,17,16,0,681.0,154.0,3.2,34.0,626.0,92.61,69.06
2017,7,17,16,15,660.5,149.0,3.2,33.5,579.0,92.46,69.36
2017,7,17,16,30,640.0,144.0,3.2,33.0,532.0,92.15,69.49
2017,7,17,16,45,614.5,137.0,3.2,33.0,482.5,90.27,68.23
2017,7,17,17,0,589.0,130.0,3.2,33.0,433.0,88.18,66.79
2017,7,17,17,15,513.0,130.0,2.95,32.5,372.0,89.57,68.31
2017,7,17,17,30,437.0,130.0,2.7,32.0,311.0,90.15,69.18
2017,7,17,17,45,393.0,118.0,2.5,31.5,263.0,83.22,63.81
2017,7,17,18,0,349.0,106.0,2.3,31.0,215.0,76.0,58.05
2017,7,17,18,15,297.0,90.0,2.15,30.5,170.0,65.6,49.45
2017,7,17,18,30,245.0,74.0,2.0,30.0,125.0,55.98,41.23
2017,7,17,18,45,178.5,55.0,1.85,29.5,86.5,42.11,29.22
2017,7,17,19,0,112.0,36.0,1.7,29.0,48.0,27.96,16.47
2017,7,17,19,15,56.0,18.0,1.8,29.0,24.0,14.29,0.0
2017,7,17,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,1.6,24.5,11.5,41.99,0.0
2017,7,18,6,0,106.0,18.0,1.9,25.0,23.0,122.11,0.0
2017,7,18,6,15,221.0,32.0,1.95,25.5,60.0,244.95,184.05
2017,7,18,6,30,336.0,46.0,2.0,26.0,97.0,362.38,285.24
2017,7,18,6,45,421.0,54.5,2.05,26.5,145.5,454.63,359.41
2017,7,18,7,0,506.0,63.0,2.1,27.0,194.0,551.5,433.22
2017,7,18,7,15,558.0,69.5,2.1,27.5,246.0,620.59,482.86
2017,7,18,7,30,610.0,76.0,2.1,28.0,298.0,690.88,531.02
2017,7,18,7,45,652.0,79.5,2.1,28.5,352.0,748.28,568.12
2017,7,18,8,0,694.0,83.0,2.1,29.0,406.0,800.32,600.3
2017,7,18,8,15,720.5,87.0,2.15,29.5,458.0,842.49,625.34
2017,7,18,8,30,747.0,91.0,2.2,30.0,510.0,882.71,648.65
2017,7,18,8,45,766.5,94.5,2.3,31.0,559.0,912.96,664.2
2017,7,18,9,0,786.0,98.0,2.4,32.0,608.0,940.49,677.88
2017,7,18,9,15,800.5,100.5,2.45,32.5,653.5,958.74,686.47
2017,7,18,9,30,815.0,103.0,2.5,33.0,699.0,961.63,685.43
2017,7,18,9,45,826.5,105.0,2.6,33.5,740.0,969.85,688.52
2017,7,18,10,0,838.0,107.0,2.7,34.0,781.0,974.7,689.54
2017,7,18,10,15,573.5,253.5,2.75,34.0,724.5,871.28,620.9
2017,7,18,10,30,309.0,400.0,2.8,34.0,668.0,720.83,514.79
2017,7,18,10,45,588.0,257.0,2.9,34.5,787.5,856.79,611.28
2017,7,18,11,0,867.0,114.0,3.0,35.0,907.0,941.18,664.73
2017,7,18,11,15,871.5,115.0,3.05,35.0,928.0,920.79,650.77
2017,7,18,11,30,876.0,116.0,3.1,35.0,949.0,897.1,635.58
2017,7,18,11,45,877.5,117.0,3.2,35.5,962.5,867.62,615.7
2017,7,18,12,0,879.0,118.0,3.3,36.0,976.0,835.25,593.95
2017,7,18,12,15,638.0,275.0,3.4,36.0,900.5,753.17,536.7
2017,7,18,12,30,397.0,432.0,3.5,36.0,825.0,664.76,472.38
2017,7,18,12,45,211.0,404.0,3.6,36.5,613.0,483.64,346.17
2017,7,18,13,0,25.0,376.0,3.7,37.0,401.0,323.5,231.08
2017,7,18,13,15,148.0,425.5,3.75,37.0,568.5,427.23,305.71
2017,7,18,13,30,271.0,475.0,3.8,37.0,736.0,508.37,361.32
2017,7,18,13,45,175.5,461.5,3.9,37.0,629.5,435.24,309.47
2017,7,18,14,0,80.0,448.0,4.0,37.0,523.0,374.34,266.88
2017,7,18,14,15,154.0,442.5,4.05,37.0,582.0,378.65,268.9
2017,7,18,14,30,228.0,437.0,4.1,37.0,641.0,384.0,270.29
2017,7,18,14,45,513.5,286.5,4.2,37.0,722.0,331.42,223.73
2017,7,18,15,0,799.0,136.0,4.3,37.0,803.0,269.55,165.99
2017,7,18,15,15,787.5,133.5,4.3,36.5,765.5,216.88,125.26
2017,7,18,15,30,776.0,131.0,4.3,36.0,728.0,165.57,90.13
2017,7,18,15,45,760.5,128.0,4.35,36.0,684.5,115.25,65.18
2017,7,18,16,0,745.0,125.0,4.4,36.0,641.0,85.32,62.77
2017,7,18,16,15,725.5,121.5,4.35,35.5,593.5,85.12,62.96
2017,7,18,16,30,706.0,118.0,4.3,35.0,546.0,77.02,56.8
2017,7,18,16,45,680.5,113.5,4.3,35.0,495.5,76.0,56.19
2017,7,18,17,0,655.0,109.0,4.3,35.0,445.0,74.86,55.48
2017,7,18,17,15,621.5,103.0,4.15,34.5,393.0,72.47,53.87
2017,7,18,17,30,588.0,97.0,4.0,34.0,341.0,69.93,52.11
2017,7,18,17,45,539.5,90.0,3.9,33.5,288.5,66.36,49.44
2017,7,18,18,0,491.0,83.0,3.8,33.0,236.0,62.67,46.58
2017,7,18,18,15,426.0,73.0,3.4,32.5,187.0,54.61,39.93
2017,7,18,18,30,361.0,63.0,3.0,32.0,138.0,47.58,33.92
2017,7,18,18,45,266.0,49.5,2.6,31.5,95.5,37.69,25.31
2017,7,18,19,0,171.0,36.0,2.2,31.0,53.0,27.64,15.96
2017,7,18,19,15,85.5,18.0,2.15,30.5,26.5,13.97,0.0
2017,7,18,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,32.0,9.0,1.8,24.5,10.5,28.38,0.0
2017,7,19,6,0,64.0,18.0,2.1,25.0,21.0,80.8,0.0
2017,7,19,6,15,169.0,34.5,2.2,25.5,56.5,212.21,158.19
2017,7,19,6,30,274.0,51.0,2.3,26.0,92.0,318.43,250.95
2017,7,19,6,45,363.5,61.0,2.4,26.5,140.0,410.27,326.47
2017,7,19,7,0,453.0,71.0,2.5,27.0,188.0,516.34,408.53
2017,7,19,7,15,507.5,79.0,2.5,27.5,239.0,588.39,461.26
2017,7,19,7,30,562.0,87.0,2.5,28.0,290.0,661.7,512.54
2017,7,19,7,45,606.0,91.5,2.55,28.5,343.5,721.42,552.32
2017,7,19,8,0,650.0,96.0,2.6,29.0,397.0,780.82,590.62
2017,7,19,8,15,678.0,101.0,2.6,29.5,449.0,824.48,616.76
2017,7,19,8,30,706.0,106.0,2.6,30.0,501.0,866.4,641.23
2017,7,19,8,45,730.0,108.5,2.65,30.5,551.0,893.35,655.74
2017,7,19,9,0,754.0,111.0,2.7,31.0,601.0,923.86,672.57
2017,7,19,9,15,770.0,114.5,2.7,31.5,646.5,944.55,682.48
2017,7,19,9,30,786.0,118.0,2.7,32.0,692.0,962.1,690.44
2017,7,19,9,45,800.5,119.0,2.75,32.5,733.5,971.92,693.98
2017,7,19,10,0,815.0,120.0,2.8,33.0,775.0,965.5,687.38
2017,7,19,10,15,824.0,122.0,2.85,33.5,810.0,964.23,684.37
2017,7,19,10,30,833.0,124.0,2.9,34.0,845.0,959.51,679.28
2017,7,19,10,45,842.0,124.5,2.95,34.5,874.0,949.81,671.21
2017,7,19,11,0,851.0,125.0,3.0,35.0,903.0,936.64,661.13
2017,7,19,11,15,855.5,126.0,3.05,35.0,924.5,916.3,647.97
2017,7,19,11,30,860.0,127.0,3.1,35.0,946.0,892.71,632.82
2017,7,19,11,45,854.0,134.0,3.2,35.5,957.0,862.02,612.13
2017,7,19,12,0,848.0,141.0,3.3,36.0,968.0,828.57,589.66
2017,7,19,12,15,849.0,141.5,3.4,36.0,974.0,793.17,567.02
2017,7,19,12,30,850.0,142.0,3.5,36.0,980.0,755.56,542.44
2017,7,19,12,45,849.5,141.5,3.6,36.5,978.0,714.33,512.72
2017,7,19,13,0,849.0,141.0,3.7,37.0,976.0,671.65,481.46
2017,7,19,13,15,847.0,140.5,3.75,37.0,966.0,626.67,448.75
2017,7,19,13,30,845.0,140.0,3.8,37.0,956.0,580.48,414.34
2017,7,19,13,45,533.5,302.5,3.85,37.0,814.5,493.41,350.17
2017,7,19,14,0,222.0,465.0,3.9,37.0,673.0,440.62,312.08
2017,7,19,14,15,523.0,300.5,3.95,37.0,771.5,415.19,289.98
2017,7,19,14,30,824.0,136.0,4.0,37.0,870.0,380.1,255.81
2017,7,19,14,45,560.0,261.0,4.1,37.0,751.5,324.08,217.11
2017,7,19,15,0,296.0,386.0,4.2,37.0,633.0,314.5,216.02
2017,7,19,15,15,532.5,261.0,4.2,37.0,680.0,247.59,157.49
2017,7,19,15,30,769.0,136.0,4.2,37.0,727.0,167.23,91.3
2017,7,19,15,45,754.0,132.5,4.2,37.0,683.5,116.96,66.64
2017,7,19,16,0,739.0,129.0,4.2,37.0,640.0,87.8,64.45
2017,7,19,16,15,719.5,125.0,4.15,36.5,592.5,79.2,57.97
2017,7,19,16,30,700.0,121.0,4.1,36.0,545.0,78.81,57.98
2017,7,19,16,45,489.5,163.0,4.1,36.0,447.0,106.03,80.0
2017,7,19,17,0,279.0,205.0,4.1,36.0,349.0,136.78,104.84
2017,7,19,17,15,224.5,186.0,4.0,35.5,293.0,125.84,96.65
2017,7,19,17,30,170.0,167.0,3.9,35.0,237.0,118.98,91.66
2017,7,19,17,45,156.5,143.5,3.8,34.5,201.0,103.9,79.88
2017,7,19,18,0,143.0,120.0,3.7,34.0,165.0,88.35,67.46
2017,7,19,18,15,254.5,91.0,3.35,33.0,151.5,67.8,50.72
2017,7,19,18,30,366.0,62.0,3.0,32.0,138.0,46.9,33.35
2017,7,19,18,45,277.0,48.0,2.65,31.5,95.5,36.64,24.44
2017,7,19,19,0,188.0,34.0,2.3,31.0,53.0,26.18,14.76
2017,7,19,19,15,94.0,17.0,2.3,30.5,26.5,13.22,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,2.2,25.0,9.5,26.0,0.0
2017,7,20,6,0,58.0,17.0,2.4,25.0,19.0,74.38,0.0
2017,7,20,6,15,161.0,33.5,2.5,25.5,54.5,204.92,151.95
2017,7,20,6,30,264.0,50.0,2.6,26.0,90.0,309.29,243.9
2017,7,20,6,45,351.5,61.0,2.75,27.0,137.0,400.64,318.93
2017,7,20,7,0,439.0,72.0,2.9,28.0,184.0,505.49,399.79
2017,7,20,7,15,494.0,80.5,2.8,28.5,235.5,578.25,453.06
2017,7,20,7,30,549.0,89.0,2.7,29.0,287.0,652.31,504.73
2017,7,20,7,45,594.5,93.5,2.65,29.5,340.0,713.21,544.97
2017,7,20,8,0,640.0,98.0,2.6,30.0,393.0,773.84,583.57
2017,7,20,8,15,668.5,103.0,2.5,30.5,445.0,817.81,609.22
2017,7,20,8,30,697.0,108.0,2.4,31.0,497.0,860.08,633.07
2017,7,20,8,45,722.0,110.5,2.35,31.5,547.0,887.68,647.1
2017,7,20,9,0,747.0,113.0,2.3,32.0,597.0,919.16,663.55
2017,7,20,9,15,763.5,116.0,2.15,32.5,643.0,939.73,671.79
2017,7,20,9,30,780.0,119.0,2.0,33.0,689.0,957.19,677.96
2017,7,20,9,45,794.5,121.0,1.95,33.5,730.0,968.18,681.14
2017,7,20,10,0,809.0,123.0,1.9,34.0,771.0,975.75,682.34
2017,7,20,10,15,818.5,125.0,1.9,34.5,806.5,961.89,671.06
2017,7,20,10,30,828.0,127.0,1.9,35.0,842.0,957.65,666.13
2017,7,20,10,45,836.5,127.5,1.95,35.5,871.0,947.46,658.14
2017,7,20,11,0,845.0,128.0,2.0,36.0,900.0,933.84,648.21
2017,7,20,11,15,850.0,129.0,2.05,36.0,921.5,914.01,635.89
2017,7,20,11,30,855.0,130.0,2.1,36.0,943.0,890.91,621.6
2017,7,20,11,45,871.5,121.5,2.2,36.5,961.0,866.34,605.57
2017,7,20,12,0,888.0,113.0,2.3,37.0,979.0,838.39,587.35
2017,7,20,12,15,889.5,113.0,2.35,37.0,985.0,802.29,564.71
2017,7,20,12,30,891.0,113.0,2.4,37.0,991.0,763.82,540.41
2017,7,20,12,45,891.0,112.5,2.5,37.5,989.0,721.83,511.53
2017,7,20,13,0,891.0,112.0,2.6,38.0,987.0,678.13,480.33
2017,7,20,13,15,889.5,111.5,2.65,38.0,977.5,631.89,447.4
2017,7,20,13,30,888.0,111.0,2.7,38.0,968.0,584.26,412.55
2017,7,20,13,45,884.5,110.0,2.8,38.5,950.0,533.96,374.17
2017,7,20,14,0,881.0,109.0,2.9,39.0,932.0,482.74,334.07
2017,7,20,14,15,875.5,108.0,2.95,39.0,907.0,429.98,292.41
2017,7,20,14,30,870.0,107.0,3.0,39.0,882.0,376.87,249.47
2017,7,20,14,45,861.5,106.0,3.05,39.0,850.0,322.76,205.3
2017,7,20,15,0,853.0,105.0,3.1,39.0,818.0,269.05,161.75
2017,7,20,15,15,843.0,103.0,3.15,38.5,779.5,215.06,120.38
2017,7,20,15,30,833.0,101.0,3.2,38.0,741.0,162.07,84.73
2017,7,20,15,45,818.5,99.5,3.25,38.0,697.0,110.3,60.32
2017,7,20,16,0,804.0,98.0,3.3,38.0,653.0,80.84,58.66
2017,7,20,16,15,787.0,95.0,3.35,37.5,605.5,69.18,49.75
2017,7,20,16,30,770.0,92.0,3.4,37.0,558.0,68.44,49.45
2017,7,20,16,45,745.5,89.0,3.45,37.0,506.5,67.48,48.86
2017,7,20,17,0,721.0,86.0,3.5,37.0,455.0,66.45,48.23
2017,7,20,17,15,690.0,82.0,3.45,36.5,402.5,64.55,46.99
2017,7,20,17,30,659.0,78.0,3.4,36.0,350.0,57.32,41.38
2017,7,20,17,45,614.0,72.5,3.4,36.0,296.5,54.22,38.98
2017,7,20,18,0,569.0,67.0,3.4,36.0,243.0,51.05,36.45
2017,7,20,18,15,505.0,59.5,3.1,35.0,192.5,46.11,32.49
2017,7,20,18,30,441.0,52.0,2.8,34.0,142.0,41.08,28.26
2017,7,20,18,45,340.0,41.5,2.5,33.5,98.5,33.25,21.43
2017,7,20,19,0,239.0,31.0,2.2,33.0,55.0,24.07,12.89
2017,7,20,19,15,119.5,15.5,2.35,32.5,27.5,12.1,0.0
2017,7,20,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,8.0,2.3,25.5,9.0,20.4,0.0
2017,7,21,6,0,42.0,16.0,2.4,26.0,18.0,61.09,0.0
2017,7,21,6,15,144.0,33.5,2.45,26.5,53.0,193.0,141.37
2017,7,21,6,30,246.0,51.0,2.5,27.0,88.0,297.26,233.1
2017,7,21,6,45,339.5,61.5,2.65,27.5,135.5,391.81,311.2
2017,7,21,7,0,433.0,72.0,2.8,28.0,183.0,493.32,390.37
2017,7,21,7,15,489.0,80.5,2.75,28.5,234.0,573.77,449.66
2017,7,21,7,30,545.0,89.0,2.7,29.0,285.0,648.62,502.12
2017,7,21,7,45,591.0,94.0,2.7,30.0,338.5,710.55,542.33
2017,7,21,8,0,637.0,99.0,2.7,31.0,392.0,772.26,580.8
2017,7,21,8,15,666.0,104.0,2.55,31.5,444.0,816.68,606.41
2017,7,21,8,30,695.0,109.0,2.4,32.0,496.0,859.41,630.15
2017,7,21,8,45,719.0,112.0,2.25,32.5,545.5,886.43,642.88
2017,7,21,9,0,743.0,115.0,2.1,33.0,595.0,917.48,657.98
2017,7,21,9,15,760.0,118.0,2.0,33.5,641.0,938.54,666.84
2017,7,21,9,30,777.0,121.0,1.9,34.0,687.0,956.49,673.71
2017,7,21,9,45,790.5,123.0,1.85,35.0,728.0,966.45,674.79
2017,7,21,10,0,804.0,125.0,1.8,36.0,769.0,973.0,673.94
2017,7,21,10,15,813.5,127.0,1.85,36.0,804.0,958.99,664.63
2017,7,21,10,30,823.0,129.0,1.9,36.0,839.0,954.76,661.66
2017,7,21,10,45,831.0,130.0,1.95,36.5,868.0,944.6,653.71
2017,7,21,11,0,839.0,131.0,2.0,37.0,897.0,931.01,643.83
2017,7,21,11,15,844.0,132.0,2.1,37.5,918.5,911.22,630.73
2017,7,21,11,30,849.0,133.0,2.2,38.0,940.0,888.17,615.67
2017,7,21,11,45,850.0,135.5,2.35,38.5,953.5,859.79,597.64
2017,7,21,12,0,851.0,138.0,2.5,39.0,967.0,828.52,577.69
2017,7,21,12,15,852.0,138.5,2.6,39.0,973.0,793.04,555.77
2017,7,21,12,30,853.0,139.0,2.7,39.0,979.0,755.34,531.98
2017,7,21,12,45,852.5,138.5,2.8,39.0,977.0,713.97,504.05
2017,7,21,13,0,852.0,138.0,2.9,39.0,975.0,671.1,474.41
2017,7,21,13,15,850.0,137.5,2.95,39.0,965.0,625.9,442.19
2017,7,21,13,30,848.0,137.0,3.0,39.0,955.0,579.49,408.24
2017,7,21,13,45,843.5,136.5,3.1,39.0,937.5,530.67,371.76
2017,7,21,14,0,839.0,136.0,3.2,39.0,920.0,481.11,333.63
2017,7,21,14,15,833.0,134.5,3.2,39.0,894.5,429.72,293.0
2017,7,21,14,30,827.0,133.0,3.2,39.0,869.0,378.12,251.3
2017,7,21,14,45,813.5,134.5,3.25,39.0,836.0,326.15,209.08
2017,7,21,15,0,800.0,136.0,3.3,39.0,803.0,267.77,162.7
2017,7,21,15,15,789.0,133.5,3.35,39.0,765.0,214.97,122.21
2017,7,21,15,30,778.0,131.0,3.4,39.0,727.0,163.46,87.55
2017,7,21,15,45,760.0,129.0,3.45,39.0,683.0,113.38,63.95
2017,7,21,16,0,742.0,127.0,3.5,39.0,639.0,86.68,62.99
2017,7,21,16,15,722.5,123.0,3.5,38.5,591.5,86.2,62.97
2017,7,21,16,30,703.0,119.0,3.5,38.0,544.0,77.72,56.59
2017,7,21,16,45,672.5,116.0,3.55,37.5,492.5,77.62,56.85
2017,7,21,17,0,642.0,113.0,3.6,37.0,441.0,77.5,57.11
2017,7,21,17,15,607.5,107.0,3.6,36.5,389.0,75.23,55.63
2017,7,21,17,30,573.0,101.0,3.6,36.0,337.0,72.83,54.01
2017,7,21,17,45,522.5,93.5,3.6,36.0,284.5,69.0,51.06
2017,7,21,18,0,472.0,86.0,3.6,36.0,232.0,63.43,46.58
2017,7,21,18,15,406.5,75.0,3.5,35.5,183.0,55.92,40.45
2017,7,21,18,30,341.0,64.0,3.4,35.0,134.0,48.22,33.95
2017,7,21,18,45,250.0,49.0,3.3,34.5,92.0,37.28,24.56
2017,7,21,19,0,159.0,34.0,3.2,34.0,50.0,26.12,14.28
2017,7,21,19,15,79.5,17.0,3.3,33.5,25.0,13.2,0.0
2017,7,21,19,30,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,22.0,7.5,3.1,25.5,8.5,6.4,0.0
2017,7,22,6,0,44.0,15.0,3.2,26.0,17.0,60.23,0.0
2017,7,22,6,15,142.0,33.5,3.3,26.5,52.0,192.1,139.92
2017,7,22,6,30,240.0,52.0,3.4,27.0,87.0,294.5,231.25
2017,7,22,6,45,331.5,63.5,3.5,27.5,134.5,388.55,309.45
2017,7,22,7,0,423.0,75.0,3.6,28.0,182.0,489.37,388.91
2017,7,22,7,15,479.5,84.0,3.55,28.5,233.5,569.43,448.66
2017,7,22,7,30,536.0,93.0,3.5,29.0,285.0,645.24,502.58
2017,7,22,7,45,585.5,97.5,3.5,29.5,339.0,709.81,546.37
2017,7,22,8,0,635.0,102.0,3.5,30.0,393.0,774.2,588.55
2017,7,22,8,15,664.5,107.0,3.4,30.5,445.5,819.11,615.49
2017,7,22,8,30,694.0,112.0,3.3,31.0,498.0,862.31,640.64
2017,7,22,8,45,720.5,114.5,3.2,32.0,548.5,897.25,658.34
2017,7,22,9,0,747.0,117.0,3.1,33.0,599.0,923.89,670.2
2017,7,22,9,15,763.5,120.5,2.95,33.5,645.0,945.04,679.35
2017,7,22,9,30,780.0,124.0,2.8,34.0,691.0,963.04,686.38
2017,7,22,9,45,794.5,125.5,2.65,35.0,732.5,973.4,687.1
2017,7,22,10,0,809.0,127.0,2.5,36.0,774.0,980.33,685.75
