Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,10,15,818.5,129.0,2.45,36.5,809.5,966.06,673.69
2017,7,22,10,30,828.0,131.0,2.4,37.0,845.0,961.69,668.17
2017,7,22,10,45,836.5,132.0,2.4,37.5,874.0,951.86,659.8
2017,7,22,11,0,845.0,133.0,2.4,38.0,903.0,938.55,649.49
2017,7,22,11,15,849.5,134.0,2.45,38.0,925.0,918.07,636.67
2017,7,22,11,30,854.0,135.0,2.5,38.0,947.0,894.34,621.91
2017,7,22,11,45,865.5,130.0,2.65,38.5,963.0,868.36,605.17
2017,7,22,12,0,877.0,125.0,2.8,39.0,979.0,839.18,586.33
2017,7,22,12,15,878.0,125.5,2.9,39.0,985.0,803.09,563.86
2017,7,22,12,30,879.0,126.0,3.0,39.0,991.0,764.67,539.71
2017,7,22,12,45,880.0,124.5,3.15,39.0,989.0,722.74,511.63
2017,7,22,13,0,881.0,123.0,3.3,39.0,987.0,679.11,481.46
2017,7,22,13,15,878.5,123.0,3.35,39.0,977.0,632.77,448.22
2017,7,22,13,30,876.0,123.0,3.4,39.0,967.0,585.16,413.2
2017,7,22,13,45,685.5,252.5,3.5,39.5,905.5,529.5,370.43
2017,7,22,14,0,495.0,382.0,3.6,40.0,844.0,491.12,340.71
2017,7,22,14,15,448.5,378.0,3.6,40.0,788.0,433.92,299.27
2017,7,22,14,30,402.0,374.0,3.6,40.0,732.0,381.87,261.33
2017,7,22,14,45,374.5,372.0,3.65,40.0,696.0,352.52,238.99
2017,7,22,15,0,347.0,370.0,3.7,40.0,660.0,315.97,212.16
2017,7,22,15,15,409.5,325.0,3.7,39.5,651.0,262.1,170.9
2017,7,22,15,30,472.0,280.0,3.7,39.0,642.0,213.11,135.27
2017,7,22,15,45,633.0,192.5,3.75,39.0,647.0,135.23,83.13
2017,7,22,16,0,794.0,105.0,3.8,39.0,652.0,73.96,52.99
2017,7,22,16,15,776.5,102.0,3.8,38.5,604.0,73.51,52.97
2017,7,22,16,30,759.0,99.0,3.8,38.0,556.0,72.97,52.84
2017,7,22,16,45,732.0,96.0,3.8,38.0,504.0,72.18,52.41
2017,7,22,17,0,705.0,93.0,3.8,38.0,452.0,71.35,51.95
2017,7,22,17,15,673.0,88.0,3.75,37.5,399.0,63.0,45.54
2017,7,22,17,30,641.0,83.0,3.7,37.0,346.0,60.68,43.94
2017,7,22,17,45,593.0,77.5,3.7,36.5,292.5,57.74,41.77
2017,7,22,18,0,545.0,72.0,3.7,36.0,239.0,54.74,39.47
2017,7,22,18,15,479.0,63.5,3.55,35.5,189.0,49.19,34.93
2017,7,22,18,30,413.0,55.0,3.4,35.0,139.0,43.5,30.08
2017,7,22,18,45,312.5,43.5,3.25,34.5,95.5,34.95,22.66
2017,7,22,19,0,212.0,32.0,3.1,34.0,52.0,24.76,13.15
2017,7,22,19,15,106.0,16.0,3.2,33.5,26.0,12.47,0.0
2017,7,22,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,30.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,14.0,7.0,3.05,25.5,8.0,5.97,0.0
2017,7,23,6,0,28.0,14.0,3.2,26.0,16.0,39.26,0.0
2017,7,23,6,15,120.5,33.0,3.3,26.0,49.5,158.18,114.16
2017,7,23,6,30,213.0,52.0,3.4,26.0,83.0,273.92,215.6
2017,7,23,6,45,296.5,66.0,3.5,26.5,129.0,364.11,291.02
2017,7,23,7,0,380.0,80.0,3.6,27.0,175.0,460.29,368.17
2017,7,23,7,15,438.0,90.0,3.55,27.5,225.5,533.19,423.27
2017,7,23,7,30,496.0,100.0,3.5,28.0,276.0,608.52,477.75
2017,7,23,7,45,540.0,107.0,3.5,28.5,328.5,678.7,526.37
2017,7,23,8,0,584.0,114.0,3.5,29.0,381.0,740.16,567.09
2017,7,23,8,15,615.5,120.0,3.4,29.5,432.5,787.44,596.27
2017,7,23,8,30,647.0,126.0,3.3,30.0,484.0,833.13,623.62
2017,7,23,8,45,670.5,131.0,3.2,30.5,533.5,867.6,642.73
2017,7,23,9,0,694.0,136.0,3.1,31.0,583.0,899.65,659.92
2017,7,23,9,15,712.0,140.0,2.95,31.5,628.5,922.18,670.23
2017,7,23,9,30,730.0,144.0,2.8,32.0,674.0,941.73,678.52
2017,7,23,9,45,743.5,147.5,2.65,32.5,715.0,945.77,676.78
2017,7,23,10,0,757.0,151.0,2.5,33.0,756.0,953.91,677.85
2017,7,23,10,15,767.5,153.5,2.35,33.0,791.0,954.51,675.54
2017,7,23,10,30,778.0,156.0,2.2,33.0,826.0,951.62,671.17
2017,7,23,10,45,786.5,158.0,2.05,33.5,855.0,942.74,661.82
2017,7,23,11,0,795.0,160.0,1.9,34.0,884.0,930.36,650.48
2017,7,23,11,15,801.0,161.0,1.85,34.5,906.0,911.22,636.18
2017,7,23,11,30,807.0,162.0,1.8,35.0,928.0,888.77,620.04
2017,7,23,11,45,801.5,169.5,1.8,35.5,939.5,859.04,599.99
2017,7,23,12,0,796.0,177.0,1.8,36.0,951.0,826.56,578.31
2017,7,23,12,15,439.5,328.5,1.85,36.0,756.5,643.79,453.99
2017,7,23,12,30,83.0,480.0,1.9,36.0,562.0,464.96,327.81
2017,7,23,12,45,442.0,328.0,2.0,36.5,761.5,587.34,417.18
2017,7,23,13,0,801.0,176.0,2.1,37.0,961.0,670.31,474.14
2017,7,23,13,15,799.0,175.0,2.2,37.0,951.5,624.59,441.37
2017,7,23,13,30,797.0,174.0,2.3,37.0,942.0,577.86,407.8
2017,7,23,13,45,474.0,321.5,2.4,37.5,775.5,475.17,334.03
2017,7,23,14,0,151.0,469.0,2.5,38.0,609.0,410.31,288.32
2017,7,23,14,15,75.5,286.0,2.5,37.5,356.0,244.1,172.98
2017,7,23,14,30,0.0,103.0,2.5,37.0,103.0,85.66,58.95
2017,7,23,14,45,4.0,150.5,2.5,37.0,154.0,124.59,88.1
2017,7,23,15,0,8.0,198.0,2.5,37.0,205.0,161.27,115.14
2017,7,23,15,15,20.5,251.0,2.5,37.0,267.0,200.26,143.36
2017,7,23,15,30,33.0,304.0,2.5,37.0,329.0,217.72,155.86
2017,7,23,15,45,129.0,308.5,2.5,37.0,398.0,203.83,144.69
2017,7,23,16,0,225.0,313.0,2.5,37.0,467.0,200.41,151.84
2017,7,23,16,15,260.0,282.0,2.5,36.5,448.0,174.09,132.27
2017,7,23,16,30,295.0,251.0,2.5,36.0,429.0,160.16,122.16
2017,7,23,16,45,284.5,229.0,2.5,36.0,388.0,149.37,114.13
2017,7,23,17,0,274.0,207.0,2.5,36.0,347.0,137.93,105.52
2017,7,23,17,15,246.0,184.0,2.4,35.5,298.5,125.03,95.85
2017,7,23,17,30,218.0,161.0,2.3,35.0,250.0,111.52,85.53
2017,7,23,17,45,193.5,140.5,2.2,34.5,210.5,102.39,78.56
2017,7,23,18,0,169.0,120.0,2.1,34.0,171.0,88.42,67.43
2017,7,23,18,15,138.5,97.5,1.85,33.0,134.0,72.85,54.82
2017,7,23,18,30,108.0,75.0,1.6,32.0,97.0,56.92,41.55
2017,7,23,18,45,67.5,53.5,1.35,31.5,65.5,41.26,28.11
2017,7,23,19,0,27.0,32.0,1.1,31.0,34.0,25.64,13.94
2017,7,23,19,15,13.5,16.0,1.1,30.5,17.0,13.11,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,2.13,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.27,0.0
2017,7,24,6,15,19.5,32.0,3.2,25.5,34.5,55.47,35.89
2017,7,24,6,30,39.0,59.0,3.4,26.0,64.0,108.92,82.34
2017,7,24,6,45,79.0,85.0,3.65,26.5,102.0,187.17,147.33
2017,7,24,7,0,119.0,111.0,3.9,27.0,140.0,252.53,201.1
2017,7,24,7,15,203.5,119.0,4.05,27.5,184.5,347.93,278.19
2017,7,24,7,30,288.0,127.0,4.2,28.0,229.0,434.32,346.02
2017,7,24,7,45,209.0,158.5,4.35,28.5,239.0,404.5,319.0
2017,7,24,8,0,130.0,190.0,4.5,29.0,249.0,347.79,271.78
2017,7,24,8,15,144.5,215.5,4.35,29.5,289.0,389.88,302.39
2017,7,24,8,30,159.0,241.0,4.2,30.0,329.0,431.32,331.54
2017,7,24,8,45,159.0,266.5,4.1,30.5,361.5,457.33,348.35
2017,7,24,9,0,159.0,292.0,4.0,31.0,394.0,482.08,364.02
2017,7,24,9,15,168.5,315.5,3.8,31.5,431.5,512.88,383.97
2017,7,24,9,30,178.0,339.0,3.6,32.0,469.0,542.46,402.66
2017,7,24,9,45,228.5,353.5,3.45,32.5,530.0,602.39,443.61
2017,7,24,10,0,279.0,368.0,3.3,33.0,591.0,681.57,496.07
2017,7,24,10,15,469.5,298.5,3.2,33.0,694.0,808.36,584.5
2017,7,24,10,30,660.0,229.0,3.1,33.0,797.0,918.41,658.51
2017,7,24,10,45,675.5,228.0,3.05,33.5,827.0,913.75,652.06
2017,7,24,11,0,691.0,227.0,3.0,34.0,857.0,905.61,644.4
2017,7,24,11,15,697.5,229.5,2.95,34.5,878.5,888.97,631.27
2017,7,24,11,30,704.0,232.0,2.9,35.0,900.0,869.11,616.13
2017,7,24,11,45,709.5,232.5,2.9,35.5,914.0,843.4,597.61
2017,7,24,12,0,715.0,233.0,2.9,36.0,928.0,814.77,577.16
2017,7,24,12,15,717.0,233.5,2.85,36.0,934.0,780.63,553.86
2017,7,24,12,30,719.0,234.0,2.8,36.0,940.0,744.27,528.84
2017,7,24,12,45,590.5,331.0,2.75,36.5,910.0,693.84,490.42
2017,7,24,13,0,462.0,428.0,2.7,37.0,880.0,643.58,452.61
2017,7,24,13,15,589.5,328.0,2.6,37.0,899.0,615.76,434.41
2017,7,24,13,30,717.0,228.0,2.5,37.0,918.0,571.64,403.7
2017,7,24,13,45,582.5,308.0,2.45,37.0,862.0,514.56,361.52
2017,7,24,14,0,448.0,388.0,2.4,37.0,806.0,472.97,330.57
2017,7,24,14,15,224.0,260.5,2.35,37.0,469.5,275.8,193.85
2017,7,24,14,30,0.0,133.0,2.3,37.0,133.0,109.81,76.86
2017,7,24,14,45,0.0,115.5,2.3,37.0,115.5,95.68,66.66
2017,7,24,15,0,0.0,98.0,2.3,37.0,98.0,81.58,56.22
2017,7,24,15,15,1.0,126.0,2.35,37.0,127.0,103.92,73.07
2017,7,24,15,30,2.0,154.0,2.4,37.0,156.0,125.2,89.08
2017,7,24,15,45,1.0,145.5,2.45,37.0,146.5,118.11,84.04
2017,7,24,16,0,0.0,137.0,2.5,37.0,137.0,111.32,82.9
2017,7,24,16,15,0.0,110.5,2.5,36.5,110.5,91.04,67.32
2017,7,24,16,30,0.0,84.0,2.5,36.0,84.0,69.84,50.77
2017,7,24,16,45,0.0,62.0,2.5,36.0,62.0,51.43,36.14
2017,7,24,17,0,0.0,40.0,2.5,36.0,40.0,33.1,21.4
2017,7,24,17,15,0.0,35.0,2.3,35.0,35.0,28.93,18.19
2017,7,24,17,30,0.0,30.0,2.1,34.0,30.0,24.77,14.92
2017,7,24,17,45,0.0,25.0,1.95,33.5,25.0,20.61,11.56
2017,7,24,18,0,0.0,20.0,1.8,33.0,20.0,16.47,8.15
2017,7,24,18,15,0.0,15.5,1.7,32.5,15.5,12.75,5.04
2017,7,24,18,30,0.0,11.0,1.6,32.0,11.0,9.04,1.88
2017,7,24,18,45,0.0,7.0,1.55,31.5,7.0,5.74,0.0
2017,7,24,19,0,0.0,3.0,1.5,31.0,3.0,2.46,0.0
2017,7,24,19,15,0.0,1.5,1.75,30.5,1.5,1.28,0.0
2017,7,24,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.25,24.5,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.4,25.0,9.0,8.37,0.0
2017,7,25,6,15,50.0,34.0,3.6,25.5,41.0,96.46,66.11
2017,7,25,6,30,99.0,59.0,3.8,26.0,73.0,169.5,131.58
2017,7,25,6,45,184.0,77.5,4.0,26.5,118.0,274.43,219.01
2017,7,25,7,0,269.0,96.0,4.2,27.0,163.0,371.52,298.3
2017,7,25,7,15,330.0,110.0,4.2,27.5,212.5,465.34,371.35
2017,7,25,7,30,391.0,124.0,4.2,28.0,262.0,544.93,431.19
2017,7,25,7,45,195.5,132.0,4.25,28.5,201.0,356.11,281.76
2017,7,25,8,0,0.0,140.0,4.3,29.0,140.0,126.37,95.24
2017,7,25,8,15,154.5,180.5,4.25,29.5,265.5,355.21,277.68
2017,7,25,8,30,309.0,221.0,4.2,30.0,391.0,577.68,443.62
2017,7,25,8,45,230.0,256.0,4.2,31.0,389.5,516.14,392.51
2017,7,25,9,0,151.0,291.0,4.2,32.0,388.0,472.96,355.79
2017,7,25,9,15,419.0,228.0,4.1,32.5,525.5,713.57,531.93
2017,7,25,9,30,687.0,165.0,4.0,33.0,663.0,922.33,672.28
2017,7,25,9,45,703.0,168.0,3.95,33.5,704.0,935.34,676.16
2017,7,25,10,0,719.0,171.0,3.9,34.0,745.0,945.1,679.36
2017,7,25,10,15,371.5,246.0,3.85,34.0,544.0,655.95,479.94
2017,7,25,10,30,24.0,321.0,3.8,34.0,343.0,305.36,222.67
2017,7,25,10,45,49.0,374.5,3.8,34.5,419.5,395.66,288.19
2017,7,25,11,0,74.0,428.0,3.8,35.0,496.0,465.32,336.45
2017,7,25,11,15,112.0,453.0,3.8,35.5,558.0,530.59,381.16
2017,7,25,11,30,150.0,478.0,3.8,36.0,620.0,575.83,411.39
2017,7,25,11,45,477.0,323.0,3.8,36.5,784.5,723.39,517.73
2017,7,25,12,0,804.0,168.0,3.8,37.0,949.0,824.98,588.23
2017,7,25,12,15,805.5,168.5,3.8,37.0,955.0,789.61,564.04
2017,7,25,12,30,807.0,169.0,3.8,37.0,961.0,751.93,537.95
2017,7,25,12,45,806.0,169.0,3.85,37.5,959.0,710.13,507.74
2017,7,25,13,0,805.0,169.0,3.9,38.0,957.0,666.87,476.05
2017,7,25,13,15,802.5,168.5,3.9,38.0,947.0,621.03,442.8
2017,7,25,13,30,800.0,168.0,3.9,38.0,937.0,574.19,408.05
2017,7,25,13,45,795.5,166.5,3.9,38.0,919.0,524.74,370.58
2017,7,25,14,0,791.0,165.0,3.9,38.0,901.0,474.78,331.76
2017,7,25,14,15,784.5,163.0,3.9,38.0,876.0,423.34,290.93
2017,7,25,14,30,778.0,161.0,3.9,38.0,851.0,371.96,249.3
2017,7,25,14,45,733.5,180.0,3.9,38.0,811.0,324.06,210.79
2017,7,25,15,0,689.0,199.0,3.9,38.0,771.0,272.71,170.85
2017,7,25,15,15,675.0,195.0,3.9,37.5,733.5,223.18,133.63
2017,7,25,15,30,661.0,191.0,3.9,37.0,696.0,175.49,102.16
2017,7,25,15,45,638.5,188.5,3.95,37.0,652.0,130.32,81.37
2017,7,25,16,0,616.0,186.0,4.0,37.0,608.0,111.39,83.07
2017,7,25,16,15,592.5,179.5,3.95,36.5,561.0,111.16,83.34
2017,7,25,16,30,569.0,173.0,3.9,36.0,514.0,111.4,83.99
2017,7,25,16,45,416.5,188.5,3.9,36.0,426.0,120.6,91.62
2017,7,25,17,0,264.0,204.0,3.9,36.0,338.0,136.12,104.33
2017,7,25,17,15,339.0,173.0,3.75,35.5,324.0,119.83,91.86
2017,7,25,17,30,414.0,142.0,3.6,35.0,310.0,98.08,74.78
2017,7,25,17,45,355.0,130.5,3.5,35.0,259.0,91.56,69.7
2017,7,25,18,0,296.0,119.0,3.4,35.0,208.0,86.45,65.62
2017,7,25,18,15,230.5,100.5,3.2,34.0,161.0,73.68,55.29
2017,7,25,18,30,165.0,82.0,3.0,33.0,114.0,60.61,44.37
2017,7,25,18,45,98.5,57.5,2.9,32.5,75.0,43.82,29.98
2017,7,25,19,0,32.0,33.0,2.8,32.0,36.0,26.2,13.95
2017,7,25,19,15,16.0,16.5,3.0,31.5,18.0,14.08,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,29.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.95,24.5,6.0,0.0,0.0
2017,7,26,6,0,15.0,12.0,3.2,25.0,12.0,20.52,0.0
2017,7,26,6,15,102.5,32.0,3.4,25.5,45.0,145.23,101.44
2017,7,26,6,30,190.0,52.0,3.6,26.0,78.0,240.47,188.9
2017,7,26,6,45,298.0,62.5,3.8,26.5,125.5,360.54,288.39
2017,7,26,7,0,406.0,73.0,4.0,27.0,173.0,472.39,377.93
2017,7,26,7,15,465.5,82.5,4.1,27.5,224.5,555.03,440.84
2017,7,26,7,30,525.0,92.0,4.2,28.0,276.0,633.79,498.26
2017,7,26,7,45,582.5,94.0,4.35,29.0,331.0,702.45,545.2
2017,7,26,8,0,640.0,96.0,4.5,30.0,386.0,771.14,590.47
2017,7,26,8,15,670.0,101.0,4.55,30.5,438.5,816.66,618.97
2017,7,26,8,30,700.0,106.0,4.6,31.0,491.0,860.52,645.84
2017,7,26,8,45,728.5,107.0,4.65,31.5,542.0,890.04,662.43
2017,7,26,9,0,757.0,108.0,4.7,32.0,593.0,923.38,681.64
2017,7,26,9,15,774.0,111.0,4.7,32.5,639.5,944.59,692.2
2017,7,26,9,30,791.0,114.0,4.7,33.0,686.0,962.65,700.84
2017,7,26,9,45,807.0,114.5,4.75,33.5,728.5,973.44,704.98
2017,7,26,10,0,823.0,115.0,4.8,34.0,771.0,968.31,698.98
2017,7,26,10,15,832.5,117.0,4.75,34.5,806.5,967.53,695.36
2017,7,26,10,30,842.0,119.0,4.7,35.0,842.0,963.24,689.83
2017,7,26,10,45,850.5,119.5,4.7,35.5,871.5,952.91,680.75
2017,7,26,11,0,859.0,120.0,4.7,36.0,901.0,939.08,669.62
2017,7,26,11,15,864.0,121.0,4.7,36.0,922.5,918.99,655.96
2017,7,26,11,30,869.0,122.0,4.7,36.0,944.0,895.58,640.25
2017,7,26,11,45,857.5,132.5,4.7,36.5,954.5,862.92,617.26
2017,7,26,12,0,846.0,143.0,4.7,37.0,965.0,827.56,592.59
2017,7,26,12,15,847.5,143.5,4.65,37.0,971.0,792.36,569.08
2017,7,26,12,30,849.0,144.0,4.6,37.0,977.0,754.89,543.54
2017,7,26,12,45,848.0,144.0,4.6,37.5,975.0,713.33,512.91
2017,7,26,13,0,847.0,144.0,4.6,38.0,973.0,670.27,480.8
2017,7,26,13,15,845.0,143.5,4.55,38.0,963.0,624.87,447.34
2017,7,26,13,30,843.0,143.0,4.5,38.0,953.0,578.25,412.23
2017,7,26,13,45,838.0,142.5,4.5,38.0,935.0,529.01,374.47
2017,7,26,14,0,833.0,142.0,4.5,38.0,917.0,479.09,335.22
2017,7,26,14,15,827.0,140.5,4.5,38.0,891.5,427.62,293.9
2017,7,26,14,30,821.0,139.0,4.5,38.0,866.0,375.94,251.58
2017,7,26,14,45,833.5,124.5,4.5,38.0,839.0,321.49,206.34
2017,7,26,15,0,846.0,110.0,4.5,38.0,812.0,265.15,159.94
2017,7,26,15,15,835.5,108.0,4.5,38.0,773.5,211.06,118.26
2017,7,26,15,30,825.0,106.0,4.5,38.0,735.0,158.02,83.14
2017,7,26,15,45,813.0,102.5,4.5,38.0,691.5,105.26,59.78
2017,7,26,16,0,801.0,99.0,4.5,38.0,648.0,70.6,50.62
2017,7,26,16,15,783.0,96.0,4.5,37.5,599.5,69.97,50.42
2017,7,26,16,30,765.0,93.0,4.5,37.0,551.0,69.24,50.13
2017,7,26,16,45,743.0,89.0,4.5,37.0,500.0,67.66,49.05
2017,7,26,17,0,721.0,85.0,4.5,37.0,449.0,65.96,47.87
2017,7,26,17,15,689.0,80.5,4.4,36.5,395.5,63.64,46.29
2017,7,26,17,30,657.0,76.0,4.3,36.0,342.0,56.1,40.42
2017,7,26,17,45,613.0,70.5,4.25,35.5,289.0,52.97,38.07
2017,7,26,18,0,569.0,65.0,4.2,35.0,236.0,49.76,35.56
2017,7,26,18,15,502.5,57.5,3.9,34.0,185.0,44.76,31.5
2017,7,26,18,30,436.0,50.0,3.6,33.0,134.0,39.67,27.16
2017,7,26,18,45,331.0,39.0,3.35,32.5,91.0,31.36,19.87
2017,7,26,19,0,226.0,28.0,3.1,32.0,48.0,22.89,11.31
2017,7,26,19,15,113.0,14.0,3.1,31.5,24.0,11.95,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.5,2.3,24.0,7.0,0.0,0.0
2017,7,27,6,0,39.0,13.0,2.4,24.0,14.0,37.8,0.0
2017,7,27,6,15,151.0,29.0,2.55,24.5,47.5,192.63,134.7
2017,7,27,6,30,263.0,45.0,2.7,25.0,81.0,302.08,237.85
2017,7,27,6,45,360.0,55.0,2.85,26.0,128.5,399.06,318.26
2017,7,27,7,0,457.0,65.0,3.0,27.0,176.0,511.83,406.02
2017,7,27,7,15,514.0,72.5,3.05,27.5,228.0,585.39,460.88
2017,7,27,7,30,571.0,80.0,3.1,28.0,280.0,660.46,514.4
2017,7,27,7,45,612.5,85.5,3.2,29.0,333.0,719.34,553.24
2017,7,27,8,0,654.0,91.0,3.3,30.0,386.0,777.87,590.44
2017,7,27,8,15,683.0,95.5,3.25,30.5,438.5,822.03,617.0
2017,7,27,8,30,712.0,100.0,3.2,31.0,491.0,858.89,638.04
2017,7,27,8,45,732.5,104.5,3.2,32.0,540.5,891.03,654.52
2017,7,27,9,0,753.0,109.0,3.2,33.0,590.0,920.49,668.97
2017,7,27,9,15,769.5,112.0,3.1,33.5,636.0,941.16,678.21
2017,7,27,9,30,786.0,115.0,3.0,34.0,682.0,958.69,685.42
2017,7,27,9,45,799.5,117.0,2.95,34.5,723.5,968.67,688.23
2017,7,27,10,0,813.0,119.0,2.9,35.0,765.0,962.42,680.94
2017,7,27,10,15,822.5,121.0,2.85,35.5,800.5,961.62,677.42
2017,7,27,10,30,832.0,123.0,2.8,36.0,836.0,957.34,671.83
2017,7,27,10,45,840.5,123.5,2.8,36.5,865.5,947.05,663.07
2017,7,27,11,0,849.0,124.0,2.8,37.0,895.0,933.29,652.34
2017,7,27,11,15,854.0,125.0,2.8,37.0,917.0,913.3,639.21
2017,7,27,11,30,859.0,126.0,2.8,37.0,939.0,890.02,624.12
2017,7,27,11,45,875.5,117.5,2.8,37.5,956.5,865.13,606.81
2017,7,27,12,0,892.0,109.0,2.8,38.0,974.0,836.81,587.4
2017,7,27,12,15,893.0,109.0,2.85,38.0,980.0,800.04,564.1
2017,7,27,12,30,894.0,109.0,2.9,38.0,986.0,760.88,539.12
2017,7,27,12,45,894.0,108.5,3.0,38.5,984.0,718.5,509.65
2017,7,27,13,0,894.0,108.0,3.1,39.0,982.0,674.31,477.82
2017,7,27,13,15,892.0,108.0,3.2,39.0,972.0,627.59,444.45
2017,7,27,13,30,890.0,108.0,3.3,39.0,962.0,579.48,409.12
2017,7,27,13,45,887.0,107.0,3.4,39.0,944.5,528.89,370.98
2017,7,27,14,0,884.0,106.0,3.5,39.0,927.0,477.31,330.94
2017,7,27,14,15,878.5,104.5,3.55,39.0,901.5,423.6,288.18
2017,7,27,14,30,873.0,103.0,3.6,39.0,876.0,369.56,244.19
2017,7,27,14,45,859.0,105.5,3.7,39.0,842.0,315.59,200.01
2017,7,27,15,0,845.0,108.0,3.8,39.0,808.0,262.56,157.1
2017,7,27,15,15,834.5,106.0,3.85,39.0,769.5,208.49,115.79
2017,7,27,15,30,824.0,104.0,3.9,39.0,731.0,155.47,81.08
2017,7,27,15,45,809.5,102.0,4.0,39.0,687.0,103.51,58.89
2017,7,27,16,0,795.0,100.0,4.1,39.0,643.0,71.14,50.82
2017,7,27,16,15,777.0,97.0,4.1,38.5,595.0,70.54,50.65
2017,7,27,16,30,759.0,94.0,4.1,38.0,547.0,69.84,50.39
2017,7,27,16,45,734.5,90.5,4.15,37.5,495.5,68.61,49.7
2017,7,27,17,0,710.0,87.0,4.2,37.0,444.0,67.29,48.94
2017,7,27,17,15,677.5,82.5,4.15,36.5,391.0,59.54,42.97
2017,7,27,17,30,645.0,78.0,4.1,36.0,338.0,57.41,41.49
2017,7,27,17,45,600.0,72.0,4.1,36.0,285.0,53.98,38.81
2017,7,27,18,0,555.0,66.0,4.1,36.0,232.0,50.45,35.96
2017,7,27,18,15,487.5,58.0,3.85,35.0,181.5,45.1,31.62
2017,7,27,18,30,420.0,50.0,3.6,34.0,131.0,39.64,26.99
2017,7,27,18,45,316.0,39.0,3.4,33.5,88.5,31.36,19.73
2017,7,27,19,0,212.0,28.0,3.2,33.0,46.0,21.76,10.21
2017,7,27,19,15,106.0,14.0,3.2,32.5,23.0,11.95,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,5,45,25.5,6.0,2.8,24.5,7.0,0.0,0.0
2017,7,28,6,0,51.0,12.0,3.0,25.0,14.0,45.14,0.0
2017,7,28,6,15,173.5,27.5,3.2,25.5,48.5,205.16,141.41
2017,7,28,6,30,296.0,43.0,3.4,26.0,83.0,324.32,254.76
2017,7,28,6,45,394.5,52.0,3.6,26.5,132.0,429.23,341.69
2017,7,28,7,0,493.0,61.0,3.8,27.0,181.0,537.18,426.67
2017,7,28,7,15,550.0,68.5,3.85,28.0,234.0,611.69,481.53
2017,7,28,7,30,607.0,76.0,3.9,29.0,287.0,687.75,534.75
2017,7,28,7,45,653.5,79.5,4.0,30.0,342.5,749.42,575.42
2017,7,28,8,0,700.0,83.0,4.1,31.0,398.0,805.52,610.67
2017,7,28,8,15,728.0,87.0,4.05,31.5,451.5,849.47,637.1
2017,7,28,8,30,756.0,91.0,4.0,32.0,505.0,891.44,661.58
2017,7,28,8,45,781.0,92.5,3.95,33.0,556.5,924.93,678.51
2017,7,28,9,0,806.0,94.0,3.9,34.0,608.0,955.76,693.39
2017,7,28,9,15,821.0,96.5,3.8,34.5,655.0,962.72,693.69
2017,7,28,9,30,836.0,99.0,3.7,35.0,702.0,978.46,699.93
2017,7,28,9,45,850.5,99.5,3.65,35.5,745.0,988.04,702.53
2017,7,28,10,0,865.0,100.0,3.6,36.0,788.0,994.19,703.09
2017,7,28,10,15,874.0,101.5,3.55,36.5,824.0,992.32,698.76
2017,7,28,10,30,883.0,103.0,3.5,37.0,860.0,986.82,692.38
2017,7,28,10,45,891.0,103.5,3.45,37.5,889.5,975.66,682.65
2017,7,28,11,0,899.0,104.0,3.4,38.0,919.0,960.87,670.88
2017,7,28,11,15,903.5,104.5,3.35,38.0,941.0,939.26,656.39
2017,7,28,11,30,908.0,105.0,3.3,38.0,963.0,914.25,639.89
2017,7,28,11,45,897.5,114.5,3.25,38.5,973.5,881.05,616.98
2017,7,28,12,0,887.0,124.0,3.2,39.0,984.0,845.04,592.4
2017,7,28,12,15,888.0,124.5,3.15,39.0,990.0,808.37,568.65
2017,7,28,12,30,889.0,125.0,3.1,39.0,996.0,769.31,543.28
2017,7,28,12,45,888.5,124.5,3.1,39.5,993.5,726.34,512.65
2017,7,28,13,0,888.0,124.0,3.1,40.0,991.0,681.67,480.27
2017,7,28,13,15,885.5,123.5,3.05,40.0,981.0,634.2,446.16
2017,7,28,13,30,883.0,123.0,3.0,40.0,971.0,585.44,410.31
2017,7,28,13,45,879.0,122.5,2.95,40.5,952.5,534.75,371.37
2017,7,28,14,0,875.0,122.0,2.9,41.0,934.0,483.2,330.93
2017,7,28,14,15,869.0,120.5,2.9,41.0,908.0,429.51,288.84
2017,7,28,14,30,863.0,119.0,2.9,41.0,882.0,375.57,245.6
2017,7,28,14,45,854.0,118.0,2.9,41.0,849.0,321.03,201.55
2017,7,28,15,0,845.0,117.0,2.9,41.0,816.0,266.96,158.37
2017,7,28,15,15,834.0,114.5,2.85,40.5,777.0,212.32,117.56
2017,7,28,15,30,823.0,112.0,2.8,40.0,738.0,158.8,83.29
2017,7,28,15,45,809.5,109.5,2.8,40.0,693.5,95.64,53.36
2017,7,28,16,0,796.0,107.0,2.8,40.0,649.0,75.54,54.01
2017,7,28,16,15,777.5,103.5,2.8,39.5,600.5,74.79,53.74
2017,7,28,16,30,759.0,100.0,2.8,39.0,552.0,73.93,53.37
2017,7,28,16,45,734.5,96.0,2.8,39.0,500.0,72.51,52.44
2017,7,28,17,0,710.0,92.0,2.8,39.0,448.0,70.99,51.43
2017,7,28,17,15,677.0,87.0,2.6,38.5,394.0,62.64,45.05
2017,7,28,17,30,644.0,82.0,2.4,38.0,340.0,60.29,43.42
2017,7,28,17,45,597.0,76.0,2.25,37.5,286.5,56.96,40.94
2017,7,28,18,0,550.0,70.0,2.1,37.0,233.0,53.55,38.3
2017,7,28,18,15,480.5,61.5,1.85,36.0,182.0,47.91,33.76
2017,7,28,18,30,411.0,53.0,1.6,35.0,131.0,42.17,28.9
2017,7,28,18,45,303.5,40.5,1.4,34.0,87.5,32.68,20.72
2017,7,28,19,0,196.0,28.0,1.2,33.0,44.0,21.73,9.96
2017,7,28,19,15,98.0,14.0,1.2,32.5,22.0,11.95,0.0
2017,7,28,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,5.5,3.0,24.5,6.0,0.0,0.0
2017,7,29,6,0,34.0,11.0,3.2,25.0,12.0,32.64,0.0
2017,7,29,6,15,150.0,28.0,3.35,25.5,46.0,188.5,127.3
2017,7,29,6,30,266.0,45.0,3.5,26.0,80.0,305.06,239.2
2017,7,29,6,45,363.5,55.5,3.7,27.0,128.5,403.06,320.86
2017,7,29,7,0,461.0,66.0,3.9,28.0,177.0,516.22,409.36
2017,7,29,7,15,520.0,73.5,3.85,28.5,229.5,591.83,465.92
2017,7,29,7,30,579.0,81.0,3.8,29.0,282.0,668.95,520.9
2017,7,29,7,45,625.5,85.5,3.75,30.0,337.0,731.43,561.85
2017,7,29,8,0,672.0,90.0,3.7,31.0,392.0,793.71,600.95
2017,7,29,8,15,701.0,95.0,3.45,32.0,445.0,838.9,625.85
2017,7,29,8,30,730.0,100.0,3.2,33.0,498.0,876.67,644.78
2017,7,29,8,45,754.0,102.5,2.95,34.0,549.5,910.14,660.11
2017,7,29,9,0,778.0,105.0,2.7,35.0,601.0,940.92,673.05
2017,7,29,9,15,794.0,108.0,2.35,35.5,648.0,961.23,679.27
2017,7,29,9,30,810.0,111.0,2.0,36.0,695.0,978.3,682.92
2017,7,29,9,45,823.0,113.0,1.7,37.0,737.0,975.08,672.8
2017,7,29,10,0,836.0,115.0,1.4,38.0,779.0,981.15,668.23
2017,7,29,10,15,845.0,117.0,1.2,38.0,814.5,979.67,662.99
2017,7,29,10,30,854.0,119.0,1.0,38.0,850.0,974.63,655.62
2017,7,29,10,45,860.5,121.0,0.8,38.5,879.0,963.54,643.3
2017,7,29,11,0,867.0,123.0,0.6,39.0,908.0,948.9,628.98
2017,7,29,11,15,871.5,124.0,0.7,39.5,930.0,927.95,616.98
2017,7,29,11,30,876.0,125.0,0.8,40.0,952.0,903.66,603.01
2017,7,29,11,45,878.5,126.0,0.9,40.5,966.0,874.42,585.98
2017,7,29,12,0,881.0,127.0,1.0,41.0,980.0,842.2,567.02
2017,7,29,12,15,881.5,127.0,1.15,41.0,985.5,804.83,546.46
2017,7,29,12,30,882.0,127.0,1.3,41.0,991.0,765.15,523.95
2017,7,29,12,45,880.0,128.0,1.5,41.5,988.5,722.46,496.53
2017,7,29,13,0,878.0,129.0,1.7,42.0,986.0,678.14,467.01
2017,7,29,13,15,875.5,128.5,1.85,42.0,975.5,630.99,435.24
2017,7,29,13,30,873.0,128.0,2.0,42.0,965.0,582.57,401.42
2017,7,29,13,45,866.0,129.0,2.15,42.0,945.5,531.76,364.71
2017,7,29,14,0,859.0,130.0,2.3,42.0,926.0,480.38,326.29
2017,7,29,14,15,639.0,247.5,2.4,42.0,830.5,415.61,280.03
2017,7,29,14,30,419.0,365.0,2.5,42.0,735.0,378.53,254.91
2017,7,29,14,45,431.0,344.5,2.7,42.0,712.5,337.32,223.67
2017,7,29,15,0,443.0,324.0,2.9,42.0,690.0,295.29,191.75
2017,7,29,15,15,471.0,296.0,2.95,41.5,668.0,250.69,158.66
2017,7,29,15,30,499.0,268.0,3.0,41.0,646.0,203.63,126.96
2017,7,29,15,45,421.5,276.0,3.15,41.0,582.0,169.57,113.9
2017,7,29,16,0,344.0,284.0,3.3,41.0,518.0,175.09,130.45
2017,7,29,16,15,533.5,197.5,3.35,40.5,529.5,122.75,90.81
2017,7,29,16,30,723.0,111.0,3.4,40.0,541.0,80.9,58.61
2017,7,29,16,45,693.5,108.0,3.45,40.0,488.5,73.28,52.83
2017,7,29,17,0,664.0,105.0,3.5,40.0,436.0,72.93,52.76
2017,7,29,17,15,628.0,99.0,3.4,39.5,382.5,70.38,51.05
2017,7,29,17,30,592.0,93.0,3.3,39.0,329.0,67.7,49.2
2017,7,29,17,45,539.0,86.0,3.25,38.5,275.5,63.98,46.44
2017,7,29,18,0,486.0,79.0,3.2,38.0,222.0,60.16,43.5
2017,7,29,18,15,415.0,68.5,2.85,37.0,172.5,51.53,36.54
2017,7,29,18,30,344.0,58.0,2.5,36.0,123.0,44.03,30.26
2017,7,29,18,45,241.0,43.5,2.15,35.5,81.5,33.28,21.0
2017,7,29,19,0,138.0,29.0,1.8,35.0,40.0,22.36,9.99
2017,7,29,19,15,69.0,14.5,1.85,34.5,20.0,12.38,0.0
2017,7,29,19,30,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.75,27.0,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.8,27.0,9.0,17.93,0.0
2017,7,30,6,15,99.0,28.5,0.85,27.5,40.5,134.72,86.88
2017,7,30,6,30,183.0,48.0,0.9,28.0,72.0,229.43,176.34
2017,7,30,6,45,265.5,63.5,1.0,28.5,117.0,336.59,262.79
2017,7,30,7,0,348.0,79.0,1.1,29.0,162.0,432.61,337.68
2017,7,30,7,15,407.0,90.0,1.15,29.5,212.0,506.49,392.36
2017,7,30,7,30,466.0,101.0,1.2,30.0,262.0,582.99,446.06
2017,7,30,7,45,511.5,109.0,1.25,31.0,314.5,644.62,486.07
2017,7,30,8,0,557.0,117.0,1.3,32.0,367.0,717.6,532.22
2017,7,30,8,15,589.5,124.0,1.25,32.5,418.5,766.69,560.76
2017,7,30,8,30,622.0,131.0,1.2,33.0,470.0,814.25,587.58
2017,7,30,8,45,644.5,137.0,1.2,34.0,518.5,848.66,604.68
2017,7,30,9,0,667.0,143.0,1.2,35.0,567.0,880.64,619.99
2017,7,30,9,15,685.5,147.5,1.2,35.5,612.5,904.07,631.07
2017,7,30,9,30,704.0,152.0,1.2,36.0,658.0,924.54,640.38
2017,7,30,9,45,714.5,158.0,1.25,36.5,698.0,935.44,644.65
2017,7,30,10,0,725.0,164.0,1.3,37.0,738.0,943.02,647.11
2017,7,30,10,15,736.0,166.5,1.35,37.0,773.0,935.89,642.2
2017,7,30,10,30,747.0,169.0,1.4,37.0,808.0,933.58,640.49
2017,7,30,10,45,752.5,173.0,1.5,37.5,836.0,923.9,633.69
2017,7,30,11,0,758.0,177.0,1.6,38.0,864.0,910.82,624.93
2017,7,30,11,15,764.0,179.0,1.7,38.0,885.5,892.94,614.59
2017,7,30,11,30,770.0,181.0,1.8,38.0,907.0,871.77,602.21
2017,7,30,11,45,783.0,175.0,1.9,38.5,923.0,846.3,585.86
2017,7,30,12,0,796.0,169.0,2.0,39.0,939.0,817.6,567.45
2017,7,30,12,15,797.5,169.5,2.15,39.0,945.0,782.29,545.99
2017,7,30,12,30,799.0,170.0,2.3,39.0,951.0,744.69,521.79
2017,7,30,12,45,794.0,173.0,2.45,39.5,948.0,702.53,492.79
2017,7,30,13,0,789.0,176.0,2.6,40.0,945.0,659.09,462.27
2017,7,30,13,15,786.0,175.0,2.75,40.0,934.5,612.87,430.11
2017,7,30,13,30,783.0,174.0,2.9,40.0,924.0,565.75,396.32
2017,7,30,13,45,543.0,308.0,3.05,40.0,823.0,497.28,346.63
2017,7,30,14,0,303.0,442.0,3.2,40.0,722.0,448.92,312.3
2017,7,30,14,15,524.0,309.5,3.35,39.5,778.0,415.61,285.89
2017,7,30,14,30,745.0,177.0,3.5,39.0,834.0,366.92,244.49
2017,7,30,14,45,682.0,206.5,3.7,39.0,790.5,315.56,204.69
2017,7,30,15,0,619.0,236.0,3.9,39.0,747.0,275.87,174.55
2017,7,30,15,15,604.0,230.5,4.0,38.5,709.5,228.9,140.09
2017,7,30,15,30,589.0,225.0,4.1,38.0,672.0,184.04,111.54
2017,7,30,15,45,565.5,221.0,4.25,38.0,628.5,144.21,95.21
2017,7,30,16,0,542.0,217.0,4.4,38.0,585.0,131.04,98.15
2017,7,30,16,15,518.5,208.5,4.4,37.5,539.0,128.87,96.97
2017,7,30,16,30,495.0,200.0,4.4,37.0,493.0,126.43,95.58
2017,7,30,16,45,428.0,191.5,4.45,37.0,428.0,123.04,93.24
2017,7,30,17,0,361.0,183.0,4.5,37.0,363.0,125.54,95.59
2017,7,30,17,15,360.5,167.0,4.4,36.5,328.5,116.62,89.0
2017,7,30,17,30,360.0,151.0,4.3,36.0,294.0,107.2,81.91
2017,7,30,17,45,317.5,133.5,4.2,35.5,245.0,95.95,73.16
2017,7,30,18,0,275.0,116.0,4.1,35.0,196.0,84.31,63.88
2017,7,30,18,15,220.0,94.5,3.9,34.5,150.0,69.64,51.83
2017,7,30,18,30,165.0,73.0,3.7,34.0,104.0,54.57,39.13
2017,7,30,18,45,109.5,49.0,3.5,34.0,66.5,37.4,24.41
2017,7,30,19,0,54.0,25.0,3.3,34.0,29.0,20.18,8.21
2017,7,30,19,15,27.0,12.5,3.25,33.5,14.5,10.67,0.0
2017,7,30,19,30,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,3.5,2.5,25.0,3.5,0.0,0.0
2017,7,31,6,0,0.0,7.0,2.6,25.0,7.0,5.97,0.0
2017,7,31,6,15,70.0,28.0,2.65,25.5,37.0,112.36,70.49
2017,7,31,6,30,140.0,49.0,2.7,26.0,67.0,199.1,154.39
2017,7,31,6,45,216.5,67.5,2.75,26.5,111.5,285.8,227.51
2017,7,31,7,0,293.0,86.0,2.8,27.0,156.0,396.15,315.89
2017,7,31,7,15,350.0,100.5,2.65,27.5,205.0,470.96,373.51
2017,7,31,7,30,407.0,115.0,2.5,28.0,254.0,548.25,430.3
2017,7,31,7,45,223.5,143.0,2.4,28.5,221.0,398.32,312.13
2017,7,31,8,0,40.0,171.0,2.3,29.0,188.0,218.31,168.07
2017,7,31,8,15,212.5,186.0,2.15,29.5,299.0,441.31,340.91
2017,7,31,8,30,385.0,201.0,2.0,30.0,410.0,629.07,475.72
2017,7,31,8,45,314.5,240.0,1.95,31.0,422.0,604.91,451.31
2017,7,31,9,0,244.0,279.0,1.9,32.0,434.0,576.38,425.74
2017,7,31,9,15,467.5,219.5,2.05,32.5,545.0,753.64,550.91
2017,7,31,9,30,691.0,160.0,2.2,33.0,656.0,920.48,658.99
2017,7,31,9,45,584.0,226.0,2.35,33.5,662.5,875.76,626.39
2017,7,31,10,0,477.0,292.0,2.5,34.0,669.0,820.77,586.4
2017,7,31,10,15,386.5,345.0,2.65,34.5,660.0,754.35,539.46
2017,7,31,10,30,296.0,398.0,2.8,35.0,651.0,706.89,504.26
2017,7,31,10,45,543.0,278.5,3.0,35.5,762.5,829.44,590.97
2017,7,31,11,0,790.0,159.0,3.2,36.0,874.0,923.29,652.53
2017,7,31,11,15,796.0,160.5,3.35,36.0,896.0,904.5,640.06
2017,7,31,11,30,802.0,162.0,3.5,36.0,918.0,882.37,626.27
2017,7,31,11,45,610.5,289.0,3.65,36.5,869.5,806.06,572.46
2017,7,31,12,0,419.0,416.0,3.8,37.0,821.0,726.09,513.94
2017,7,31,12,15,619.5,288.0,3.9,37.0,891.0,746.83,532.47
2017,7,31,12,30,820.0,160.0,4.0,37.0,961.0,751.5,538.87
2017,7,31,12,45,648.0,289.5,4.1,37.5,922.0,694.62,494.81
2017,7,31,13,0,476.0,419.0,4.2,38.0,883.0,644.02,455.71
2017,7,31,13,15,651.5,284.5,4.25,38.0,912.0,612.76,435.86
2017,7,31,13,30,827.0,150.0,4.3,38.0,941.0,570.33,406.15
2017,7,31,13,45,828.0,145.5,4.35,38.0,924.5,521.84,368.97
2017,7,31,14,0,829.0,141.0,4.4,38.0,908.0,472.14,329.86
2017,7,31,14,15,823.0,139.5,4.4,38.0,883.0,420.54,288.34
2017,7,31,14,30,817.0,138.0,4.4,38.0,858.0,368.74,245.84
2017,7,31,14,45,812.5,133.5,4.45,38.0,826.5,308.9,197.23
2017,7,31,15,0,808.0,129.0,4.5,38.0,795.0,254.47,153.06
2017,7,31,15,15,796.5,126.5,4.45,37.5,756.5,200.6,112.39
2017,7,31,15,30,785.0,124.0,4.4,37.0,718.0,148.1,78.74
2017,7,31,15,45,775.0,119.0,4.4,37.0,675.0,95.64,57.08
2017,7,31,16,0,765.0,114.0,4.4,37.0,632.0,79.52,57.97
2017,7,31,16,15,746.0,110.5,4.3,36.5,584.0,78.99,57.87
2017,7,31,16,30,727.0,107.0,4.2,36.0,536.0,78.35,57.69
2017,7,31,16,45,705.0,101.5,4.15,36.0,485.0,69.44,50.72
2017,7,31,17,0,683.0,96.0,4.1,36.0,434.0,67.31,49.21
2017,7,31,17,15,649.0,90.5,4.0,35.5,381.0,64.86,47.52
2017,7,31,17,30,615.0,85.0,3.9,35.0,328.0,62.28,45.69
2017,7,31,17,45,570.0,77.5,3.8,34.5,275.5,57.99,42.38
2017,7,31,18,0,525.0,70.0,3.7,34.0,223.0,53.53,38.83
2017,7,31,18,15,456.5,60.5,3.3,33.0,173.0,47.13,33.58
2017,7,31,18,30,388.0,51.0,2.9,32.0,123.0,40.56,27.94
2017,7,31,18,45,287.5,38.0,2.55,31.5,81.0,30.64,19.21
2017,7,31,19,0,187.0,25.0,2.2,31.0,39.0,19.45,7.51
2017,7,31,19,15,93.5,12.5,2.15,30.5,19.5,10.67,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,16.5,4.5,1.45,25.5,4.5,0.0,0.0
2017,8,1,6,0,33.0,9.0,1.7,26.0,9.0,30.21,0.0
2017,8,1,6,15,135.5,26.0,1.75,26.5,41.0,171.86,107.06
2017,8,1,6,30,238.0,43.0,1.8,27.0,73.0,281.14,217.39
2017,8,1,6,45,319.5,56.5,1.85,27.5,118.5,369.73,291.41
2017,8,1,7,0,401.0,70.0,1.9,28.0,164.0,464.36,365.67
2017,8,1,7,15,459.0,79.5,1.75,28.5,215.0,545.35,425.12
2017,8,1,7,30,517.0,89.0,1.6,29.0,266.0,622.54,478.42
2017,8,1,7,45,556.0,97.5,1.45,30.0,318.5,681.82,515.23
