Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,8,0,595.0,106.0,1.3,31.0,371.0,740.64,549.7
2017,8,1,8,15,626.0,112.0,1.25,31.0,423.0,787.63,577.93
2017,8,1,8,30,657.0,118.0,1.2,31.0,475.0,833.01,604.45
2017,8,1,8,45,680.0,123.0,1.15,31.5,524.5,867.14,621.9
2017,8,1,9,0,703.0,128.0,1.1,32.0,574.0,898.81,637.52
2017,8,1,9,15,721.0,132.0,1.1,32.5,620.0,921.4,648.04
2017,8,1,9,30,739.0,136.0,1.1,33.0,666.0,934.23,652.63
2017,8,1,9,45,754.0,138.5,1.15,33.5,707.0,946.12,657.64
2017,8,1,10,0,769.0,141.0,1.2,34.0,748.0,954.59,660.69
2017,8,1,10,15,595.0,244.0,1.3,34.5,727.0,883.39,614.63
2017,8,1,10,30,421.0,347.0,1.4,35.0,706.0,794.39,553.55
2017,8,1,10,45,613.0,248.5,1.55,35.5,791.5,872.25,607.9
2017,8,1,11,0,805.0,150.0,1.7,36.0,877.0,928.18,642.58
2017,8,1,11,15,810.0,151.5,1.8,36.0,898.5,908.27,630.17
2017,8,1,11,30,815.0,153.0,1.9,36.0,920.0,885.05,616.41
2017,8,1,11,45,794.5,170.5,2.05,36.5,928.0,851.26,595.13
2017,8,1,12,0,774.0,188.0,2.2,37.0,936.0,814.94,572.07
2017,8,1,12,15,775.5,188.5,2.3,37.0,942.0,779.88,549.48
2017,8,1,12,30,777.0,189.0,2.4,37.0,948.0,742.58,524.85
2017,8,1,12,45,777.0,188.5,2.5,37.5,946.0,701.53,496.13
2017,8,1,13,0,777.0,188.0,2.6,38.0,944.0,659.0,465.81
2017,8,1,13,15,774.5,187.5,2.6,38.0,934.0,613.66,433.44
2017,8,1,13,30,772.0,187.0,2.6,38.0,924.0,567.38,399.6
2017,8,1,13,45,633.5,281.5,2.65,38.0,878.5,517.3,362.06
2017,8,1,14,0,495.0,376.0,2.7,38.0,833.0,481.78,335.14
2017,8,1,14,15,622.0,277.5,2.7,38.0,835.5,426.29,292.52
2017,8,1,14,30,749.0,179.0,2.7,38.0,838.0,367.38,244.59
2017,8,1,14,45,551.0,271.0,2.75,38.0,746.0,323.08,213.82
2017,8,1,15,0,353.0,363.0,2.8,38.0,654.0,307.3,206.71
2017,8,1,15,15,494.5,283.5,2.8,37.5,669.0,244.33,155.82
2017,8,1,15,30,636.0,204.0,2.8,37.0,684.0,173.06,102.45
2017,8,1,15,45,599.5,204.5,2.8,37.0,634.5,130.57,86.22
2017,8,1,16,0,563.0,205.0,2.8,37.0,585.0,125.0,93.71
2017,8,1,16,15,488.0,211.0,2.8,36.5,522.5,129.96,98.12
2017,8,1,16,30,413.0,217.0,2.8,36.0,460.0,135.31,102.87
2017,8,1,16,45,394.5,197.5,2.8,36.0,412.0,126.38,96.16
2017,8,1,17,0,376.0,178.0,2.8,36.0,364.0,116.79,88.89
2017,8,1,17,15,339.0,165.5,2.75,35.5,318.0,115.47,88.36
2017,8,1,17,30,302.0,153.0,2.7,35.0,272.0,107.75,82.62
2017,8,1,17,45,309.0,131.0,2.65,35.0,236.0,94.3,71.91
2017,8,1,18,0,316.0,109.0,2.6,35.0,200.0,80.18,60.45
2017,8,1,18,15,256.0,89.5,2.4,34.5,153.0,66.6,49.28
2017,8,1,18,30,196.0,70.0,2.2,34.0,106.0,52.68,37.53
2017,8,1,18,45,128.0,47.0,2.0,33.5,67.5,36.03,23.27
2017,8,1,19,0,60.0,24.0,1.8,33.0,29.0,18.92,6.61
2017,8,1,19,15,30.0,12.0,1.8,32.5,14.5,10.24,0.0
2017,8,1,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,26.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.85,0.0
2017,8,2,6,15,0.0,6.5,1.35,26.0,6.5,5.33,0.0
2017,8,2,6,30,0.0,12.0,1.5,26.0,12.0,9.86,2.18
2017,8,2,6,45,0.0,20.0,1.65,26.5,20.0,16.46,7.73
2017,8,2,7,0,0.0,28.0,1.8,27.0,28.0,23.08,13.25
2017,8,2,7,15,0.0,37.0,1.85,27.5,37.0,30.54,19.38
2017,8,2,7,30,0.0,46.0,1.9,28.0,46.0,38.03,25.41
2017,8,2,7,45,0.0,42.0,1.95,28.5,42.0,34.71,22.58
2017,8,2,8,0,0.0,38.0,2.0,29.0,38.0,31.41,19.78
2017,8,2,8,15,0.0,97.0,2.0,29.5,97.0,81.78,59.8
2017,8,2,8,30,0.0,156.0,2.0,30.0,156.0,138.31,103.56
2017,8,2,8,45,0.0,145.0,2.0,30.5,145.0,125.79,93.19
2017,8,2,9,0,0.0,134.0,2.0,31.0,134.0,114.52,84.02
2017,8,2,9,15,3.5,168.5,2.05,31.0,171.5,149.6,110.83
2017,8,2,9,30,7.0,203.0,2.1,31.0,209.0,184.69,137.19
2017,8,2,9,45,3.5,155.0,2.15,31.5,158.0,135.88,99.49
2017,8,2,10,0,0.0,107.0,2.2,32.0,107.0,89.77,63.87
2017,8,2,10,15,0.0,108.5,2.2,32.0,108.5,91.11,64.81
2017,8,2,10,30,0.0,110.0,2.2,32.0,110.0,92.45,65.71
2017,8,2,10,45,1.5,131.0,2.2,32.0,133.0,111.99,80.53
2017,8,2,11,0,3.0,152.0,2.2,32.0,156.0,131.41,95.13
2017,8,2,11,15,9.0,221.5,2.15,32.0,231.0,196.81,144.01
2017,8,2,11,30,15.0,291.0,2.1,32.0,306.0,261.59,191.34
2017,8,2,11,45,30.0,358.0,2.1,32.5,387.0,340.63,247.74
2017,8,2,12,0,45.0,425.0,2.1,33.0,468.0,406.17,293.09
2017,8,2,12,15,36.0,403.0,2.05,33.0,438.0,372.73,268.9
2017,8,2,12,30,27.0,381.0,2.0,33.0,408.0,340.83,246.16
2017,8,2,12,45,25.0,370.0,2.0,33.5,394.5,324.32,233.98
2017,8,2,13,0,23.0,359.0,2.0,34.0,381.0,309.9,223.26
2017,8,2,13,15,30.0,381.5,1.95,34.0,410.5,324.27,233.45
2017,8,2,13,30,37.0,404.0,1.9,34.0,440.0,338.29,243.18
2017,8,2,13,45,25.0,331.5,1.85,34.0,356.0,272.49,196.32
2017,8,2,14,0,13.0,259.0,1.8,34.0,272.0,215.42,155.4
2017,8,2,14,15,87.5,347.0,1.75,34.0,425.0,288.35,207.1
2017,8,2,14,30,162.0,435.0,1.7,34.0,578.0,355.7,252.22
2017,8,2,14,45,148.5,416.5,1.65,34.0,543.5,323.47,228.55
2017,8,2,15,0,135.0,398.0,1.6,34.0,509.0,293.29,207.02
2017,8,2,15,15,67.5,254.0,1.55,33.5,309.5,197.2,140.58
2017,8,2,15,30,0.0,110.0,1.5,33.0,110.0,91.02,64.55
2017,8,2,15,45,11.5,179.0,1.45,33.0,187.0,142.75,104.01
2017,8,2,16,0,23.0,248.0,1.4,33.0,264.0,188.4,144.82
2017,8,2,16,15,18.0,223.0,1.3,32.5,235.0,170.89,131.67
2017,8,2,16,30,13.0,198.0,1.2,32.0,206.0,153.11,118.33
2017,8,2,16,45,6.5,159.0,1.2,32.0,163.0,125.47,96.75
2017,8,2,17,0,0.0,120.0,1.2,32.0,120.0,96.86,74.06
2017,8,2,17,15,0.0,104.5,1.1,31.5,104.5,84.84,64.71
2017,8,2,17,30,0.0,89.0,1.0,31.0,89.0,72.71,55.08
2017,8,2,17,45,0.0,74.0,0.95,30.5,74.0,60.85,45.5
2017,8,2,18,0,0.0,59.0,0.9,30.0,59.0,48.87,35.61
2017,8,2,18,15,0.0,44.5,0.85,29.5,44.5,36.8,25.44
2017,8,2,18,30,0.0,30.0,0.8,29.0,30.0,24.75,15.13
2017,8,2,18,45,0.0,19.0,0.8,29.0,19.0,15.65,7.16
2017,8,2,19,0,0.0,8.0,0.8,29.0,8.0,6.57,0.0
2017,8,2,19,15,0.0,4.0,0.85,28.5,4.0,3.41,0.0
2017,8,2,19,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,68.5,23.5,1.3,24.0,32.0,100.19,56.67
2017,8,3,6,30,137.0,47.0,1.4,24.0,64.0,194.74,150.96
2017,8,3,6,45,221.5,64.5,1.55,24.5,108.5,285.81,227.99
2017,8,3,7,0,306.0,82.0,1.7,25.0,153.0,401.99,320.99
2017,8,3,7,15,153.0,68.0,1.8,25.5,103.5,230.21,185.11
2017,8,3,7,30,0.0,54.0,1.9,26.0,54.0,44.69,30.97
2017,8,3,7,45,0.0,59.5,2.05,26.5,59.5,49.27,34.67
2017,8,3,8,0,0.0,65.0,2.2,27.0,65.0,53.87,38.18
2017,8,3,8,15,18.0,137.0,2.3,27.5,146.5,138.8,106.4
2017,8,3,8,30,36.0,209.0,2.4,28.0,228.0,250.15,192.49
2017,8,3,8,45,40.5,233.0,2.5,28.5,256.5,277.73,212.18
2017,8,3,9,0,45.0,257.0,2.6,29.0,285.0,304.8,231.43
2017,8,3,9,15,22.5,204.5,2.65,29.5,219.0,219.28,165.29
2017,8,3,9,30,0.0,152.0,2.7,30.0,153.0,130.04,95.77
2017,8,3,9,45,125.0,260.5,2.75,30.5,359.5,396.34,298.95
2017,8,3,10,0,250.0,369.0,2.8,31.0,566.0,654.07,480.23
2017,8,3,10,15,236.0,391.0,2.85,31.5,584.0,632.65,461.83
2017,8,3,10,30,222.0,413.0,2.9,32.0,602.0,630.76,458.35
2017,8,3,10,45,111.0,274.0,2.95,32.5,369.0,373.79,275.75
2017,8,3,11,0,0.0,135.0,3.0,33.0,136.0,113.92,81.23
2017,8,3,11,15,133.0,297.5,3.0,33.0,423.0,402.58,297.35
2017,8,3,11,30,266.0,460.0,3.0,33.0,710.0,673.3,484.44
2017,8,3,11,45,166.0,457.0,3.05,33.5,614.5,556.16,399.99
2017,8,3,12,0,66.0,454.0,3.1,34.0,519.0,448.76,322.87
2017,8,3,12,15,128.0,475.0,3.1,34.0,600.5,511.22,367.66
2017,8,3,12,30,190.0,496.0,3.1,34.0,682.0,558.92,400.74
2017,8,3,12,45,120.0,467.0,3.15,34.5,584.5,468.98,336.56
2017,8,3,13,0,50.0,438.0,3.2,35.0,487.0,387.81,278.44
2017,8,3,13,15,145.0,456.5,3.2,35.0,596.0,446.11,320.32
2017,8,3,13,30,240.0,475.0,3.2,35.0,705.0,494.77,353.52
2017,8,3,13,45,539.5,304.0,3.25,35.0,805.5,489.87,349.31
2017,8,3,14,0,839.0,133.0,3.3,35.0,906.0,467.99,329.23
2017,8,3,14,15,833.0,131.5,3.3,34.5,881.0,415.7,287.35
2017,8,3,14,30,827.0,130.0,3.3,34.0,856.0,363.2,244.38
2017,8,3,14,45,786.5,147.0,3.35,34.0,816.0,306.67,198.65
2017,8,3,15,0,746.0,164.0,3.4,34.0,776.0,259.93,161.28
2017,8,3,15,15,733.0,161.0,3.4,34.0,737.5,200.76,116.61
2017,8,3,15,30,720.0,158.0,3.4,34.0,699.0,150.24,84.5
2017,8,3,15,45,709.0,151.0,3.45,34.0,656.5,99.29,64.29
2017,8,3,16,0,698.0,144.0,3.5,34.0,614.0,88.55,65.97
2017,8,3,16,15,676.5,139.0,3.45,33.5,565.5,88.06,65.94
2017,8,3,16,30,655.0,134.0,3.4,33.0,517.0,87.42,65.8
2017,8,3,16,45,346.5,161.5,3.35,33.0,362.5,103.85,79.36
2017,8,3,17,0,38.0,189.0,3.3,33.0,208.0,137.2,106.61
2017,8,3,17,15,33.5,166.5,3.15,32.5,181.5,122.35,95.13
2017,8,3,17,30,29.0,144.0,3.0,32.0,155.0,107.14,83.22
2017,8,3,17,45,233.5,114.0,2.9,32.0,181.5,82.81,63.4
2017,8,3,18,0,438.0,84.0,2.8,32.0,208.0,62.1,46.28
2017,8,3,18,15,368.0,71.0,2.4,31.5,159.5,53.11,38.74
2017,8,3,18,30,298.0,58.0,2.0,31.0,111.0,43.89,30.75
2017,8,3,18,45,204.5,41.0,1.7,30.5,71.5,31.36,19.73
2017,8,3,19,0,111.0,24.0,1.4,30.0,32.0,18.54,5.34
2017,8,3,19,15,55.5,12.0,1.3,29.5,16.0,10.24,0.0
2017,8,3,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,107.0,21.0,1.05,25.5,34.0,138.56,76.07
2017,8,4,6,30,214.0,42.0,1.1,26.0,68.0,262.17,201.73
2017,8,4,6,45,299.5,56.5,1.15,27.0,113.5,354.27,277.99
2017,8,4,7,0,385.0,71.0,1.2,28.0,159.0,452.76,354.38
2017,8,4,7,15,444.5,81.5,1.2,28.5,210.0,527.66,409.44
2017,8,4,7,30,504.0,92.0,1.2,29.0,261.0,614.04,469.87
2017,8,4,7,45,546.5,100.0,1.3,29.5,314.0,675.78,511.05
2017,8,4,8,0,589.0,108.0,1.4,30.0,367.0,737.16,550.74
2017,8,4,8,15,620.5,114.0,1.5,30.5,419.0,784.55,579.9
2017,8,4,8,30,652.0,120.0,1.6,31.0,471.0,830.32,607.48
2017,8,4,8,45,677.5,124.5,1.75,31.5,521.5,866.24,628.7
2017,8,4,9,0,703.0,129.0,1.9,32.0,572.0,899.72,648.22
2017,8,4,9,15,438.5,231.0,1.95,32.5,514.5,736.93,535.69
2017,8,4,9,30,174.0,333.0,2.0,33.0,457.0,533.01,388.98
2017,8,4,9,45,184.0,347.5,2.1,33.5,486.0,551.63,401.79
2017,8,4,10,0,194.0,362.0,2.2,34.0,515.0,569.18,412.43
2017,8,4,10,15,493.0,254.0,2.25,34.0,667.0,785.1,564.22
2017,8,4,10,30,792.0,146.0,2.3,34.0,819.0,952.96,672.25
2017,8,4,10,45,800.0,147.5,2.35,34.5,848.0,942.64,662.32
2017,8,4,11,0,808.0,149.0,2.4,35.0,877.0,928.79,651.99
2017,8,4,11,15,497.5,311.0,2.4,35.0,763.0,776.52,549.49
2017,8,4,11,30,187.0,473.0,2.4,35.0,649.0,603.54,427.6
2017,8,4,11,45,98.0,332.5,2.4,35.5,425.0,386.31,278.01
2017,8,4,12,0,9.0,192.0,2.4,36.0,201.0,169.0,120.59
2017,8,4,12,15,111.5,342.5,2.4,36.0,451.5,386.33,278.84
2017,8,4,12,30,214.0,493.0,2.4,36.0,702.0,573.97,406.77
2017,8,4,12,45,280.5,471.0,2.45,36.5,744.0,582.38,411.21
2017,8,4,13,0,347.0,449.0,2.5,37.0,786.0,583.94,411.59
2017,8,4,13,15,179.5,341.5,2.5,37.0,516.0,376.8,268.78
2017,8,4,13,30,12.0,234.0,2.5,37.0,246.0,198.66,141.48
2017,8,4,13,45,387.5,209.0,2.5,37.0,566.5,347.3,248.21
2017,8,4,14,0,763.0,184.0,2.5,37.0,887.0,466.08,324.63
2017,8,4,14,15,756.0,182.0,2.55,37.0,861.5,415.1,283.74
2017,8,4,14,30,749.0,180.0,2.6,37.0,836.0,364.32,242.91
2017,8,4,14,45,714.0,192.5,2.65,37.0,798.0,309.23,199.52
2017,8,4,15,0,679.0,205.0,2.7,37.0,760.0,262.97,163.5
2017,8,4,15,15,665.0,200.0,2.75,37.0,722.0,212.91,126.62
2017,8,4,15,30,651.0,195.0,2.8,37.0,684.0,164.76,96.75
2017,8,4,15,45,387.0,251.0,2.85,37.0,537.0,148.85,103.97
2017,8,4,16,0,123.0,307.0,2.9,37.0,390.0,195.49,148.49
2017,8,4,16,15,346.0,238.5,2.9,36.5,446.0,153.41,116.45
2017,8,4,16,30,569.0,170.0,2.9,36.0,502.0,110.42,83.19
2017,8,4,16,45,534.5,162.5,2.95,36.0,450.5,107.51,81.23
2017,8,4,17,0,500.0,155.0,3.0,36.0,399.0,104.4,79.06
2017,8,4,17,15,462.0,144.0,2.9,35.5,348.0,98.8,75.01
2017,8,4,17,30,424.0,133.0,2.8,35.0,297.0,92.9,70.64
2017,8,4,17,45,366.5,120.0,2.75,34.5,245.5,85.17,64.65
2017,8,4,18,0,309.0,107.0,2.7,34.0,194.0,78.79,59.58
2017,8,4,18,15,248.5,87.0,2.55,33.5,147.0,64.83,48.01
2017,8,4,18,30,188.0,67.0,2.4,33.0,100.0,50.53,35.85
2017,8,4,18,45,119.0,43.5,2.25,32.5,62.0,33.47,21.14
2017,8,4,19,0,50.0,20.0,2.1,32.0,24.0,15.89,2.99
2017,8,4,19,15,25.0,10.0,2.2,31.5,12.0,8.54,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,66.5,22.5,1.85,25.5,30.5,96.3,48.3
2017,8,5,6,30,133.0,45.0,2.0,26.0,61.0,188.88,144.92
2017,8,5,6,45,215.0,63.5,2.15,26.5,105.5,279.68,221.74
2017,8,5,7,0,297.0,82.0,2.3,27.0,150.0,394.7,313.86
2017,8,5,7,15,355.0,96.5,2.3,27.5,199.5,470.44,372.41
2017,8,5,7,30,413.0,111.0,2.3,28.0,249.0,548.74,430.31
2017,8,5,7,45,464.5,120.0,2.3,29.0,302.0,615.56,476.04
2017,8,5,8,0,516.0,129.0,2.3,30.0,355.0,683.31,520.35
2017,8,5,8,15,549.0,137.0,2.25,30.5,406.5,731.97,550.54
2017,8,5,8,30,582.0,145.0,2.2,31.0,458.0,790.32,586.51
2017,8,5,8,45,608.5,151.5,2.2,32.0,507.5,828.9,607.38
2017,8,5,9,0,635.0,158.0,2.2,33.0,557.0,865.1,626.38
2017,8,5,9,15,654.5,163.5,2.3,33.5,602.5,890.38,640.14
2017,8,5,9,30,674.0,169.0,2.4,34.0,648.0,912.69,652.06
2017,8,5,9,45,686.5,174.5,2.5,34.5,688.5,924.72,657.46
2017,8,5,10,0,699.0,180.0,2.6,35.0,729.0,933.44,660.94
2017,8,5,10,15,710.5,183.5,2.7,35.0,764.5,935.56,661.75
2017,8,5,10,30,722.0,187.0,2.8,35.0,800.0,934.24,660.55
2017,8,5,10,45,730.0,189.5,2.9,35.5,828.5,924.96,653.09
2017,8,5,11,0,738.0,192.0,3.0,36.0,857.0,903.96,638.34
2017,8,5,11,15,744.0,194.0,3.1,36.0,878.5,886.0,626.99
2017,8,5,11,30,750.0,196.0,3.2,36.0,900.0,864.78,613.53
2017,8,5,11,45,519.5,332.5,3.3,36.5,823.5,765.13,542.22
2017,8,5,12,0,289.0,469.0,3.4,37.0,747.0,658.59,465.25
2017,8,5,12,15,334.0,451.5,3.45,37.0,774.5,655.83,464.52
2017,8,5,12,30,379.0,434.0,3.5,37.0,802.0,649.31,460.45
2017,8,5,12,45,250.0,461.0,3.6,37.5,704.0,553.15,392.3
2017,8,5,13,0,121.0,488.0,3.7,38.0,606.0,469.9,332.81
2017,8,5,13,15,152.0,485.0,3.75,38.0,631.0,470.35,333.41
2017,8,5,13,30,183.0,482.0,3.8,38.0,656.0,467.67,331.19
2017,8,5,13,45,467.5,335.0,3.9,38.0,767.5,473.96,335.08
2017,8,5,14,0,752.0,188.0,4.0,38.0,879.0,462.83,322.87
2017,8,5,14,15,744.5,186.0,4.05,37.5,853.5,412.16,283.05
2017,8,5,14,30,737.0,184.0,4.1,37.0,828.0,361.77,242.65
2017,8,5,14,45,627.5,240.0,4.2,37.0,774.0,315.31,207.39
2017,8,5,15,0,518.0,296.0,4.3,37.0,720.0,287.92,188.21
2017,8,5,15,15,486.5,287.5,4.35,36.5,670.0,241.03,155.13
2017,8,5,15,30,455.0,279.0,4.4,36.0,620.0,198.19,129.03
2017,8,5,15,45,487.0,248.0,4.45,36.0,592.0,148.95,112.77
2017,8,5,16,0,519.0,217.0,4.5,36.0,564.0,131.35,99.3
2017,8,5,16,15,426.5,225.0,4.5,35.5,495.5,137.44,104.67
2017,8,5,16,30,334.0,233.0,4.5,35.0,427.0,151.7,116.57
2017,8,5,16,45,460.5,177.5,4.5,35.0,417.0,115.63,88.17
2017,8,5,17,0,587.0,122.0,4.5,35.0,407.0,84.26,63.21
2017,8,5,17,15,549.0,114.0,4.35,34.5,355.0,80.85,60.83
2017,8,5,17,30,511.0,106.0,4.2,34.0,303.0,76.01,57.2
2017,8,5,17,45,467.0,94.5,4.1,34.0,252.0,68.82,51.42
2017,8,5,18,0,423.0,83.0,4.0,34.0,201.0,61.35,45.26
2017,8,5,18,15,350.0,70.0,3.75,33.5,153.0,52.34,37.73
2017,8,5,18,30,277.0,57.0,3.5,33.0,105.0,43.1,29.76
2017,8,5,18,45,185.0,39.5,3.3,32.5,66.5,30.2,18.47
2017,8,5,19,0,93.0,22.0,3.1,32.0,28.0,17.42,2.87
2017,8,5,19,15,46.5,11.0,3.15,31.5,14.0,9.39,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,9.5,3.85,26.0,9.5,7.81,0.0
2017,8,6,6,30,0.0,19.0,4.0,26.0,19.0,15.65,6.67
2017,8,6,6,45,0.0,32.5,4.2,26.5,32.5,26.84,16.07
2017,8,6,7,0,0.0,46.0,4.4,27.0,46.0,38.05,25.41
2017,8,6,7,15,0.0,61.0,4.5,27.5,61.0,51.11,36.1
2017,8,6,7,30,0.0,76.0,4.6,28.0,76.0,64.8,47.11
2017,8,6,7,45,0.0,95.5,4.7,29.0,95.5,83.0,61.41
2017,8,6,8,0,0.0,115.0,4.8,30.0,115.0,101.03,75.24
2017,8,6,8,15,0.0,121.0,4.8,30.0,121.0,105.2,78.24
2017,8,6,8,30,0.0,127.0,4.8,30.0,127.0,109.71,81.47
2017,8,6,8,45,0.0,133.5,4.85,30.5,133.5,114.89,85.05
2017,8,6,9,0,0.0,140.0,4.9,31.0,140.0,120.19,88.7
2017,8,6,9,15,1.0,152.0,4.85,31.5,152.5,131.69,97.13
2017,8,6,9,30,2.0,164.0,4.8,32.0,165.0,143.13,105.45
2017,8,6,9,45,12.5,227.0,4.8,32.5,237.0,211.74,157.29
2017,8,6,10,0,23.0,290.0,4.8,33.0,309.0,280.58,208.05
2017,8,6,10,15,29.0,318.5,4.7,33.5,343.5,330.75,243.86
2017,8,6,10,30,35.0,347.0,4.6,34.0,378.0,360.69,264.49
2017,8,6,10,45,26.0,324.0,4.6,34.5,347.5,324.26,236.93
2017,8,6,11,0,17.0,301.0,4.6,35.0,317.0,275.95,200.94
2017,8,6,11,15,15.5,289.0,4.55,35.0,304.0,261.98,190.57
2017,8,6,11,30,14.0,277.0,4.5,35.0,291.0,248.43,180.47
2017,8,6,11,45,22.0,332.5,4.45,35.5,354.0,301.55,218.57
2017,8,6,12,0,30.0,388.0,4.4,36.0,417.0,361.27,260.52
2017,8,6,12,15,23.0,343.5,4.35,36.0,366.0,311.61,224.72
2017,8,6,12,30,16.0,299.0,4.3,36.0,315.0,261.37,188.48
2017,8,6,12,45,44.0,381.0,4.3,36.5,424.0,346.09,249.17
2017,8,6,13,0,72.0,463.0,4.3,37.0,533.0,421.0,301.13
2017,8,6,13,15,52.5,426.5,4.25,37.0,477.0,371.45,265.81
2017,8,6,13,30,33.0,390.0,4.2,37.0,421.0,325.31,233.09
2017,8,6,13,45,55.0,413.5,4.2,37.0,464.5,345.85,247.68
2017,8,6,14,0,77.0,437.0,4.2,37.0,508.0,362.42,258.96
2017,8,6,14,15,133.0,434.5,4.15,37.0,552.5,360.35,256.23
2017,8,6,14,30,189.0,432.0,4.1,37.0,597.0,360.7,254.33
2017,8,6,14,45,184.5,414.0,4.05,37.0,570.5,329.57,231.19
2017,8,6,15,0,180.0,396.0,4.0,37.0,544.0,299.4,209.05
2017,8,6,15,15,440.0,279.0,3.95,36.5,614.5,228.21,147.53
2017,8,6,15,30,700.0,162.0,3.9,36.0,685.0,145.98,82.44
2017,8,6,15,45,680.5,158.5,3.9,36.0,640.5,97.85,72.58
2017,8,6,16,0,661.0,155.0,3.9,36.0,596.0,94.85,70.46
2017,8,6,16,15,638.0,150.0,3.8,35.5,548.5,94.67,70.69
2017,8,6,16,30,615.0,145.0,3.7,35.0,501.0,94.37,70.85
2017,8,6,16,45,585.0,138.0,3.65,35.0,450.0,92.47,69.58
2017,8,6,17,0,555.0,131.0,3.6,35.0,399.0,90.39,68.17
2017,8,6,17,15,515.5,122.5,3.35,34.5,347.0,85.71,64.76
2017,8,6,17,30,476.0,114.0,3.1,34.0,295.0,80.99,61.26
2017,8,6,17,45,425.5,102.0,2.85,33.5,244.5,73.58,55.44
2017,8,6,18,0,375.0,90.0,2.6,33.0,194.0,65.9,49.2
2017,8,6,18,15,302.0,75.5,2.4,32.5,146.5,56.0,40.91
2017,8,6,18,30,229.0,61.0,2.2,32.0,99.0,45.83,32.1
2017,8,6,18,45,142.0,41.0,2.0,31.5,62.0,31.73,19.7
2017,8,6,19,0,55.0,21.0,1.8,31.0,25.0,16.59,1.36
2017,8,6,19,15,27.5,10.5,1.85,30.5,12.5,8.96,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,26.0,2.0,1.64,0.0
2017,8,7,6,30,0.0,4.0,2.8,26.0,4.0,3.28,0.0
2017,8,7,6,45,0.0,7.0,3.0,26.0,7.0,5.74,0.0
2017,8,7,7,0,0.0,10.0,3.2,26.0,10.0,8.21,1.09
2017,8,7,7,15,0.0,13.5,3.25,26.0,13.5,11.1,3.5
2017,8,7,7,30,0.0,17.0,3.3,26.0,17.0,14.0,5.89
2017,8,7,7,45,0.0,20.5,3.35,26.0,20.5,16.9,8.25
2017,8,7,8,0,0.0,24.0,3.4,26.0,24.0,19.81,10.59
2017,8,7,8,15,0.0,30.5,3.35,26.0,30.5,25.21,14.94
2017,8,7,8,30,0.0,37.0,3.3,26.0,37.0,30.62,19.26
2017,8,7,8,45,0.0,47.0,3.25,26.0,47.0,38.96,25.9
2017,8,7,9,0,0.0,57.0,3.2,26.0,57.0,47.32,32.52
2017,8,7,9,15,0.0,76.5,3.1,26.0,76.5,63.64,45.43
2017,8,7,9,30,0.0,96.0,3.0,26.0,96.0,80.09,58.33
2017,8,7,9,45,3.0,143.5,2.95,26.5,146.0,125.05,93.43
2017,8,7,10,0,6.0,191.0,2.9,27.0,196.0,170.55,128.23
2017,8,7,10,15,71.5,302.5,2.8,27.0,363.5,356.71,270.35
2017,8,7,10,30,137.0,414.0,2.7,27.0,531.0,548.3,408.29
2017,8,7,10,45,77.5,358.0,2.65,27.0,425.0,407.18,304.35
2017,8,7,11,0,18.0,302.0,2.6,27.0,319.0,277.78,207.61
2017,8,7,11,15,17.0,297.5,2.65,27.0,313.5,270.87,202.62
2017,8,7,11,30,16.0,293.0,2.7,27.0,308.0,264.14,197.43
2017,8,7,11,45,18.0,314.5,2.75,27.0,331.5,282.55,211.01
2017,8,7,12,0,20.0,336.0,2.8,27.0,355.0,300.29,223.97
2017,8,7,12,15,29.5,376.5,2.75,27.0,405.5,344.74,256.54
2017,8,7,12,30,39.0,417.0,2.7,27.0,456.0,379.17,281.32
2017,8,7,12,45,65.5,446.5,2.7,27.0,511.0,413.54,306.27
2017,8,7,13,0,92.0,476.0,2.7,27.0,566.0,443.72,327.82
2017,8,7,13,15,94.0,471.5,2.6,27.0,562.5,429.65,317.17
2017,8,7,13,30,96.0,467.0,2.5,27.0,559.0,415.4,306.52
2017,8,7,13,45,261.5,425.0,2.45,27.0,666.5,439.23,323.13
2017,8,7,14,0,427.0,383.0,2.4,27.0,774.0,451.66,328.89
2017,8,7,14,15,307.0,407.0,2.3,27.0,684.5,397.36,288.54
2017,8,7,14,30,187.0,431.0,2.2,27.0,595.0,358.9,261.42
2017,8,7,14,45,234.5,405.0,2.15,27.0,602.0,336.95,242.8
2017,8,7,15,0,282.0,379.0,2.1,27.0,609.0,296.69,210.24
2017,8,7,15,15,367.0,329.0,1.95,27.0,612.5,256.76,177.04
2017,8,7,15,30,452.0,279.0,1.8,27.0,616.0,195.54,131.76
2017,8,7,15,45,391.0,279.5,1.7,27.5,557.5,173.77,136.18
2017,8,7,16,0,330.0,280.0,1.6,28.0,499.0,173.5,136.09
2017,8,7,16,15,287.5,263.5,1.55,28.0,444.0,165.93,130.43
2017,8,7,16,30,245.0,247.0,1.5,28.0,389.0,157.93,124.43
2017,8,7,16,45,349.5,201.5,1.45,28.0,381.5,135.53,106.72
2017,8,7,17,0,454.0,156.0,1.4,28.0,374.0,104.66,81.84
2017,8,7,17,15,437.0,137.0,1.3,27.5,326.0,94.19,73.68
2017,8,7,17,30,420.0,118.0,1.2,27.0,278.0,83.1,64.8
2017,8,7,17,45,384.5,103.0,1.15,27.0,230.5,73.93,57.25
2017,8,7,18,0,349.0,88.0,1.1,27.0,183.0,64.33,49.15
2017,8,7,18,15,291.0,72.0,1.0,26.5,139.0,53.46,39.84
2017,8,7,18,30,233.0,56.0,0.9,26.0,95.0,42.21,29.94
2017,8,7,18,45,153.0,38.0,0.8,26.0,59.5,29.01,17.97
2017,8,7,19,0,73.0,20.0,0.7,26.0,24.0,15.86,0.0
2017,8,7,19,15,36.5,10.0,0.7,25.5,12.0,8.54,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,117.5,18.5,3.55,23.5,32.0,138.65,55.03
2017,8,8,6,30,235.0,37.0,3.8,24.0,64.0,270.84,210.59
2017,8,8,6,45,324.0,50.0,4.1,24.5,109.5,364.26,292.38
2017,8,8,7,0,413.0,63.0,4.4,25.0,155.0,471.28,379.57
2017,8,8,7,15,473.5,72.0,4.55,25.5,206.0,548.51,440.1
2017,8,8,7,30,534.0,81.0,4.7,26.0,257.0,627.51,499.34
2017,8,8,7,45,287.0,123.5,4.9,26.5,220.5,432.04,346.34
2017,8,8,8,0,40.0,166.0,5.1,27.0,184.0,213.72,167.14
2017,8,8,8,15,97.5,198.5,5.1,27.5,249.0,304.82,239.7
2017,8,8,8,30,155.0,231.0,5.1,28.0,314.0,417.76,325.95
2017,8,8,8,45,162.0,253.5,5.2,28.5,348.0,447.07,345.97
2017,8,8,9,0,169.0,276.0,5.3,29.0,382.0,475.44,365.26
2017,8,8,9,15,114.5,291.5,5.3,29.0,366.0,432.07,329.92
2017,8,8,9,30,60.0,307.0,5.3,29.0,350.0,366.07,277.99
2017,8,8,9,45,111.0,341.5,5.35,29.5,426.5,471.21,356.03
2017,8,8,10,0,162.0,376.0,5.4,30.0,503.0,552.27,414.3
2017,8,8,10,15,135.0,392.0,5.35,30.0,501.5,533.14,398.28
2017,8,8,10,30,108.0,408.0,5.3,30.0,500.0,494.71,368.97
2017,8,8,10,45,77.0,399.5,5.3,30.5,466.5,447.98,333.04
2017,8,8,11,0,46.0,391.0,5.3,31.0,433.0,403.16,298.53
2017,8,8,11,15,161.5,423.0,5.2,31.0,573.5,546.91,404.62
2017,8,8,11,30,277.0,455.0,5.1,31.0,714.0,677.27,497.04
2017,8,8,11,45,260.0,467.0,5.05,31.5,713.0,653.3,477.55
2017,8,8,12,0,243.0,479.0,5.0,32.0,712.0,621.99,453.82
2017,8,8,12,15,315.0,453.5,4.9,32.0,758.0,641.51,468.15
2017,8,8,12,30,387.0,428.0,4.8,32.0,804.0,648.81,473.42
2017,8,8,12,45,314.0,456.0,4.75,32.0,760.0,592.22,431.75
2017,8,8,13,0,241.0,484.0,4.7,32.0,716.0,543.1,395.5
2017,8,8,13,15,525.0,321.5,4.6,32.0,820.5,563.21,411.96
2017,8,8,13,30,809.0,159.0,4.5,32.0,925.0,559.6,408.5
2017,8,8,13,45,531.0,304.0,4.45,32.0,802.5,481.17,348.73
2017,8,8,14,0,253.0,449.0,4.4,32.0,680.0,426.62,308.64
2017,8,8,14,15,525.0,298.0,4.35,32.0,760.0,400.15,284.08
2017,8,8,14,30,797.0,147.0,4.3,32.0,840.0,351.61,238.52
2017,8,8,14,45,570.0,254.0,4.25,32.0,739.5,305.49,206.01
2017,8,8,15,0,343.0,361.0,4.2,32.0,639.0,298.0,206.14
2017,8,8,15,15,518.5,265.0,4.1,32.0,661.5,228.87,147.78
2017,8,8,15,30,694.0,169.0,4.0,32.0,684.0,146.2,85.16
2017,8,8,15,45,680.0,162.5,3.95,32.0,641.0,96.69,72.93
2017,8,8,16,0,666.0,156.0,3.9,32.0,598.0,95.89,72.54
2017,8,8,16,15,643.5,150.0,3.8,31.5,549.5,95.09,72.28
2017,8,8,16,30,621.0,144.0,3.7,31.0,501.0,94.12,71.9
2017,8,8,16,45,600.5,134.0,3.6,31.0,451.5,90.25,68.99
2017,8,8,17,0,580.0,124.0,3.5,31.0,402.0,86.0,65.77
2017,8,8,17,15,541.5,115.5,3.2,30.5,349.5,82.28,63.08
2017,8,8,17,30,503.0,107.0,2.9,30.0,297.0,76.74,58.81
2017,8,8,17,45,460.0,94.5,2.6,29.5,246.0,68.89,52.49
2017,8,8,18,0,417.0,82.0,2.3,29.0,195.0,60.72,45.72
2017,8,8,18,15,345.0,68.5,2.0,28.5,147.0,51.33,37.69
2017,8,8,18,30,273.0,55.0,1.7,28.0,99.0,41.7,29.19
2017,8,8,18,45,181.5,37.0,1.45,27.5,61.5,28.37,17.2
2017,8,8,19,0,90.0,19.0,1.2,27.0,24.0,14.73,0.0
2017,8,8,19,15,45.0,9.5,1.15,26.5,12.0,8.11,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,9,6,15,87.0,20.0,2.25,23.5,30.0,119.53,39.64
2017,8,9,6,30,174.0,40.0,2.3,24.0,60.0,230.24,177.13
2017,8,9,6,45,251.0,57.5,2.35,24.5,104.0,318.05,253.34
2017,8,9,7,0,328.0,75.0,2.4,25.0,148.0,411.39,329.63
2017,8,9,7,15,388.5,88.0,2.45,25.5,198.5,488.34,389.9
2017,8,9,7,30,449.0,101.0,2.5,26.0,249.0,568.03,448.92
2017,8,9,7,45,497.0,110.0,2.55,26.5,302.0,632.59,494.31
2017,8,9,8,0,545.0,119.0,2.6,27.0,355.0,707.48,545.49
2017,8,9,8,15,578.5,126.5,2.65,27.5,407.0,757.98,577.79
2017,8,9,8,30,612.0,134.0,2.7,28.0,459.0,806.89,608.35
2017,8,9,8,45,643.0,137.5,2.8,28.5,510.0,846.65,632.4
2017,8,9,9,0,674.0,141.0,2.9,29.0,561.0,884.04,654.6
2017,8,9,9,15,693.5,145.5,2.95,29.5,607.5,908.29,667.51
2017,8,9,9,30,713.0,150.0,3.0,30.0,654.0,929.51,678.5
2017,8,9,9,45,730.5,152.5,3.05,30.5,696.5,943.13,684.57
2017,8,9,10,0,748.0,155.0,3.1,31.0,739.0,945.92,683.77
2017,8,9,10,15,759.5,158.0,3.1,31.0,775.0,947.56,683.49
2017,8,9,10,30,771.0,161.0,3.1,31.0,811.0,945.59,681.05
2017,8,9,10,45,781.5,161.5,3.15,31.5,841.0,936.51,673.16
2017,8,9,11,0,792.0,162.0,3.2,32.0,871.0,923.83,663.17
2017,8,9,11,15,555.0,302.0,3.2,32.0,805.0,818.37,589.69
2017,8,9,11,30,318.0,442.0,3.2,32.0,739.0,701.19,504.9
2017,8,9,11,45,267.0,462.5,3.2,32.5,714.5,654.92,471.44
2017,8,9,12,0,216.0,483.0,3.2,33.0,690.0,603.15,433.86
2017,8,9,12,15,515.0,325.0,3.15,33.0,822.5,693.59,501.56
2017,8,9,12,30,814.0,167.0,3.1,33.0,955.0,745.41,540.18
2017,8,9,12,45,510.0,328.0,3.1,33.5,821.0,627.3,452.3
2017,8,9,13,0,206.0,489.0,3.1,34.0,687.0,523.97,375.41
2017,8,9,13,15,226.5,479.5,3.05,34.0,695.0,509.03,364.99
2017,8,9,13,30,247.0,470.0,3.0,34.0,703.0,485.23,347.71
2017,8,9,13,45,531.0,311.0,2.95,34.0,800.0,484.96,346.34
2017,8,9,14,0,815.0,152.0,2.9,34.0,897.0,459.53,323.19
2017,8,9,14,15,808.5,150.5,2.85,34.0,870.5,406.18,279.87
2017,8,9,14,30,802.0,149.0,2.8,34.0,844.0,352.86,235.88
2017,8,9,14,45,569.0,255.5,2.75,34.0,739.0,304.91,202.87
2017,8,9,15,0,336.0,362.0,2.7,34.0,634.0,296.19,202.49
2017,8,9,15,15,289.0,352.5,2.65,34.0,578.0,256.58,175.63
2017,8,9,15,30,242.0,343.0,2.6,34.0,522.0,236.83,165.91
2017,8,9,15,45,494.5,232.0,2.55,34.0,568.5,136.48,103.61
2017,8,9,16,0,747.0,121.0,2.5,34.0,615.0,84.57,62.77
2017,8,9,16,15,726.0,117.0,2.4,33.5,565.5,83.86,62.59
2017,8,9,16,30,705.0,113.0,2.3,33.0,516.0,75.53,56.19
2017,8,9,16,45,680.0,107.0,2.25,33.0,464.5,73.38,54.66
2017,8,9,17,0,655.0,101.0,2.2,33.0,413.0,71.04,52.97
2017,8,9,17,15,618.0,94.5,2.0,32.5,359.5,68.02,50.8
2017,8,9,17,30,581.0,88.0,1.8,32.0,306.0,64.86,48.47
2017,8,9,17,45,532.0,79.5,1.6,31.5,253.0,59.9,44.56
2017,8,9,18,0,483.0,71.0,1.4,31.0,200.0,54.76,40.34
2017,8,9,18,15,408.5,59.5,1.25,30.0,151.0,46.78,33.62
2017,8,9,18,30,334.0,48.0,1.1,29.0,102.0,36.85,25.02
2017,8,9,18,45,226.5,33.0,1.0,28.5,63.0,25.52,14.72
2017,8,9,19,0,119.0,18.0,0.9,28.0,24.0,14.01,0.0
2017,8,9,19,15,59.5,9.0,0.9,27.5,12.0,7.68,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,95.0,19.5,2.35,24.5,30.0,123.75,32.8
2017,8,10,6,30,190.0,39.0,2.5,25.0,60.0,241.14,184.6
2017,8,10,6,45,287.0,52.5,2.7,26.0,105.5,339.19,269.12
2017,8,10,7,0,384.0,66.0,2.9,27.0,151.0,445.12,354.17
2017,8,10,7,15,447.0,76.5,2.9,27.5,202.0,522.91,413.86
2017,8,10,7,30,510.0,87.0,2.9,28.0,253.0,612.95,479.68
2017,8,10,7,45,558.5,93.0,2.9,28.5,307.0,677.79,524.26
2017,8,10,8,0,607.0,99.0,2.9,29.0,361.0,742.46,567.1
2017,8,10,8,15,639.0,105.0,2.75,29.5,413.5,790.51,596.11
2017,8,10,8,30,671.0,111.0,2.6,30.0,466.0,836.95,623.1
2017,8,10,8,45,696.0,115.0,2.5,30.5,516.5,871.83,641.9
2017,8,10,9,0,721.0,119.0,2.4,31.0,567.0,904.23,658.75
2017,8,10,9,15,739.0,122.5,2.3,31.5,613.5,920.0,664.51
2017,8,10,9,30,757.0,126.0,2.2,32.0,660.0,939.12,672.55
2017,8,10,9,45,769.5,129.5,2.1,32.5,701.5,949.31,674.82
2017,8,10,10,0,782.0,133.0,2.0,33.0,743.0,956.01,675.04
2017,8,10,10,15,792.5,135.5,2.0,33.0,779.0,956.04,673.68
2017,8,10,10,30,803.0,138.0,2.0,33.0,815.0,952.46,670.3
2017,8,10,10,45,493.0,291.5,2.0,33.5,712.0,791.33,561.66
2017,8,10,11,0,183.0,445.0,2.0,34.0,609.0,600.29,426.79
2017,8,10,11,15,110.5,420.0,2.0,34.0,520.0,497.31,356.17
2017,8,10,11,30,38.0,395.0,2.0,34.0,431.0,386.71,277.92
2017,8,10,11,45,429.5,275.5,2.0,34.5,686.0,634.87,457.36
2017,8,10,12,0,821.0,156.0,2.0,35.0,941.0,818.84,579.94
2017,8,10,12,15,426.5,275.5,2.0,35.0,683.5,582.63,416.86
2017,8,10,12,30,32.0,395.0,2.0,35.0,426.0,355.51,253.73
2017,8,10,12,45,73.0,439.0,2.05,35.5,509.5,412.17,294.13
2017,8,10,13,0,114.0,483.0,2.1,36.0,593.0,460.33,326.53
2017,8,10,13,15,134.0,480.5,2.1,36.0,608.5,454.79,322.31
2017,8,10,13,30,154.0,478.0,2.1,36.0,624.0,447.19,316.7
2017,8,10,13,45,162.0,467.5,2.15,36.0,618.5,426.28,301.81
2017,8,10,14,0,170.0,457.0,2.2,36.0,613.0,404.78,286.26
2017,8,10,14,15,489.5,298.0,2.25,36.0,727.0,384.64,266.55
2017,8,10,14,30,809.0,139.0,2.3,36.0,841.0,346.58,228.62
2017,8,10,14,45,798.5,138.0,2.35,36.0,807.5,292.43,184.43
2017,8,10,15,0,788.0,137.0,2.4,36.0,774.0,239.15,142.03
2017,8,10,15,15,775.5,134.0,2.45,35.5,734.5,185.38,103.14
2017,8,10,15,30,763.0,131.0,2.5,35.0,695.0,133.16,73.18
2017,8,10,15,45,746.0,128.0,2.6,35.0,650.0,86.74,64.05
2017,8,10,16,0,729.0,125.0,2.7,35.0,605.0,86.99,64.49
2017,8,10,16,15,707.5,120.5,2.7,34.5,556.0,78.1,57.71
2017,8,10,16,30,686.0,116.0,2.7,34.0,507.0,77.22,57.34
2017,8,10,16,45,654.5,111.5,2.75,34.0,455.0,76.07,56.63
2017,8,10,17,0,623.0,107.0,2.8,34.0,403.0,74.85,55.86
2017,8,10,17,15,584.0,100.5,2.6,33.5,349.5,72.03,53.89
2017,8,10,17,30,545.0,94.0,2.4,33.0,296.0,69.09,51.76
2017,8,10,17,45,487.0,85.5,2.2,32.5,243.5,64.29,48.0
2017,8,10,18,0,429.0,77.0,2.0,32.0,191.0,57.37,42.32
2017,8,10,18,15,350.5,64.5,1.9,31.5,143.0,48.55,34.84
2017,8,10,18,30,272.0,52.0,1.8,31.0,95.0,39.54,26.93
2017,8,10,18,45,136.0,36.5,1.7,30.5,58.0,28.39,16.67
2017,8,10,19,0,0.0,21.0,1.6,30.0,21.0,16.76,0.0
2017,8,10,19,15,0.0,10.5,1.7,29.5,10.5,8.96,0.0
2017,8,10,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,6,15,103.0,18.5,2.55,25.5,30.0,126.87,23.74
2017,8,11,6,30,206.0,37.0,2.8,26.0,60.0,250.13,190.55
2017,8,11,6,45,313.5,49.0,3.05,26.5,106.0,354.86,281.34
2017,8,11,7,0,421.0,61.0,3.3,27.0,152.0,475.35,377.82
2017,8,11,7,15,485.0,69.5,3.35,27.5,204.0,555.15,439.02
2017,8,11,7,30,549.0,78.0,3.4,28.0,256.0,636.91,498.74
2017,8,11,7,45,601.5,81.5,3.5,28.5,311.0,702.7,544.45
2017,8,11,8,0,654.0,85.0,3.6,29.0,366.0,768.55,588.6
2017,8,11,8,15,684.5,90.0,3.6,29.5,419.0,814.69,617.2
2017,8,11,8,30,715.0,95.0,3.6,30.0,472.0,853.76,640.34
2017,8,11,8,45,739.5,97.5,3.65,31.0,523.5,887.32,658.29
2017,8,11,9,0,764.0,100.0,3.7,32.0,575.0,918.21,674.17
2017,8,11,9,15,781.0,103.0,3.65,32.0,621.5,939.19,685.51
2017,8,11,9,30,798.0,106.0,3.6,32.0,668.0,956.93,694.83
2017,8,11,9,45,811.5,108.0,3.6,32.5,710.0,954.28,689.87
2017,8,11,10,0,825.0,110.0,3.6,33.0,752.0,960.55,691.04
2017,8,11,10,15,834.5,112.0,3.5,33.5,788.0,959.27,686.79
2017,8,11,10,30,844.0,114.0,3.4,34.0,824.0,954.4,680.46
2017,8,11,10,45,852.5,114.0,3.35,34.5,853.5,942.91,670.42
