Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,11,0,861.0,114.0,3.3,35.0,883.0,927.89,658.36
2017,8,11,11,15,573.5,282.0,3.2,35.0,800.0,817.28,582.5
2017,8,11,11,30,286.0,450.0,3.1,35.0,717.0,679.62,483.31
2017,8,11,11,45,342.5,432.5,3.05,35.5,756.5,691.4,491.49
2017,8,11,12,0,399.0,415.0,3.0,36.0,796.0,698.81,495.63
2017,8,11,12,15,401.5,417.0,2.95,36.0,803.0,676.24,479.65
2017,8,11,12,30,404.0,419.0,2.9,36.0,810.0,652.11,462.68
2017,8,11,12,45,315.5,451.5,2.9,36.5,756.0,588.15,416.72
2017,8,11,13,0,227.0,484.0,2.9,37.0,702.0,532.72,376.7
2017,8,11,13,15,538.5,308.0,2.85,37.0,817.5,558.48,396.82
2017,8,11,13,30,850.0,132.0,2.8,37.0,933.0,557.64,395.21
2017,8,11,13,45,847.0,130.5,2.8,37.0,914.5,507.17,356.28
2017,8,11,14,0,844.0,129.0,2.8,37.0,896.0,455.83,315.84
2017,8,11,14,15,837.5,127.5,2.75,37.0,870.0,402.48,272.87
2017,8,11,14,30,831.0,126.0,2.7,37.0,844.0,348.99,229.01
2017,8,11,14,45,818.0,126.5,2.7,37.0,810.0,295.12,185.03
2017,8,11,15,0,805.0,127.0,2.7,37.0,776.0,234.02,137.08
2017,8,11,15,15,793.0,124.5,2.7,36.5,737.0,179.67,98.0
2017,8,11,15,30,781.0,122.0,2.7,36.0,698.0,126.77,68.21
2017,8,11,15,45,767.0,118.0,2.75,36.0,653.5,81.01,59.25
2017,8,11,16,0,753.0,114.0,2.8,36.0,609.0,80.36,58.95
2017,8,11,16,15,732.5,110.0,2.75,35.5,560.0,79.45,58.55
2017,8,11,16,30,712.0,106.0,2.7,35.0,511.0,71.45,52.45
2017,8,11,16,45,687.0,101.0,2.7,35.0,459.0,69.75,51.28
2017,8,11,17,0,662.0,96.0,2.7,35.0,407.0,67.91,50.0
2017,8,11,17,15,624.5,90.0,2.45,34.5,353.5,65.09,47.99
2017,8,11,17,30,587.0,84.0,2.2,34.0,300.0,62.15,45.84
2017,8,11,17,45,537.5,75.5,1.95,33.5,247.5,57.06,41.82
2017,8,11,18,0,488.0,67.0,1.7,33.0,195.0,51.79,37.5
2017,8,11,18,15,409.5,56.5,1.55,32.0,146.0,44.49,31.38
2017,8,11,18,30,331.0,46.0,1.4,31.0,97.0,37.01,24.82
2017,8,11,18,45,165.5,33.5,1.25,30.5,59.0,25.74,14.44
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,16.67,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,8.96,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,6,15,96.0,18.5,2.85,25.5,29.0,121.37,11.4
2017,8,12,6,30,192.0,37.0,3.1,26.0,58.0,239.96,182.1
2017,8,12,6,45,299.0,49.5,3.4,26.5,104.0,344.33,273.12
2017,8,12,7,0,406.0,62.0,3.7,27.0,150.0,463.75,369.51
2017,8,12,7,15,470.5,71.0,3.7,27.5,201.5,544.24,431.61
2017,8,12,7,30,535.0,80.0,3.7,28.0,253.0,626.7,492.17
2017,8,12,7,45,590.5,84.0,3.7,28.5,308.5,695.69,540.19
2017,8,12,8,0,646.0,88.0,3.7,29.0,364.0,764.86,586.51
2017,8,12,8,15,677.5,92.5,3.6,29.5,417.5,811.1,614.79
2017,8,12,8,30,709.0,97.0,3.5,30.0,471.0,855.69,641.23
2017,8,12,8,45,737.0,99.0,3.4,31.0,523.0,886.36,656.29
2017,8,12,9,0,765.0,101.0,3.3,32.0,575.0,920.11,673.1
2017,8,12,9,15,782.0,104.0,3.25,32.5,622.0,941.04,682.85
2017,8,12,9,30,799.0,107.0,3.2,33.0,669.0,958.71,690.56
2017,8,12,9,45,814.5,108.0,3.15,33.5,711.5,956.83,685.75
2017,8,12,10,0,830.0,109.0,3.1,34.0,754.0,963.94,687.05
2017,8,12,10,15,839.5,111.0,3.1,34.0,790.0,962.57,684.79
2017,8,12,10,30,849.0,113.0,3.1,34.0,826.0,957.58,680.46
2017,8,12,10,45,858.0,113.0,3.15,34.5,856.0,946.44,671.35
2017,8,12,11,0,867.0,113.0,3.2,35.0,886.0,931.72,660.17
2017,8,12,11,15,871.5,114.0,3.2,35.5,907.5,910.28,644.53
2017,8,12,11,30,876.0,115.0,3.2,36.0,929.0,885.48,626.93
2017,8,12,11,45,884.5,111.5,3.25,36.5,944.5,856.8,607.23
2017,8,12,12,0,893.0,108.0,3.3,37.0,960.0,824.94,585.52
2017,8,12,12,15,894.0,108.5,3.3,37.0,965.5,787.6,561.18
2017,8,12,12,30,895.0,109.0,3.3,37.0,971.0,747.77,534.95
2017,8,12,12,45,895.0,108.5,3.35,37.0,968.5,704.2,504.37
2017,8,12,13,0,895.0,108.0,3.4,37.0,966.0,658.67,471.73
2017,8,12,13,15,893.0,107.5,3.4,37.0,955.5,610.2,436.03
2017,8,12,13,30,891.0,107.0,3.4,37.0,945.0,560.29,398.35
2017,8,12,13,45,887.0,106.0,3.4,37.5,926.0,507.8,357.02
2017,8,12,14,0,883.0,105.0,3.4,38.0,907.0,454.44,314.06
2017,8,12,14,15,877.0,104.0,3.35,38.0,880.5,399.65,269.69
2017,8,12,14,30,871.0,103.0,3.3,38.0,854.0,344.61,224.33
2017,8,12,14,45,857.5,104.5,3.3,38.0,819.5,289.24,178.94
2017,8,12,15,0,844.0,106.0,3.3,38.0,785.0,234.81,135.73
2017,8,12,15,15,833.5,104.0,3.25,37.5,745.5,179.8,96.39
2017,8,12,15,30,823.0,102.0,3.2,37.0,706.0,125.89,66.87
2017,8,12,15,45,808.0,99.5,3.2,37.0,661.0,81.7,59.56
2017,8,12,16,0,793.0,97.0,3.2,37.0,616.0,70.35,50.76
2017,8,12,16,15,773.5,94.0,3.15,36.5,566.5,69.61,50.46
2017,8,12,16,30,754.0,91.0,3.1,36.0,517.0,68.78,50.1
2017,8,12,16,45,727.0,87.5,3.1,36.0,464.5,67.42,49.19
2017,8,12,17,0,700.0,84.0,3.1,36.0,412.0,65.99,48.24
2017,8,12,17,15,664.0,79.0,2.8,35.0,358.0,57.93,42.05
2017,8,12,17,30,628.0,74.0,2.5,34.0,304.0,55.33,40.24
2017,8,12,17,45,575.0,67.5,2.2,33.5,250.5,51.38,37.14
2017,8,12,18,0,522.0,61.0,1.9,33.0,197.0,47.35,33.83
2017,8,12,18,15,442.0,52.0,1.8,32.0,147.0,41.05,28.52
2017,8,12,18,30,362.0,43.0,1.7,31.0,97.0,34.65,22.85
2017,8,12,18,45,233.5,29.5,1.65,30.5,58.5,24.01,12.9
2017,8,12,19,0,105.0,16.0,1.6,30.0,20.0,12.47,0.0
2017,8,12,19,15,52.5,8.0,1.75,29.5,10.0,6.83,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,96.0,18.5,3.45,25.5,28.5,120.91,0.0
2017,8,13,6,30,192.0,37.0,3.7,26.0,57.0,240.48,181.99
2017,8,13,6,45,314.5,47.5,3.95,26.5,104.0,353.6,280.76
2017,8,13,7,0,437.0,58.0,4.2,27.0,151.0,485.01,386.38
2017,8,13,7,15,502.0,66.0,4.2,27.5,203.5,565.29,448.37
2017,8,13,7,30,567.0,74.0,4.2,28.0,256.0,647.63,508.87
2017,8,13,7,45,625.0,76.0,4.25,28.5,312.5,716.66,557.1
2017,8,13,8,0,683.0,78.0,4.3,29.0,369.0,785.99,603.74
2017,8,13,8,15,713.0,82.5,4.25,29.5,423.0,826.74,628.47
2017,8,13,8,30,743.0,87.0,4.2,30.0,477.0,870.86,655.03
2017,8,13,8,45,770.5,88.0,4.2,30.5,529.5,905.72,674.92
2017,8,13,9,0,798.0,89.0,4.2,31.0,582.0,937.95,692.81
2017,8,13,9,15,814.0,92.0,4.15,31.5,629.5,946.43,694.51
2017,8,13,9,30,830.0,95.0,4.1,32.0,677.0,963.35,702.05
2017,8,13,9,45,844.5,95.5,4.05,33.0,720.0,972.43,703.02
2017,8,13,10,0,859.0,96.0,4.0,34.0,763.0,978.01,701.88
2017,8,13,10,15,868.5,98.0,3.95,34.0,799.5,976.64,699.3
2017,8,13,10,30,878.0,100.0,3.9,34.0,836.0,971.54,694.54
2017,8,13,10,45,886.5,100.0,3.85,34.5,866.0,959.66,684.19
2017,8,13,11,0,895.0,100.0,3.8,35.0,896.0,944.12,671.74
2017,8,13,11,15,899.5,101.0,3.75,35.0,918.0,922.27,656.79
2017,8,13,11,30,904.0,102.0,3.7,35.0,940.0,896.98,639.74
2017,8,13,11,45,896.5,109.5,3.65,35.5,951.5,864.05,616.53
2017,8,13,12,0,889.0,117.0,3.6,36.0,963.0,828.29,591.6
2017,8,13,12,15,890.5,117.0,3.55,36.5,969.0,790.75,565.56
2017,8,13,12,30,892.0,117.0,3.5,37.0,975.0,750.71,537.47
2017,8,13,12,45,893.0,115.5,3.5,37.5,973.0,706.89,505.44
2017,8,13,13,0,894.0,114.0,3.5,38.0,971.0,661.09,471.51
2017,8,13,13,15,891.5,113.5,3.5,38.0,959.5,612.16,435.61
2017,8,13,13,30,889.0,113.0,3.5,38.0,948.0,561.86,397.78
2017,8,13,13,45,885.5,111.5,3.5,38.0,929.0,509.18,357.19
2017,8,13,14,0,882.0,110.0,3.5,38.0,910.0,455.59,314.77
2017,8,13,14,15,875.5,109.0,3.45,38.0,883.0,400.52,270.17
2017,8,13,14,30,869.0,108.0,3.4,38.0,856.0,345.25,224.65
2017,8,13,14,45,858.0,108.0,3.4,38.0,821.5,289.51,178.95
2017,8,13,15,0,847.0,108.0,3.4,38.0,787.0,234.48,135.29
2017,8,13,15,15,835.5,105.5,3.4,37.5,747.0,178.76,95.76
2017,8,13,15,30,824.0,103.0,3.4,37.0,707.0,124.29,66.46
2017,8,13,15,45,808.0,101.0,3.4,37.0,661.0,71.6,51.58
2017,8,13,16,0,792.0,99.0,3.4,37.0,615.0,71.68,51.84
2017,8,13,16,15,771.5,95.5,3.35,36.5,565.0,70.65,51.31
2017,8,13,16,30,751.0,92.0,3.3,36.0,515.0,69.51,50.7
2017,8,13,16,45,721.5,89.0,3.25,36.0,461.5,68.5,50.08
2017,8,13,17,0,692.0,86.0,3.2,36.0,408.0,61.74,44.79
2017,8,13,17,15,655.0,80.5,2.85,35.0,354.0,58.94,42.89
2017,8,13,17,30,618.0,75.0,2.5,34.0,300.0,56.04,40.83
2017,8,13,17,45,560.0,69.0,2.15,33.5,246.0,52.47,38.04
2017,8,13,18,0,502.0,63.0,1.8,33.0,192.0,48.88,35.09
2017,8,13,18,15,420.5,53.0,1.7,32.0,142.5,41.85,29.15
2017,8,13,18,30,339.0,43.0,1.6,31.0,93.0,34.66,22.81
2017,8,13,18,45,212.0,28.5,1.55,30.5,55.5,22.12,11.24
2017,8,13,19,0,85.0,14.0,1.5,30.0,18.0,11.95,0.0
2017,8,13,19,15,42.5,7.0,1.6,30.0,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,14,6,15,20.5,18.0,4.25,25.0,20.0,42.97,0.0
2017,8,14,6,30,41.0,36.0,4.4,25.0,40.0,90.4,65.04
2017,8,14,6,45,97.0,57.5,4.55,25.5,76.0,162.6,127.73
2017,8,14,7,0,153.0,79.0,4.7,26.0,112.0,253.3,203.27
2017,8,14,7,15,191.5,98.5,4.75,26.5,152.0,312.44,251.77
2017,8,14,7,30,230.0,118.0,4.8,27.0,192.0,373.18,299.89
2017,8,14,7,45,350.5,123.0,4.85,27.5,260.0,513.45,409.07
2017,8,14,8,0,471.0,128.0,4.9,28.0,328.0,638.68,502.22
2017,8,14,8,15,588.5,114.5,4.95,28.5,399.5,752.5,582.19
2017,8,14,8,30,706.0,101.0,5.0,29.0,471.0,857.55,653.08
2017,8,14,8,45,551.0,169.0,5.05,29.5,476.0,779.9,594.56
2017,8,14,9,0,396.0,237.0,5.1,30.0,481.0,680.41,517.78
2017,8,14,9,15,602.0,172.0,5.1,30.5,577.0,844.26,634.54
2017,8,14,9,30,808.0,107.0,5.1,31.0,673.0,966.85,714.05
2017,8,14,9,45,825.5,107.0,5.1,31.5,716.5,965.74,709.32
2017,8,14,10,0,843.0,107.0,5.1,32.0,760.0,973.56,711.5
2017,8,14,10,15,852.0,109.0,5.05,32.5,796.0,971.47,706.85
2017,8,14,10,30,861.0,111.0,5.0,33.0,832.0,965.74,700.05
2017,8,14,10,45,870.0,111.0,4.95,33.5,862.0,954.27,689.7
2017,8,14,11,0,879.0,111.0,4.9,34.0,892.0,939.18,677.21
2017,8,14,11,15,883.5,112.0,4.8,34.0,913.5,917.34,661.54
2017,8,14,11,30,888.0,113.0,4.7,34.0,935.0,892.09,643.89
2017,8,14,11,45,887.0,115.5,4.6,34.5,948.0,860.24,620.83
2017,8,14,12,0,886.0,118.0,4.5,35.0,961.0,825.51,596.01
2017,8,14,12,15,886.5,118.5,4.4,35.0,966.0,787.62,570.35
2017,8,14,12,30,887.0,119.0,4.3,35.0,971.0,747.31,542.44
2017,8,14,12,45,887.0,118.5,4.2,35.5,968.5,703.68,509.63
2017,8,14,13,0,887.0,118.0,4.1,36.0,966.0,658.13,475.0
2017,8,14,13,15,884.0,117.5,4.0,36.0,954.5,609.08,438.23
2017,8,14,13,30,881.0,117.0,3.9,36.0,943.0,558.74,399.64
2017,8,14,13,45,876.5,116.0,3.85,36.5,923.5,506.21,357.83
2017,8,14,14,0,872.0,115.0,3.8,37.0,904.0,452.88,314.49
2017,8,14,14,15,865.5,113.5,3.75,37.0,877.0,397.9,269.69
2017,8,14,14,30,859.0,112.0,3.7,37.0,850.0,342.74,224.03
2017,8,14,14,45,851.0,110.0,3.65,37.0,816.5,286.92,177.97
2017,8,14,15,0,843.0,108.0,3.6,37.0,783.0,231.52,133.84
2017,8,14,15,15,832.0,106.0,3.55,37.0,743.0,176.36,94.56
2017,8,14,15,30,821.0,104.0,3.5,37.0,703.0,122.36,65.95
2017,8,14,15,45,807.0,100.5,3.5,37.0,658.0,71.37,51.41
2017,8,14,16,0,793.0,97.0,3.5,37.0,613.0,70.53,50.93
2017,8,14,16,15,773.5,94.0,3.4,36.5,563.0,69.78,50.63
2017,8,14,16,30,754.0,91.0,3.3,36.0,513.0,68.95,50.26
2017,8,14,16,45,727.0,87.0,3.25,36.0,460.0,67.23,49.07
2017,8,14,17,0,700.0,83.0,3.2,36.0,407.0,65.41,47.79
2017,8,14,17,15,663.0,78.0,2.8,35.0,352.5,57.37,41.61
2017,8,14,17,30,626.0,73.0,2.4,34.0,298.0,54.74,39.77
2017,8,14,17,45,569.0,67.0,2.05,33.5,244.0,51.11,36.91
2017,8,14,18,0,512.0,61.0,1.7,33.0,190.0,47.45,33.9
2017,8,14,18,15,428.5,51.5,1.6,32.0,140.5,40.74,28.22
2017,8,14,18,30,345.0,42.0,1.5,31.0,91.0,33.92,22.16
2017,8,14,18,45,210.5,28.0,1.45,30.5,53.5,21.75,10.71
2017,8,14,19,0,76.0,14.0,1.4,30.0,16.0,11.95,0.0
2017,8,14,19,15,38.0,7.0,1.55,29.5,8.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.5,19.5,3.95,25.0,26.5,93.44,0.0
2017,8,15,6,30,145.0,39.0,4.1,25.0,53.0,192.79,144.62
2017,8,15,6,45,264.0,52.5,4.35,25.5,99.5,322.06,256.31
2017,8,15,7,0,383.0,66.0,4.6,26.0,146.0,444.89,357.36
2017,8,15,7,15,451.5,76.0,4.6,26.5,198.5,533.01,426.51
2017,8,15,7,30,520.0,86.0,4.6,27.0,251.0,619.99,491.55
2017,8,15,7,45,589.5,87.0,4.7,27.5,309.0,698.19,547.63
2017,8,15,8,0,659.0,88.0,4.8,28.0,367.0,776.64,601.87
2017,8,15,8,15,691.0,93.0,4.8,28.5,421.5,824.18,631.97
2017,8,15,8,30,723.0,98.0,4.8,29.0,476.0,870.02,660.25
2017,8,15,8,45,757.5,97.5,4.85,30.0,530.0,903.96,678.69
2017,8,15,9,0,792.0,97.0,4.9,31.0,584.0,941.17,699.09
2017,8,15,9,15,808.5,99.5,4.9,31.5,631.5,960.98,708.61
2017,8,15,9,30,825.0,102.0,4.9,32.0,679.0,965.39,708.01
2017,8,15,9,45,841.5,102.5,4.9,32.5,723.0,976.2,711.92
2017,8,15,10,0,858.0,103.0,4.9,33.0,767.0,983.48,713.6
2017,8,15,10,15,867.0,105.0,4.85,33.0,803.0,981.28,710.33
2017,8,15,10,30,876.0,107.0,4.8,33.0,839.0,975.36,704.87
2017,8,15,10,45,883.5,107.5,4.75,33.5,869.0,962.71,693.76
2017,8,15,11,0,891.0,108.0,4.7,34.0,899.0,946.43,680.66
2017,8,15,11,15,895.5,109.0,4.65,34.5,920.5,924.29,663.96
2017,8,15,11,30,900.0,110.0,4.6,35.0,942.0,898.7,645.19
2017,8,15,11,45,895.5,115.0,4.6,35.5,953.5,865.75,621.93
2017,8,15,12,0,891.0,120.0,4.6,36.0,965.0,829.98,596.9
2017,8,15,12,15,891.5,120.5,4.55,36.0,970.5,791.76,571.29
2017,8,15,12,30,892.0,121.0,4.5,36.0,976.0,751.1,543.3
2017,8,15,12,45,890.5,121.0,4.5,36.5,972.5,706.47,510.14
2017,8,15,13,0,889.0,121.0,4.5,37.0,969.0,660.04,475.18
2017,8,15,13,15,886.0,120.5,4.5,37.0,957.5,610.74,438.47
2017,8,15,13,30,883.0,120.0,4.5,37.0,946.0,560.15,399.86
2017,8,15,13,45,877.5,119.0,4.5,37.0,926.0,506.89,358.3
2017,8,15,14,0,872.0,118.0,4.5,37.0,906.0,452.96,315.12
2017,8,15,14,15,865.5,117.0,4.5,37.0,879.0,398.17,270.29
2017,8,15,14,30,859.0,116.0,4.5,37.0,852.0,343.21,224.6
2017,8,15,14,45,843.0,118.0,4.5,37.0,816.0,287.83,179.03
2017,8,15,15,0,827.0,120.0,4.5,37.0,780.0,233.69,136.2
2017,8,15,15,15,814.5,117.5,4.5,37.0,739.5,169.25,90.28
2017,8,15,15,30,802.0,115.0,4.5,37.0,699.0,114.92,61.76
2017,8,15,15,45,780.5,114.5,4.5,37.0,652.0,79.59,57.97
2017,8,15,16,0,759.0,114.0,4.5,37.0,605.0,80.96,59.26
2017,8,15,16,15,737.0,110.0,4.45,36.5,555.0,80.01,58.83
2017,8,15,16,30,715.0,106.0,4.4,36.0,505.0,71.93,52.68
2017,8,15,16,45,674.0,105.0,4.35,36.0,450.0,72.64,53.46
2017,8,15,17,0,633.0,104.0,4.3,36.0,395.0,73.52,54.39
2017,8,15,17,15,591.5,97.0,4.0,35.0,341.0,70.2,52.12
2017,8,15,17,30,550.0,90.0,3.7,34.0,287.0,66.74,49.66
2017,8,15,17,45,475.5,84.0,3.45,33.5,232.5,63.68,47.31
2017,8,15,18,0,401.0,78.0,3.2,33.0,178.0,58.07,42.67
2017,8,15,18,15,315.0,64.0,3.25,32.5,130.0,48.15,34.22
2017,8,15,18,30,229.0,50.0,3.3,32.0,82.0,38.01,25.31
2017,8,15,18,45,124.5,31.0,3.35,31.5,47.0,24.24,12.14
2017,8,15,19,0,20.0,12.0,3.4,31.0,12.0,10.24,0.0
2017,8,15,19,15,10.0,6.0,3.6,30.5,6.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,15,0.0,14.5,4.15,26.0,14.5,11.97,0.0
2017,8,16,6,30,0.0,29.0,4.4,26.0,29.0,26.73,14.67
2017,8,16,6,45,15.5,52.0,4.7,26.5,55.5,73.79,54.03
2017,8,16,7,0,31.0,75.0,5.0,27.0,82.0,113.14,87.11
2017,8,16,7,15,50.0,98.0,5.1,27.5,112.5,154.84,121.7
2017,8,16,7,30,69.0,121.0,5.2,28.0,143.0,196.65,155.6
2017,8,16,7,45,214.0,134.5,5.35,28.5,221.0,380.51,303.62
2017,8,16,8,0,359.0,148.0,5.5,29.0,299.0,557.26,439.46
2017,8,16,8,15,413.5,159.5,5.5,29.5,357.0,627.4,489.48
2017,8,16,8,30,468.0,171.0,5.5,30.0,415.0,697.6,538.48
2017,8,16,8,45,579.5,151.0,5.5,30.5,485.0,796.85,607.15
2017,8,16,9,0,691.0,131.0,5.5,31.0,555.0,886.89,666.35
2017,8,16,9,15,711.0,135.0,5.45,31.5,602.0,910.87,678.66
2017,8,16,9,30,731.0,139.0,5.4,32.0,649.0,931.77,689.16
2017,8,16,9,45,755.0,137.5,5.35,32.5,693.0,940.44,691.44
2017,8,16,10,0,779.0,136.0,5.3,33.0,737.0,952.83,696.39
2017,8,16,10,15,789.5,138.5,5.25,33.0,773.0,952.45,694.38
2017,8,16,10,30,800.0,141.0,5.2,33.0,809.0,948.44,690.2
2017,8,16,10,45,812.0,140.0,5.2,33.5,839.5,938.53,681.2
2017,8,16,11,0,824.0,139.0,5.2,34.0,870.0,912.92,662.0
2017,8,16,11,15,829.5,140.5,5.15,34.5,892.0,892.91,646.48
2017,8,16,11,30,835.0,142.0,5.1,35.0,914.0,869.58,628.89
2017,8,16,11,45,840.0,141.5,5.1,35.5,928.0,840.9,608.18
2017,8,16,12,0,845.0,141.0,5.1,36.0,942.0,809.27,585.6
2017,8,16,12,15,846.0,141.5,5.05,36.0,947.5,772.58,560.65
2017,8,16,12,30,847.0,142.0,5.0,36.0,953.0,733.56,532.7
2017,8,16,12,45,848.5,140.5,5.0,36.0,951.0,691.28,502.03
2017,8,16,13,0,850.0,139.0,5.0,36.0,949.0,647.13,469.37
2017,8,16,13,15,847.0,138.5,4.95,36.0,938.0,599.33,433.23
2017,8,16,13,30,844.0,138.0,4.9,36.0,927.0,550.35,395.35
2017,8,16,13,45,841.0,136.0,4.9,36.5,908.0,499.32,354.4
2017,8,16,14,0,838.0,134.0,4.9,37.0,889.0,447.46,311.92
2017,8,16,14,15,831.0,132.5,4.85,37.0,862.0,393.79,267.89
2017,8,16,14,30,824.0,131.0,4.8,37.0,835.0,340.06,223.21
2017,8,16,14,45,816.0,128.0,4.8,37.0,801.5,285.3,178.04
2017,8,16,15,0,808.0,125.0,4.8,37.0,768.0,222.61,128.8
2017,8,16,15,15,795.5,122.5,4.7,36.5,728.0,167.8,90.43
2017,8,16,15,30,783.0,120.0,4.6,36.0,688.0,114.53,63.15
2017,8,16,15,45,764.5,118.0,4.6,36.0,642.0,81.61,59.85
2017,8,16,16,0,746.0,116.0,4.6,36.0,596.0,82.17,60.5
2017,8,16,16,15,723.5,112.0,4.45,35.5,546.5,81.27,60.12
2017,8,16,16,30,701.0,108.0,4.3,35.0,497.0,73.09,53.86
2017,8,16,16,45,667.5,104.0,4.2,35.0,443.5,71.99,53.19
2017,8,16,17,0,634.0,100.0,4.1,35.0,390.0,70.85,52.47
2017,8,16,17,15,592.5,93.5,3.85,34.5,336.0,67.78,50.27
2017,8,16,17,30,551.0,87.0,3.6,34.0,282.0,64.59,47.9
2017,8,16,17,45,490.0,79.0,3.4,33.5,229.0,59.95,44.23
2017,8,16,18,0,429.0,71.0,3.2,33.0,176.0,53.35,38.76
2017,8,16,18,15,341.0,58.5,3.2,32.5,128.5,44.34,31.06
2017,8,16,18,30,253.0,46.0,3.2,32.0,81.0,35.17,22.94
2017,8,16,18,45,140.5,28.5,3.25,31.5,46.5,21.98,10.08
2017,8,16,19,0,28.0,11.0,3.3,31.0,12.0,9.39,0.0
2017,8,16,19,15,14.0,5.5,3.45,30.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,6,15,45.5,19.0,2.85,26.0,23.0,72.86,0.0
2017,8,17,6,30,91.0,38.0,3.0,26.0,46.0,151.18,110.15
2017,8,17,6,45,198.0,55.0,3.15,26.5,90.5,256.1,202.11
2017,8,17,7,0,305.0,72.0,3.3,27.0,135.0,388.81,310.13
2017,8,17,7,15,375.0,84.0,3.45,27.0,185.5,471.36,376.59
2017,8,17,7,30,445.0,96.0,3.6,27.0,236.0,557.48,442.51
2017,8,17,7,45,445.0,113.5,3.75,27.5,277.0,588.57,464.12
2017,8,17,8,0,445.0,131.0,3.9,28.0,318.0,617.52,483.51
2017,8,17,8,15,409.5,161.5,3.95,28.5,352.5,625.84,485.49
2017,8,17,8,30,374.0,192.0,4.0,29.0,387.0,607.28,468.49
2017,8,17,8,45,550.0,153.5,4.05,29.5,473.5,769.86,584.88
2017,8,17,9,0,726.0,115.0,4.1,30.0,560.0,895.45,667.58
2017,8,17,9,15,745.0,119.0,4.1,30.5,607.5,919.04,679.27
2017,8,17,9,30,764.0,123.0,4.1,31.0,655.0,939.41,689.46
2017,8,17,9,45,784.5,122.5,4.1,31.5,698.5,952.73,695.04
2017,8,17,10,0,805.0,122.0,4.1,32.0,742.0,962.5,698.42
2017,8,17,10,15,815.5,124.0,4.05,32.0,778.5,961.47,696.03
2017,8,17,10,30,826.0,126.0,4.0,32.0,815.0,944.57,683.51
2017,8,17,10,45,836.5,125.5,3.95,32.5,845.0,934.08,674.1
2017,8,17,11,0,847.0,125.0,3.9,33.0,875.0,920.02,662.5
2017,8,17,11,15,852.5,126.5,3.8,33.5,897.0,899.74,646.78
2017,8,17,11,30,858.0,128.0,3.7,34.0,919.0,876.07,629.06
2017,8,17,11,45,850.5,135.5,3.65,34.5,930.0,843.37,605.82
2017,8,17,12,0,843.0,143.0,3.6,35.0,941.0,808.01,580.98
2017,8,17,12,15,844.5,143.5,3.55,35.0,947.0,771.65,556.68
2017,8,17,12,30,846.0,144.0,3.5,35.0,953.0,732.92,529.23
2017,8,17,12,45,847.0,142.5,3.45,35.5,950.5,690.23,497.47
2017,8,17,13,0,848.0,141.0,3.4,36.0,948.0,645.69,463.94
2017,8,17,13,15,845.5,140.5,3.35,36.0,937.0,598.16,428.55
2017,8,17,13,30,843.0,140.0,3.3,36.0,926.0,549.39,391.38
2017,8,17,13,45,840.5,138.0,3.25,36.0,907.5,498.53,351.72
2017,8,17,14,0,838.0,136.0,3.2,36.0,889.0,446.78,310.31
2017,8,17,14,15,831.0,134.5,3.15,36.0,862.0,393.0,266.52
2017,8,17,14,30,824.0,133.0,3.1,36.0,835.0,339.17,222.04
2017,8,17,14,45,807.5,135.0,3.1,36.5,799.5,278.37,172.68
2017,8,17,15,0,791.0,137.0,3.1,37.0,764.0,225.08,130.77
2017,8,17,15,15,778.0,134.0,3.05,36.5,724.0,170.77,93.35
2017,8,17,15,30,765.0,131.0,3.0,36.0,684.0,118.1,67.15
2017,8,17,15,45,748.5,127.0,3.0,36.0,638.5,87.19,64.24
2017,8,17,16,0,732.0,123.0,3.0,36.0,593.0,86.72,64.09
2017,8,17,16,15,709.5,118.5,2.95,35.5,543.5,77.82,57.32
2017,8,17,16,30,687.0,114.0,2.9,35.0,494.0,76.85,56.89
2017,8,17,16,45,656.5,109.0,2.85,35.0,441.0,75.32,55.87
2017,8,17,17,0,626.0,104.0,2.8,35.0,388.0,73.69,54.76
2017,8,17,17,15,583.5,97.0,2.5,34.5,334.0,70.37,52.37
2017,8,17,17,30,541.0,90.0,2.2,34.0,280.0,66.92,49.8
2017,8,17,17,45,480.5,81.0,1.9,33.5,227.0,61.61,45.57
2017,8,17,18,0,420.0,72.0,1.6,33.0,174.0,54.03,39.29
2017,8,17,18,15,330.5,59.0,1.55,32.0,126.5,44.68,31.37
2017,8,17,18,30,241.0,46.0,1.5,31.0,79.0,35.15,22.99
2017,8,17,18,45,130.0,28.0,1.45,30.5,44.5,21.59,9.37
2017,8,17,19,0,19.0,10.0,1.4,30.0,10.0,8.54,0.0
2017,8,17,19,15,9.5,5.0,1.45,29.5,5.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,6,15,86.5,17.5,2.75,25.0,25.5,109.59,0.0
2017,8,18,6,30,173.0,35.0,3.0,25.0,51.0,225.01,165.92
2017,8,18,6,45,286.5,48.0,3.3,25.5,97.0,333.34,264.12
2017,8,18,7,0,400.0,61.0,3.6,26.0,143.0,456.54,364.59
2017,8,18,7,15,469.0,70.5,3.65,26.5,195.5,541.38,430.83
2017,8,18,7,30,538.0,80.0,3.7,27.0,248.0,628.36,495.43
2017,8,18,7,45,598.5,83.5,3.8,28.0,305.0,701.31,545.93
2017,8,18,8,0,659.0,87.0,3.9,29.0,362.0,774.49,594.47
2017,8,18,8,15,691.0,92.0,3.9,29.5,416.5,821.91,624.04
2017,8,18,8,30,723.0,97.0,3.9,30.0,471.0,861.72,647.74
2017,8,18,8,45,754.0,97.5,3.9,30.5,524.5,899.14,669.38
2017,8,18,9,0,785.0,98.0,3.9,31.0,578.0,933.87,688.88
2017,8,18,9,15,802.0,101.0,3.85,31.5,626.0,954.59,698.61
2017,8,18,9,30,819.0,104.0,3.8,32.0,674.0,971.95,706.22
2017,8,18,9,45,835.0,105.0,3.75,32.5,717.0,970.43,701.61
2017,8,18,10,0,851.0,106.0,3.7,33.0,760.0,977.53,702.93
2017,8,18,10,15,860.5,107.5,3.55,33.5,797.0,975.05,697.52
2017,8,18,10,30,870.0,109.0,3.4,34.0,834.0,968.88,689.97
2017,8,18,10,45,878.0,110.0,3.3,34.5,863.5,957.04,679.35
2017,8,18,11,0,886.0,111.0,3.2,35.0,893.0,941.52,666.63
2017,8,18,11,15,890.5,112.0,3.1,35.5,915.0,919.17,649.77
2017,8,18,11,30,895.0,113.0,3.0,36.0,937.0,893.39,630.95
2017,8,18,11,45,892.5,117.0,2.9,36.5,949.5,861.09,608.12
2017,8,18,12,0,890.0,121.0,2.8,37.0,962.0,825.89,583.6
2017,8,18,12,15,890.5,121.5,2.7,37.0,967.0,787.45,558.23
2017,8,18,12,30,891.0,122.0,2.6,37.0,972.0,746.56,530.3
2017,8,18,12,45,890.0,122.0,2.55,37.5,969.0,702.04,497.9
2017,8,18,13,0,889.0,122.0,2.5,38.0,966.0,655.65,463.69
2017,8,18,13,15,886.5,121.5,2.45,38.0,954.5,606.35,427.72
2017,8,18,13,30,884.0,121.0,2.4,38.0,943.0,555.7,389.84
2017,8,18,13,45,878.5,120.5,2.4,38.0,923.0,502.45,349.22
2017,8,18,14,0,873.0,120.0,2.4,38.0,903.0,448.52,306.9
2017,8,18,14,15,866.0,118.5,2.4,38.0,875.5,392.9,262.31
2017,8,18,14,30,859.0,117.0,2.4,38.0,848.0,337.18,216.9
2017,8,18,14,45,848.5,116.5,2.4,38.0,813.5,281.36,171.66
2017,8,18,15,0,838.0,116.0,2.4,38.0,779.0,226.22,128.87
2017,8,18,15,15,825.5,113.5,2.4,37.5,738.0,170.54,91.2
2017,8,18,15,30,813.0,111.0,2.4,37.0,697.0,105.73,57.53
2017,8,18,15,45,796.5,108.5,2.45,37.0,650.5,76.54,55.52
2017,8,18,16,0,780.0,106.0,2.5,37.0,604.0,76.49,55.69
2017,8,18,16,15,758.5,102.0,2.55,36.5,553.5,75.29,55.05
2017,8,18,16,30,737.0,98.0,2.6,36.0,503.0,73.97,54.32
2017,8,18,16,45,708.5,93.5,2.65,36.0,449.5,65.86,47.99
2017,8,18,17,0,680.0,89.0,2.7,36.0,396.0,64.07,46.74
2017,8,18,17,15,640.0,83.5,2.4,35.0,341.0,61.34,44.89
2017,8,18,17,30,600.0,78.0,2.1,34.0,286.0,58.53,42.91
2017,8,18,17,45,544.0,70.0,1.85,33.5,232.5,53.58,38.95
2017,8,18,18,0,488.0,62.0,1.6,33.0,179.0,48.49,34.71
2017,8,18,18,15,398.0,51.0,1.55,32.0,129.5,40.57,27.97
2017,8,18,18,30,308.0,40.0,1.5,31.0,80.0,32.48,20.75
2017,8,18,18,45,176.5,25.0,1.45,30.5,45.5,19.43,7.27
2017,8,18,19,0,45.0,10.0,1.4,30.0,11.0,8.54,0.0
2017,8,18,19,15,22.5,5.0,1.45,30.0,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,93.5,16.5,2.45,24.5,25.5,81.14,0.0
2017,8,19,6,30,187.0,33.0,2.7,25.0,51.0,232.31,170.27
2017,8,19,6,45,309.0,45.0,2.95,26.0,97.5,346.37,273.45
2017,8,19,7,0,431.0,57.0,3.2,27.0,144.0,477.87,378.6
2017,8,19,7,15,498.5,65.5,3.2,27.5,197.0,560.7,442.45
2017,8,19,7,30,566.0,74.0,3.2,28.0,250.0,645.66,504.56
2017,8,19,7,45,624.5,77.0,3.25,28.5,307.5,716.35,553.59
2017,8,19,8,0,683.0,80.0,3.3,29.0,365.0,787.3,600.85
2017,8,19,8,15,714.0,84.5,3.15,29.5,419.5,828.23,624.68
2017,8,19,8,30,745.0,89.0,3.0,30.0,474.0,873.08,650.51
2017,8,19,8,45,771.0,91.5,2.95,31.0,526.5,908.1,668.31
2017,8,19,9,0,797.0,94.0,2.9,32.0,579.0,940.36,683.94
2017,8,19,9,15,813.5,96.5,2.7,32.5,627.0,959.99,691.3
2017,8,19,9,30,830.0,99.0,2.5,33.0,675.0,964.41,688.9
2017,8,19,9,45,844.0,100.5,2.35,34.0,718.0,973.61,688.74
2017,8,19,10,0,858.0,102.0,2.2,35.0,761.0,979.24,686.32
2017,8,19,10,15,867.5,104.0,2.1,35.0,797.5,977.26,682.64
2017,8,19,10,30,877.0,106.0,2.0,35.0,834.0,971.53,676.86
2017,8,19,10,45,884.5,106.5,1.95,35.5,864.0,958.57,665.99
2017,8,19,11,0,892.0,107.0,1.9,36.0,894.0,941.96,653.14
2017,8,19,11,15,896.5,108.0,1.95,36.5,916.0,919.49,637.93
2017,8,19,11,30,901.0,109.0,2.0,37.0,938.0,893.57,620.69
2017,8,19,11,45,909.5,106.0,2.05,37.5,953.0,864.02,601.24
2017,8,19,12,0,918.0,103.0,2.1,38.0,968.0,831.18,579.74
2017,8,19,12,15,919.0,103.0,2.2,38.0,973.5,792.02,555.7
2017,8,19,12,30,920.0,103.0,2.3,38.0,979.0,750.28,529.27
2017,8,19,12,45,919.0,103.0,2.4,38.5,976.0,704.84,497.27
2017,8,19,13,0,918.0,103.0,2.5,39.0,973.0,657.41,463.17
2017,8,19,13,15,915.5,102.5,2.55,39.0,961.5,606.95,426.82
2017,8,19,13,30,913.0,102.0,2.6,39.0,950.0,555.04,388.34
2017,8,19,13,45,909.0,101.0,2.7,39.0,930.0,500.8,347.11
2017,8,19,14,0,905.0,100.0,2.8,39.0,910.0,445.67,303.88
2017,8,19,14,15,899.0,98.5,2.85,39.0,882.5,388.78,258.13
2017,8,19,14,30,893.0,97.0,2.9,39.0,855.0,331.64,211.41
2017,8,19,14,45,875.5,101.0,2.95,39.0,818.5,275.37,165.87
2017,8,19,15,0,858.0,105.0,3.0,39.0,782.0,220.43,123.52
2017,8,19,15,15,846.5,102.5,3.05,38.5,741.0,163.77,85.52
2017,8,19,15,30,835.0,100.0,3.1,38.0,700.0,108.37,60.09
2017,8,19,15,45,820.0,97.5,3.15,38.0,653.5,81.1,58.91
2017,8,19,16,0,805.0,95.0,3.2,38.0,607.0,69.96,50.29
2017,8,19,16,15,785.0,91.5,3.2,37.5,556.5,68.78,49.65
2017,8,19,16,30,765.0,88.0,3.2,37.0,506.0,67.5,48.93
2017,8,19,16,45,737.0,84.0,3.25,37.0,452.0,65.65,47.64
2017,8,19,17,0,709.0,80.0,3.3,37.0,398.0,63.72,46.26
2017,8,19,17,15,670.5,75.0,3.0,36.0,342.5,55.75,40.14
2017,8,19,17,30,632.0,70.0,2.7,35.0,287.0,53.01,38.19
2017,8,19,17,45,574.5,63.0,2.4,34.5,233.0,48.53,34.61
2017,8,19,18,0,517.0,56.0,2.1,34.0,179.0,43.95,30.79
2017,8,19,18,15,427.5,46.5,2.0,33.0,129.5,37.06,24.92
2017,8,19,18,30,338.0,37.0,1.9,32.0,80.0,30.07,18.64
2017,8,19,18,45,169.0,18.5,1.85,31.5,40.0,14.81,3.57
2017,8,19,19,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,115.0,15.5,2.25,24.5,25.5,95.65,0.0
2017,8,20,6,30,230.0,31.0,2.5,25.0,51.0,261.48,190.5
2017,8,20,6,45,346.0,42.0,2.75,25.5,98.5,376.51,296.61
2017,8,20,7,0,462.0,53.0,3.0,26.0,146.0,498.76,395.28
2017,8,20,7,15,528.0,61.0,3.0,26.5,199.5,580.23,458.07
2017,8,20,7,30,594.0,69.0,3.0,27.0,253.0,663.85,519.03
2017,8,20,7,45,646.5,72.5,3.05,28.0,309.5,730.11,563.6
2017,8,20,8,0,699.0,76.0,3.1,29.0,366.0,791.18,602.53
2017,8,20,8,15,729.0,80.5,3.05,29.5,420.5,837.24,630.35
2017,8,20,8,30,759.0,85.0,3.0,30.0,475.0,881.28,656.05
2017,8,20,8,45,783.5,87.0,2.95,31.0,527.5,914.26,672.4
2017,8,20,9,0,808.0,89.0,2.9,32.0,580.0,944.44,686.62
2017,8,20,9,15,824.0,92.0,2.85,32.5,628.0,952.61,687.79
2017,8,20,9,30,840.0,95.0,2.8,33.0,676.0,969.07,694.59
2017,8,20,9,45,852.5,96.5,2.8,33.5,719.0,976.76,696.21
2017,8,20,10,0,865.0,98.0,2.8,34.0,762.0,980.86,695.77
2017,8,20,10,15,874.0,100.0,2.85,34.5,798.0,978.34,691.76
2017,8,20,10,30,883.0,102.0,2.9,35.0,834.0,972.07,685.62
2017,8,20,10,45,890.0,103.0,2.95,35.5,864.0,959.06,675.43
2017,8,20,11,0,897.0,104.0,3.0,36.0,894.0,942.37,663.12
2017,8,20,11,15,901.5,105.0,3.1,36.0,915.5,919.77,648.9
2017,8,20,11,30,906.0,106.0,3.2,36.0,937.0,893.71,632.5
2017,8,20,11,45,899.5,113.0,3.3,36.5,948.5,860.48,610.18
2017,8,20,12,0,893.0,120.0,3.4,37.0,960.0,824.41,585.99
2017,8,20,12,15,894.0,120.0,3.45,37.0,965.5,785.68,560.94
2017,8,20,12,30,895.0,120.0,3.5,37.0,971.0,744.47,533.05
2017,8,20,12,45,895.0,119.5,3.6,37.5,968.0,699.93,500.69
2017,8,20,13,0,895.0,119.0,3.7,38.0,965.0,653.42,466.3
2017,8,20,13,15,892.5,118.5,3.7,38.0,953.5,603.69,429.52
2017,8,20,13,30,890.0,118.0,3.7,38.0,942.0,552.59,390.76
2017,8,20,13,45,886.5,116.5,3.75,38.0,922.5,499.13,349.29
2017,8,20,14,0,883.0,115.0,3.8,38.0,903.0,444.78,305.96
2017,8,20,14,15,876.5,113.5,3.8,38.0,875.5,388.67,260.28
2017,8,20,14,30,870.0,112.0,3.8,38.0,848.0,332.41,213.84
2017,8,20,14,45,860.0,111.0,3.85,38.0,813.0,275.69,167.54
2017,8,20,15,0,850.0,110.0,3.9,38.0,778.0,219.61,123.99
2017,8,20,15,15,838.0,108.0,3.9,38.0,737.0,163.56,86.38
2017,8,20,15,30,826.0,106.0,3.9,38.0,696.0,108.81,61.92
2017,8,20,15,45,810.0,103.0,3.9,38.0,649.5,73.61,53.03
2017,8,20,16,0,794.0,100.0,3.9,38.0,603.0,73.08,52.8
2017,8,20,16,15,772.5,96.5,3.85,37.5,552.0,72.03,52.26
2017,8,20,16,30,751.0,93.0,3.8,37.0,501.0,70.88,51.66
2017,8,20,16,45,721.5,89.0,3.75,36.5,446.5,69.17,50.6
2017,8,20,17,0,692.0,85.0,3.7,36.0,392.0,61.68,44.83
2017,8,20,17,15,652.0,79.5,3.35,35.5,337.0,58.82,42.76
2017,8,20,17,30,612.0,74.0,3.0,35.0,282.0,55.87,40.55
2017,8,20,17,45,551.0,66.5,2.7,34.5,227.5,51.12,36.75
2017,8,20,18,0,490.0,59.0,2.4,34.0,173.0,46.29,32.7
2017,8,20,18,15,399.0,48.5,2.15,33.0,124.0,38.69,26.22
2017,8,20,18,30,308.0,38.0,1.9,32.0,75.0,30.95,19.26
2017,8,20,18,45,154.0,19.0,1.65,31.5,37.5,14.81,2.79
2017,8,20,19,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,21,6,15,91.0,15.5,1.9,25.5,23.5,78.41,0.0
2017,8,21,6,30,182.0,31.0,2.1,26.0,47.0,225.68,161.51
2017,8,21,6,45,293.5,44.0,2.35,26.5,92.5,332.73,261.18
2017,8,21,7,0,405.0,57.0,2.6,27.0,138.0,455.74,360.41
2017,8,21,7,15,473.0,66.0,2.6,27.5,190.0,538.78,424.42
2017,8,21,7,30,541.0,75.0,2.6,28.0,242.0,624.01,486.69
2017,8,21,7,45,595.0,79.5,2.65,28.5,297.0,691.92,533.67
2017,8,21,8,0,649.0,84.0,2.7,29.0,352.0,759.94,578.88
2017,8,21,8,15,464.0,146.0,2.7,29.5,351.5,658.79,503.85
2017,8,21,8,30,279.0,208.0,2.7,30.0,351.0,533.82,407.46
2017,8,21,8,45,224.5,240.0,2.7,31.0,363.0,493.92,374.73
2017,8,21,9,0,170.0,272.0,2.7,32.0,375.0,472.65,354.81
2017,8,21,9,15,485.0,189.0,2.65,32.5,516.5,732.44,542.98
