Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,9,30,800.0,106.0,2.6,33.0,658.0,953.04,684.7
2017,8,21,9,45,812.5,108.5,2.6,33.5,700.0,961.55,685.04
2017,8,21,10,0,825.0,111.0,2.6,34.0,742.0,954.52,677.59
2017,8,21,10,15,835.0,113.0,2.55,34.0,778.0,952.99,674.92
2017,8,21,10,30,845.0,115.0,2.5,34.0,814.0,947.82,670.07
2017,8,21,10,45,851.5,117.0,2.5,34.5,843.5,935.62,660.05
2017,8,21,11,0,858.0,119.0,2.5,35.0,873.0,919.84,648.0
2017,8,21,11,15,863.0,120.0,2.5,35.5,894.5,898.19,632.43
2017,8,21,11,30,868.0,121.0,2.5,36.0,916.0,873.18,614.9
2017,8,21,11,45,867.5,124.0,2.5,36.5,929.0,842.07,593.61
2017,8,21,12,0,867.0,127.0,2.5,37.0,942.0,808.09,570.55
2017,8,21,12,15,868.0,127.5,2.5,37.0,947.5,770.54,546.35
2017,8,21,12,30,869.0,128.0,2.5,37.0,953.0,730.55,519.08
2017,8,21,12,45,622.0,275.5,2.55,37.0,865.0,645.93,457.64
2017,8,21,13,0,375.0,423.0,2.6,37.0,777.0,569.79,402.28
2017,8,21,13,15,618.5,275.0,2.65,37.0,850.5,563.74,399.52
2017,8,21,13,30,862.0,127.0,2.7,37.0,924.0,542.43,383.11
2017,8,21,13,45,857.5,126.0,2.8,37.5,904.5,490.14,342.04
2017,8,21,14,0,853.0,125.0,2.9,38.0,885.0,437.11,299.48
2017,8,21,14,15,846.5,123.5,2.95,38.0,858.0,382.51,255.37
2017,8,21,14,30,840.0,122.0,3.0,38.0,831.0,327.78,210.52
2017,8,21,14,45,831.0,120.0,3.05,38.0,796.5,272.23,165.49
2017,8,21,15,0,822.0,118.0,3.1,38.0,762.0,217.26,123.15
2017,8,21,15,15,809.5,115.5,3.1,37.5,721.5,152.67,79.81
2017,8,21,15,30,797.0,113.0,3.1,37.0,681.0,98.44,56.15
2017,8,21,15,45,780.0,110.0,3.15,37.0,635.0,77.55,56.39
2017,8,21,16,0,763.0,107.0,3.2,37.0,589.0,77.21,56.32
2017,8,21,16,15,741.0,103.5,3.2,36.5,538.5,76.38,55.98
2017,8,21,16,30,719.0,100.0,3.2,36.0,488.0,75.47,55.58
2017,8,21,16,45,687.0,96.0,3.25,36.0,434.0,67.53,49.39
2017,8,21,17,0,655.0,92.0,3.3,36.0,380.0,66.15,48.47
2017,8,21,17,15,613.0,85.5,3.1,35.5,326.0,62.81,46.02
2017,8,21,17,30,571.0,79.0,2.9,35.0,272.0,59.34,43.4
2017,8,21,17,45,504.5,71.5,2.75,34.5,218.0,54.78,39.75
2017,8,21,18,0,438.0,64.0,2.6,34.0,164.0,50.17,35.88
2017,8,21,18,15,345.0,51.5,2.35,33.0,116.5,39.39,26.76
2017,8,21,18,30,252.0,39.0,2.1,32.0,69.0,30.05,18.45
2017,8,21,18,45,126.0,19.5,1.9,31.5,34.5,15.15,1.92
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,6,15,86.0,15.5,2.2,25.5,23.0,74.79,0.0
2017,8,22,6,30,172.0,31.0,2.4,26.0,46.0,218.76,154.78
2017,8,22,6,45,291.0,43.5,2.6,26.5,91.5,330.11,259.18
2017,8,22,7,0,410.0,56.0,2.8,27.0,137.0,458.57,362.82
2017,8,22,7,15,479.0,65.0,2.7,27.5,189.5,542.52,427.43
2017,8,22,7,30,548.0,74.0,2.6,28.0,242.0,628.74,490.11
2017,8,22,7,45,606.0,77.5,2.55,29.0,298.5,699.06,537.22
2017,8,22,8,0,664.0,81.0,2.5,30.0,355.0,769.64,582.14
2017,8,22,8,15,696.0,86.0,2.3,30.5,409.0,816.94,609.39
2017,8,22,8,30,728.0,91.0,2.1,31.0,463.0,857.36,630.99
2017,8,22,8,45,754.5,93.5,1.9,31.5,515.5,892.51,648.26
2017,8,22,9,0,781.0,96.0,1.7,32.0,568.0,924.92,663.06
2017,8,22,9,15,798.0,98.5,1.5,32.5,615.5,944.76,669.33
2017,8,22,9,30,815.0,101.0,1.3,33.0,663.0,961.27,673.27
2017,8,22,9,45,828.5,103.5,1.1,33.5,705.5,958.96,665.46
2017,8,22,10,0,842.0,106.0,0.9,34.0,748.0,964.98,662.8
2017,8,22,10,15,851.5,107.5,0.95,34.5,784.5,962.29,659.35
2017,8,22,10,30,861.0,109.0,1.0,35.0,821.0,955.92,653.96
2017,8,22,10,45,868.5,110.5,1.05,35.5,850.5,943.95,645.39
2017,8,22,11,0,876.0,112.0,1.1,36.0,880.0,928.31,634.79
2017,8,22,11,15,881.0,113.0,1.25,36.0,902.0,906.31,623.16
2017,8,22,11,30,886.0,114.0,1.4,36.0,924.0,880.87,609.23
2017,8,22,11,45,653.0,257.0,1.6,36.5,859.0,796.95,554.99
2017,8,22,12,0,420.0,400.0,1.8,37.0,794.0,699.94,487.94
2017,8,22,12,15,345.5,433.5,1.9,37.0,759.0,639.17,447.57
2017,8,22,12,30,271.0,467.0,2.0,37.0,724.0,587.14,412.04
2017,8,22,12,45,580.5,292.0,2.15,37.5,840.0,629.56,444.49
2017,8,22,13,0,890.0,117.0,2.3,38.0,956.0,644.88,455.85
2017,8,22,13,15,888.0,116.5,2.4,38.0,944.5,595.55,419.93
2017,8,22,13,30,886.0,116.0,2.5,38.0,933.0,544.8,382.22
2017,8,22,13,45,883.0,114.5,2.6,38.5,913.5,491.63,340.82
2017,8,22,14,0,880.0,113.0,2.7,39.0,894.0,437.53,297.59
2017,8,22,14,15,874.0,111.5,2.75,38.5,866.5,381.65,253.15
2017,8,22,14,30,868.0,110.0,2.8,38.0,839.0,325.55,207.68
2017,8,22,14,45,852.5,112.0,2.9,38.0,803.0,269.53,162.48
2017,8,22,15,0,837.0,114.0,3.0,38.0,767.0,214.72,120.66
2017,8,22,15,15,556.0,216.5,3.0,38.0,641.0,179.11,108.65
2017,8,22,15,30,275.0,319.0,3.0,38.0,515.0,198.68,139.22
2017,8,22,15,45,527.0,211.0,3.0,38.0,553.5,128.12,95.72
2017,8,22,16,0,779.0,103.0,3.0,38.0,592.0,75.0,54.29
2017,8,22,16,15,757.0,99.5,2.95,37.5,541.0,74.03,53.87
2017,8,22,16,30,735.0,96.0,2.9,37.0,490.0,72.98,53.35
2017,8,22,16,45,704.0,91.5,2.9,36.5,436.0,64.89,47.16
2017,8,22,17,0,673.0,87.0,2.9,36.0,382.0,63.01,45.93
2017,8,22,17,15,631.5,81.0,2.6,35.5,327.0,59.86,43.62
2017,8,22,17,30,590.0,75.0,2.3,35.0,272.0,56.61,41.16
2017,8,22,17,45,526.0,67.5,2.05,34.5,218.0,51.91,37.39
2017,8,22,18,0,462.0,60.0,1.8,34.0,164.0,47.15,33.37
2017,8,22,18,15,367.0,48.5,1.6,33.0,116.0,38.77,26.21
2017,8,22,18,30,272.0,37.0,1.4,32.0,68.0,28.64,17.22
2017,8,22,18,45,136.0,18.5,1.2,31.5,34.0,14.41,0.19
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,6,15,89.5,15.0,1.9,25.5,22.5,76.83,0.0
2017,8,23,6,30,179.0,30.0,2.0,26.0,45.0,222.63,155.5
2017,8,23,6,45,287.0,43.5,2.1,26.5,89.5,327.19,256.01
2017,8,23,7,0,395.0,57.0,2.2,27.0,134.0,446.94,352.6
2017,8,23,7,15,464.5,66.5,1.9,28.0,186.0,531.57,415.79
2017,8,23,7,30,534.0,76.0,1.6,29.0,238.0,618.47,475.93
2017,8,23,7,45,583.0,82.0,1.35,30.0,292.5,683.56,516.58
2017,8,23,8,0,632.0,88.0,1.1,31.0,347.0,748.53,554.14
2017,8,23,8,15,665.0,93.5,0.95,31.5,401.0,796.79,580.4
2017,8,23,8,30,698.0,99.0,0.8,32.0,455.0,843.4,604.33
2017,8,23,8,45,720.0,104.5,0.7,33.0,506.0,877.0,618.57
2017,8,23,9,0,742.0,110.0,0.6,34.0,557.0,902.17,627.19
2017,8,23,9,15,760.0,113.0,0.7,34.0,604.0,923.3,639.65
2017,8,23,9,30,778.0,116.0,0.8,34.0,651.0,941.14,650.25
2017,8,23,9,45,789.0,120.5,0.95,34.5,692.5,950.22,655.23
2017,8,23,10,0,800.0,125.0,1.1,35.0,734.0,955.68,658.13
2017,8,23,10,15,810.0,127.0,1.1,35.5,770.0,953.67,654.2
2017,8,23,10,30,820.0,129.0,1.1,36.0,806.0,947.98,648.34
2017,8,23,10,45,828.0,130.5,1.15,36.5,835.0,924.39,632.69
2017,8,23,11,0,836.0,132.0,1.2,37.0,864.0,909.47,622.57
2017,8,23,11,15,443.5,270.5,1.2,37.0,660.0,677.73,473.15
2017,8,23,11,30,51.0,409.0,1.2,37.0,456.0,409.69,287.58
2017,8,23,11,45,451.5,272.5,1.3,37.0,694.5,640.89,453.04
2017,8,23,12,0,852.0,136.0,1.4,37.0,933.0,800.51,558.85
2017,8,23,12,15,636.5,270.5,1.45,37.0,868.0,724.88,504.97
2017,8,23,12,30,421.0,405.0,1.5,37.0,803.0,644.11,448.61
2017,8,23,12,45,237.0,415.5,1.6,37.5,639.5,499.53,350.64
2017,8,23,13,0,53.0,426.0,1.7,38.0,476.0,376.55,264.99
2017,8,23,13,15,30.5,306.0,1.8,38.0,335.0,263.94,187.22
2017,8,23,13,30,8.0,186.0,1.9,38.0,194.0,157.38,111.16
2017,8,23,13,45,104.5,314.0,2.0,38.0,407.0,288.17,204.79
2017,8,23,14,0,201.0,442.0,2.1,38.0,620.0,399.19,279.77
2017,8,23,14,15,507.0,288.0,2.15,38.0,718.0,366.55,249.44
2017,8,23,14,30,813.0,134.0,2.2,38.0,816.0,316.69,202.14
2017,8,23,14,45,521.5,252.0,2.3,38.0,682.5,273.11,176.36
2017,8,23,15,0,230.0,370.0,2.4,38.0,549.0,279.95,191.55
2017,8,23,15,15,263.5,342.0,2.45,37.5,536.0,232.94,158.5
2017,8,23,15,30,297.0,314.0,2.5,37.0,523.0,195.73,137.64
2017,8,23,15,45,225.0,299.0,2.6,36.5,451.5,193.64,147.23
2017,8,23,16,0,153.0,284.0,2.7,36.0,380.0,184.63,141.04
2017,8,23,16,15,165.0,258.0,2.75,35.5,353.0,171.32,131.42
2017,8,23,16,30,177.0,232.0,2.8,35.0,326.0,157.3,121.14
2017,8,23,16,45,238.0,198.5,2.85,35.0,310.5,132.95,102.23
2017,8,23,17,0,299.0,165.0,2.9,35.0,295.0,114.73,88.02
2017,8,23,17,15,276.0,144.5,2.9,34.5,251.5,102.3,78.44
2017,8,23,17,30,253.0,124.0,2.9,34.0,208.0,89.34,68.21
2017,8,23,17,45,214.0,103.5,2.95,33.5,165.0,75.73,57.18
2017,8,23,18,0,175.0,83.0,3.0,33.0,122.0,61.66,45.46
2017,8,23,18,15,126.5,61.5,3.0,32.5,85.0,46.43,32.49
2017,8,23,18,30,78.0,40.0,3.0,32.0,48.0,31.35,19.23
2017,8,23,18,45,39.0,20.0,3.05,31.5,24.0,16.14,0.0
2017,8,23,19,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,5.5,0.45,25.0,5.5,4.69,0.0
2017,8,24,6,30,0.0,11.0,0.5,25.0,11.0,9.04,0.78
2017,8,24,6,45,0.0,23.5,0.55,25.5,23.5,19.37,9.92
2017,8,24,7,0,0.0,36.0,0.6,26.0,36.0,29.74,18.65
2017,8,24,7,15,0.0,51.0,0.55,26.5,51.0,42.21,28.99
2017,8,24,7,30,0.0,66.0,0.5,27.0,66.0,55.53,39.81
2017,8,24,7,45,0.0,82.5,0.5,27.5,82.5,70.72,51.89
2017,8,24,8,0,0.0,99.0,0.5,28.0,99.0,85.75,63.58
2017,8,24,8,15,0.0,112.5,0.55,28.5,112.5,97.62,72.56
2017,8,24,8,30,0.0,126.0,0.6,29.0,126.0,109.47,81.37
2017,8,24,8,45,0.0,143.0,0.7,29.5,143.0,124.71,92.71
2017,8,24,9,0,0.0,160.0,0.8,30.0,160.0,139.83,103.79
2017,8,24,9,15,8.5,199.0,0.9,30.5,204.5,184.83,137.72
2017,8,24,9,30,17.0,238.0,1.0,31.0,249.0,229.64,170.67
2017,8,24,9,45,144.5,294.5,1.15,31.5,403.5,452.55,334.54
2017,8,24,10,0,272.0,351.0,1.3,32.0,558.0,653.56,471.53
2017,8,24,10,15,219.0,377.5,1.4,32.0,549.5,598.75,431.41
2017,8,24,10,30,166.0,404.0,1.5,32.0,541.0,564.07,406.4
2017,8,24,10,45,137.0,416.0,1.6,32.5,532.0,537.49,386.66
2017,8,24,11,0,108.0,428.0,1.7,33.0,523.0,495.53,356.47
2017,8,24,11,15,258.5,408.5,1.8,33.0,642.5,628.98,450.69
2017,8,24,11,30,409.0,389.0,1.9,33.0,762.0,732.19,520.78
2017,8,24,11,45,418.5,393.0,2.0,33.5,779.5,718.27,509.76
2017,8,24,12,0,428.0,397.0,2.1,34.0,797.0,701.76,497.88
2017,8,24,12,15,587.0,301.0,2.2,34.0,853.0,710.91,507.18
2017,8,24,12,30,746.0,205.0,2.3,34.0,909.0,710.05,508.71
2017,8,24,12,45,742.0,207.0,2.4,34.0,905.0,666.77,478.41
2017,8,24,13,0,738.0,209.0,2.5,34.0,901.0,622.12,446.66
2017,8,24,13,15,474.0,335.5,2.6,34.0,778.0,526.07,377.06
2017,8,24,13,30,210.0,462.0,2.7,34.0,655.0,456.94,327.04
2017,8,24,13,45,216.0,450.0,2.8,34.0,644.5,430.74,308.12
2017,8,24,14,0,222.0,438.0,2.9,34.0,634.0,404.09,288.27
2017,8,24,14,15,459.5,319.5,2.95,34.0,709.0,369.08,257.25
2017,8,24,14,30,697.0,201.0,3.0,34.0,784.0,320.62,212.2
2017,8,24,14,45,456.5,286.0,3.15,34.0,661.0,277.8,185.57
2017,8,24,15,0,216.0,371.0,3.3,34.0,538.0,277.17,193.92
2017,8,24,15,15,356.0,307.5,3.35,33.5,565.5,222.31,150.72
2017,8,24,15,30,496.0,244.0,3.4,33.0,593.0,152.0,105.88
2017,8,24,15,45,546.5,209.0,3.45,33.0,569.0,127.81,97.69
2017,8,24,16,0,597.0,174.0,3.5,33.0,545.0,109.82,83.62
2017,8,24,16,15,369.0,202.5,3.5,32.5,425.5,126.78,97.76
2017,8,24,16,30,141.0,231.0,3.5,32.0,306.0,156.15,121.97
2017,8,24,16,45,113.5,204.0,3.55,32.0,260.0,140.38,109.66
2017,8,24,17,0,86.0,177.0,3.6,32.0,214.0,128.66,100.57
2017,8,24,17,15,73.0,153.0,3.4,31.5,181.5,112.51,87.87
2017,8,24,17,30,60.0,129.0,3.2,31.0,149.0,96.01,74.63
2017,8,24,17,45,44.5,104.5,3.05,30.5,117.5,78.86,60.53
2017,8,24,18,0,29.0,80.0,2.9,30.0,86.0,61.37,45.8
2017,8,24,18,15,14.5,56.0,2.65,29.5,59.0,43.87,30.77
2017,8,24,18,30,0.0,32.0,2.4,29.0,32.0,26.0,15.11
2017,8,24,18,45,0.0,16.0,2.15,28.5,16.0,13.21,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,6,15,2.5,13.0,2.95,24.0,13.5,12.88,0.0
2017,8,25,6,30,5.0,26.0,3.2,24.0,27.0,29.15,14.91
2017,8,25,6,45,41.0,48.5,3.45,24.5,56.5,92.96,70.08
2017,8,25,7,0,77.0,71.0,3.7,25.0,86.0,164.22,129.99
2017,8,25,7,15,105.5,93.5,3.85,25.5,121.0,215.73,172.98
2017,8,25,7,30,134.0,116.0,4.0,26.0,156.0,267.82,215.22
2017,8,25,7,45,105.0,139.5,4.2,26.5,175.5,268.88,214.22
2017,8,25,8,0,76.0,163.0,4.4,27.0,195.0,248.26,196.04
2017,8,25,8,15,124.0,190.5,4.45,27.5,250.0,343.67,270.42
2017,8,25,8,30,172.0,218.0,4.5,28.0,305.0,420.13,328.11
2017,8,25,8,45,213.5,239.0,4.55,28.5,359.5,481.76,373.18
2017,8,25,9,0,255.0,260.0,4.6,29.0,414.0,565.05,432.68
2017,8,25,9,15,214.0,289.5,4.6,29.5,426.0,530.6,403.81
2017,8,25,9,30,173.0,319.0,4.6,30.0,438.0,516.2,389.87
2017,8,25,9,45,205.0,338.0,4.7,30.5,487.5,561.26,421.46
2017,8,25,10,0,237.0,357.0,4.8,31.0,537.0,604.59,451.11
2017,8,25,10,15,205.0,380.0,4.85,31.0,541.0,587.46,436.75
2017,8,25,10,30,173.0,403.0,4.9,31.0,545.0,569.52,422.18
2017,8,25,10,45,188.0,418.0,4.95,31.5,577.5,587.22,433.51
2017,8,25,11,0,203.0,433.0,5.0,32.0,610.0,602.92,443.22
2017,8,25,11,15,225.5,441.5,5.05,32.0,643.0,616.88,452.85
2017,8,25,11,30,248.0,450.0,5.1,32.0,676.0,639.55,468.35
2017,8,25,11,45,196.5,461.5,5.2,32.0,642.0,578.55,424.13
2017,8,25,12,0,145.0,473.0,5.3,32.0,608.0,531.13,389.36
2017,8,25,12,15,146.5,476.0,5.4,32.0,613.5,519.03,380.7
2017,8,25,12,30,148.0,479.0,5.5,32.0,619.0,506.14,371.31
2017,8,25,12,45,104.0,456.5,5.65,32.0,554.5,442.52,325.1
2017,8,25,13,0,60.0,434.0,5.8,32.0,490.0,386.39,284.09
2017,8,25,13,15,77.0,441.0,5.9,32.0,512.5,391.42,287.85
2017,8,25,13,30,94.0,448.0,6.0,32.0,535.0,394.03,289.5
2017,8,25,13,45,53.5,354.0,6.1,32.0,403.5,298.11,219.39
2017,8,25,14,0,13.0,260.0,6.2,32.0,272.0,214.51,157.83
2017,8,25,14,15,11.5,239.5,6.2,31.5,250.0,196.41,144.73
2017,8,25,14,30,10.0,219.0,6.2,31.0,228.0,178.72,131.81
2017,8,25,14,45,29.5,275.5,6.2,31.0,299.0,210.73,155.44
2017,8,25,15,0,49.0,332.0,6.2,31.0,370.0,241.78,178.21
2017,8,25,15,15,93.0,330.0,6.1,30.5,397.5,235.27,172.76
2017,8,25,15,30,137.0,328.0,6.0,30.0,425.0,208.6,155.23
2017,8,25,15,45,113.0,300.5,5.95,30.0,377.0,204.38,160.74
2017,8,25,16,0,89.0,273.0,5.9,30.0,329.0,188.37,148.38
2017,8,25,16,15,78.0,246.0,5.8,29.5,292.0,172.32,136.2
2017,8,25,16,30,67.0,219.0,5.7,29.0,255.0,155.76,123.45
2017,8,25,16,45,82.0,197.5,5.6,29.0,236.5,142.12,112.73
2017,8,25,17,0,97.0,176.0,5.5,29.0,218.0,128.07,101.54
2017,8,25,17,15,91.5,150.5,5.25,28.5,185.5,111.11,87.95
2017,8,25,17,30,86.0,125.0,5.0,28.0,153.0,93.73,73.74
2017,8,25,17,45,73.5,101.5,4.8,27.5,122.0,77.1,59.86
2017,8,25,18,0,61.0,78.0,4.6,27.0,91.0,60.16,45.37
2017,8,25,18,15,38.5,55.5,4.5,26.5,63.0,43.51,30.84
2017,8,25,18,30,16.0,33.0,4.4,26.0,35.0,26.58,15.64
2017,8,25,18,45,8.0,16.5,4.3,26.0,17.5,13.61,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,25.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,25.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,25.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,25.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.5,7.95,22.0,0.5,0.43,0.0
2017,8,26,6,30,0.0,1.0,8.0,22.0,1.0,0.82,0.0
2017,8,26,6,45,0.0,2.5,8.05,22.5,2.5,2.05,0.0
2017,8,26,7,0,0.0,4.0,8.1,23.0,4.0,3.28,0.0
2017,8,26,7,15,0.0,5.5,8.1,23.0,5.5,4.52,0.0
2017,8,26,7,30,0.0,7.0,8.1,23.0,7.0,5.75,0.0
2017,8,26,7,45,0.0,13.0,8.15,23.5,13.0,10.7,3.23
2017,8,26,8,0,0.0,19.0,8.2,24.0,19.0,15.66,7.3
2017,8,26,8,15,42.0,116.0,8.25,24.0,137.5,152.63,121.05
2017,8,26,8,30,84.0,213.0,8.3,24.0,256.0,306.89,245.14
2017,8,26,8,45,54.5,218.5,8.4,24.0,247.5,277.8,219.91
2017,8,26,9,0,25.0,224.0,8.5,24.0,239.0,229.79,180.0
2017,8,26,9,15,33.5,252.5,8.5,24.0,274.5,285.14,223.27
2017,8,26,9,30,42.0,281.0,8.5,24.0,310.0,320.22,250.18
2017,8,26,9,45,36.5,289.5,8.55,24.5,316.0,318.47,247.39
2017,8,26,10,0,31.0,298.0,8.6,25.0,322.0,316.9,244.86
2017,8,26,10,15,26.0,298.0,8.65,25.0,319.0,307.19,236.68
2017,8,26,10,30,21.0,298.0,8.7,25.0,316.0,281.3,216.12
2017,8,26,10,45,13.0,233.0,8.8,25.0,244.5,212.4,162.29
2017,8,26,11,0,5.0,168.0,8.9,25.0,173.0,146.88,110.74
2017,8,26,11,15,8.5,203.0,9.0,25.0,211.0,179.83,136.5
2017,8,26,11,30,12.0,238.0,9.1,25.0,249.0,212.21,161.59
2017,8,26,11,45,11.5,228.0,9.2,25.5,239.0,201.99,153.2
2017,8,26,12,0,11.0,218.0,9.3,26.0,229.0,191.93,145.03
2017,8,26,12,15,10.0,208.5,9.4,26.0,218.5,182.09,137.32
2017,8,26,12,30,9.0,199.0,9.5,26.0,208.0,172.42,129.77
2017,8,26,12,45,8.5,194.5,9.65,26.0,203.0,167.38,125.83
2017,8,26,13,0,8.0,190.0,9.8,26.0,198.0,162.41,121.97
2017,8,26,13,15,6.0,174.5,9.85,25.5,180.5,147.78,110.81
2017,8,26,13,30,4.0,159.0,9.9,25.0,163.0,133.51,99.89
2017,8,26,13,45,3.0,152.5,10.0,25.0,156.0,127.28,95.07
2017,8,26,14,0,2.0,146.0,10.1,25.0,149.0,121.22,90.4
2017,8,26,14,15,2.5,151.5,10.1,25.0,154.5,125.35,93.73
2017,8,26,14,30,3.0,157.0,10.1,25.0,160.0,129.3,96.94
2017,8,26,14,45,1.5,136.5,10.1,25.0,138.0,112.46,83.85
2017,8,26,15,0,0.0,116.0,10.1,25.0,116.0,95.85,70.92
2017,8,26,15,15,0.0,122.5,10.05,25.0,122.5,100.74,74.98
2017,8,26,15,30,0.0,129.0,10.0,25.0,129.0,105.39,82.56
2017,8,26,15,45,0.0,129.0,10.0,25.0,129.0,105.15,82.6
2017,8,26,16,0,0.0,129.0,10.0,25.0,129.0,104.84,82.6
2017,8,26,16,15,0.0,121.0,10.05,24.5,121.0,98.5,77.72
2017,8,26,16,30,0.0,113.0,10.1,24.0,113.0,92.09,72.75
2017,8,26,16,45,0.0,101.5,10.2,24.0,101.5,83.01,65.32
2017,8,26,17,0,0.0,90.0,10.3,24.0,90.0,73.85,57.75
2017,8,26,17,15,0.0,76.5,10.4,24.0,76.5,63.11,48.73
2017,8,26,17,30,0.0,63.0,10.5,24.0,63.0,52.2,39.44
2017,8,26,17,45,0.0,49.5,10.6,24.0,49.5,40.95,29.72
2017,8,26,18,0,0.0,36.0,10.7,24.0,36.0,29.73,19.89
2017,8,26,18,15,0.0,24.5,10.75,24.0,24.5,20.2,11.43
2017,8,26,18,30,0.0,13.0,10.8,24.0,13.0,10.69,2.88
2017,8,26,18,45,0.0,6.5,10.85,24.0,6.5,5.34,0.0
2017,8,26,19,0,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,24.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,5.0,8.75,23.0,5.0,4.27,0.0
2017,8,27,6,30,0.0,10.0,8.6,23.0,10.0,8.22,0.0
2017,8,27,6,45,0.0,22.0,8.5,23.0,22.0,18.13,8.93
2017,8,27,7,0,0.0,34.0,8.4,23.0,34.0,28.07,17.45
2017,8,27,7,15,0.0,47.5,8.3,23.0,47.5,39.29,26.95
2017,8,27,7,30,0.0,61.0,8.2,23.0,61.0,50.55,36.36
2017,8,27,7,45,0.0,54.0,8.15,23.0,54.0,44.69,31.47
2017,8,27,8,0,0.0,47.0,8.1,23.0,47.0,38.87,26.57
2017,8,27,8,15,0.0,28.0,8.1,23.0,28.0,23.12,13.47
2017,8,27,8,30,0.0,9.0,8.1,23.0,9.0,7.43,0.46
2017,8,27,8,45,3.5,98.5,8.15,23.0,100.5,86.05,64.89
2017,8,27,9,0,7.0,188.0,8.2,23.0,192.0,174.74,136.15
2017,8,27,9,15,3.5,171.5,8.25,23.0,174.0,153.15,118.26
2017,8,27,9,30,0.0,155.0,8.3,23.0,156.0,133.12,101.77
2017,8,27,9,45,0.0,134.5,8.35,23.5,135.0,114.04,86.1
2017,8,27,10,0,0.0,114.0,8.4,24.0,114.0,95.8,71.22
2017,8,27,10,15,0.0,109.5,8.5,24.0,109.5,91.89,67.96
2017,8,27,10,30,0.0,105.0,8.6,24.0,105.0,88.04,64.78
2017,8,27,10,45,1.0,124.5,8.7,24.5,125.5,105.76,78.61
2017,8,27,11,0,2.0,144.0,8.8,25.0,146.0,123.36,92.23
2017,8,27,11,15,4.5,161.0,8.85,25.0,165.5,139.96,105.23
2017,8,27,11,30,7.0,178.0,8.9,25.0,185.0,156.25,117.93
2017,8,27,11,45,8.5,196.0,9.0,25.0,204.5,172.18,130.29
2017,8,27,12,0,10.0,214.0,9.1,25.0,224.0,187.72,142.32
2017,8,27,12,15,11.0,230.0,9.15,25.0,241.5,200.78,152.38
2017,8,27,12,30,12.0,246.0,9.2,25.0,259.0,213.42,162.11
2017,8,27,12,45,14.5,277.0,9.3,25.0,291.5,238.82,181.7
2017,8,27,13,0,17.0,308.0,9.4,25.0,324.0,263.14,200.39
2017,8,27,13,15,14.5,274.5,9.5,25.0,288.0,232.67,176.9
2017,8,27,13,30,12.0,241.0,9.6,25.0,252.0,202.96,153.96
2017,8,27,13,45,11.0,233.0,9.7,25.0,243.0,194.55,147.51
2017,8,27,14,0,10.0,225.0,9.8,25.0,234.0,186.35,141.2
2017,8,27,14,15,6.5,192.0,9.75,24.5,198.0,158.3,119.7
2017,8,27,14,30,3.0,159.0,9.7,24.0,162.0,130.83,98.53
2017,8,27,14,45,1.5,150.0,9.7,24.0,152.0,122.94,92.51
2017,8,27,15,0,0.0,141.0,9.7,24.0,142.0,115.3,86.69
2017,8,27,15,15,0.0,130.5,9.6,24.0,131.0,106.88,80.19
2017,8,27,15,30,0.0,120.0,9.5,24.0,120.0,98.52,77.17
2017,8,27,15,45,0.0,107.0,9.4,24.0,107.0,88.39,68.9
2017,8,27,16,0,0.0,94.0,9.3,24.0,94.0,78.15,60.51
2017,8,27,16,15,0.0,114.5,9.2,23.5,114.5,93.61,73.93
2017,8,27,16,30,0.0,135.0,9.1,23.0,135.0,108.1,86.63
2017,8,27,16,45,0.0,126.0,9.0,23.0,126.0,100.84,80.78
2017,8,27,17,0,0.0,117.0,8.9,23.0,117.0,93.48,74.8
2017,8,27,17,15,0.0,99.0,8.7,23.0,99.0,79.64,63.16
2017,8,27,17,30,0.0,81.0,8.5,23.0,81.0,65.67,51.23
2017,8,27,17,45,0.0,63.5,8.35,23.0,63.5,51.93,39.32
2017,8,27,18,0,0.0,46.0,8.2,23.0,46.0,38.05,27.12
2017,8,27,18,15,0.0,31.5,8.05,22.5,31.5,26.02,16.45
2017,8,27,18,30,0.0,17.0,7.9,22.0,17.0,14.0,5.48
2017,8,27,18,45,0.0,8.5,7.75,22.0,8.5,7.26,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.0,7.5,21.0,7.0,5.97,0.0
2017,8,28,6,30,0.0,14.0,7.5,21.0,14.0,11.53,1.98
2017,8,28,6,45,0.0,31.0,7.55,21.0,31.0,25.62,15.09
2017,8,28,7,0,0.0,48.0,7.6,21.0,48.0,42.01,29.13
2017,8,28,7,15,0.0,67.5,7.75,21.0,67.5,61.0,45.27
2017,8,28,7,30,0.0,87.0,7.9,21.0,87.0,79.38,60.7
2017,8,28,7,45,0.0,89.5,8.05,21.5,89.5,78.41,59.71
2017,8,28,8,0,0.0,92.0,8.2,22.0,92.0,78.86,59.78
2017,8,28,8,15,33.0,149.5,8.25,22.0,166.5,183.72,146.78
2017,8,28,8,30,66.0,207.0,8.3,22.0,241.0,281.93,226.4
2017,8,28,8,45,60.0,227.5,8.45,22.5,260.5,294.56,234.78
2017,8,28,9,0,54.0,248.0,8.6,23.0,280.0,306.68,242.76
2017,8,28,9,15,75.0,279.0,8.6,23.0,327.5,357.54,282.54
2017,8,28,9,30,96.0,310.0,8.6,23.0,375.0,407.31,320.92
2017,8,28,9,45,60.0,296.5,8.6,23.5,338.0,349.54,273.41
2017,8,28,10,0,24.0,283.0,8.6,24.0,301.0,275.38,213.38
2017,8,28,10,15,49.0,330.5,8.6,24.0,370.0,363.16,281.65
2017,8,28,10,30,74.0,378.0,8.6,24.0,439.0,429.77,332.58
2017,8,28,10,45,58.0,375.0,8.6,24.5,424.0,404.28,311.33
2017,8,28,11,0,42.0,372.0,8.6,25.0,409.0,379.86,291.2
2017,8,28,11,15,45.0,386.5,8.55,25.0,427.0,389.86,298.45
2017,8,28,11,30,48.0,401.0,8.5,25.0,445.0,398.95,304.98
2017,8,28,11,45,50.5,411.0,8.5,25.5,458.0,402.62,306.86
2017,8,28,12,0,53.0,421.0,8.5,26.0,471.0,405.48,308.15
2017,8,28,12,15,90.0,446.5,8.4,26.0,531.0,446.06,339.01
2017,8,28,12,30,127.0,472.0,8.3,26.0,591.0,484.3,367.58
2017,8,28,12,45,98.0,456.0,8.25,26.5,547.5,436.95,330.73
2017,8,28,13,0,69.0,440.0,8.2,27.0,504.0,395.41,298.47
2017,8,28,13,15,40.5,341.0,8.05,27.0,378.5,295.34,222.96
2017,8,28,13,30,12.0,242.0,7.9,27.0,253.0,203.67,153.06
2017,8,28,13,45,106.0,338.5,7.8,27.0,431.5,303.78,228.78
2017,8,28,14,0,200.0,435.0,7.7,27.0,610.0,389.96,291.18
2017,8,28,14,15,287.5,398.0,7.6,26.5,640.5,364.69,269.07
2017,8,28,14,30,375.0,361.0,7.5,26.0,671.0,339.64,245.67
2017,8,28,14,45,439.0,317.0,7.4,26.0,664.5,286.11,200.16
2017,8,28,15,0,503.0,273.0,7.3,26.0,658.0,235.33,158.04
2017,8,28,15,15,412.0,286.5,7.1,26.0,590.0,198.03,137.1
2017,8,28,15,30,321.0,300.0,6.9,26.0,522.0,182.28,145.21
2017,8,28,15,45,532.5,203.5,6.75,26.0,540.5,125.32,98.86
2017,8,28,16,0,744.0,107.0,6.6,26.0,559.0,77.87,59.76
2017,8,28,16,15,720.5,103.0,6.4,25.5,508.5,76.66,59.1
2017,8,28,16,30,697.0,99.0,6.2,25.0,458.0,68.76,52.78
2017,8,28,16,45,568.5,115.5,6.05,25.0,387.0,80.45,62.89
2017,8,28,17,0,440.0,132.0,5.9,25.0,316.0,91.46,72.46
2017,8,28,17,15,418.0,114.0,5.6,24.5,267.5,80.81,63.74
2017,8,28,17,30,396.0,96.0,5.3,24.0,219.0,69.57,54.36
2017,8,28,17,45,416.0,75.0,5.05,24.0,180.5,55.97,42.62
2017,8,28,18,0,436.0,54.0,4.8,24.0,142.0,42.77,31.02
2017,8,28,18,15,333.0,41.5,4.65,23.5,96.0,33.36,22.52
2017,8,28,18,30,230.0,29.0,4.5,23.0,50.0,23.7,12.82
2017,8,28,18,45,115.0,14.5,4.35,23.0,25.0,12.38,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,8,29,6,15,97.5,12.0,4.75,21.0,19.0,79.7,0.0
2017,8,29,6,30,195.0,24.0,4.9,21.0,38.0,221.19,139.48
2017,8,29,6,45,308.0,37.0,5.1,21.5,82.5,339.18,271.22
2017,8,29,7,0,421.0,50.0,5.3,22.0,127.0,458.94,373.03
2017,8,29,7,15,492.0,58.5,5.45,22.5,179.5,543.46,442.48
2017,8,29,7,30,563.0,67.0,5.6,23.0,232.0,630.51,510.51
2017,8,29,7,45,610.5,73.0,5.8,23.5,287.0,694.28,558.06
2017,8,29,8,0,658.0,79.0,6.0,24.0,342.0,757.93,603.84
2017,8,29,8,15,690.5,84.0,6.1,24.5,396.5,805.11,635.72
2017,8,29,8,30,723.0,89.0,6.2,25.0,451.0,845.46,661.92
2017,8,29,8,45,746.5,93.0,6.3,25.5,502.5,878.94,682.75
2017,8,29,9,0,770.0,97.0,6.4,26.0,554.0,909.6,701.37
2017,8,29,9,15,787.5,100.5,6.4,26.0,601.5,930.54,713.94
2017,8,29,9,30,805.0,104.0,6.4,26.0,649.0,948.12,724.24
2017,8,29,9,45,817.0,107.0,6.45,26.5,691.0,956.05,726.69
2017,8,29,10,0,829.0,110.0,6.5,27.0,733.0,948.66,718.65
2017,8,29,10,15,838.5,112.0,6.45,27.0,769.0,945.91,715.08
2017,8,29,10,30,848.0,114.0,6.4,27.0,805.0,939.49,709.13
2017,8,29,10,45,854.0,116.5,6.35,27.5,834.0,926.58,697.44
2017,8,29,11,0,860.0,119.0,6.3,28.0,863.0,910.04,683.48
2017,8,29,11,15,865.0,120.5,6.2,28.0,884.5,888.1,667.1
2017,8,29,11,30,870.0,122.0,6.1,28.0,906.0,862.74,648.49
2017,8,29,11,45,853.5,135.5,6.1,28.5,914.0,826.97,621.87
2017,8,29,12,0,837.0,149.0,6.1,29.0,922.0,788.7,593.6
2017,8,29,12,15,838.0,149.0,6.05,29.0,926.5,750.72,565.55
2017,8,29,12,30,839.0,149.0,6.0,29.0,931.0,710.42,534.92
2017,8,29,12,45,568.0,299.5,5.95,29.5,828.0,619.55,462.51
2017,8,29,13,0,297.0,450.0,5.9,30.0,725.0,534.41,395.54
2017,8,29,13,15,254.5,452.5,5.85,30.0,686.0,486.51,359.75
2017,8,29,13,30,212.0,455.0,5.8,30.0,647.0,448.91,331.3
2017,8,29,13,45,311.5,411.0,5.75,30.0,686.0,434.27,318.81
2017,8,29,14,0,411.0,367.0,5.7,30.0,725.0,408.72,296.49
2017,8,29,14,15,346.5,377.5,5.6,29.5,672.5,369.79,266.77
2017,8,29,14,30,282.0,388.0,5.5,29.0,620.0,329.85,237.24
2017,8,29,14,45,166.0,358.0,5.45,29.0,493.5,275.89,200.11
2017,8,29,15,0,50.0,328.0,5.4,29.0,367.0,237.66,176.3
2017,8,29,15,15,137.0,322.5,5.3,29.0,419.0,218.88,160.17
2017,8,29,15,30,224.0,317.0,5.2,29.0,471.0,202.27,159.2
2017,8,29,15,45,474.0,217.5,5.1,29.0,513.5,132.41,103.3
2017,8,29,16,0,724.0,118.0,5.0,29.0,556.0,77.43,58.63
2017,8,29,16,15,699.0,113.5,4.8,28.5,505.0,76.36,58.1
2017,8,29,16,30,674.0,109.0,4.6,28.0,454.0,75.19,57.47
2017,8,29,16,45,643.5,102.0,4.4,28.0,401.0,72.12,55.13
2017,8,29,17,0,613.0,95.0,4.2,28.0,348.0,68.86,52.6
2017,8,29,17,15,565.5,87.5,3.85,27.5,293.5,64.86,49.5
2017,8,29,17,30,518.0,80.0,3.5,27.0,239.0,60.73,46.18
2017,8,29,17,45,448.0,70.0,3.15,26.5,187.0,54.28,40.71
2017,8,29,18,0,378.0,60.0,2.8,26.0,135.0,45.59,33.11
2017,8,29,18,15,275.0,45.5,2.65,25.5,90.0,34.85,23.5
2017,8,29,18,30,172.0,31.0,2.5,25.0,45.0,23.94,12.48
2017,8,29,18,45,86.0,15.5,2.45,24.5,22.5,13.23,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,79.5,12.5,3.75,20.5,18.5,67.26,0.0
2017,8,30,6,30,159.0,25.0,3.9,21.0,37.0,192.0,115.87
2017,8,30,6,45,276.0,39.5,4.05,21.5,81.5,313.01,249.26
2017,8,30,7,0,393.0,54.0,4.2,22.0,126.0,440.01,356.29
2017,8,30,7,15,466.0,64.0,4.35,22.5,178.5,527.73,427.64
2017,8,30,7,30,539.0,74.0,4.5,23.0,231.0,617.92,497.52
2017,8,30,7,45,591.5,80.5,4.7,23.5,287.0,686.56,548.32
2017,8,30,8,0,644.0,87.0,4.9,24.0,343.0,755.15,597.31
2017,8,30,8,15,678.0,92.0,4.95,24.5,397.5,803.43,629.28
2017,8,30,8,30,712.0,97.0,5.0,25.0,452.0,849.99,659.27
2017,8,30,8,45,739.0,100.5,5.05,25.5,505.0,879.87,676.87
2017,8,30,9,0,766.0,104.0,5.1,26.0,558.0,913.21,696.79
2017,8,30,9,15,784.5,107.5,5.05,26.5,606.0,934.98,707.8
2017,8,30,9,30,803.0,111.0,5.0,27.0,654.0,953.34,716.5
2017,8,30,9,45,818.5,113.5,5.0,27.5,697.5,963.94,720.34
2017,8,30,10,0,834.0,116.0,5.0,28.0,741.0,970.81,721.83
2017,8,30,10,15,844.5,118.0,4.95,28.0,777.5,956.69,710.45
2017,8,30,10,30,855.0,120.0,4.9,28.0,814.0,950.84,704.99
2017,8,30,10,45,864.0,120.5,4.9,28.5,844.0,938.31,694.09
2017,8,30,11,0,873.0,121.0,4.9,29.0,874.0,922.1,680.95
2017,8,30,11,15,878.5,122.0,4.8,29.0,896.0,899.6,664.47
2017,8,30,11,30,884.0,123.0,4.7,29.0,918.0,873.65,645.81
2017,8,30,11,45,630.0,268.0,4.65,29.5,839.0,776.01,573.61
2017,8,30,12,0,376.0,413.0,4.6,30.0,760.0,662.83,487.63
2017,8,30,12,15,377.5,414.5,4.5,30.0,764.5,639.19,470.51
2017,8,30,12,30,379.0,416.0,4.4,30.0,769.0,614.21,451.92
2017,8,30,12,45,280.5,442.5,4.35,30.5,703.5,543.05,398.65
2017,8,30,13,0,182.0,469.0,4.3,31.0,638.0,481.64,352.59
2017,8,30,13,15,537.0,294.5,4.2,31.0,781.5,521.78,382.62
2017,8,30,13,30,892.0,120.0,4.1,31.0,925.0,531.2,385.93
2017,8,30,13,45,534.5,276.5,4.1,31.0,756.0,432.71,312.53
2017,8,30,14,0,177.0,433.0,4.1,31.0,587.0,378.17,274.94
2017,8,30,14,15,523.5,273.5,4.05,31.0,707.0,350.37,245.41
2017,8,30,14,30,870.0,114.0,4.0,31.0,827.0,306.74,198.17
2017,8,30,14,45,566.0,233.5,3.95,31.0,689.5,254.4,166.05
2017,8,30,15,0,262.0,353.0,3.9,31.0,552.0,254.39,178.21
2017,8,30,15,15,137.0,287.0,3.85,30.5,390.5,199.48,144.3
2017,8,30,15,30,12.0,221.0,3.8,30.0,229.0,170.86,133.27
2017,8,30,15,45,406.0,158.5,3.75,30.0,403.0,97.74,74.69
2017,8,30,16,0,800.0,96.0,3.7,30.0,577.0,71.75,53.72
2017,8,30,16,15,466.5,158.0,3.45,29.5,432.5,102.81,79.61
2017,8,30,16,30,133.0,220.0,3.2,29.0,288.0,149.81,118.52
2017,8,30,16,45,416.0,149.0,2.95,29.0,326.0,100.58,78.42
2017,8,30,17,0,699.0,78.0,2.7,29.0,364.0,57.89,43.17
2017,8,30,17,15,655.0,72.0,2.4,28.0,307.5,54.41,40.58
2017,8,30,17,30,611.0,66.0,2.1,27.0,251.0,50.83,37.78
2017,8,30,17,45,547.5,57.5,1.85,26.0,197.0,45.05,32.94
2017,8,30,18,0,484.0,49.0,1.6,25.0,143.0,39.13,27.75
2017,8,30,18,15,373.5,37.5,1.55,24.5,95.5,30.32,19.78
2017,8,30,18,30,263.0,26.0,1.5,24.0,48.0,21.34,10.12
2017,8,30,18,45,131.5,13.0,1.45,23.5,24.0,11.1,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,31,6,15,88.5,12.0,2.5,19.5,18.0,73.2,0.0
2017,8,31,6,30,177.0,24.0,2.8,20.0,36.0,202.71,117.73
2017,8,31,6,45,285.0,39.0,3.1,20.5,80.5,319.46,254.34
2017,8,31,7,0,393.0,54.0,3.4,21.0,125.0,439.65,356.14
2017,8,31,7,15,465.5,64.5,3.3,21.5,178.0,527.53,427.01
2017,8,31,7,30,538.0,75.0,3.2,22.0,231.0,617.83,495.75
2017,8,31,7,45,583.0,83.5,3.1,23.0,286.0,682.14,540.51
2017,8,31,8,0,628.0,92.0,3.0,24.0,341.0,746.07,582.7
2017,8,31,8,15,662.5,98.0,3.0,24.5,395.5,795.83,614.63
2017,8,31,8,30,697.0,104.0,3.0,25.0,450.0,843.83,644.48
2017,8,31,8,45,719.0,110.5,3.0,26.0,502.0,878.01,662.81
2017,8,31,9,0,741.0,117.0,3.0,27.0,554.0,909.38,678.96
2017,8,31,9,15,760.0,121.0,2.95,27.5,602.0,925.22,685.5
2017,8,31,9,30,779.0,125.0,2.9,28.0,650.0,944.43,694.42
