Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,9,45,791.0,129.5,2.85,28.5,692.0,953.65,696.77
2017,8,31,10,0,803.0,134.0,2.8,29.0,734.0,959.15,696.91
2017,8,31,10,15,813.5,136.5,2.7,29.0,770.5,957.23,693.39
2017,8,31,10,30,824.0,139.0,2.6,29.0,807.0,951.52,687.65
2017,8,31,10,45,830.5,141.5,2.55,29.0,836.0,938.24,677.66
2017,8,31,11,0,837.0,144.0,2.5,29.0,865.0,921.28,665.5
2017,8,31,11,15,842.5,145.5,2.45,29.0,886.5,898.8,649.93
2017,8,31,11,30,848.0,147.0,2.4,29.0,908.0,862.6,625.54
2017,8,31,11,45,826.5,164.0,2.35,29.5,914.5,835.75,606.19
2017,8,31,12,0,805.0,181.0,2.3,30.0,921.0,796.31,577.61
2017,8,31,12,15,806.0,181.0,2.25,30.0,925.5,757.41,550.19
2017,8,31,12,30,807.0,181.0,2.2,30.0,930.0,716.19,520.73
2017,8,31,12,45,809.5,178.5,2.15,30.5,927.0,671.88,487.64
2017,8,31,13,0,812.0,176.0,2.1,31.0,924.0,625.64,452.62
2017,8,31,13,15,808.5,175.0,2.05,31.0,911.0,575.57,414.99
2017,8,31,13,30,805.0,174.0,2.0,31.0,898.0,524.51,375.64
2017,8,31,13,45,802.0,170.5,1.95,31.0,878.0,471.09,333.52
2017,8,31,14,0,799.0,167.0,1.9,31.0,858.0,417.09,289.83
2017,8,31,14,15,790.5,164.5,1.85,31.0,829.0,361.66,244.32
2017,8,31,14,30,782.0,162.0,1.8,31.0,800.0,306.65,198.88
2017,8,31,14,45,773.0,157.5,1.8,31.0,765.0,250.82,154.03
2017,8,31,15,0,764.0,153.0,1.8,31.0,730.0,195.92,113.57
2017,8,31,15,15,749.0,149.5,1.8,31.0,687.5,133.44,76.03
2017,8,31,15,30,734.0,146.0,1.8,31.0,645.0,89.86,67.72
2017,8,31,15,45,719.0,139.0,1.8,31.0,598.5,88.16,66.61
2017,8,31,16,0,704.0,132.0,1.8,31.0,552.0,86.23,65.26
2017,8,31,16,15,429.5,175.0,1.7,30.5,424.5,112.68,87.17
2017,8,31,16,30,155.0,218.0,1.6,30.0,297.0,148.99,117.07
2017,8,31,16,45,108.5,189.5,1.55,30.0,241.5,131.82,103.48
2017,8,31,17,0,62.0,161.0,1.5,30.0,186.0,118.11,92.66
2017,8,31,17,15,275.0,123.5,1.35,29.5,209.0,89.26,69.3
2017,8,31,17,30,488.0,86.0,1.2,29.0,232.0,65.63,49.82
2017,8,31,17,45,419.5,74.0,1.1,28.5,180.0,55.43,41.28
2017,8,31,18,0,351.0,62.0,1.0,28.0,128.0,46.96,33.89
2017,8,31,18,15,251.5,44.5,1.0,27.0,83.5,34.07,22.56
2017,8,31,18,30,152.0,27.0,1.0,26.0,39.0,20.88,9.06
2017,8,31,18,45,76.0,13.5,1.0,25.5,19.5,11.52,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.5,11.5,1.1,19.5,15.0,46.42,0.0
2017,9,1,6,30,103.0,23.0,1.3,20.0,30.0,144.24,77.67
2017,9,1,6,45,196.0,43.5,1.5,20.5,72.5,257.6,202.98
2017,9,1,7,0,289.0,64.0,1.7,21.0,115.0,364.93,294.11
2017,9,1,7,15,359.0,79.0,1.55,21.5,166.5,449.9,362.61
2017,9,1,7,30,429.0,94.0,1.4,22.0,218.0,538.35,429.18
2017,9,1,7,45,481.0,105.0,1.25,23.0,272.0,607.26,476.33
2017,9,1,8,0,533.0,116.0,1.1,24.0,326.0,676.98,521.15
2017,9,1,8,15,570.5,124.5,0.9,25.0,380.0,738.98,557.26
2017,9,1,8,30,608.0,133.0,0.7,26.0,434.0,791.71,584.82
2017,9,1,8,45,636.0,140.0,0.5,27.0,485.5,831.31,602.13
2017,9,1,9,0,664.0,147.0,0.3,28.0,537.0,868.29,616.83
2017,9,1,9,15,685.5,152.5,0.35,28.5,585.0,894.15,630.13
2017,9,1,9,30,707.0,158.0,0.4,29.0,633.0,916.78,641.6
2017,9,1,9,45,721.5,163.0,0.45,29.5,675.5,928.46,646.49
2017,9,1,10,0,736.0,168.0,0.5,30.0,718.0,936.58,649.52
2017,9,1,10,15,748.5,171.5,0.5,30.0,754.5,937.41,648.6
2017,9,1,10,30,761.0,175.0,0.5,30.0,791.0,934.53,645.71
2017,9,1,10,45,770.5,177.5,0.55,30.5,820.5,916.65,633.72
2017,9,1,11,0,780.0,180.0,0.6,31.0,850.0,902.98,624.59
2017,9,1,11,15,786.5,181.5,0.6,31.0,871.5,882.09,611.38
2017,9,1,11,30,793.0,183.0,0.6,31.0,893.0,857.78,596.24
2017,9,1,11,45,800.0,182.0,0.6,31.0,907.5,828.35,577.99
2017,9,1,12,0,807.0,181.0,0.6,31.0,922.0,795.8,556.84
2017,9,1,12,15,808.5,181.5,0.65,31.0,926.5,757.52,532.36
2017,9,1,12,30,810.0,182.0,0.7,31.0,931.0,716.86,505.73
2017,9,1,12,45,813.0,179.0,0.75,31.5,928.5,672.22,474.83
2017,9,1,13,0,816.0,176.0,0.8,32.0,926.0,625.63,441.76
2017,9,1,13,15,813.0,175.0,0.85,32.0,913.5,575.55,406.11
2017,9,1,13,30,810.0,174.0,0.9,32.0,901.0,524.42,368.46
2017,9,1,13,45,515.5,299.5,1.0,32.0,758.5,436.68,306.93
2017,9,1,14,0,221.0,425.0,1.1,32.0,616.0,387.63,274.76
2017,9,1,14,15,201.0,411.5,1.2,32.0,580.5,351.37,248.9
2017,9,1,14,30,181.0,398.0,1.3,32.0,545.0,317.7,224.81
2017,9,1,14,45,473.5,277.0,1.4,32.0,638.0,261.87,172.69
2017,9,1,15,0,766.0,156.0,1.5,32.0,731.0,195.41,112.69
2017,9,1,15,15,750.5,152.0,1.55,31.5,688.5,132.19,75.81
2017,9,1,15,30,735.0,148.0,1.6,31.0,646.0,91.31,68.89
2017,9,1,15,45,717.0,142.5,1.7,31.0,599.0,90.52,68.52
2017,9,1,16,0,699.0,137.0,1.8,31.0,552.0,89.57,68.0
2017,9,1,16,15,423.0,176.5,1.75,30.5,421.0,113.69,88.01
2017,9,1,16,30,147.0,216.0,1.7,30.0,290.0,147.73,116.11
2017,9,1,16,45,362.0,162.0,1.7,30.0,315.0,113.61,88.69
2017,9,1,17,0,577.0,108.0,1.7,30.0,340.0,78.63,60.21
2017,9,1,17,15,527.5,98.5,1.6,29.0,285.0,73.51,56.4
2017,9,1,17,30,478.0,89.0,1.5,28.0,230.0,65.75,50.17
2017,9,1,17,45,409.5,75.5,1.4,27.5,177.5,56.48,42.33
2017,9,1,18,0,341.0,62.0,1.3,27.0,125.0,46.95,33.99
2017,9,1,18,15,242.0,44.0,1.3,26.0,81.0,33.69,22.27
2017,9,1,18,30,143.0,26.0,1.3,25.0,37.0,20.12,7.77
2017,9,1,18,45,71.5,13.0,1.35,24.5,18.5,11.1,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,2,6,15,55.0,11.5,1.85,20.5,15.0,48.88,0.0
2017,9,2,6,30,110.0,23.0,2.1,21.0,30.0,148.9,74.98
2017,9,2,6,45,209.0,42.0,2.4,21.5,73.0,265.52,208.92
2017,9,2,7,0,308.0,61.0,2.7,22.0,116.0,376.06,303.47
2017,9,2,7,15,379.5,75.0,2.65,22.5,167.0,461.55,373.17
2017,9,2,7,30,451.0,89.0,2.6,23.0,218.0,550.64,441.58
2017,9,2,7,45,503.0,99.0,2.55,24.0,272.5,618.8,489.95
2017,9,2,8,0,555.0,109.0,2.5,25.0,327.0,696.84,543.07
2017,9,2,8,15,592.0,117.0,2.5,26.0,380.5,750.32,576.62
2017,9,2,8,30,629.0,125.0,2.5,27.0,434.0,802.1,607.94
2017,9,2,8,45,654.5,131.5,2.5,28.0,485.5,838.74,627.99
2017,9,2,9,0,680.0,138.0,2.5,29.0,537.0,872.7,645.9
2017,9,2,9,15,700.5,143.0,2.35,29.0,584.5,896.97,658.47
2017,9,2,9,30,721.0,148.0,2.2,29.0,632.0,918.01,668.81
2017,9,2,9,45,734.0,153.5,2.1,29.5,673.5,928.77,671.56
2017,9,2,10,0,747.0,159.0,2.0,30.0,715.0,935.94,672.15
2017,9,2,10,15,758.5,162.0,1.95,30.0,751.0,927.73,664.96
2017,9,2,10,30,770.0,165.0,1.9,30.0,787.0,923.76,660.82
2017,9,2,10,45,776.0,169.0,1.9,30.5,815.0,911.89,650.99
2017,9,2,11,0,782.0,173.0,1.9,31.0,843.0,896.43,639.12
2017,9,2,11,15,788.0,174.5,1.95,31.0,864.0,875.09,625.43
2017,9,2,11,30,794.0,176.0,2.0,31.0,885.0,850.37,609.64
2017,9,2,11,45,789.0,182.5,2.05,31.5,896.0,817.91,587.48
2017,9,2,12,0,784.0,189.0,2.1,32.0,907.0,782.87,562.53
2017,9,2,12,15,785.0,189.5,2.15,32.0,911.0,744.92,536.6
2017,9,2,12,30,786.0,190.0,2.2,32.0,915.0,704.7,508.59
2017,9,2,12,45,783.5,190.5,2.3,32.0,910.5,660.21,477.22
2017,9,2,13,0,781.0,191.0,2.4,32.0,906.0,614.23,443.92
2017,9,2,13,15,777.5,190.0,2.45,32.0,893.5,565.35,407.4
2017,9,2,13,30,774.0,189.0,2.5,32.0,881.0,515.58,369.15
2017,9,2,13,45,767.5,187.0,2.6,32.0,860.0,463.13,327.98
2017,9,2,14,0,761.0,185.0,2.7,32.0,839.0,410.55,285.55
2017,9,2,14,15,752.0,182.5,2.7,32.0,810.0,351.22,237.34
2017,9,2,14,30,743.0,180.0,2.7,32.0,781.0,296.95,192.63
2017,9,2,14,45,713.0,186.0,2.75,32.0,742.0,244.93,151.74
2017,9,2,15,0,683.0,192.0,2.8,32.0,703.0,196.31,117.42
2017,9,2,15,15,666.0,186.5,2.8,31.5,661.0,145.02,89.08
2017,9,2,15,30,649.0,181.0,2.8,31.0,619.0,110.12,84.17
2017,9,2,15,45,627.5,174.5,2.8,31.0,572.0,109.55,84.0
2017,9,2,16,0,606.0,168.0,2.8,31.0,525.0,108.85,83.71
2017,9,2,16,15,577.0,154.0,2.65,30.5,468.5,102.59,79.07
2017,9,2,16,30,548.0,140.0,2.5,30.0,412.0,95.34,73.58
2017,9,2,16,45,510.5,135.0,2.45,30.0,365.0,93.29,72.18
2017,9,2,17,0,473.0,130.0,2.4,30.0,318.0,91.16,70.67
2017,9,2,17,15,423.5,116.5,2.2,29.0,265.0,83.08,64.41
2017,9,2,17,30,374.0,103.0,2.0,28.0,212.0,74.67,57.67
2017,9,2,17,45,308.5,85.5,1.8,27.5,162.0,62.97,47.76
2017,9,2,18,0,243.0,68.0,1.6,27.0,112.0,51.59,37.82
2017,9,2,18,15,162.0,45.5,1.6,26.5,70.5,35.08,23.26
2017,9,2,18,30,81.0,23.0,1.6,26.0,29.0,18.19,5.46
2017,9,2,18,45,40.5,11.5,1.6,25.5,14.5,9.82,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,10.5,1.4,21.5,10.5,8.96,0.0
2017,9,3,6,30,0.0,21.0,1.6,22.0,21.0,19.7,4.02
2017,9,3,6,45,68.0,45.0,1.8,22.5,57.0,127.43,97.43
2017,9,3,7,0,136.0,69.0,2.0,23.0,93.0,230.26,184.04
2017,9,3,7,15,181.5,92.0,1.9,23.5,136.5,299.16,240.95
2017,9,3,7,30,227.0,115.0,1.8,24.0,180.0,369.53,296.69
2017,9,3,7,45,287.5,126.0,1.7,25.0,226.5,437.3,347.98
2017,9,3,8,0,348.0,137.0,1.6,26.0,273.0,529.92,414.54
2017,9,3,8,15,397.5,150.5,1.6,26.5,328.5,596.21,460.38
2017,9,3,8,30,447.0,164.0,1.6,27.0,384.0,662.27,504.64
2017,9,3,8,45,508.5,171.5,1.6,27.5,448.0,732.0,550.38
2017,9,3,9,0,570.0,179.0,1.6,28.0,512.0,800.52,593.39
2017,9,3,9,15,592.5,186.0,1.6,28.5,558.5,836.29,613.39
2017,9,3,9,30,615.0,193.0,1.6,29.0,605.0,861.35,626.45
2017,9,3,9,45,537.5,236.0,1.65,29.5,613.0,815.5,592.17
2017,9,3,10,0,460.0,279.0,1.7,30.0,621.0,774.33,561.1
2017,9,3,10,15,421.0,313.5,1.75,30.0,638.5,758.68,548.87
2017,9,3,10,30,382.0,348.0,1.8,30.0,656.0,725.31,525.07
2017,9,3,10,45,441.5,338.5,1.9,30.5,706.5,769.78,554.44
2017,9,3,11,0,501.0,329.0,2.0,31.0,757.0,794.6,570.16
2017,9,3,11,15,516.0,336.5,2.05,31.0,787.5,791.15,567.18
2017,9,3,11,30,531.0,344.0,2.1,31.0,818.0,784.26,562.17
2017,9,3,11,45,503.0,360.0,2.2,31.0,814.0,746.61,536.49
2017,9,3,12,0,475.0,376.0,2.3,31.0,810.0,708.25,510.27
2017,9,3,12,15,379.5,413.0,2.35,31.0,760.5,634.65,458.59
2017,9,3,12,30,284.0,450.0,2.4,31.0,711.0,571.94,413.9
2017,9,3,12,45,229.0,456.5,2.45,31.5,667.0,517.55,374.62
2017,9,3,13,0,174.0,463.0,2.5,32.0,623.0,469.43,339.54
2017,9,3,13,15,179.5,455.5,2.55,32.0,618.5,448.3,324.38
2017,9,3,13,30,185.0,448.0,2.6,32.0,614.0,426.61,308.41
2017,9,3,13,45,235.0,428.5,2.65,32.0,633.5,415.22,299.01
2017,9,3,14,0,285.0,409.0,2.7,32.0,653.0,389.61,278.5
2017,9,3,14,15,350.5,370.0,2.7,31.5,660.0,359.27,253.66
2017,9,3,14,30,416.0,331.0,2.7,31.0,667.0,313.15,216.13
2017,9,3,14,45,454.5,299.0,2.75,31.0,650.5,267.76,179.51
2017,9,3,15,0,493.0,267.0,2.8,31.0,634.0,218.61,142.39
2017,9,3,15,15,531.5,235.5,2.75,31.0,610.0,166.02,109.56
2017,9,3,15,30,570.0,204.0,2.7,31.0,586.0,124.98,96.09
2017,9,3,15,45,499.0,209.5,2.7,31.0,526.0,129.58,100.13
2017,9,3,16,0,428.0,215.0,2.7,31.0,466.0,134.55,104.46
2017,9,3,16,15,395.5,206.0,2.6,30.5,421.0,138.61,108.31
2017,9,3,16,30,363.0,197.0,2.5,30.0,376.0,133.75,104.96
2017,9,3,16,45,402.0,167.0,2.45,29.5,343.0,112.64,88.26
2017,9,3,17,0,441.0,137.0,2.4,29.0,310.0,95.55,74.61
2017,9,3,17,15,392.0,122.0,2.15,28.5,257.5,86.61,67.51
2017,9,3,17,30,343.0,107.0,1.9,28.0,205.0,77.29,59.86
2017,9,3,17,45,282.0,87.5,1.7,27.5,156.0,65.44,49.81
2017,9,3,18,0,221.0,68.0,1.5,27.0,107.0,51.41,37.61
2017,9,3,18,15,145.0,44.5,1.5,26.5,66.0,34.27,22.47
2017,9,3,18,30,69.0,21.0,1.5,26.0,25.0,16.66,3.29
2017,9,3,18,45,34.5,10.5,1.5,25.5,12.5,8.96,0.0
2017,9,3,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,30.0,9.5,1.35,20.5,11.5,29.38,0.0
2017,9,4,6,30,60.0,19.0,1.6,21.0,23.0,85.67,33.58
2017,9,4,6,45,135.0,43.0,1.85,21.5,63.0,191.87,149.52
2017,9,4,7,0,210.0,67.0,2.1,22.0,103.0,287.95,231.95
2017,9,4,7,15,274.0,86.5,2.05,22.5,152.5,369.47,299.23
2017,9,4,7,30,338.0,106.0,2.0,23.0,202.0,473.01,379.78
2017,9,4,7,45,390.5,120.5,1.95,24.0,254.5,543.99,431.54
2017,9,4,8,0,443.0,135.0,1.9,25.0,307.0,615.91,481.54
2017,9,4,8,15,481.5,146.5,1.85,25.5,359.5,670.93,518.09
2017,9,4,8,30,520.0,158.0,1.8,26.0,412.0,725.1,552.63
2017,9,4,8,45,554.5,165.0,1.75,27.0,463.5,768.51,577.51
2017,9,4,9,0,589.0,172.0,1.7,28.0,515.0,818.67,606.21
2017,9,4,9,15,611.5,179.0,1.7,28.0,562.0,846.77,622.46
2017,9,4,9,30,634.0,186.0,1.7,28.0,609.0,871.7,636.78
2017,9,4,9,45,652.0,191.0,1.75,28.5,651.0,886.72,643.94
2017,9,4,10,0,670.0,196.0,1.8,29.0,693.0,898.22,649.01
2017,9,4,10,15,683.5,200.0,1.85,29.0,728.5,900.7,649.73
2017,9,4,10,30,697.0,204.0,1.9,29.0,764.0,899.55,648.34
2017,9,4,10,45,709.0,206.0,2.0,29.5,793.5,891.29,641.77
2017,9,4,11,0,721.0,208.0,2.1,30.0,823.0,879.4,633.0
2017,9,4,11,15,728.0,210.0,2.15,30.0,844.0,859.5,619.74
2017,9,4,11,30,735.0,212.0,2.2,30.0,865.0,836.26,604.05
2017,9,4,11,45,773.0,190.5,2.3,30.5,886.5,807.96,585.03
2017,9,4,12,0,811.0,169.0,2.4,31.0,908.0,782.02,567.01
2017,9,4,12,15,812.5,169.0,2.45,31.0,912.5,743.21,540.02
2017,9,4,12,30,814.0,169.0,2.5,31.0,917.0,702.04,510.9
2017,9,4,12,45,816.5,166.5,2.6,31.5,913.5,657.33,477.94
2017,9,4,13,0,819.0,164.0,2.7,32.0,910.0,610.67,442.79
2017,9,4,13,15,815.5,163.5,2.75,32.0,897.5,560.59,404.95
2017,9,4,13,30,812.0,163.0,2.8,32.0,885.0,509.47,365.21
2017,9,4,13,45,809.5,159.5,2.85,32.0,864.5,455.78,322.43
2017,9,4,14,0,807.0,156.0,2.9,32.0,844.0,401.44,277.98
2017,9,4,14,15,799.0,153.5,2.9,31.5,815.5,345.67,232.17
2017,9,4,14,30,791.0,151.0,2.9,31.0,787.0,290.24,186.45
2017,9,4,14,45,774.5,151.0,2.9,31.0,749.5,235.53,142.78
2017,9,4,15,0,758.0,151.0,2.9,31.0,712.0,182.6,105.26
2017,9,4,15,15,742.5,147.0,2.85,31.0,670.0,120.04,70.47
2017,9,4,15,30,727.0,143.0,2.8,31.0,628.0,88.94,67.14
2017,9,4,15,45,711.5,136.5,2.8,31.0,581.5,87.42,66.14
2017,9,4,16,0,696.0,130.0,2.8,31.0,535.0,85.7,64.96
2017,9,4,16,15,669.5,124.0,2.65,30.5,483.5,83.94,63.89
2017,9,4,16,30,643.0,118.0,2.5,30.0,432.0,82.05,62.7
2017,9,4,16,45,611.5,109.0,2.45,29.5,379.0,77.77,59.53
2017,9,4,17,0,580.0,100.0,2.4,29.0,326.0,73.23,56.08
2017,9,4,17,15,529.5,91.0,2.15,28.0,271.5,68.25,52.27
2017,9,4,17,30,479.0,82.0,1.9,27.0,217.0,63.09,48.14
2017,9,4,17,45,411.5,68.5,1.65,26.5,165.5,51.65,38.36
2017,9,4,18,0,344.0,55.0,1.4,26.0,114.0,41.96,29.81
2017,9,4,18,15,237.0,38.0,1.4,25.5,71.5,29.26,18.36
2017,9,4,18,30,130.0,21.0,1.4,25.0,29.0,16.31,1.46
2017,9,4,18,45,65.0,10.5,1.4,24.5,14.5,8.96,0.0
2017,9,4,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,6,15,52.5,11.0,1.5,21.5,14.0,46.58,0.0
2017,9,5,6,30,105.0,22.0,1.8,22.0,28.0,141.14,50.82
2017,9,5,6,45,210.0,39.5,2.1,22.5,69.5,262.69,204.44
2017,9,5,7,0,315.0,57.0,2.4,23.0,111.0,375.56,301.18
2017,9,5,7,15,389.5,70.0,2.35,23.5,162.0,462.17,371.26
2017,9,5,7,30,464.0,83.0,2.3,24.0,213.0,552.65,440.32
2017,9,5,7,45,517.0,92.0,2.25,25.0,267.5,629.23,494.48
2017,9,5,8,0,570.0,101.0,2.2,26.0,322.0,699.58,541.35
2017,9,5,8,15,607.0,108.0,2.0,26.5,375.5,751.67,573.33
2017,9,5,8,30,644.0,115.0,1.8,27.0,429.0,802.09,602.74
2017,9,5,8,45,669.5,121.5,1.65,28.0,480.0,838.58,620.78
2017,9,5,9,0,695.0,128.0,1.5,29.0,531.0,872.4,636.4
2017,9,5,9,15,715.5,132.5,1.35,29.0,578.5,895.88,647.31
2017,9,5,9,30,736.0,137.0,1.2,29.0,626.0,916.13,655.96
2017,9,5,9,45,748.0,142.0,1.1,29.5,667.5,925.15,656.86
2017,9,5,10,0,760.0,147.0,1.0,30.0,709.0,923.86,651.52
2017,9,5,10,15,771.5,150.0,1.1,30.5,745.0,923.3,650.19
2017,9,5,10,30,783.0,153.0,1.2,31.0,781.0,918.99,646.61
2017,9,5,10,45,789.0,156.5,1.3,31.5,809.0,906.32,637.93
2017,9,5,11,0,795.0,160.0,1.4,32.0,837.0,890.06,627.13
2017,9,5,11,15,801.0,161.5,1.5,32.0,857.5,868.34,614.18
2017,9,5,11,30,807.0,163.0,1.6,32.0,878.0,843.23,599.03
2017,9,5,11,45,804.5,167.5,1.7,32.0,889.5,810.73,579.01
2017,9,5,12,0,802.0,172.0,1.8,32.0,901.0,775.54,555.95
2017,9,5,12,15,627.0,277.0,1.85,32.0,848.5,701.34,502.78
2017,9,5,12,30,452.0,382.0,1.9,32.0,796.0,630.51,451.84
2017,9,5,12,45,374.5,410.5,2.0,32.5,752.5,571.1,409.55
2017,9,5,13,0,297.0,439.0,2.1,33.0,709.0,518.61,371.64
2017,9,5,13,15,318.0,428.0,2.15,33.0,713.0,495.33,354.82
2017,9,5,13,30,339.0,417.0,2.2,33.0,717.0,469.92,335.74
2017,9,5,13,45,558.0,293.5,2.25,33.0,773.5,442.69,312.92
2017,9,5,14,0,777.0,170.0,2.3,33.0,830.0,397.85,273.62
2017,9,5,14,15,768.0,167.5,2.3,32.5,801.0,343.33,229.37
2017,9,5,14,30,759.0,165.0,2.3,32.0,772.0,289.36,185.43
2017,9,5,14,45,728.5,171.5,2.3,32.0,732.5,230.38,139.86
2017,9,5,15,0,698.0,178.0,2.3,32.0,693.0,181.35,106.39
2017,9,5,15,15,681.0,173.0,2.25,32.0,651.0,129.62,80.03
2017,9,5,15,30,664.0,168.0,2.2,32.0,609.0,103.3,78.36
2017,9,5,15,45,631.5,166.0,2.2,32.0,560.0,105.07,80.07
2017,9,5,16,0,599.0,164.0,2.2,32.0,511.0,107.01,81.9
2017,9,5,16,15,569.5,155.5,2.1,31.5,460.0,103.92,79.85
2017,9,5,16,30,540.0,147.0,2.0,31.0,409.0,100.04,77.14
2017,9,5,16,45,490.0,139.5,1.95,30.5,355.0,96.33,74.55
2017,9,5,17,0,440.0,132.0,1.9,30.0,301.0,92.5,71.79
2017,9,5,17,15,389.0,117.0,1.75,29.5,248.5,83.42,64.56
2017,9,5,17,30,338.0,102.0,1.6,29.0,196.0,73.97,56.8
2017,9,5,17,45,264.5,83.0,1.5,28.5,146.0,62.26,46.87
2017,9,5,18,0,191.0,64.0,1.4,28.0,96.0,48.45,34.86
2017,9,5,18,15,95.5,41.5,1.4,27.5,57.5,31.89,20.15
2017,9,5,18,30,0.0,19.0,1.4,27.0,19.0,15.52,0.0
2017,9,5,18,45,0.0,9.5,1.4,26.5,9.5,8.11,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,6.5,3.55,19.0,7.0,15.46,0.0
2017,9,6,6,30,28.0,13.0,3.7,19.0,14.0,38.42,7.67
2017,9,6,6,45,80.0,39.5,3.9,19.5,51.0,126.53,97.71
2017,9,6,7,0,132.0,66.0,4.1,20.0,88.0,222.75,180.53
2017,9,6,7,15,183.0,92.5,4.2,20.5,136.0,302.18,247.79
2017,9,6,7,30,234.0,119.0,4.3,21.0,184.0,382.41,313.49
2017,9,6,7,45,150.0,136.0,4.45,21.5,181.0,307.75,251.15
2017,9,6,8,0,66.0,153.0,4.6,22.0,178.0,227.98,183.58
2017,9,6,8,15,239.5,173.0,4.65,22.5,286.0,452.0,364.79
2017,9,6,8,30,413.0,193.0,4.7,23.0,394.0,661.81,524.48
2017,9,6,8,45,454.5,202.0,4.8,23.5,446.0,712.76,559.18
2017,9,6,9,0,496.0,211.0,4.9,24.0,498.0,762.16,592.87
2017,9,6,9,15,520.5,221.0,4.9,24.0,545.0,793.84,613.72
2017,9,6,9,30,545.0,231.0,4.9,24.0,592.0,822.93,632.66
2017,9,6,9,45,577.5,231.5,4.95,24.5,637.0,846.61,647.11
2017,9,6,10,0,610.0,232.0,5.0,25.0,682.0,873.24,663.4
2017,9,6,10,15,625.0,237.5,4.95,25.5,718.0,878.98,664.2
2017,9,6,10,30,640.0,243.0,4.9,26.0,754.0,881.04,662.65
2017,9,6,10,45,661.0,241.0,4.85,26.5,785.5,877.81,657.83
2017,9,6,11,0,682.0,239.0,4.8,27.0,817.0,870.62,650.39
2017,9,6,11,15,689.5,241.5,4.7,27.0,838.5,851.92,635.83
2017,9,6,11,30,697.0,244.0,4.6,27.0,860.0,829.89,619.04
2017,9,6,11,45,751.0,214.0,4.6,27.5,887.0,812.72,606.12
2017,9,6,12,0,805.0,184.0,4.6,28.0,914.0,785.86,586.28
2017,9,6,12,15,807.0,184.5,4.55,28.0,918.5,747.58,557.87
2017,9,6,12,30,809.0,185.0,4.5,28.0,923.0,706.88,527.38
2017,9,6,12,45,817.0,179.0,4.45,28.5,921.5,662.58,492.91
2017,9,6,13,0,825.0,173.0,4.4,29.0,920.0,615.93,456.06
2017,9,6,13,15,822.5,172.0,4.3,29.0,907.0,565.37,416.28
2017,9,6,13,30,820.0,171.0,4.2,29.0,894.0,513.7,374.65
2017,9,6,13,45,823.5,164.0,4.15,29.0,875.5,459.24,329.93
2017,9,6,14,0,827.0,157.0,4.1,29.0,857.0,403.54,283.11
2017,9,6,14,15,819.5,154.5,4.0,29.0,827.5,346.64,234.84
2017,9,6,14,30,812.0,152.0,3.9,29.0,798.0,290.02,187.01
2017,9,6,14,45,811.5,143.5,3.85,29.0,764.5,231.07,139.23
2017,9,6,15,0,811.0,135.0,3.8,29.0,731.0,172.06,96.99
2017,9,6,15,15,796.5,131.5,3.7,28.5,687.5,115.76,69.63
2017,9,6,15,30,782.0,128.0,3.6,28.0,644.0,89.98,68.92
2017,9,6,15,45,774.0,119.5,3.55,28.0,597.5,86.42,66.22
2017,9,6,16,0,766.0,111.0,3.5,28.0,551.0,82.54,63.24
2017,9,6,16,15,740.0,106.0,3.25,27.5,497.5,73.49,56.07
2017,9,6,16,30,714.0,101.0,3.0,27.0,444.0,71.67,54.89
2017,9,6,16,45,690.5,92.0,2.75,26.5,390.0,66.95,51.24
2017,9,6,17,0,667.0,83.0,2.5,26.0,336.0,61.91,47.25
2017,9,6,17,15,616.5,75.5,2.2,25.0,279.5,57.43,43.74
2017,9,6,17,30,566.0,68.0,1.9,24.0,223.0,52.83,39.97
2017,9,6,17,45,499.0,56.5,1.6,23.0,169.5,44.71,32.96
2017,9,6,18,0,432.0,45.0,1.3,22.0,116.0,36.31,25.44
2017,9,6,18,15,306.0,31.5,1.25,21.5,71.5,25.67,15.48
2017,9,6,18,30,180.0,18.0,1.2,21.0,27.0,14.77,0.0
2017,9,6,18,45,90.0,9.0,1.2,20.5,13.5,7.68,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,101.0,9.5,1.2,13.5,15.0,79.53,0.0
2017,9,7,6,30,202.0,19.0,1.4,14.0,30.0,209.59,52.59
2017,9,7,6,45,322.0,32.5,1.65,15.0,75.0,343.19,272.61
2017,9,7,7,0,442.0,46.0,1.9,16.0,120.0,468.24,380.56
2017,9,7,7,15,517.5,55.5,1.8,16.5,174.5,557.65,452.68
2017,9,7,7,30,593.0,65.0,1.7,17.0,229.0,649.81,522.09
2017,9,7,7,45,638.0,72.5,1.65,18.0,285.5,713.35,565.56
2017,9,7,8,0,683.0,80.0,1.6,19.0,342.0,776.46,606.29
2017,9,7,8,15,717.0,85.5,1.9,20.0,398.0,825.35,638.61
2017,9,7,8,30,751.0,91.0,2.2,21.0,454.0,866.68,664.86
2017,9,7,8,45,772.5,96.5,2.5,22.0,507.0,899.53,684.72
2017,9,7,9,0,794.0,102.0,2.8,23.0,560.0,929.28,702.19
2017,9,7,9,15,812.5,105.0,2.85,23.5,609.0,949.74,712.58
2017,9,7,9,30,831.0,108.0,2.9,24.0,658.0,966.65,720.71
2017,9,7,9,45,841.0,112.5,2.95,24.5,700.5,973.24,722.11
2017,9,7,10,0,851.0,117.0,3.0,25.0,743.0,975.97,721.21
2017,9,7,10,15,861.5,119.5,3.0,25.0,780.0,961.54,710.19
2017,9,7,10,30,872.0,122.0,3.0,25.0,817.0,955.01,704.75
2017,9,7,10,45,877.5,124.5,3.05,25.5,845.5,940.0,692.8
2017,9,7,11,0,883.0,127.0,3.1,26.0,874.0,921.3,678.64
2017,9,7,11,15,888.0,128.5,3.1,26.0,895.5,897.58,662.27
2017,9,7,11,30,893.0,130.0,3.1,26.0,917.0,870.38,643.67
2017,9,7,11,45,893.5,132.0,3.15,26.5,929.0,836.66,619.78
2017,9,7,12,0,894.0,134.0,3.2,27.0,941.0,799.99,593.92
2017,9,7,12,15,895.0,134.0,3.2,27.0,945.0,759.3,564.7
2017,9,7,12,30,896.0,134.0,3.2,27.0,949.0,716.12,532.85
2017,9,7,12,45,895.0,133.5,3.25,27.5,944.0,669.0,496.7
2017,9,7,13,0,894.0,133.0,3.3,28.0,939.0,619.99,458.37
2017,9,7,13,15,890.5,132.5,3.35,28.0,925.5,567.97,417.76
2017,9,7,13,30,887.0,132.0,3.4,28.0,912.0,514.69,374.98
2017,9,7,13,45,881.5,130.5,3.45,28.0,890.0,458.85,329.07
2017,9,7,14,0,876.0,129.0,3.5,28.0,868.0,402.41,281.5
2017,9,7,14,15,868.0,127.0,3.5,28.0,837.5,344.51,232.11
2017,9,7,14,30,860.0,125.0,3.5,28.0,807.0,286.71,183.07
2017,9,7,14,45,845.5,124.5,3.5,28.0,769.0,221.04,130.62
2017,9,7,15,0,831.0,124.0,3.5,28.0,731.0,163.86,90.76
2017,9,7,15,15,816.5,121.0,3.45,27.5,687.0,106.73,64.1
2017,9,7,15,30,802.0,118.0,3.4,27.0,643.0,83.97,64.27
2017,9,7,15,45,783.0,113.5,3.4,27.0,594.0,82.68,63.43
2017,9,7,16,0,764.0,109.0,3.4,27.0,545.0,81.28,62.48
2017,9,7,16,15,737.5,104.0,3.25,26.5,491.5,72.3,55.34
2017,9,7,16,30,711.0,99.0,3.1,26.0,438.0,70.43,54.1
2017,9,7,16,45,676.0,92.5,3.0,26.0,382.5,67.27,51.64
2017,9,7,17,0,641.0,86.0,2.9,26.0,327.0,63.97,49.02
2017,9,7,17,15,589.0,78.0,2.55,25.0,271.0,59.23,45.28
2017,9,7,17,30,537.0,70.0,2.2,24.0,215.0,54.34,41.26
2017,9,7,17,45,461.5,58.5,1.9,23.0,162.0,46.27,34.27
2017,9,7,18,0,386.0,47.0,1.6,22.0,109.0,37.95,26.78
2017,9,7,18,15,264.0,31.5,1.6,21.5,66.0,25.67,15.28
2017,9,7,18,30,142.0,16.0,1.6,21.0,23.0,13.02,0.0
2017,9,7,18,45,71.0,8.0,1.6,20.5,11.5,6.83,0.0
2017,9,7,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.25,14.5,13.5,63.21,0.0
2017,9,8,6,30,156.0,19.0,1.5,15.0,27.0,170.93,27.09
2017,9,8,6,45,273.5,34.5,1.75,15.5,71.0,307.03,243.39
2017,9,8,7,0,391.0,50.0,2.0,16.0,115.0,430.42,351.32
2017,9,8,7,15,467.0,61.0,2.05,17.0,168.5,520.94,424.87
2017,9,8,7,30,543.0,72.0,2.1,18.0,222.0,614.11,496.0
2017,9,8,7,45,598.5,79.0,2.2,19.0,278.5,685.43,547.16
2017,9,8,8,0,654.0,86.0,2.3,20.0,335.0,756.69,595.86
2017,9,8,8,15,689.0,92.0,2.5,21.0,391.0,806.6,628.09
2017,9,8,8,30,724.0,98.0,2.7,22.0,447.0,854.65,658.21
2017,9,8,8,45,750.5,102.0,2.95,23.0,500.0,883.44,674.67
2017,9,8,9,0,777.0,106.0,3.2,24.0,553.0,916.03,693.62
2017,9,8,9,15,795.5,109.5,3.15,24.0,601.5,936.91,705.05
2017,9,8,9,30,814.0,113.0,3.1,24.0,650.0,954.26,714.2
2017,9,8,9,45,828.5,116.0,3.1,24.5,693.0,963.41,716.95
2017,9,8,10,0,843.0,119.0,3.1,25.0,736.0,968.72,717.37
2017,9,8,10,15,853.5,121.0,3.05,25.5,772.5,965.15,711.73
2017,9,8,10,30,864.0,123.0,3.0,26.0,809.0,946.58,696.48
2017,9,8,10,45,872.0,124.5,2.95,26.5,838.5,932.9,684.81
2017,9,8,11,0,880.0,126.0,2.9,27.0,868.0,915.5,670.85
2017,9,8,11,15,885.0,127.0,2.85,27.0,889.0,891.34,653.93
2017,9,8,11,30,890.0,128.0,2.8,27.0,910.0,863.73,634.87
2017,9,8,11,45,898.0,125.5,2.75,27.5,924.5,832.08,611.97
2017,9,8,12,0,906.0,123.0,2.7,28.0,939.0,797.16,586.98
2017,9,8,12,15,907.0,123.0,2.65,28.0,943.0,756.18,557.8
2017,9,8,12,30,908.0,123.0,2.6,28.0,947.0,712.65,525.8
2017,9,8,12,45,906.5,122.5,2.6,28.0,942.0,664.85,490.35
2017,9,8,13,0,905.0,122.0,2.6,28.0,937.0,615.15,452.61
2017,9,8,13,15,902.0,121.5,2.55,28.0,923.0,562.97,411.85
2017,9,8,13,30,899.0,121.0,2.5,28.0,909.0,509.46,368.9
2017,9,8,13,45,893.0,120.5,2.5,28.0,887.0,453.58,323.14
2017,9,8,14,0,887.0,120.0,2.5,28.0,865.0,397.09,275.73
2017,9,8,14,15,879.5,118.0,2.45,28.0,835.0,338.79,226.21
2017,9,8,14,30,872.0,116.0,2.4,28.0,805.0,280.53,177.05
2017,9,8,14,45,860.0,115.0,2.4,28.0,767.5,222.39,130.68
2017,9,8,15,0,848.0,114.0,2.4,28.0,730.0,155.89,84.37
2017,9,8,15,15,833.5,111.0,2.4,27.5,686.0,97.82,58.55
2017,9,8,15,30,819.0,108.0,2.4,27.0,642.0,77.97,59.31
2017,9,8,15,45,558.0,172.0,2.4,27.0,523.5,108.8,84.96
2017,9,8,16,0,297.0,236.0,2.4,27.0,405.0,153.13,121.52
2017,9,8,16,15,373.5,196.0,2.25,26.5,387.0,132.91,105.49
2017,9,8,16,30,450.0,156.0,2.1,26.0,369.0,104.96,82.92
2017,9,8,16,45,419.0,143.0,2.0,26.0,321.5,98.16,77.57
2017,9,8,17,0,388.0,130.0,1.9,26.0,274.0,91.0,71.8
2017,9,8,17,15,360.0,110.5,1.75,25.0,226.5,79.04,62.1
2017,9,8,17,30,332.0,91.0,1.6,24.0,179.0,66.48,51.61
2017,9,8,17,45,282.0,72.0,1.5,23.5,134.0,53.55,40.37
2017,9,8,18,0,232.0,53.0,1.4,23.0,89.0,40.11,28.42
2017,9,8,18,15,116.0,35.5,1.45,22.5,53.5,27.57,16.49
2017,9,8,18,30,0.0,18.0,1.5,22.0,18.0,14.52,0.0
2017,9,8,18,45,0.0,9.0,1.6,21.5,9.0,7.68,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,0.0,11.0,1.35,15.5,11.0,9.39,0.0
2017,9,9,6,30,0.0,22.0,1.6,16.0,22.0,24.51,0.0
2017,9,9,6,45,150.0,39.0,1.9,16.5,63.5,197.93,155.61
2017,9,9,7,0,300.0,56.0,2.2,17.0,105.0,361.62,296.04
2017,9,9,7,15,373.5,71.0,2.15,18.0,156.5,449.22,368.15
2017,9,9,7,30,447.0,86.0,2.1,19.0,208.0,540.46,438.73
2017,9,9,7,45,507.5,95.0,2.05,20.0,264.0,614.03,491.93
2017,9,9,8,0,568.0,104.0,2.0,21.0,320.0,698.08,549.94
2017,9,9,8,15,606.0,112.0,2.15,21.5,374.5,752.02,586.22
2017,9,9,8,30,644.0,120.0,2.3,22.0,429.0,804.21,620.53
2017,9,9,8,45,677.0,124.0,2.45,23.0,482.0,844.61,644.71
2017,9,9,9,0,710.0,128.0,2.6,24.0,535.0,882.34,666.68
2017,9,9,9,15,730.5,133.0,2.6,24.5,583.0,906.03,679.01
2017,9,9,9,30,751.0,138.0,2.6,25.0,631.0,926.38,689.17
2017,9,9,9,45,773.0,138.5,2.65,25.5,675.5,932.67,690.47
2017,9,9,10,0,795.0,139.0,2.7,26.0,720.0,942.64,694.49
2017,9,9,10,15,806.0,141.5,2.75,26.0,756.0,940.29,691.87
2017,9,9,10,30,817.0,144.0,2.8,26.0,792.0,934.11,686.99
2017,9,9,10,45,830.5,143.0,2.85,26.5,822.5,922.78,677.56
2017,9,9,11,0,844.0,142.0,2.9,27.0,853.0,907.56,665.77
2017,9,9,11,15,849.5,143.5,2.95,27.0,874.0,884.04,649.93
2017,9,9,11,30,855.0,145.0,3.0,27.0,895.0,847.6,625.51
2017,9,9,11,45,858.5,145.5,3.05,27.5,907.5,815.72,602.96
2017,9,9,12,0,862.0,146.0,3.1,28.0,920.0,780.87,578.0
2017,9,9,12,15,863.0,146.0,3.15,28.0,924.0,741.05,549.34
2017,9,9,12,30,864.0,146.0,3.2,28.0,928.0,698.83,518.39
2017,9,9,12,45,863.5,145.5,3.25,28.5,923.0,653.12,483.26
2017,9,9,13,0,863.0,145.0,3.3,29.0,918.0,605.54,446.0
2017,9,9,13,15,859.0,144.0,3.3,29.0,904.0,554.14,405.8
2017,9,9,13,30,855.0,143.0,3.3,29.0,890.0,501.63,363.63
2017,9,9,13,45,848.5,142.0,3.35,29.5,868.0,444.57,316.46
2017,9,9,14,0,842.0,141.0,3.4,30.0,846.0,388.37,268.93
2017,9,9,14,15,833.5,139.5,3.45,29.5,816.0,331.13,221.1
2017,9,9,14,30,825.0,138.0,3.5,29.0,786.0,274.22,173.73
2017,9,9,14,45,809.0,137.0,3.55,29.0,747.5,217.01,128.55
2017,9,9,15,0,793.0,136.0,3.6,29.0,709.0,161.5,91.18
2017,9,9,15,15,777.0,132.5,3.6,29.0,665.5,106.29,67.52
2017,9,9,15,30,761.0,129.0,3.6,29.0,622.0,90.95,69.49
2017,9,9,15,45,739.0,125.0,3.6,29.0,573.0,81.92,62.31
2017,9,9,16,0,717.0,121.0,3.6,29.0,524.0,81.33,62.04
2017,9,9,16,15,688.5,115.5,3.45,28.5,471.5,79.57,60.95
2017,9,9,16,30,660.0,110.0,3.3,28.0,419.0,77.71,59.75
2017,9,9,16,45,620.0,102.5,3.2,27.5,364.0,74.15,57.11
2017,9,9,17,0,580.0,95.0,3.1,27.0,309.0,70.43,54.28
2017,9,9,17,15,525.5,85.5,2.75,26.0,254.0,64.85,49.87
2017,9,9,17,30,471.0,76.0,2.4,25.0,199.0,59.09,45.1
2017,9,9,17,45,391.0,62.5,2.05,24.0,147.5,47.41,35.02
2017,9,9,18,0,311.0,49.0,1.7,23.0,96.0,37.55,26.18
2017,9,9,18,15,198.0,31.0,1.7,22.5,56.0,23.97,13.32
2017,9,9,18,30,85.0,13.0,1.7,22.0,16.0,11.1,0.0
2017,9,9,18,45,42.5,6.5,1.7,21.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,8.0,1.9,15.5,9.5,32.56,0.0
2017,9,10,6,30,73.0,16.0,2.2,16.0,19.0,101.26,0.0
2017,9,10,6,45,168.0,36.5,2.55,17.0,59.5,225.83,176.62
2017,9,10,7,0,263.0,57.0,2.9,18.0,100.0,332.94,271.99
2017,9,10,7,15,335.5,73.5,2.9,18.5,150.5,420.4,345.94
2017,9,10,7,30,408.0,90.0,2.9,19.0,201.0,511.4,418.84
2017,9,10,7,45,467.0,101.0,2.95,20.0,255.5,585.1,473.87
2017,9,10,8,0,526.0,112.0,3.0,21.0,310.0,659.97,527.21
2017,9,10,8,15,564.5,121.0,3.1,22.0,364.0,722.07,569.2
2017,9,10,8,30,603.0,130.0,3.2,23.0,418.0,775.35,603.49
2017,9,10,8,45,635.0,135.5,3.35,24.0,470.0,816.22,628.39
2017,9,10,9,0,667.0,141.0,3.5,25.0,522.0,854.43,651.02
2017,9,10,9,15,689.0,146.5,3.5,25.0,569.5,879.89,666.31
2017,9,10,9,30,711.0,152.0,3.5,25.0,617.0,902.07,679.43
2017,9,10,9,45,728.5,155.5,3.5,25.5,659.5,914.1,684.36
2017,9,10,10,0,746.0,159.0,3.5,26.0,702.0,922.51,687.04
2017,9,10,10,15,758.5,162.0,3.5,26.5,738.5,921.86,683.8
2017,9,10,10,30,771.0,165.0,3.5,27.0,775.0,910.6,673.71
2017,9,10,10,45,782.0,166.5,3.55,27.5,804.5,900.07,664.69
2017,9,10,11,0,793.0,168.0,3.6,28.0,834.0,885.79,653.31
2017,9,10,11,15,799.5,169.5,3.6,28.0,855.0,863.92,638.01
2017,9,10,11,30,806.0,171.0,3.6,28.0,876.0,838.63,620.53
2017,9,10,11,45,811.5,171.5,3.65,28.5,889.5,808.32,598.41
2017,9,10,12,0,817.0,172.0,3.7,29.0,903.0,774.92,573.3
2017,9,10,12,15,818.5,172.0,3.7,29.0,907.0,735.35,544.51
2017,9,10,12,30,820.0,172.0,3.7,29.0,911.0,693.4,513.53
