Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,12,45,823.0,169.5,3.75,29.0,907.5,648.19,479.74
2017,9,10,13,0,826.0,167.0,3.8,29.0,904.0,600.96,443.6
2017,9,10,13,15,822.5,166.0,3.8,29.0,891.0,549.73,403.43
2017,9,10,13,30,819.0,165.0,3.8,29.0,878.0,497.47,361.4
2017,9,10,13,45,818.0,160.5,3.85,29.5,857.5,442.87,315.91
2017,9,10,14,0,817.0,156.0,3.9,30.0,837.0,387.48,268.89
2017,9,10,14,15,808.0,154.0,3.95,30.0,807.0,330.99,221.26
2017,9,10,14,30,799.0,152.0,4.0,30.0,777.0,274.97,174.5
2017,9,10,14,45,786.0,149.0,4.05,30.0,739.5,218.35,130.14
2017,9,10,15,0,773.0,146.0,4.1,30.0,702.0,163.16,93.5
2017,9,10,15,15,756.5,142.5,4.1,29.5,658.5,99.97,64.74
2017,9,10,15,30,740.0,139.0,4.1,29.0,615.0,88.32,67.38
2017,9,10,15,45,722.0,132.5,4.1,29.0,567.0,86.56,66.15
2017,9,10,16,0,704.0,126.0,4.1,29.0,519.0,84.61,64.77
2017,9,10,16,15,675.0,120.0,3.9,28.5,466.5,82.65,63.52
2017,9,10,16,30,646.0,114.0,3.7,28.0,414.0,80.57,62.17
2017,9,10,16,45,609.5,105.5,3.5,27.5,359.5,76.44,59.06
2017,9,10,17,0,573.0,97.0,3.3,27.0,305.0,72.09,55.7
2017,9,10,17,15,517.0,87.0,2.9,26.0,250.0,66.17,50.99
2017,9,10,17,30,461.0,77.0,2.5,25.0,195.0,57.73,43.93
2017,9,10,17,45,382.0,63.0,2.1,24.5,144.0,47.76,35.2
2017,9,10,18,0,303.0,49.0,1.7,24.0,93.0,37.55,25.99
2017,9,10,18,15,186.0,30.5,1.7,23.0,53.5,23.58,12.6
2017,9,10,18,30,69.0,12.0,1.7,22.0,14.0,10.24,0.0
2017,9,10,18,45,34.5,6.0,1.7,21.5,7.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,49.0,8.5,1.15,16.5,10.5,41.76,0.0
2017,9,11,6,30,98.0,17.0,1.4,17.0,21.0,121.64,0.0
2017,9,11,6,45,205.5,35.0,1.7,18.0,62.0,252.56,195.96
2017,9,11,7,0,313.0,53.0,2.0,19.0,103.0,367.3,297.51
2017,9,11,7,15,390.5,66.5,2.1,19.5,154.5,456.33,371.21
2017,9,11,7,30,468.0,80.0,2.2,20.0,206.0,549.39,444.14
2017,9,11,7,45,519.0,90.5,2.35,21.0,260.5,625.06,499.68
2017,9,11,8,0,570.0,101.0,2.5,22.0,315.0,694.71,548.31
2017,9,11,8,15,608.5,108.5,2.65,22.5,369.5,748.29,584.62
2017,9,11,8,30,647.0,116.0,2.8,23.0,424.0,800.13,618.82
2017,9,11,8,45,671.0,123.5,2.95,24.0,475.5,835.8,639.75
2017,9,11,9,0,695.0,131.0,3.1,25.0,527.0,868.68,658.5
2017,9,11,9,15,716.0,136.0,3.2,25.0,575.0,892.57,673.19
2017,9,11,9,30,737.0,141.0,3.3,25.0,623.0,913.15,685.74
2017,9,11,9,45,750.5,146.5,3.4,25.5,665.0,923.48,690.1
2017,9,11,10,0,764.0,152.0,3.5,26.0,707.0,930.14,692.2
2017,9,11,10,15,776.0,155.0,3.55,26.5,743.0,922.07,684.29
2017,9,11,10,30,788.0,158.0,3.6,27.0,779.0,917.43,678.98
2017,9,11,10,45,798.5,159.5,3.65,27.5,808.0,906.08,669.33
2017,9,11,11,0,809.0,161.0,3.7,28.0,837.0,890.96,657.37
2017,9,11,11,15,469.5,298.0,3.7,28.0,693.0,704.0,523.28
2017,9,11,11,30,130.0,435.0,3.7,28.0,549.0,505.47,375.09
2017,9,11,11,45,187.0,439.0,3.75,28.5,605.0,539.93,400.56
2017,9,11,12,0,244.0,443.0,3.8,29.0,661.0,569.25,420.84
2017,9,11,12,15,531.0,308.5,3.8,29.0,785.0,648.47,480.85
2017,9,11,12,30,818.0,174.0,3.8,29.0,909.0,691.07,512.58
2017,9,11,12,45,820.0,171.5,3.8,29.0,904.5,645.23,477.65
2017,9,11,13,0,822.0,169.0,3.8,29.0,900.0,597.48,440.95
2017,9,11,13,15,818.0,168.0,3.8,29.0,886.5,546.11,400.64
2017,9,11,13,30,814.0,167.0,3.8,29.0,873.0,493.8,358.51
2017,9,11,13,45,810.0,164.0,3.8,29.5,851.5,439.3,313.04
2017,9,11,14,0,806.0,161.0,3.8,30.0,830.0,384.33,266.37
2017,9,11,14,15,797.5,158.5,3.8,30.0,800.0,328.19,219.06
2017,9,11,14,30,789.0,156.0,3.8,30.0,770.0,272.52,172.72
2017,9,11,14,45,761.5,160.5,3.8,30.0,730.0,211.38,125.84
2017,9,11,15,0,734.0,165.0,3.8,30.0,690.0,159.89,92.99
2017,9,11,15,15,716.5,160.5,3.75,29.5,647.0,106.54,72.19
2017,9,11,15,30,699.0,156.0,3.7,29.0,604.0,98.39,75.61
2017,9,11,15,45,683.5,147.5,3.65,29.0,556.5,95.8,73.74
2017,9,11,16,0,668.0,139.0,3.6,29.0,509.0,92.95,71.66
2017,9,11,16,15,638.0,132.0,3.45,28.5,457.0,90.68,70.19
2017,9,11,16,30,608.0,125.0,3.3,28.0,405.0,88.27,68.59
2017,9,11,16,45,574.0,114.5,3.15,28.0,351.0,83.01,64.44
2017,9,11,17,0,540.0,104.0,3.0,28.0,297.0,77.44,59.96
2017,9,11,17,15,483.5,92.5,2.55,26.5,242.5,68.05,52.47
2017,9,11,17,30,427.0,81.0,2.1,25.0,188.0,60.37,46.16
2017,9,11,17,45,351.5,65.0,1.7,24.0,138.0,49.08,36.36
2017,9,11,18,0,276.0,49.0,1.3,23.0,88.0,37.47,25.97
2017,9,11,18,15,164.5,29.5,1.3,22.5,50.0,22.79,11.56
2017,9,11,18,30,53.0,10.0,1.3,22.0,12.0,8.54,0.0
2017,9,11,18,45,26.5,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,63.5,8.0,1.6,16.0,11.0,6.83,0.0
2017,9,12,6,30,127.0,16.0,1.9,17.0,22.0,140.38,0.0
2017,9,12,6,45,252.5,32.5,2.2,18.0,65.5,287.42,222.71
2017,9,12,7,0,378.0,49.0,2.5,19.0,109.0,416.6,336.72
2017,9,12,7,15,458.0,60.5,2.55,19.5,162.5,510.3,413.85
2017,9,12,7,30,538.0,72.0,2.6,20.0,216.0,606.84,488.87
2017,9,12,7,45,590.5,80.5,2.65,21.0,273.0,676.86,539.18
2017,9,12,8,0,643.0,89.0,2.7,22.0,330.0,746.65,586.81
2017,9,12,8,15,680.0,95.5,2.7,23.0,386.0,798.48,619.26
2017,9,12,8,30,717.0,102.0,2.7,24.0,442.0,848.46,649.28
2017,9,12,8,45,740.5,108.0,2.7,25.0,494.5,882.46,667.42
2017,9,12,9,0,764.0,114.0,2.7,26.0,547.0,913.52,683.28
2017,9,12,9,15,783.5,118.0,2.75,26.5,595.5,928.79,690.14
2017,9,12,9,30,803.0,122.0,2.8,27.0,644.0,947.16,699.27
2017,9,12,9,45,814.0,126.5,2.85,27.5,686.5,954.09,700.9
2017,9,12,10,0,825.0,131.0,2.9,28.0,729.0,957.18,700.28
2017,9,12,10,15,835.5,133.5,2.9,28.0,765.0,953.74,696.58
2017,9,12,10,30,846.0,136.0,2.9,28.0,801.0,946.4,690.58
2017,9,12,10,45,851.5,139.0,2.95,28.5,829.0,931.11,678.59
2017,9,12,11,0,857.0,142.0,3.0,29.0,857.0,912.08,664.38
2017,9,12,11,15,862.0,143.5,3.0,29.5,877.5,887.48,646.32
2017,9,12,11,30,867.0,145.0,3.0,30.0,898.0,850.16,620.01
2017,9,12,11,45,868.0,146.5,3.05,30.5,910.0,816.48,596.53
2017,9,12,12,0,869.0,148.0,3.1,31.0,922.0,779.95,570.37
2017,9,12,12,15,870.0,148.0,3.1,31.0,925.0,739.56,541.35
2017,9,12,12,30,871.0,148.0,3.1,31.0,928.0,696.75,510.08
2017,9,12,12,45,869.5,147.5,3.1,31.5,922.5,649.83,474.27
2017,9,12,13,0,868.0,147.0,3.1,32.0,917.0,601.13,436.44
2017,9,12,13,15,864.5,146.0,3.05,32.0,903.0,549.49,396.32
2017,9,12,13,30,861.0,145.0,3.0,32.0,889.0,495.43,353.36
2017,9,12,13,45,855.0,143.5,2.95,32.0,866.5,438.93,307.49
2017,9,12,14,0,849.0,142.0,2.9,32.0,844.0,382.03,260.31
2017,9,12,14,15,840.0,140.0,2.85,32.0,813.0,323.79,211.74
2017,9,12,14,30,831.0,138.0,2.8,32.0,782.0,265.98,164.2
2017,9,12,14,45,809.0,140.0,2.75,32.0,742.0,209.57,121.34
2017,9,12,15,0,787.0,142.0,2.7,32.0,702.0,155.6,87.75
2017,9,12,15,15,770.0,138.0,2.65,32.0,657.5,91.46,68.79
2017,9,12,15,30,753.0,134.0,2.6,32.0,613.0,86.02,64.66
2017,9,12,15,45,721.0,132.0,2.55,32.0,561.5,86.71,65.43
2017,9,12,16,0,689.0,130.0,2.5,32.0,510.0,87.5,66.3
2017,9,12,16,15,658.0,123.5,2.2,31.5,456.5,85.28,64.86
2017,9,12,16,30,627.0,117.0,1.9,31.0,403.0,82.94,63.3
2017,9,12,16,45,564.5,113.0,1.65,30.5,344.5,82.01,62.89
2017,9,12,17,0,502.0,109.0,1.4,30.0,286.0,78.57,60.34
2017,9,12,17,15,444.5,96.0,1.3,29.0,232.0,70.21,53.67
2017,9,12,17,30,387.0,83.0,1.2,28.0,178.0,61.56,46.53
2017,9,12,17,45,291.5,66.0,1.1,27.0,126.5,49.51,36.2
2017,9,12,18,0,196.0,49.0,1.0,26.0,75.0,37.18,25.29
2017,9,12,18,15,98.0,28.0,1.0,25.5,41.0,21.96,10.13
2017,9,12,18,30,0.0,7.0,1.0,25.0,7.0,5.97,0.0
2017,9,12,18,45,0.0,3.5,1.05,24.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.0,1.3,18.5,7.0,5.97,0.0
2017,9,13,6,30,0.0,14.0,1.5,19.0,14.0,11.56,0.0
2017,9,13,6,45,111.0,35.0,1.7,19.5,52.5,160.89,121.94
2017,9,13,7,0,222.0,56.0,1.9,20.0,91.0,298.0,240.19
2017,9,13,7,15,291.5,75.0,1.9,20.5,140.5,384.69,312.49
2017,9,13,7,30,361.0,94.0,1.9,21.0,190.0,474.56,383.93
2017,9,13,7,45,440.5,97.5,1.9,22.0,242.0,554.74,443.74
2017,9,13,8,0,520.0,101.0,1.9,23.0,294.0,646.72,508.6
2017,9,13,8,15,503.0,125.0,1.9,24.0,336.0,657.94,512.48
2017,9,13,8,30,486.0,149.0,1.9,25.0,378.0,674.54,520.5
2017,9,13,8,45,455.5,178.0,1.95,26.0,413.0,680.4,519.64
2017,9,13,9,0,425.0,207.0,2.0,27.0,448.0,682.24,516.11
2017,9,13,9,15,422.0,229.5,1.8,27.5,486.0,700.16,523.92
2017,9,13,9,30,419.0,252.0,1.6,28.0,524.0,715.23,529.38
2017,9,13,9,45,388.0,281.5,1.45,29.0,546.5,689.14,506.1
2017,9,13,10,0,357.0,311.0,1.3,30.0,569.0,680.83,495.02
2017,9,13,10,15,395.0,312.5,1.1,30.5,611.5,705.55,508.25
2017,9,13,10,30,433.0,314.0,0.9,31.0,654.0,743.88,528.93
2017,9,13,10,45,381.0,349.5,0.75,31.5,656.0,699.45,494.71
2017,9,13,11,0,329.0,385.0,0.6,32.0,658.0,670.32,471.17
2017,9,13,11,15,336.5,393.0,0.5,32.0,679.0,665.1,466.13
2017,9,13,11,30,344.0,401.0,0.4,32.0,700.0,657.69,459.41
2017,9,13,11,45,337.5,409.5,0.35,32.5,706.5,637.63,444.12
2017,9,13,12,0,331.0,418.0,0.3,33.0,713.0,616.38,428.26
2017,9,13,12,15,394.5,393.0,0.4,33.0,745.5,615.0,428.92
2017,9,13,12,30,458.0,368.0,0.5,33.0,778.0,610.36,426.7
2017,9,13,12,45,544.5,324.0,0.6,33.5,808.0,595.81,416.85
2017,9,13,13,0,631.0,280.0,0.7,34.0,838.0,571.15,399.32
2017,9,13,13,15,626.0,278.0,0.8,34.0,824.5,525.11,366.83
2017,9,13,13,30,621.0,276.0,0.9,34.0,811.0,478.8,333.13
2017,9,13,13,45,549.5,297.5,1.0,34.0,761.5,424.9,293.95
2017,9,13,14,0,478.0,319.0,1.1,34.0,712.0,375.26,257.71
2017,9,13,14,15,413.0,331.0,1.15,34.0,662.0,328.44,223.63
2017,9,13,14,30,348.0,343.0,1.2,34.0,612.0,297.2,201.77
2017,9,13,14,45,297.0,335.5,1.3,34.0,557.5,255.82,173.94
2017,9,13,15,0,246.0,328.0,1.4,34.0,503.0,232.75,161.9
2017,9,13,15,15,265.5,302.5,1.45,33.5,480.0,184.25,141.09
2017,9,13,15,30,285.0,277.0,1.5,33.0,457.0,172.56,132.82
2017,9,13,15,45,307.5,248.5,1.6,33.0,428.5,159.4,122.95
2017,9,13,16,0,330.0,220.0,1.7,33.0,400.0,145.34,112.26
2017,9,13,16,15,352.0,191.5,1.7,32.5,366.0,130.33,100.9
2017,9,13,16,30,374.0,163.0,1.7,32.0,332.0,109.34,84.51
2017,9,13,16,45,332.0,151.5,1.7,31.5,287.0,107.17,83.25
2017,9,13,17,0,290.0,140.0,1.7,31.0,242.0,99.69,77.5
2017,9,13,17,15,289.0,116.0,1.7,29.5,202.0,84.46,65.43
2017,9,13,17,30,288.0,92.0,1.7,28.0,162.0,68.54,52.36
2017,9,13,17,45,231.0,70.0,1.7,27.0,116.0,52.96,39.03
2017,9,13,18,0,174.0,48.0,1.7,26.0,70.0,36.95,24.99
2017,9,13,18,15,96.5,26.5,1.8,25.5,37.5,20.82,8.51
2017,9,13,18,30,19.0,5.0,1.9,25.0,5.0,4.27,0.0
2017,9,13,18,45,9.5,2.5,2.05,24.5,2.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,28.0,13.0,3.0,21.0,14.0,39.16,0.0
2017,9,14,6,45,110.5,36.5,3.35,22.0,52.0,164.94,123.2
2017,9,14,7,0,193.0,60.0,3.7,23.0,90.0,264.6,211.79
2017,9,14,7,15,266.0,79.5,3.85,23.5,139.0,352.05,285.63
2017,9,14,7,30,339.0,99.0,4.0,24.0,188.0,461.67,373.44
2017,9,14,7,45,412.5,108.5,4.15,24.5,242.5,543.88,437.46
2017,9,14,8,0,486.0,118.0,4.3,25.0,297.0,628.12,499.82
2017,9,14,8,15,526.5,127.5,4.3,25.5,350.0,682.41,537.29
2017,9,14,8,30,567.0,137.0,4.3,26.0,403.0,735.8,573.09
2017,9,14,8,45,606.5,140.5,4.3,27.0,455.5,789.5,606.98
2017,9,14,9,0,646.0,144.0,4.3,28.0,508.0,832.12,632.18
2017,9,14,9,15,668.5,149.5,4.3,28.5,555.0,857.58,646.34
2017,9,14,9,30,691.0,155.0,4.3,29.0,602.0,879.79,658.29
2017,9,14,9,45,711.0,158.0,4.35,29.5,644.0,893.3,664.56
2017,9,14,10,0,731.0,161.0,4.4,30.0,686.0,903.2,668.54
2017,9,14,10,15,743.0,164.0,4.4,30.5,721.5,901.81,664.85
2017,9,14,10,30,755.0,167.0,4.4,31.0,757.0,896.74,658.95
2017,9,14,10,45,764.5,169.0,4.45,31.5,785.0,878.27,644.49
2017,9,14,11,0,774.0,171.0,4.5,32.0,813.0,863.15,632.53
2017,9,14,11,15,779.5,173.0,4.5,32.5,833.0,841.04,615.8
2017,9,14,11,30,785.0,175.0,4.5,33.0,853.0,815.61,597.02
2017,9,14,11,45,793.5,172.0,4.5,33.5,866.0,784.86,573.97
2017,9,14,12,0,802.0,169.0,4.5,34.0,879.0,751.0,548.52
2017,9,14,12,15,802.5,169.5,4.5,34.0,882.0,711.61,519.91
2017,9,14,12,30,803.0,170.0,4.5,34.0,885.0,669.94,489.21
2017,9,14,12,45,801.0,170.0,4.5,34.5,879.0,624.32,454.15
2017,9,14,13,0,799.0,170.0,4.5,35.0,873.0,577.13,417.29
2017,9,14,13,15,794.5,168.5,4.5,35.0,859.0,526.2,377.82
2017,9,14,13,30,790.0,167.0,4.5,35.0,845.0,474.45,336.7
2017,9,14,13,45,782.5,166.0,4.55,35.0,822.5,421.3,293.62
2017,9,14,14,0,775.0,165.0,4.6,35.0,800.0,368.08,249.64
2017,9,14,14,15,765.5,162.5,4.6,34.5,770.0,313.43,204.8
2017,9,14,14,30,756.0,160.0,4.6,34.0,740.0,252.41,155.99
2017,9,14,14,45,738.5,158.5,4.6,34.0,702.5,197.69,114.97
2017,9,14,15,0,721.0,157.0,4.6,34.0,665.0,144.96,82.94
2017,9,14,15,15,703.0,152.5,4.6,33.5,622.0,94.18,70.68
2017,9,14,15,30,685.0,148.0,4.6,33.0,579.0,94.01,70.93
2017,9,14,15,45,662.0,142.5,4.6,33.0,531.0,93.04,70.38
2017,9,14,16,0,639.0,137.0,4.6,33.0,483.0,91.98,69.76
2017,9,14,16,15,607.0,130.0,4.5,32.5,431.5,89.64,68.26
2017,9,14,16,30,575.0,123.0,4.4,32.0,380.0,87.17,66.63
2017,9,14,16,45,532.5,113.5,4.3,32.0,326.5,80.95,61.74
2017,9,14,17,0,490.0,104.0,4.2,32.0,273.0,75.26,57.19
2017,9,14,17,15,431.0,92.0,3.85,31.0,220.5,67.48,51.0
2017,9,14,17,30,372.0,80.0,3.5,30.0,168.0,59.46,44.35
2017,9,14,17,45,289.0,63.0,3.15,29.0,120.0,47.43,34.04
2017,9,14,18,0,206.0,46.0,2.8,28.0,72.0,35.07,23.1
2017,9,14,18,15,103.0,23.0,2.9,27.5,36.0,17.75,5.4
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,13.0,6.0,2.9,21.5,6.5,0.0,0.0
2017,9,15,6,30,26.0,12.0,3.0,22.0,13.0,29.39,0.0
2017,9,15,6,45,103.0,36.0,3.2,22.5,50.5,158.73,117.28
2017,9,15,7,0,180.0,60.0,3.4,23.0,88.0,254.5,203.2
2017,9,15,7,15,252.5,80.0,3.5,23.5,136.5,341.64,276.75
2017,9,15,7,30,325.0,100.0,3.6,24.0,185.0,450.39,363.82
2017,9,15,7,45,388.0,112.5,3.75,24.5,238.0,526.59,422.98
2017,9,15,8,0,451.0,125.0,3.9,25.0,291.0,604.28,481.03
2017,9,15,8,15,492.0,136.0,3.85,25.5,343.5,660.06,519.69
2017,9,15,8,30,533.0,147.0,3.8,26.0,396.0,714.98,556.53
2017,9,15,8,45,340.5,199.0,3.8,26.5,365.0,571.8,445.13
2017,9,15,9,0,148.0,251.0,3.8,27.0,334.0,423.76,327.87
2017,9,15,9,15,207.0,269.0,3.75,27.5,396.5,494.88,380.94
2017,9,15,9,30,266.0,287.0,3.7,28.0,459.0,585.59,445.54
2017,9,15,9,45,491.0,227.0,3.65,28.5,569.5,746.83,562.65
2017,9,15,10,0,716.0,167.0,3.6,29.0,680.0,893.68,661.93
2017,9,15,10,15,729.0,170.0,3.55,29.5,715.5,893.23,657.61
2017,9,15,10,30,742.0,173.0,3.5,30.0,751.0,889.1,652.1
2017,9,15,10,45,757.0,172.0,3.5,30.5,780.5,878.85,643.01
2017,9,15,11,0,772.0,171.0,3.5,31.0,810.0,859.13,627.85
2017,9,15,11,15,778.0,172.5,3.45,31.0,830.0,836.95,612.25
2017,9,15,11,30,784.0,174.0,3.4,31.0,850.0,811.45,594.53
2017,9,15,11,45,800.5,166.5,3.4,31.5,865.0,782.81,573.14
2017,9,15,12,0,817.0,159.0,3.4,32.0,880.0,750.58,549.05
2017,9,15,12,15,818.0,159.5,3.35,32.0,883.0,711.07,520.26
2017,9,15,12,30,819.0,160.0,3.3,32.0,886.0,669.2,489.33
2017,9,15,12,45,817.5,159.0,3.3,32.5,880.5,622.49,453.62
2017,9,15,13,0,816.0,158.0,3.3,33.0,875.0,574.13,416.01
2017,9,15,13,15,812.0,157.0,3.25,33.0,860.5,523.13,376.33
2017,9,15,13,30,808.0,156.0,3.2,33.0,846.0,471.18,334.88
2017,9,15,13,45,802.0,154.5,3.2,33.5,824.0,417.38,290.54
2017,9,15,14,0,796.0,153.0,3.2,34.0,802.0,363.29,245.26
2017,9,15,14,15,786.5,150.5,3.2,34.0,771.5,307.53,199.16
2017,9,15,14,30,777.0,148.0,3.2,34.0,741.0,252.37,154.5
2017,9,15,14,45,764.5,144.5,3.2,34.0,704.0,196.92,113.26
2017,9,15,15,0,752.0,141.0,3.2,34.0,667.0,134.57,74.86
2017,9,15,15,15,734.5,137.5,3.25,33.5,624.0,86.08,64.15
2017,9,15,15,30,717.0,134.0,3.3,33.0,581.0,86.12,64.55
2017,9,15,15,45,694.5,128.5,3.35,33.0,533.0,84.75,63.66
2017,9,15,16,0,672.0,123.0,3.4,33.0,485.0,83.28,62.69
2017,9,15,16,15,641.0,117.0,3.4,32.5,433.0,81.22,61.38
2017,9,15,16,30,610.0,111.0,3.4,32.0,381.0,79.06,59.97
2017,9,15,16,45,567.5,102.5,3.4,31.5,327.0,74.79,56.78
2017,9,15,17,0,525.0,94.0,3.4,31.0,273.0,70.35,53.35
2017,9,15,17,15,464.0,83.5,3.2,30.0,220.0,61.92,46.56
2017,9,15,17,30,403.0,73.0,3.0,29.0,167.0,54.74,40.57
2017,9,15,17,45,316.0,58.0,2.8,28.5,119.0,43.97,31.19
2017,9,15,18,0,229.0,43.0,2.6,28.0,71.0,32.95,21.26
2017,9,15,18,15,114.5,21.5,2.7,27.5,35.5,16.65,3.5
2017,9,15,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,6,15,20.5,6.5,2.0,22.5,7.5,0.0,0.0
2017,9,16,6,30,41.0,13.0,2.3,23.0,15.0,41.25,0.0
2017,9,16,6,45,138.5,34.0,2.65,23.5,52.5,182.08,133.97
2017,9,16,7,0,236.0,55.0,3.0,24.0,90.0,307.83,244.61
2017,9,16,7,15,314.5,71.0,3.1,24.5,139.5,397.58,319.69
2017,9,16,7,30,393.0,87.0,3.2,25.0,189.0,491.52,394.57
2017,9,16,7,45,454.5,97.0,3.35,25.5,242.5,564.83,449.99
2017,9,16,8,0,516.0,107.0,3.5,26.0,296.0,639.51,504.18
2017,9,16,8,15,556.0,115.5,3.45,26.5,349.0,701.78,546.67
2017,9,16,8,30,596.0,124.0,3.4,27.0,402.0,755.01,581.3
2017,9,16,8,45,632.5,128.0,3.35,27.5,454.0,797.6,607.53
2017,9,16,9,0,669.0,132.0,3.3,28.0,506.0,837.59,631.43
2017,9,16,9,15,416.5,214.5,3.25,28.5,454.5,675.3,511.4
2017,9,16,9,30,164.0,297.0,3.2,29.0,403.0,477.71,361.33
2017,9,16,9,45,227.0,310.5,3.15,29.5,467.5,544.59,410.15
2017,9,16,10,0,290.0,324.0,3.1,30.0,532.0,628.79,468.28
2017,9,16,10,15,535.5,236.5,3.05,30.5,643.5,772.52,570.81
2017,9,16,10,30,781.0,149.0,3.0,31.0,755.0,891.35,648.97
2017,9,16,10,45,793.0,149.0,3.0,31.5,784.0,879.62,638.03
2017,9,16,11,0,805.0,149.0,3.0,32.0,813.0,864.14,625.85
2017,9,16,11,15,811.0,150.5,3.0,32.0,833.0,841.37,610.29
2017,9,16,11,30,817.0,152.0,3.0,32.0,853.0,815.19,592.6
2017,9,16,11,45,799.0,166.0,3.0,32.5,859.5,778.62,566.05
2017,9,16,12,0,781.0,180.0,3.0,33.0,866.0,739.95,537.2
2017,9,16,12,15,782.0,180.5,3.0,33.0,869.0,701.43,509.6
2017,9,16,12,30,783.0,181.0,3.0,33.0,872.0,660.65,479.88
2017,9,16,12,45,783.0,179.5,3.0,33.5,867.0,615.66,445.69
2017,9,16,13,0,783.0,178.0,3.0,34.0,862.0,569.01,409.61
2017,9,16,13,15,779.0,176.5,3.0,34.0,848.0,518.96,371.09
2017,9,16,13,30,775.0,175.0,3.0,34.0,834.0,468.07,330.89
2017,9,16,13,45,769.5,172.5,3.0,34.0,812.0,415.28,288.3
2017,9,16,14,0,764.0,170.0,3.0,34.0,790.0,362.27,244.7
2017,9,16,14,15,754.0,167.0,3.0,34.0,760.0,301.47,195.32
2017,9,16,14,30,744.0,164.0,3.0,34.0,730.0,246.6,151.27
2017,9,16,14,45,737.0,157.0,3.0,34.0,694.0,190.55,109.74
2017,9,16,15,0,730.0,150.0,3.0,34.0,658.0,135.38,77.08
2017,9,16,15,15,712.0,146.0,3.0,33.5,615.0,91.03,68.12
2017,9,16,15,30,694.0,142.0,3.0,33.0,572.0,90.97,68.47
2017,9,16,15,45,671.5,136.0,3.0,33.0,524.0,89.5,67.5
2017,9,16,16,0,649.0,130.0,3.0,33.0,476.0,87.9,66.45
2017,9,16,16,15,617.5,123.0,3.0,32.5,424.5,85.35,64.76
2017,9,16,16,30,586.0,116.0,3.0,32.0,373.0,82.66,62.93
2017,9,16,16,45,543.5,107.0,3.0,32.0,319.5,78.18,59.46
2017,9,16,17,0,501.0,98.0,3.0,32.0,266.0,71.47,54.04
2017,9,16,17,15,440.0,86.5,2.7,31.0,213.5,63.88,47.97
2017,9,16,17,30,379.0,75.0,2.4,30.0,161.0,56.07,41.46
2017,9,16,17,45,294.0,58.5,2.15,29.0,113.5,44.27,31.31
2017,9,16,18,0,209.0,42.0,1.9,28.0,66.0,32.16,20.49
2017,9,16,18,15,104.5,21.0,1.95,27.5,33.0,16.26,1.63
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,31.0,6.5,1.55,21.5,8.0,0.0,0.0
2017,9,17,6,30,62.0,13.0,1.8,22.0,16.0,56.62,0.0
2017,9,17,6,45,178.5,31.5,2.05,22.5,55.0,226.87,166.54
2017,9,17,7,0,295.0,50.0,2.3,23.0,94.0,347.34,276.32
2017,9,17,7,15,378.5,63.5,2.4,23.5,144.5,439.7,352.79
2017,9,17,7,30,462.0,77.0,2.5,24.0,195.0,536.59,428.53
2017,9,17,7,45,482.0,89.0,2.65,25.0,239.0,577.57,458.14
2017,9,17,8,0,502.0,101.0,2.8,26.0,283.0,617.7,485.68
2017,9,17,8,15,334.0,149.0,2.8,26.5,278.5,505.71,398.08
2017,9,17,8,30,166.0,197.0,2.8,27.0,274.0,386.72,302.37
2017,9,17,8,45,216.5,217.0,2.85,27.5,330.0,453.88,352.78
2017,9,17,9,0,267.0,237.0,2.9,28.0,386.0,541.63,415.68
2017,9,17,9,15,513.0,181.5,2.85,28.5,499.0,729.69,552.57
2017,9,17,9,30,759.0,126.0,2.8,29.0,612.0,900.02,664.81
2017,9,17,9,45,770.0,132.0,2.75,29.5,653.0,908.27,665.41
2017,9,17,10,0,781.0,138.0,2.7,30.0,694.0,912.78,665.05
2017,9,17,10,15,792.5,140.5,2.6,30.0,729.0,910.26,661.23
2017,9,17,10,30,804.0,143.0,2.5,30.0,764.0,903.93,655.15
2017,9,17,10,45,811.0,145.5,2.45,30.5,791.5,889.76,643.27
2017,9,17,11,0,818.0,148.0,2.4,31.0,819.0,871.93,629.29
2017,9,17,11,15,823.0,149.5,2.35,31.5,839.0,847.87,611.45
2017,9,17,11,30,828.0,151.0,2.3,32.0,859.0,820.44,591.62
2017,9,17,11,45,513.5,295.5,2.25,32.5,737.0,675.13,487.33
2017,9,17,12,0,199.0,440.0,2.2,33.0,615.0,528.21,380.27
2017,9,17,12,15,519.0,294.5,2.15,33.0,751.5,617.12,446.35
2017,9,17,12,30,839.0,149.0,2.1,33.0,888.0,667.02,481.45
2017,9,17,12,45,837.0,148.5,2.1,33.0,882.0,619.61,446.15
2017,9,17,13,0,835.0,148.0,2.1,33.0,876.0,570.54,409.43
2017,9,17,13,15,831.0,147.0,2.1,33.0,861.0,518.67,369.68
2017,9,17,13,30,827.0,146.0,2.1,33.0,846.0,465.8,328.01
2017,9,17,13,45,820.0,144.5,2.1,33.5,823.0,410.68,283.02
2017,9,17,14,0,813.0,143.0,2.1,34.0,800.0,355.35,237.13
2017,9,17,14,15,804.0,141.0,2.15,34.0,770.0,299.18,191.05
2017,9,17,14,30,795.0,139.0,2.2,34.0,740.0,243.5,146.46
2017,9,17,14,45,782.0,136.0,2.25,34.0,702.5,187.34,105.6
2017,9,17,15,0,769.0,133.0,2.3,34.0,665.0,132.62,74.87
2017,9,17,15,15,752.0,129.5,2.35,33.5,621.5,90.7,67.84
2017,9,17,15,30,735.0,126.0,2.4,33.0,578.0,81.99,61.22
2017,9,17,15,45,713.5,120.5,2.5,33.0,529.5,80.41,60.15
2017,9,17,16,0,692.0,115.0,2.6,33.0,481.0,78.69,58.98
2017,9,17,16,15,661.0,109.5,2.6,32.5,429.0,76.73,57.72
2017,9,17,16,30,630.0,104.0,2.6,32.0,377.0,74.67,56.38
2017,9,17,16,45,589.5,95.5,2.65,31.5,323.0,70.19,52.98
2017,9,17,17,0,549.0,87.0,2.7,31.0,269.0,65.51,49.33
2017,9,17,17,15,487.0,77.0,2.45,30.0,215.5,59.26,44.31
2017,9,17,17,30,425.0,67.0,2.2,29.0,162.0,50.7,37.12
2017,9,17,17,45,335.0,52.5,2.0,28.5,114.0,40.11,27.88
2017,9,17,18,0,245.0,38.0,1.8,28.0,66.0,29.31,18.05
2017,9,17,18,15,122.5,19.0,1.9,27.5,33.0,14.78,0.0
2017,9,17,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,7.5,0.9,22.5,7.5,0.0,0.0
2017,9,18,6,30,0.0,15.0,1.1,23.0,15.0,12.8,0.0
2017,9,18,6,45,148.5,31.5,1.3,23.5,53.0,204.18,147.12
2017,9,18,7,0,297.0,48.0,1.5,24.0,91.0,345.49,272.49
2017,9,18,7,15,380.5,60.5,1.6,24.5,141.5,436.3,346.62
2017,9,18,7,30,464.0,73.0,1.7,25.0,192.0,538.52,425.31
2017,9,18,7,45,524.5,81.0,1.85,26.0,246.0,612.72,478.81
2017,9,18,8,0,585.0,89.0,2.0,27.0,300.0,687.01,529.89
2017,9,18,8,15,404.5,140.5,2.0,27.5,297.5,581.58,450.02
2017,9,18,8,30,224.0,192.0,2.0,28.0,295.0,434.8,336.84
2017,9,18,8,45,471.0,152.0,2.05,28.5,402.5,659.32,503.69
2017,9,18,9,0,718.0,112.0,2.1,29.0,510.0,857.18,635.46
2017,9,18,9,15,738.5,116.0,2.05,29.5,557.0,878.78,644.15
2017,9,18,9,30,759.0,120.0,2.0,30.0,604.0,891.48,648.64
2017,9,18,9,45,512.5,223.5,1.95,30.5,559.5,759.56,556.1
2017,9,18,10,0,266.0,327.0,1.9,31.0,515.0,607.87,445.14
2017,9,18,10,15,340.0,322.5,1.85,31.0,576.0,659.67,481.99
2017,9,18,10,30,414.0,318.0,1.8,31.0,637.0,723.56,524.29
2017,9,18,10,45,389.0,342.0,1.75,31.5,651.0,693.06,500.42
2017,9,18,11,0,364.0,366.0,1.7,32.0,665.0,676.42,486.43
2017,9,18,11,15,393.5,361.5,1.7,32.0,691.5,676.82,486.54
2017,9,18,11,30,423.0,357.0,1.7,32.0,718.0,683.42,490.37
2017,9,18,11,45,279.5,397.5,1.7,32.5,637.5,576.61,414.34
2017,9,18,12,0,136.0,438.0,1.7,33.0,557.0,480.32,345.16
2017,9,18,12,15,468.0,303.0,1.7,33.0,713.0,587.67,424.07
2017,9,18,12,30,800.0,168.0,1.7,33.0,869.0,655.27,470.96
2017,9,18,12,45,799.0,167.0,1.75,33.0,863.5,609.44,437.12
2017,9,18,13,0,798.0,166.0,1.8,33.0,858.0,561.99,402.03
2017,9,18,13,15,793.5,165.0,1.85,33.0,843.0,511.43,363.66
2017,9,18,13,30,789.0,164.0,1.9,33.0,828.0,460.04,323.47
2017,9,18,13,45,531.0,273.5,1.95,33.0,715.5,390.69,273.5
2017,9,18,14,0,273.0,383.0,2.0,33.0,603.0,349.6,246.89
2017,9,18,14,15,217.0,373.5,2.1,33.0,544.5,313.73,221.51
2017,9,18,14,30,161.0,364.0,2.2,33.0,486.0,276.09,195.78
2017,9,18,14,45,183.0,343.0,2.3,33.0,474.5,248.99,175.71
2017,9,18,15,0,205.0,322.0,2.4,33.0,463.0,219.69,156.46
2017,9,18,15,15,427.5,240.0,2.45,32.5,509.0,144.08,110.7
2017,9,18,15,30,650.0,158.0,2.5,32.0,555.0,101.11,76.92
2017,9,18,15,45,630.5,149.5,2.65,32.0,508.0,98.43,75.06
2017,9,18,16,0,611.0,141.0,2.8,32.0,461.0,95.52,72.97
2017,9,18,16,15,586.5,127.0,2.75,31.5,408.0,88.32,67.5
2017,9,18,16,30,562.0,113.0,2.7,31.0,355.0,80.64,61.56
2017,9,18,16,45,508.0,108.0,2.7,30.5,303.5,77.43,59.24
2017,9,18,17,0,454.0,103.0,2.7,30.0,252.0,74.6,57.14
2017,9,18,17,15,398.5,89.0,2.6,29.5,201.0,65.44,49.58
2017,9,18,17,30,343.0,75.0,2.5,29.0,150.0,55.96,41.5
2017,9,18,17,45,261.0,57.0,2.4,28.5,104.5,43.1,30.3
2017,9,18,18,0,179.0,39.0,2.3,28.0,59.0,29.87,18.32
2017,9,18,18,15,89.5,19.5,2.35,27.5,29.5,15.12,0.0
2017,9,18,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,6.0,2.8,24.0,6.0,0.0,0.0
2017,9,19,6,30,0.0,12.0,3.0,24.0,12.0,10.24,0.0
2017,9,19,6,45,103.5,33.0,3.2,24.5,47.5,155.08,109.42
2017,9,19,7,0,207.0,54.0,3.4,25.0,83.0,282.87,223.27
2017,9,19,7,15,287.5,70.0,3.6,25.0,131.5,372.69,299.48
2017,9,19,7,30,368.0,86.0,3.8,25.0,180.0,466.98,376.36
2017,9,19,7,45,432.5,96.5,4.0,25.5,232.5,542.52,434.61
2017,9,19,8,0,497.0,107.0,4.2,26.0,285.0,619.6,491.49
2017,9,19,8,15,301.0,151.0,4.25,26.5,264.0,476.79,378.41
2017,9,19,8,30,105.0,195.0,4.3,27.0,243.0,306.92,241.18
2017,9,19,8,45,123.5,220.5,4.35,27.5,284.0,369.32,288.34
2017,9,19,9,0,142.0,246.0,4.4,28.0,325.0,411.26,318.62
2017,9,19,9,15,161.0,269.5,4.35,28.0,366.0,450.05,346.69
2017,9,19,9,30,180.0,293.0,4.3,28.0,407.0,487.48,373.38
2017,9,19,9,45,179.5,314.5,4.3,28.5,435.0,502.51,382.16
2017,9,19,10,0,179.0,336.0,4.3,29.0,463.0,516.13,389.97
2017,9,19,10,15,153.5,354.0,4.3,29.5,466.5,501.48,376.72
2017,9,19,10,30,128.0,372.0,4.3,30.0,470.0,486.44,363.48
2017,9,19,10,45,217.5,377.0,4.3,30.5,551.5,559.7,416.84
2017,9,19,11,0,307.0,382.0,4.3,31.0,633.0,641.84,474.39
2017,9,19,11,15,346.0,378.5,4.3,31.0,667.5,652.16,481.16
2017,9,19,11,30,385.0,375.0,4.3,31.0,702.0,658.93,485.65
2017,9,19,11,45,392.0,376.5,4.3,31.0,713.5,642.01,472.97
2017,9,19,12,0,399.0,378.0,4.3,31.0,725.0,623.15,458.92
2017,9,19,12,15,616.5,258.5,4.3,31.0,796.5,649.43,479.93
2017,9,19,12,30,834.0,139.0,4.3,31.0,868.0,646.13,478.59
2017,9,19,12,45,652.5,243.0,4.3,31.0,811.0,582.23,428.66
2017,9,19,13,0,471.0,347.0,4.3,31.0,754.0,523.67,383.51
2017,9,19,13,15,467.0,340.5,4.3,31.0,738.5,481.95,351.48
2017,9,19,13,30,463.0,334.0,4.3,31.0,723.0,440.25,318.77
2017,9,19,13,45,314.5,364.5,4.3,31.0,625.5,376.54,272.01
2017,9,19,14,0,166.0,395.0,4.3,31.0,528.0,331.38,240.68
2017,9,19,14,15,479.0,262.0,4.25,31.0,625.0,290.32,198.76
2017,9,19,14,30,792.0,129.0,4.2,31.0,722.0,229.8,138.65
2017,9,19,14,45,488.0,225.5,4.2,31.0,585.0,196.78,126.81
2017,9,19,15,0,184.0,322.0,4.2,31.0,448.0,217.09,157.4
2017,9,19,15,15,353.0,259.0,4.1,30.5,480.5,163.83,127.76
2017,9,19,15,30,522.0,196.0,4.0,30.0,513.0,123.65,96.0
2017,9,19,15,45,451.5,196.0,3.95,30.0,454.0,125.02,97.47
2017,9,19,16,0,381.0,196.0,3.9,30.0,395.0,133.04,104.34
2017,9,19,16,15,270.0,187.0,3.65,29.5,320.0,126.92,99.89
2017,9,19,16,30,159.0,178.0,3.4,29.0,245.0,125.31,99.11
2017,9,19,16,45,147.5,153.5,3.2,29.0,209.0,109.91,86.65
2017,9,19,17,0,136.0,129.0,3.0,29.0,173.0,93.98,73.57
2017,9,19,17,15,115.0,105.0,2.75,28.5,137.0,77.77,60.12
2017,9,19,17,30,94.0,81.0,2.5,28.0,101.0,61.09,45.94
2017,9,19,17,45,63.0,58.0,2.25,27.5,69.5,44.55,31.58
2017,9,19,18,0,32.0,35.0,2.0,27.0,38.0,28.0,16.7
2017,9,19,18,15,16.0,17.5,1.95,27.0,19.0,14.32,0.0
2017,9,19,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,3.25,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,3.4,24.0,12.0,30.57,0.0
2017,9,20,6,45,129.5,31.0,3.6,24.5,47.5,189.58,132.83
2017,9,20,7,0,230.0,51.0,3.8,25.0,83.0,296.54,234.27
2017,9,20,7,15,314.0,65.5,3.95,25.5,131.5,387.81,311.41
2017,9,20,7,30,398.0,80.0,4.1,26.0,180.0,483.85,388.46
2017,9,20,7,45,462.0,89.5,4.35,26.5,233.5,558.29,445.48
2017,9,20,8,0,526.0,99.0,4.6,27.0,287.0,642.9,508.01
2017,9,20,8,15,337.0,147.0,4.65,27.5,275.0,504.34,399.39
2017,9,20,8,30,148.0,195.0,4.7,28.0,263.0,366.89,287.87
2017,9,20,8,45,166.5,219.5,4.8,28.5,304.5,408.83,318.95
2017,9,20,9,0,185.0,244.0,4.9,29.0,346.0,449.7,348.16
2017,9,20,9,15,455.0,186.5,4.85,29.5,467.0,676.23,519.0
2017,9,20,9,30,725.0,129.0,4.8,30.0,588.0,871.7,654.37
2017,9,20,9,45,745.5,130.5,4.8,30.5,630.0,877.36,654.03
2017,9,20,10,0,766.0,132.0,4.8,31.0,672.0,885.92,656.97
2017,9,20,10,15,778.0,134.5,4.75,31.5,706.5,883.85,652.5
2017,9,20,10,30,790.0,137.0,4.7,32.0,741.0,878.03,645.76
2017,9,20,10,45,800.5,137.5,4.7,32.5,769.0,865.05,634.75
2017,9,20,11,0,811.0,138.0,4.7,33.0,797.0,848.4,621.5
2017,9,20,11,15,816.5,139.5,4.65,33.0,816.5,824.94,604.91
2017,9,20,11,30,822.0,141.0,4.6,33.0,836.0,798.13,586.18
2017,9,20,11,45,827.0,140.5,4.6,33.5,848.0,765.84,562.39
2017,9,20,12,0,832.0,140.0,4.6,34.0,860.0,730.54,535.57
2017,9,20,12,15,832.5,140.0,4.55,34.0,862.5,689.81,505.53
2017,9,20,12,30,833.0,140.0,4.5,34.0,865.0,643.37,471.02
