Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,12,45,830.5,140.0,4.5,34.0,859.0,599.85,437.76
2017,9,20,13,0,828.0,140.0,4.5,34.0,853.0,551.32,400.14
2017,9,20,13,15,824.0,139.5,4.45,34.0,838.5,500.29,359.67
2017,9,20,13,30,820.0,139.0,4.4,34.0,824.0,448.25,317.4
2017,9,20,13,45,812.0,138.0,4.4,34.0,801.0,393.61,272.36
2017,9,20,14,0,804.0,137.0,4.4,34.0,778.0,338.88,226.54
2017,9,20,14,15,794.5,135.0,4.4,34.0,747.5,283.22,180.17
2017,9,20,14,30,785.0,133.0,4.4,34.0,717.0,228.12,135.92
2017,9,20,14,45,695.5,166.5,4.4,34.0,664.5,179.67,104.6
2017,9,20,15,0,606.0,200.0,4.4,34.0,612.0,148.33,94.45
2017,9,20,15,15,661.0,161.5,4.35,33.5,583.5,100.99,76.26
2017,9,20,15,30,716.0,123.0,4.3,33.0,555.0,80.5,60.12
2017,9,20,15,45,690.5,119.0,4.3,33.0,506.5,79.73,59.72
2017,9,20,16,0,665.0,115.0,4.3,33.0,458.0,78.94,59.28
2017,9,20,16,15,632.0,109.0,4.15,32.5,406.5,76.61,57.73
2017,9,20,16,30,599.0,103.0,4.0,32.0,355.0,74.19,56.07
2017,9,20,16,45,552.5,95.5,3.85,31.5,301.5,70.41,53.22
2017,9,20,17,0,506.0,88.0,3.7,31.0,248.0,66.52,50.2
2017,9,20,17,15,439.0,77.0,3.5,30.5,196.0,57.47,42.69
2017,9,20,17,30,372.0,66.0,3.3,30.0,144.0,49.78,36.1
2017,9,20,17,45,274.5,50.5,3.1,29.5,98.5,38.46,26.2
2017,9,20,18,0,177.0,35.0,2.9,29.0,53.0,26.91,15.41
2017,9,20,18,15,88.5,17.5,2.95,28.5,26.5,13.61,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.0,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,12.0,10.0,2.7,24.0,10.0,17.28,0.0
2017,9,21,6,45,114.5,30.5,2.8,24.5,46.0,157.82,108.44
2017,9,21,7,0,217.0,51.0,2.9,25.0,82.0,286.11,225.21
2017,9,21,7,15,304.0,66.0,3.05,25.0,130.5,379.94,304.62
2017,9,21,7,30,391.0,81.0,3.2,25.0,179.0,478.71,384.5
2017,9,21,7,45,467.0,88.0,3.4,25.5,233.5,559.85,446.44
2017,9,21,8,0,543.0,95.0,3.6,26.0,288.0,652.61,514.45
2017,9,21,8,15,271.5,118.5,3.7,26.5,215.0,405.05,323.05
2017,9,21,8,30,0.0,142.0,3.8,27.0,142.0,128.16,97.32
2017,9,21,8,45,102.5,191.5,3.9,27.5,247.5,312.58,244.85
2017,9,21,9,0,205.0,241.0,4.0,28.0,353.0,464.78,360.56
2017,9,21,9,15,238.0,260.0,4.0,28.0,401.5,511.61,394.05
2017,9,21,9,30,271.0,279.0,4.0,28.0,450.0,577.37,440.8
2017,9,21,9,45,272.0,300.0,4.0,28.5,481.5,592.48,448.93
2017,9,21,10,0,273.0,321.0,4.0,29.0,513.0,605.57,455.84
2017,9,21,10,15,280.0,338.0,3.95,29.0,543.5,617.86,463.21
2017,9,21,10,30,287.0,355.0,3.9,29.0,574.0,627.99,469.08
2017,9,21,10,45,560.5,241.0,3.9,29.5,688.0,755.12,562.81
2017,9,21,11,0,834.0,127.0,3.9,30.0,802.0,845.11,624.34
2017,9,21,11,15,839.0,128.0,3.9,30.0,821.5,821.09,606.8
2017,9,21,11,30,844.0,129.0,3.9,30.0,841.0,793.81,587.86
2017,9,21,11,45,846.0,130.5,3.95,30.5,852.0,761.55,564.59
2017,9,21,12,0,848.0,132.0,4.0,31.0,863.0,726.44,537.81
2017,9,21,12,15,473.0,278.5,4.0,31.0,687.0,565.26,418.19
2017,9,21,12,30,98.0,425.0,4.0,31.0,511.0,411.83,302.97
2017,9,21,12,45,470.5,279.0,4.05,31.5,683.0,501.9,370.33
2017,9,21,13,0,843.0,133.0,4.1,32.0,855.0,550.28,402.2
2017,9,21,13,15,839.5,132.0,4.15,32.0,840.5,499.83,361.51
2017,9,21,13,30,836.0,131.0,4.2,32.0,826.0,448.26,319.26
2017,9,21,13,45,827.0,131.0,4.3,32.5,802.5,390.66,271.15
2017,9,21,14,0,818.0,131.0,4.4,33.0,779.0,335.59,224.31
2017,9,21,14,15,808.5,129.0,4.45,32.5,748.5,279.19,177.52
2017,9,21,14,30,799.0,127.0,4.5,32.0,718.0,223.34,132.83
2017,9,21,14,45,532.0,217.0,4.55,32.0,602.0,192.47,121.93
2017,9,21,15,0,265.0,307.0,4.6,32.0,486.0,199.63,142.67
2017,9,21,15,15,165.0,282.5,4.6,31.5,391.0,184.26,143.7
2017,9,21,15,30,65.0,258.0,4.6,31.0,296.0,179.39,140.55
2017,9,21,15,45,107.0,241.0,4.6,31.0,298.0,169.42,132.99
2017,9,21,16,0,149.0,224.0,4.6,31.0,300.0,152.2,119.55
2017,9,21,16,15,354.0,169.0,4.5,30.5,323.0,117.58,91.94
2017,9,21,16,30,559.0,114.0,4.4,30.0,346.0,82.13,63.15
2017,9,21,16,45,504.5,106.0,4.3,30.0,292.5,76.35,58.54
2017,9,21,17,0,450.0,98.0,4.2,30.0,239.0,71.41,54.52
2017,9,21,17,15,380.0,85.5,3.85,29.5,187.5,63.07,47.57
2017,9,21,17,30,310.0,73.0,3.5,29.0,136.0,54.52,40.18
2017,9,21,17,45,210.0,54.5,3.15,28.5,91.5,41.18,28.5
2017,9,21,18,0,110.0,36.0,2.8,28.0,47.0,27.83,15.88
2017,9,21,18,15,55.0,18.0,2.75,27.5,23.5,15.36,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,6,15,11.5,5.0,2.35,23.0,5.5,0.0,0.0
2017,9,22,6,30,23.0,10.0,2.5,23.0,11.0,25.27,0.0
2017,9,22,6,45,134.0,29.0,2.65,23.5,46.5,187.02,127.19
2017,9,22,7,0,245.0,48.0,2.8,24.0,82.0,303.54,239.73
2017,9,22,7,15,334.5,61.5,2.95,24.5,130.5,398.07,319.58
2017,9,22,7,30,424.0,75.0,3.1,25.0,179.0,497.78,398.79
2017,9,22,7,45,212.0,43.0,3.3,25.5,95.0,264.13,214.73
2017,9,22,8,0,0.0,11.0,3.5,26.0,11.0,9.05,1.78
2017,9,22,8,15,96.0,100.5,3.55,26.5,144.0,201.18,160.72
2017,9,22,8,30,192.0,190.0,3.6,27.0,277.0,401.29,316.72
2017,9,22,8,45,449.5,150.0,3.65,28.0,386.0,632.32,491.44
2017,9,22,9,0,707.0,110.0,3.7,29.0,495.0,837.38,632.61
2017,9,22,9,15,728.0,114.0,3.7,29.0,541.5,858.96,644.04
2017,9,22,9,30,749.0,118.0,3.7,29.0,588.0,871.85,650.83
2017,9,22,9,45,764.5,121.0,3.75,29.5,629.0,880.7,654.02
2017,9,22,10,0,780.0,124.0,3.8,30.0,670.0,885.88,654.88
2017,9,22,10,15,791.5,126.5,3.85,30.5,704.5,883.06,650.56
2017,9,22,10,30,803.0,129.0,3.9,31.0,739.0,876.48,643.96
2017,9,22,10,45,810.0,131.5,3.95,31.5,766.0,862.17,632.38
2017,9,22,11,0,817.0,134.0,4.0,32.0,793.0,844.25,618.6
2017,9,22,11,15,822.5,135.0,4.0,32.0,812.5,820.06,601.77
2017,9,22,11,30,828.0,136.0,4.0,32.0,832.0,792.53,582.78
2017,9,22,11,45,437.5,257.5,4.05,32.5,625.5,575.24,424.94
2017,9,22,12,0,47.0,379.0,4.1,33.0,419.0,358.0,261.99
2017,9,22,12,15,35.0,352.0,4.1,33.0,382.0,320.06,234.76
2017,9,22,12,30,23.0,325.0,4.1,33.0,345.0,282.67,207.32
2017,9,22,12,45,112.0,376.0,4.2,33.0,472.0,370.42,271.82
2017,9,22,13,0,201.0,427.0,4.3,33.0,599.0,440.44,321.26
2017,9,22,13,15,224.5,416.0,4.3,33.0,604.5,423.87,308.04
2017,9,22,13,30,248.0,405.0,4.3,33.0,610.0,399.39,288.91
2017,9,22,13,45,512.5,277.5,4.35,33.0,686.5,378.1,267.1
2017,9,22,14,0,777.0,150.0,4.4,33.0,763.0,334.0,223.9
2017,9,22,14,15,766.5,148.0,4.4,32.5,732.5,279.56,178.96
2017,9,22,14,30,756.0,146.0,4.4,32.0,702.0,225.87,136.39
2017,9,22,14,45,747.0,140.5,4.45,32.0,665.5,170.92,97.68
2017,9,22,15,0,738.0,135.0,4.5,32.0,629.0,108.59,64.46
2017,9,22,15,15,719.0,131.0,4.5,31.5,586.0,83.72,62.99
2017,9,22,15,30,700.0,127.0,4.5,31.0,543.0,83.21,62.92
2017,9,22,15,45,493.5,167.5,4.55,31.0,448.0,109.21,84.39
2017,9,22,16,0,287.0,208.0,4.6,31.0,353.0,138.71,108.71
2017,9,22,16,15,225.0,189.5,4.55,30.5,295.5,127.93,100.48
2017,9,22,16,30,163.0,171.0,4.5,30.0,238.0,121.07,95.39
2017,9,22,16,45,150.0,147.0,4.5,30.0,201.5,105.79,83.02
2017,9,22,17,0,137.0,123.0,4.5,30.0,165.0,90.01,70.03
2017,9,22,17,15,247.5,93.5,4.2,29.5,150.5,69.35,52.81
2017,9,22,17,30,358.0,64.0,3.9,29.0,136.0,48.35,34.98
2017,9,22,17,45,257.5,48.0,3.65,28.5,91.0,36.61,24.65
2017,9,22,18,0,157.0,32.0,3.4,28.0,46.0,24.64,13.02
2017,9,22,18,15,78.5,16.0,3.2,27.5,23.0,13.66,0.0
2017,9,22,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.0,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,23,6,30,58.0,10.0,1.6,22.0,12.0,50.66,0.0
2017,9,23,6,45,190.0,26.5,1.9,22.5,49.0,223.4,150.29
2017,9,23,7,0,322.0,43.0,2.2,23.0,86.0,358.5,283.11
2017,9,23,7,15,410.5,54.0,2.35,23.5,136.5,454.95,363.31
2017,9,23,7,30,499.0,65.0,2.5,24.0,187.0,554.77,441.71
2017,9,23,7,45,559.0,72.0,2.65,25.0,241.5,626.83,494.62
2017,9,23,8,0,619.0,79.0,2.8,26.0,296.0,699.01,545.01
2017,9,23,8,15,400.5,134.5,2.9,26.5,284.0,566.35,444.39
2017,9,23,8,30,182.0,190.0,3.0,27.0,272.0,391.79,307.07
2017,9,23,8,45,235.5,208.5,3.2,27.5,328.0,479.71,373.25
2017,9,23,9,0,289.0,227.0,3.4,28.0,384.0,547.05,421.8
2017,9,23,9,15,264.0,254.5,3.45,28.5,407.5,549.23,419.84
2017,9,23,9,30,239.0,282.0,3.5,29.0,431.0,529.06,402.47
2017,9,23,9,45,196.5,306.5,3.55,29.5,435.0,507.8,383.87
2017,9,23,10,0,154.0,331.0,3.6,30.0,439.0,485.63,364.8
2017,9,23,10,15,158.5,349.5,3.65,30.5,465.5,499.49,373.27
2017,9,23,10,30,163.0,368.0,3.7,31.0,492.0,511.9,380.54
2017,9,23,10,45,513.5,240.5,3.75,31.5,649.5,709.94,526.86
2017,9,23,11,0,864.0,113.0,3.8,32.0,807.0,851.6,623.74
2017,9,23,11,15,578.0,257.0,3.85,32.0,726.0,737.66,541.31
2017,9,23,11,30,292.0,401.0,3.9,32.0,645.0,604.17,442.45
2017,9,23,11,45,305.5,403.0,3.95,32.5,661.5,594.98,435.3
2017,9,23,12,0,319.0,405.0,4.0,33.0,678.0,583.59,425.93
2017,9,23,12,15,268.0,417.5,4.0,33.0,647.5,536.05,391.08
2017,9,23,12,30,217.0,430.0,4.0,33.0,617.0,489.62,357.12
2017,9,23,12,45,526.5,284.5,4.05,33.0,733.5,533.95,390.3
2017,9,23,13,0,836.0,139.0,4.1,33.0,850.0,545.33,396.41
2017,9,23,13,15,832.0,138.0,4.1,33.0,835.0,493.43,354.87
2017,9,23,13,30,828.0,137.0,4.1,33.0,820.0,440.53,311.72
2017,9,23,13,45,820.5,136.0,4.15,33.0,796.5,385.63,266.2
2017,9,23,14,0,813.0,135.0,4.2,33.0,773.0,330.58,219.91
2017,9,23,14,15,803.5,132.5,4.2,33.0,742.0,274.09,172.87
2017,9,23,14,30,794.0,130.0,4.2,33.0,711.0,218.18,128.44
2017,9,23,14,45,761.5,136.0,4.25,33.0,669.5,166.39,93.76
2017,9,23,15,0,729.0,142.0,4.3,33.0,628.0,109.42,66.48
2017,9,23,15,15,710.0,138.0,4.35,32.5,584.5,88.12,66.3
2017,9,23,15,30,691.0,134.0,4.4,32.0,541.0,87.79,66.39
2017,9,23,15,45,664.5,129.0,4.45,32.0,492.5,86.64,65.68
2017,9,23,16,0,638.0,124.0,4.5,32.0,444.0,85.45,64.94
2017,9,23,16,15,603.5,116.5,4.45,31.5,392.5,82.29,62.72
2017,9,23,16,30,569.0,109.0,4.4,31.0,341.0,78.99,60.34
2017,9,23,16,45,519.0,100.5,4.35,30.5,287.5,74.62,57.0
2017,9,23,17,0,469.0,92.0,4.3,30.0,234.0,67.61,51.34
2017,9,23,17,15,401.0,79.0,4.0,29.5,183.0,58.78,43.94
2017,9,23,17,30,333.0,66.0,3.7,29.0,132.0,49.7,36.07
2017,9,23,17,45,236.0,48.5,3.45,28.5,87.5,36.93,24.84
2017,9,23,18,0,139.0,31.0,3.2,28.0,43.0,23.86,11.92
2017,9,23,18,15,69.5,15.5,3.15,27.5,21.5,13.23,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.5,4.5,1.95,22.0,5.0,0.0,0.0
2017,9,24,6,30,27.0,9.0,2.2,22.0,10.0,27.25,0.0
2017,9,24,6,45,143.0,27.5,2.45,22.5,45.5,188.75,123.19
2017,9,24,7,0,259.0,46.0,2.7,23.0,81.0,311.23,246.12
2017,9,24,7,15,349.0,59.5,2.9,23.5,130.0,406.22,326.74
2017,9,24,7,30,439.0,73.0,3.1,24.0,179.0,506.38,406.75
2017,9,24,7,45,519.0,77.5,3.3,24.5,234.5,597.37,476.1
2017,9,24,8,0,599.0,82.0,3.5,25.0,290.0,683.6,538.95
2017,9,24,8,15,305.5,119.5,3.6,25.5,226.0,459.08,365.8
2017,9,24,8,30,12.0,157.0,3.7,26.0,162.0,156.21,120.49
2017,9,24,8,45,8.0,163.0,3.8,27.0,166.5,155.05,118.93
2017,9,24,9,0,4.0,169.0,3.9,28.0,171.0,154.55,117.48
2017,9,24,9,15,400.5,135.0,3.9,28.5,384.0,558.67,435.31
2017,9,24,9,30,797.0,101.0,3.9,29.0,597.0,893.35,668.86
2017,9,24,9,45,814.0,102.0,3.9,29.5,638.5,900.92,668.55
2017,9,24,10,0,831.0,103.0,3.9,30.0,680.0,894.63,661.38
2017,9,24,10,15,494.0,235.0,3.85,30.0,583.0,720.05,537.36
2017,9,24,10,30,157.0,367.0,3.8,30.0,486.0,504.99,376.27
2017,9,24,10,45,227.5,372.0,3.8,30.5,551.0,559.67,416.33
2017,9,24,11,0,298.0,377.0,3.8,31.0,616.0,623.77,460.69
2017,9,24,11,15,586.5,244.5,3.75,31.0,728.5,731.36,540.57
2017,9,24,11,30,875.0,112.0,3.7,31.0,841.0,793.92,585.63
2017,9,24,11,45,559.5,267.0,3.7,31.5,735.5,670.48,493.31
2017,9,24,12,0,244.0,422.0,3.7,32.0,630.0,538.14,393.73
2017,9,24,12,15,202.0,427.0,3.7,32.0,599.5,495.35,362.79
2017,9,24,12,30,160.0,432.0,3.7,32.0,569.0,455.42,333.44
2017,9,24,12,45,490.5,289.0,3.75,32.5,704.5,515.14,377.21
2017,9,24,13,0,821.0,146.0,3.8,33.0,840.0,540.1,391.99
2017,9,24,13,15,531.0,274.0,3.8,33.0,719.5,453.75,327.23
2017,9,24,13,30,241.0,402.0,3.8,33.0,599.0,397.45,286.9
2017,9,24,13,45,180.5,391.0,3.85,33.0,536.5,347.18,250.5
2017,9,24,14,0,120.0,380.0,3.9,33.0,474.0,304.01,219.81
2017,9,24,14,15,452.0,256.0,3.95,32.5,588.5,270.18,182.8
2017,9,24,14,30,784.0,132.0,4.0,32.0,703.0,214.75,126.75
2017,9,24,14,45,577.5,204.0,4.05,32.0,612.0,180.83,112.43
2017,9,24,15,0,371.0,276.0,4.1,32.0,521.0,183.31,130.35
2017,9,24,15,15,189.5,232.5,4.1,31.5,357.0,158.78,123.45
2017,9,24,15,30,8.0,189.0,4.1,31.0,193.0,146.97,114.61
2017,9,24,15,45,4.0,136.5,4.2,31.0,138.5,109.59,84.68
2017,9,24,16,0,0.0,84.0,4.3,31.0,84.0,69.77,52.31
2017,9,24,16,15,0.0,74.0,4.25,30.5,74.0,61.39,45.69
2017,9,24,16,30,0.0,64.0,4.2,30.0,64.0,53.03,38.97
2017,9,24,16,45,0.0,54.0,4.2,30.0,54.0,44.69,32.07
2017,9,24,17,0,0.0,44.0,4.2,30.0,44.0,36.36,25.1
2017,9,24,17,15,180.5,52.0,3.95,29.5,86.5,38.1,26.56
2017,9,24,17,30,361.0,60.0,3.7,29.0,129.0,45.55,32.57
2017,9,24,17,45,254.0,44.5,3.45,28.5,84.5,34.07,22.4
2017,9,24,18,0,147.0,29.0,3.2,28.0,40.0,22.39,10.2
2017,9,24,18,15,73.5,14.5,3.15,27.5,20.0,12.38,0.0
2017,9,24,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.85,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,2.1,22.0,9.0,20.7,0.0
2017,9,25,6,45,131.0,27.0,2.35,22.5,43.0,177.58,112.16
2017,9,25,7,0,244.0,45.0,2.6,23.0,77.0,297.53,234.86
2017,9,25,7,15,336.0,58.0,2.75,23.5,125.5,392.69,315.84
2017,9,25,7,30,428.0,71.0,2.9,24.0,174.0,493.29,396.25
2017,9,25,7,45,497.0,78.5,3.05,24.5,227.5,578.11,460.95
2017,9,25,8,0,566.0,86.0,3.2,25.0,281.0,657.67,518.94
2017,9,25,8,15,283.0,112.0,3.25,25.5,209.5,427.98,341.31
2017,9,25,8,30,0.0,138.0,3.3,26.0,138.0,124.4,94.69
2017,9,25,8,45,80.5,188.5,3.4,26.5,232.0,268.67,211.04
2017,9,25,9,0,161.0,239.0,3.5,27.0,326.0,419.55,326.5
2017,9,25,9,15,133.0,260.5,3.5,27.0,336.5,411.28,317.55
2017,9,25,9,30,105.0,282.0,3.5,27.0,347.0,382.44,294.1
2017,9,25,9,45,454.5,196.0,3.55,27.5,506.5,664.84,508.72
2017,9,25,10,0,804.0,110.0,3.6,28.0,666.0,885.45,660.71
2017,9,25,10,15,578.5,221.0,3.6,28.0,631.5,780.31,584.29
2017,9,25,10,30,353.0,332.0,3.6,28.0,597.0,659.0,493.15
2017,9,25,10,45,394.0,328.5,3.65,28.5,634.5,674.65,503.81
2017,9,25,11,0,435.0,325.0,3.7,29.0,672.0,699.69,519.82
2017,9,25,11,15,417.0,342.0,3.75,29.0,681.5,677.98,503.13
2017,9,25,11,30,399.0,359.0,3.8,29.0,691.0,646.35,479.93
2017,9,25,11,45,387.0,371.0,3.85,29.5,696.0,624.28,462.44
2017,9,25,12,0,375.0,383.0,3.9,30.0,701.0,601.16,444.13
2017,9,25,12,15,376.5,383.0,3.9,30.0,703.0,576.14,425.47
2017,9,25,12,30,378.0,383.0,3.9,30.0,705.0,549.92,405.71
2017,9,25,12,45,343.0,391.5,3.95,30.0,682.5,508.77,374.89
2017,9,25,13,0,308.0,400.0,4.0,30.0,660.0,469.83,345.54
2017,9,25,13,15,333.0,387.0,4.0,30.0,663.0,445.43,326.25
2017,9,25,13,30,358.0,374.0,4.0,30.0,666.0,418.41,304.28
2017,9,25,13,45,269.0,377.5,4.05,30.0,593.5,360.74,261.67
2017,9,25,14,0,180.0,381.0,4.1,30.0,521.0,320.57,233.0
2017,9,25,14,15,330.0,324.5,4.05,30.0,568.0,291.67,205.08
2017,9,25,14,30,480.0,268.0,4.0,30.0,615.0,245.36,163.42
2017,9,25,14,45,503.5,243.0,4.0,30.0,590.0,195.97,128.02
2017,9,25,15,0,527.0,218.0,4.0,30.0,565.0,144.46,100.41
2017,9,25,15,15,472.5,219.0,3.9,29.5,513.5,135.25,105.53
2017,9,25,15,30,418.0,220.0,3.8,29.0,462.0,137.78,108.12
2017,9,25,15,45,256.0,216.0,3.75,29.0,360.0,142.11,112.0
2017,9,25,16,0,94.0,212.0,3.7,29.0,258.0,150.89,119.55
2017,9,25,16,15,87.5,188.0,3.5,28.5,227.0,135.5,107.53
2017,9,25,16,30,81.0,164.0,3.3,28.0,196.0,119.69,95.02
2017,9,25,16,45,68.5,139.5,3.15,28.0,164.0,103.14,81.48
2017,9,25,17,0,56.0,115.0,3.0,28.0,132.0,86.22,67.39
2017,9,25,17,15,40.5,91.0,2.7,27.5,102.0,69.22,53.06
2017,9,25,17,30,25.0,67.0,2.4,27.0,72.0,51.88,38.12
2017,9,25,17,45,12.5,43.5,2.15,26.5,46.0,34.52,22.91
2017,9,25,18,0,0.0,20.0,1.9,26.0,20.0,16.52,5.49
2017,9,25,18,15,0.0,10.0,1.9,26.0,10.0,8.54,0.0
2017,9,25,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,3.0,21.0,1.95,22.5,21.5,20.32,7.26
2017,9,26,7,0,6.0,42.0,2.2,23.0,43.0,47.1,32.34
2017,9,26,7,15,24.0,65.0,2.25,23.0,71.0,96.46,74.14
2017,9,26,7,30,42.0,88.0,2.3,23.0,99.0,136.9,108.45
2017,9,26,7,45,56.0,112.0,2.4,23.5,129.5,174.98,139.77
2017,9,26,8,0,70.0,136.0,2.5,24.0,160.0,212.58,169.87
2017,9,26,8,15,36.5,140.5,2.55,24.5,153.0,180.11,141.94
2017,9,26,8,30,3.0,145.0,2.6,25.0,146.0,134.91,103.86
2017,9,26,8,45,40.5,187.5,2.7,25.5,209.0,230.06,179.86
2017,9,26,9,0,78.0,230.0,2.8,26.0,272.0,310.5,241.87
2017,9,26,9,15,52.5,233.5,2.75,26.0,263.0,283.65,219.32
2017,9,26,9,30,27.0,237.0,2.7,26.0,254.0,239.72,184.12
2017,9,26,9,45,16.5,217.5,2.7,26.5,228.5,207.49,158.26
2017,9,26,10,0,6.0,198.0,2.7,27.0,203.0,177.38,134.07
2017,9,26,10,15,5.0,188.5,2.65,27.0,192.5,166.53,125.43
2017,9,26,10,30,4.0,179.0,2.6,27.0,182.0,156.23,117.23
2017,9,26,10,45,5.0,185.0,2.55,27.5,189.0,161.71,121.05
2017,9,26,11,0,6.0,191.0,2.5,28.0,196.0,167.08,124.74
2017,9,26,11,15,9.0,217.0,2.45,28.0,224.5,191.27,143.06
2017,9,26,11,30,12.0,243.0,2.4,28.0,253.0,214.85,160.73
2017,9,26,11,45,6.0,175.5,2.4,28.0,180.5,151.65,112.48
2017,9,26,12,0,0.0,108.0,2.4,28.0,108.0,90.28,65.13
2017,9,26,12,15,0.0,69.5,2.4,28.0,69.5,58.04,40.06
2017,9,26,12,30,0.0,31.0,2.4,28.0,31.0,25.83,14.78
2017,9,26,12,45,6.0,140.0,2.4,28.0,145.5,119.76,88.15
2017,9,26,13,0,12.0,249.0,2.4,28.0,260.0,209.96,156.76
2017,9,26,13,15,23.0,292.0,2.4,28.0,311.5,246.33,183.76
2017,9,26,13,30,34.0,335.0,2.4,28.0,363.0,272.75,203.11
2017,9,26,13,45,17.5,244.5,2.4,28.0,259.0,202.34,150.62
2017,9,26,14,0,1.0,154.0,2.4,28.0,155.0,126.44,93.36
2017,9,26,14,15,0.5,142.0,2.4,27.5,142.5,116.51,86.13
2017,9,26,14,30,0.0,130.0,2.4,27.0,130.0,106.74,78.87
2017,9,26,14,45,0.0,117.5,2.4,27.0,117.5,96.76,71.24
2017,9,26,15,0,0.0,105.0,2.4,27.0,105.0,86.85,63.62
2017,9,26,15,15,0.0,96.0,2.35,26.5,96.0,79.72,61.07
2017,9,26,15,30,0.0,87.0,2.3,26.0,87.0,72.33,55.24
2017,9,26,15,45,0.0,95.0,2.25,26.0,95.0,78.56,60.64
2017,9,26,16,0,0.0,103.0,2.2,26.0,103.0,84.27,65.64
2017,9,26,16,15,0.0,91.0,2.05,25.5,91.0,74.79,58.01
2017,9,26,16,30,0.0,79.0,1.9,25.0,79.0,65.22,50.22
2017,9,26,16,45,0.0,66.0,1.75,25.0,66.0,54.7,41.39
2017,9,26,17,0,0.0,53.0,1.6,25.0,53.0,43.86,32.14
2017,9,26,17,15,0.0,41.0,1.45,24.5,41.0,33.88,23.55
2017,9,26,17,30,0.0,29.0,1.3,24.0,29.0,23.92,14.83
2017,9,26,17,45,0.0,18.5,1.15,24.0,18.5,15.23,7.07
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,6.57,0.0
2017,9,26,18,15,0.0,4.0,0.95,24.0,4.0,3.41,0.0
2017,9,26,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,6,45,12.0,21.5,1.8,22.0,23.0,32.55,14.4
2017,9,27,7,0,24.0,43.0,2.0,22.0,46.0,71.73,52.73
2017,9,27,7,15,47.0,66.5,2.05,22.0,76.5,118.73,93.25
2017,9,27,7,30,70.0,90.0,2.1,22.0,107.0,164.52,132.21
2017,9,27,7,45,88.0,113.5,2.15,22.5,140.0,222.36,179.32
2017,9,27,8,0,106.0,137.0,2.2,23.0,173.0,264.1,212.38
2017,9,27,8,15,78.0,156.5,2.15,23.5,186.0,239.66,191.03
2017,9,27,8,30,50.0,176.0,2.1,24.0,199.0,231.71,182.68
2017,9,27,8,45,145.0,202.5,2.1,24.5,278.0,365.77,288.18
2017,9,27,9,0,240.0,229.0,2.1,25.0,357.0,500.94,388.95
2017,9,27,9,15,186.0,255.5,2.05,25.0,360.0,454.58,351.03
2017,9,27,9,30,132.0,282.0,2.0,25.0,363.0,426.89,327.72
2017,9,27,9,45,176.0,301.5,1.95,25.5,418.0,481.22,366.95
2017,9,27,10,0,220.0,321.0,1.9,26.0,473.0,533.45,403.21
2017,9,27,10,15,206.0,341.0,1.9,26.0,488.5,531.29,399.73
2017,9,27,10,30,192.0,361.0,1.9,26.0,504.0,528.05,395.95
2017,9,27,10,45,106.0,323.5,1.9,26.5,403.0,404.88,304.3
2017,9,27,11,0,20.0,286.0,1.9,27.0,302.0,263.02,197.19
2017,9,27,11,15,34.5,325.0,1.95,27.0,353.5,318.51,238.96
2017,9,27,11,30,49.0,364.0,2.0,27.0,405.0,359.42,268.74
2017,9,27,11,45,40.0,352.5,2.1,27.5,386.0,335.6,250.33
2017,9,27,12,0,31.0,341.0,2.2,28.0,367.0,313.04,233.14
2017,9,27,12,15,48.0,367.5,2.25,28.0,408.0,340.07,253.13
2017,9,27,12,30,65.0,394.0,2.3,28.0,449.0,364.0,270.42
2017,9,27,12,45,47.0,363.0,2.4,28.5,403.0,320.88,238.18
2017,9,27,13,0,29.0,332.0,2.5,29.0,357.0,280.83,208.37
2017,9,27,13,15,79.0,365.5,2.5,29.0,430.5,321.28,237.82
2017,9,27,13,30,129.0,399.0,2.5,29.0,504.0,348.15,256.1
2017,9,27,13,45,87.0,365.0,2.55,29.0,435.0,302.95,223.12
2017,9,27,14,0,45.0,331.0,2.6,29.0,366.0,258.35,191.13
2017,9,27,14,15,23.0,246.0,2.55,28.5,264.0,190.86,141.66
2017,9,27,14,30,1.0,161.0,2.5,28.0,162.0,130.56,96.92
2017,9,27,14,45,0.5,147.5,2.45,28.0,148.0,119.64,88.76
2017,9,27,15,0,0.0,134.0,2.4,28.0,134.0,108.88,80.61
2017,9,27,15,15,94.5,195.5,2.3,27.5,249.5,136.3,107.18
2017,9,27,15,30,189.0,257.0,2.2,27.0,365.0,171.06,135.94
2017,9,27,15,45,94.5,187.0,2.1,27.0,241.0,131.32,103.85
2017,9,27,16,0,0.0,117.0,2.0,27.0,117.0,94.56,73.88
2017,9,27,16,15,0.0,103.0,1.8,26.5,103.0,83.67,65.21
2017,9,27,16,30,0.0,89.0,1.6,26.0,89.0,72.67,56.3
2017,9,27,16,45,0.0,74.5,1.45,26.0,74.5,61.2,46.73
2017,9,27,17,0,0.0,60.0,1.3,26.0,60.0,49.63,36.91
2017,9,27,17,15,0.0,46.0,1.2,25.5,46.0,38.05,26.98
2017,9,27,17,30,0.0,32.0,1.1,25.0,32.0,26.42,16.84
2017,9,27,17,45,0.0,20.0,1.0,25.0,20.0,16.48,8.0
2017,9,27,18,0,0.0,8.0,0.9,25.0,8.0,6.57,0.0
2017,9,27,18,15,0.0,4.0,1.0,24.5,4.0,3.41,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.5,2.85,22.0,7.5,6.16,0.0
2017,9,28,7,0,0.0,15.0,3.0,22.0,15.0,12.34,4.26
2017,9,28,7,15,0.0,25.0,3.1,22.0,25.0,20.6,11.36
2017,9,28,7,30,0.0,35.0,3.2,22.0,35.0,28.89,18.43
2017,9,28,7,45,0.0,46.0,3.35,22.5,46.0,38.03,26.07
2017,9,28,8,0,0.0,57.0,3.5,23.0,57.0,47.19,33.58
2017,9,28,8,15,0.0,68.5,3.5,23.5,68.5,56.79,41.31
2017,9,28,8,30,0.0,80.0,3.5,24.0,80.0,66.45,48.97
2017,9,28,8,45,0.0,95.5,3.5,24.5,95.5,80.39,59.98
2017,9,28,9,0,0.0,111.0,3.5,25.0,111.0,94.26,70.78
2017,9,28,9,15,0.0,105.0,3.4,25.0,105.0,88.26,65.73
2017,9,28,9,30,0.0,99.0,3.3,25.0,99.0,82.7,61.08
2017,9,28,9,45,4.5,157.0,3.25,25.5,160.0,139.01,105.53
2017,9,28,10,0,9.0,215.0,3.2,26.0,221.0,196.15,149.56
2017,9,28,10,15,13.0,236.5,3.15,26.0,246.0,218.12,166.13
2017,9,28,10,30,17.0,258.0,3.1,26.0,271.0,239.58,182.25
2017,9,28,10,45,12.5,233.0,3.05,26.5,243.0,210.92,159.55
2017,9,28,11,0,8.0,208.0,3.0,27.0,215.0,183.59,138.04
2017,9,28,11,15,32.0,289.5,2.95,27.0,316.0,283.48,214.17
2017,9,28,11,30,56.0,371.0,2.9,27.0,417.0,370.88,278.69
2017,9,28,11,45,39.0,341.0,2.9,27.5,373.5,324.51,243.12
2017,9,28,12,0,22.0,311.0,2.9,28.0,330.0,275.63,206.07
2017,9,28,12,15,47.5,354.5,2.9,28.0,394.5,328.66,245.67
2017,9,28,12,30,73.0,398.0,2.9,28.0,459.0,371.54,276.85
2017,9,28,12,45,72.0,393.5,2.9,28.0,454.0,357.77,266.32
2017,9,28,13,0,71.0,389.0,2.9,28.0,449.0,344.08,256.02
2017,9,28,13,15,102.5,393.0,2.95,28.0,477.0,350.78,260.47
2017,9,28,13,30,134.0,397.0,3.0,28.0,505.0,347.92,257.32
2017,9,28,13,45,184.5,382.5,3.05,28.0,526.5,338.86,248.69
2017,9,28,14,0,235.0,368.0,3.1,28.0,548.0,324.22,235.1
2017,9,28,14,15,168.5,351.0,3.15,28.0,477.0,277.91,202.0
2017,9,28,14,30,102.0,334.0,3.2,28.0,406.0,250.04,183.91
2017,9,28,14,45,119.5,317.0,3.25,28.0,397.5,217.82,160.11
2017,9,28,15,0,137.0,300.0,3.3,28.0,389.0,193.77,153.0
2017,9,28,15,15,130.5,277.5,3.3,27.5,357.0,180.83,143.35
2017,9,28,15,30,124.0,255.0,3.3,27.0,325.0,168.89,134.4
2017,9,28,15,45,167.5,229.5,3.3,27.0,315.0,155.66,124.04
2017,9,28,16,0,211.0,204.0,3.3,27.0,305.0,141.7,113.01
2017,9,28,16,15,206.0,179.0,3.15,26.5,268.0,126.67,101.17
2017,9,28,16,30,201.0,154.0,3.0,26.0,231.0,111.07,88.64
2017,9,28,16,45,182.0,131.0,2.95,26.0,192.5,95.93,76.12
2017,9,28,17,0,163.0,108.0,2.9,26.0,154.0,80.35,62.97
2017,9,28,17,15,135.5,85.5,2.7,25.5,117.5,64.57,49.48
2017,9,28,17,30,108.0,63.0,2.5,25.0,81.0,48.4,35.35
2017,9,28,17,45,54.0,42.0,2.3,24.5,51.0,32.76,21.31
2017,9,28,18,0,0.0,21.0,2.1,24.0,21.0,17.06,1.91
2017,9,28,18,15,0.0,10.5,2.2,23.5,10.5,8.96,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,5.0,3.8,21.0,5.0,4.1,0.0
2017,9,29,7,0,0.0,10.0,3.8,21.0,10.0,8.21,0.95
2017,9,29,7,15,0.0,17.0,3.8,21.0,17.0,13.98,5.93
2017,9,29,7,30,0.0,24.0,3.8,21.0,24.0,19.77,10.9
2017,9,29,7,45,0.0,32.5,3.8,21.5,32.5,26.81,16.82
2017,9,29,8,0,0.0,41.0,3.8,22.0,41.0,33.87,22.65
2017,9,29,8,15,0.0,29.5,3.85,22.5,29.5,24.35,14.63
2017,9,29,8,30,0.0,18.0,3.9,23.0,18.0,14.85,6.66
2017,9,29,8,45,0.0,41.0,3.95,23.5,41.0,33.92,22.3
2017,9,29,9,0,0.0,64.0,4.0,24.0,64.0,53.08,37.78
2017,9,29,9,15,0.0,90.0,3.95,24.0,90.0,74.84,55.24
2017,9,29,9,30,0.0,116.0,3.9,24.0,116.0,97.92,73.58
2017,9,29,9,45,0.0,96.0,3.85,24.5,96.0,80.02,58.91
2017,9,29,10,0,0.0,76.0,3.8,25.0,76.0,63.24,45.25
2017,9,29,10,15,0.0,68.0,3.75,25.0,68.0,56.58,39.84
2017,9,29,10,30,0.0,60.0,3.7,25.0,60.0,49.93,34.45
2017,9,29,10,45,1.5,112.0,3.65,25.5,113.5,95.11,70.18
2017,9,29,11,0,3.0,164.0,3.6,26.0,167.0,141.01,105.82
2017,9,29,11,15,3.5,169.0,3.6,26.0,172.5,145.25,108.94
2017,9,29,11,30,4.0,174.0,3.6,26.0,178.0,149.39,112.05
2017,9,29,11,45,5.0,175.5,3.65,26.0,180.5,150.81,113.1
2017,9,29,12,0,6.0,177.0,3.7,26.0,183.0,152.12,114.07
2017,9,29,12,15,10.0,211.5,3.7,26.0,220.5,182.59,137.57
2017,9,29,12,30,14.0,246.0,3.7,26.0,258.0,211.97,159.99
2017,9,29,12,45,12.5,245.0,3.7,26.0,256.0,208.52,157.25
2017,9,29,13,0,11.0,244.0,3.7,26.0,254.0,205.18,154.68
2017,9,29,13,15,7.0,204.5,3.65,26.0,210.5,170.58,128.17
2017,9,29,13,30,3.0,165.0,3.6,26.0,167.0,136.77,102.16
2017,9,29,13,45,3.5,172.0,3.6,26.0,174.5,141.76,106.16
2017,9,29,14,0,4.0,179.0,3.6,26.0,182.0,146.46,109.91
2017,9,29,14,15,7.5,203.5,3.55,26.0,209.0,164.45,123.88
2017,9,29,14,30,11.0,228.0,3.5,26.0,236.0,180.6,136.42
2017,9,29,14,45,40.5,255.5,3.45,26.0,282.0,186.93,140.65
2017,9,29,15,0,70.0,283.0,3.4,26.0,328.0,194.26,154.76
2017,9,29,15,15,80.0,265.5,3.3,25.5,313.0,183.72,146.9
2017,9,29,15,30,90.0,248.0,3.2,25.0,298.0,173.1,138.94
2017,9,29,15,45,70.0,220.0,3.15,25.0,257.0,156.06,125.39
2017,9,29,16,0,50.0,192.0,3.1,25.0,216.0,138.49,111.27
2017,9,29,16,15,42.5,170.0,2.95,24.5,188.5,124.0,99.77
2017,9,29,16,30,35.0,148.0,2.8,24.0,161.0,109.16,87.77
2017,9,29,16,45,26.0,124.5,2.7,24.0,133.5,93.08,74.32
2017,9,29,17,0,17.0,101.0,2.6,24.0,106.0,78.61,62.0
2017,9,29,17,15,8.5,77.0,2.55,23.5,79.5,60.6,46.48
2017,9,29,17,30,0.0,53.0,2.5,23.0,53.0,42.39,30.51
2017,9,29,17,45,0.0,31.5,2.45,22.5,31.5,25.73,15.58
2017,9,29,18,0,0.0,10.0,2.4,22.0,10.0,8.22,0.0
2017,9,29,18,15,0.0,5.0,2.55,22.0,5.0,4.27,0.0
2017,9,29,18,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,130.5,19.5,2.95,17.5,35.0,156.09,75.21
2017,9,30,7,0,261.0,39.0,3.1,18.0,70.0,299.98,239.8
2017,9,30,7,15,350.0,52.5,3.1,18.5,118.0,393.15,321.75
2017,9,30,7,30,439.0,66.0,3.1,19.0,166.0,497.53,407.15
2017,9,30,7,45,509.0,73.5,3.15,20.0,220.0,576.68,468.07
2017,9,30,8,0,579.0,81.0,3.2,21.0,274.0,656.21,526.13
2017,9,30,8,15,619.5,87.0,3.15,21.5,326.5,706.99,560.97
2017,9,30,8,30,660.0,93.0,3.1,22.0,379.0,756.12,593.45
2017,9,30,8,45,695.0,96.0,3.1,22.5,430.5,794.17,617.28
2017,9,30,9,0,730.0,99.0,3.1,23.0,482.0,824.38,635.14
2017,9,30,9,15,751.0,103.0,3.05,23.5,528.0,845.6,646.23
2017,9,30,9,30,772.0,107.0,3.0,24.0,574.0,863.37,654.92
2017,9,30,9,45,790.0,108.5,3.0,24.5,615.5,871.85,657.62
2017,9,30,10,0,808.0,110.0,3.0,25.0,657.0,876.6,657.97
2017,9,30,10,15,819.0,112.0,3.0,25.5,691.0,871.79,652.04
2017,9,30,10,30,830.0,114.0,3.0,26.0,725.0,863.2,643.82
2017,9,30,10,45,839.0,115.0,3.05,26.5,752.0,839.49,625.88
2017,9,30,11,0,848.0,116.0,3.1,27.0,779.0,821.4,612.02
2017,9,30,11,15,853.0,117.0,3.1,27.0,798.0,796.58,594.56
2017,9,30,11,30,858.0,118.0,3.1,27.0,817.0,768.48,574.94
2017,9,30,11,45,850.0,125.0,3.1,27.5,824.5,733.16,548.25
2017,9,30,12,0,842.0,132.0,3.1,28.0,832.0,695.42,518.92
2017,9,30,12,15,842.5,132.0,3.1,28.0,834.0,655.23,488.6
2017,9,30,12,30,843.0,132.0,3.1,28.0,836.0,612.76,455.96
2017,9,30,12,45,841.0,131.5,3.1,28.0,828.5,566.46,419.74
2017,9,30,13,0,839.0,131.0,3.1,28.0,821.0,518.5,381.31
2017,9,30,13,15,834.5,130.0,3.1,28.0,805.5,465.86,338.43
2017,9,30,13,30,830.0,129.0,3.1,28.0,790.0,412.73,294.02
2017,9,30,13,45,822.5,128.0,3.1,28.5,766.5,357.93,246.99
2017,9,30,14,0,815.0,127.0,3.1,29.0,743.0,302.97,199.67
2017,9,30,14,15,805.0,124.5,3.05,29.0,711.5,246.54,152.75
2017,9,30,14,30,795.0,122.0,3.0,29.0,680.0,190.77,109.82
2017,9,30,14,45,770.0,124.0,3.0,29.0,640.0,137.73,77.74
