Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,15,0,745.0,126.0,3.0,29.0,600.0,81.05,61.39
2017,9,30,15,15,726.0,122.0,2.95,28.5,556.0,80.28,61.12
2017,9,30,15,30,707.0,118.0,2.9,28.0,512.0,79.47,60.77
2017,9,30,15,45,683.5,112.0,2.85,28.0,464.0,77.21,59.11
2017,9,30,16,0,660.0,106.0,2.8,28.0,416.0,74.83,57.34
2017,9,30,16,15,624.0,99.5,2.55,27.5,364.5,71.82,55.13
2017,9,30,16,30,588.0,93.0,2.3,27.0,313.0,68.7,52.79
2017,9,30,16,45,540.0,83.5,2.05,26.5,260.5,63.04,48.21
2017,9,30,17,0,492.0,74.0,1.8,26.0,208.0,57.16,43.3
2017,9,30,17,15,416.5,62.5,1.6,25.0,157.5,49.24,36.5
2017,9,30,17,30,341.0,51.0,1.4,24.0,107.0,39.08,27.53
2017,9,30,17,45,235.5,34.5,1.25,23.5,66.0,26.67,16.12
2017,9,30,18,0,130.0,18.0,1.1,23.0,25.0,14.03,0.0
2017,9,30,18,15,65.0,9.0,1.1,22.5,12.5,7.68,0.0
2017,9,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,163.0,17.5,0.65,17.5,36.5,181.6,78.54
2017,10,1,7,0,326.0,35.0,0.7,18.0,73.0,347.94,273.09
2017,10,1,7,15,418.5,46.0,0.7,18.5,123.0,444.96,354.72
2017,10,1,7,30,511.0,57.0,0.7,19.0,173.0,546.22,433.31
2017,10,1,7,45,570.0,64.5,0.75,19.5,226.5,616.59,485.14
2017,10,1,8,0,629.0,72.0,0.8,20.0,280.0,687.15,534.45
2017,10,1,8,15,668.0,77.5,0.95,21.0,333.5,736.43,566.87
2017,10,1,8,30,707.0,83.0,1.1,22.0,387.0,784.0,597.13
2017,10,1,8,45,735.5,87.0,1.3,23.0,438.0,812.85,614.44
2017,10,1,9,0,764.0,91.0,1.5,24.0,489.0,844.22,633.26
2017,10,1,9,15,784.0,94.0,1.45,24.5,536.0,863.26,641.82
2017,10,1,9,30,804.0,97.0,1.4,25.0,583.0,878.79,648.13
2017,10,1,9,45,818.5,100.0,1.4,26.0,623.5,885.58,648.18
2017,10,1,10,0,833.0,103.0,1.4,27.0,664.0,888.58,646.0
2017,10,1,10,15,843.5,105.0,1.4,27.0,698.5,873.69,635.0
2017,10,1,10,30,854.0,107.0,1.4,27.0,733.0,864.81,628.28
2017,10,1,10,45,860.5,109.0,1.45,27.5,759.5,848.76,616.37
2017,10,1,11,0,867.0,111.0,1.5,28.0,786.0,829.12,602.31
2017,10,1,11,15,872.0,112.0,1.55,28.0,804.5,803.79,585.8
2017,10,1,11,30,877.0,113.0,1.6,28.0,823.0,775.11,567.1
2017,10,1,11,45,879.0,113.5,1.7,28.5,833.0,740.59,543.02
2017,10,1,12,0,881.0,114.0,1.8,29.0,843.0,703.21,515.69
2017,10,1,12,15,881.5,114.0,1.85,29.0,844.5,661.74,485.58
2017,10,1,12,30,882.0,114.0,1.9,29.0,846.0,617.88,452.97
2017,10,1,12,45,878.5,114.5,1.95,29.0,838.5,570.07,416.58
2017,10,1,13,0,875.0,115.0,2.0,29.0,831.0,520.6,377.86
2017,10,1,13,15,871.0,114.0,2.05,29.0,815.5,468.36,335.9
2017,10,1,13,30,867.0,113.0,2.1,29.0,800.0,415.01,291.83
2017,10,1,13,45,859.0,112.0,2.2,29.5,775.5,359.48,244.77
2017,10,1,14,0,851.0,111.0,2.3,30.0,751.0,303.72,197.26
2017,10,1,14,15,841.5,109.5,2.35,29.5,719.5,247.3,151.05
2017,10,1,14,30,832.0,108.0,2.4,29.0,688.0,183.1,102.47
2017,10,1,14,45,817.5,106.0,2.45,29.0,649.5,126.14,68.16
2017,10,1,15,0,803.0,104.0,2.5,29.0,611.0,75.95,57.22
2017,10,1,15,15,568.0,165.0,2.5,29.0,510.5,105.83,81.95
2017,10,1,15,30,333.0,226.0,2.5,29.0,410.0,148.55,116.98
2017,10,1,15,45,524.0,158.0,2.5,29.0,416.5,105.69,82.27
2017,10,1,16,0,715.0,90.0,2.5,29.0,423.0,64.76,48.7
2017,10,1,16,15,680.0,85.0,2.3,28.5,370.5,62.31,46.96
2017,10,1,16,30,645.0,80.0,2.1,28.0,318.0,59.81,45.1
2017,10,1,16,45,594.0,73.0,1.95,27.5,264.0,55.59,41.72
2017,10,1,17,0,543.0,66.0,1.8,27.0,210.0,51.29,38.13
2017,10,1,17,15,465.5,56.0,1.65,26.0,158.5,44.28,32.12
2017,10,1,17,30,388.0,46.0,1.5,25.0,107.0,37.13,25.7
2017,10,1,17,45,265.0,31.5,1.35,24.5,65.0,25.68,15.04
2017,10,1,18,0,142.0,17.0,1.2,24.0,23.0,13.29,0.0
2017,10,1,18,15,71.0,8.5,1.2,23.5,11.5,7.26,0.0
2017,10,1,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,6,45,124.0,20.0,1.2,20.5,34.0,150.77,54.29
2017,10,2,7,0,248.0,40.0,1.3,21.0,68.0,291.62,227.37
2017,10,2,7,15,341.5,53.5,1.5,21.5,116.0,386.99,309.98
2017,10,2,7,30,435.0,67.0,1.7,22.0,164.0,492.93,394.84
2017,10,2,7,45,501.0,75.5,1.95,22.5,217.0,569.6,453.95
2017,10,2,8,0,567.0,84.0,2.2,23.0,270.0,646.39,510.67
2017,10,2,8,15,609.0,90.5,2.45,23.5,323.0,698.77,547.56
2017,10,2,8,30,651.0,97.0,2.7,24.0,376.0,749.48,582.29
2017,10,2,8,45,466.5,157.0,2.95,25.0,369.5,644.68,502.58
2017,10,2,9,0,282.0,217.0,3.2,26.0,363.0,522.19,406.05
2017,10,2,9,15,159.0,229.0,3.25,26.0,313.0,396.1,308.27
2017,10,2,9,30,36.0,241.0,3.3,26.0,263.0,271.04,208.71
2017,10,2,9,45,100.5,279.0,3.35,26.5,346.0,366.24,282.26
2017,10,2,10,0,165.0,317.0,3.4,27.0,429.0,476.39,363.66
2017,10,2,10,15,143.5,333.5,3.4,27.5,434.0,464.85,352.38
2017,10,2,10,30,122.0,350.0,3.4,28.0,439.0,452.97,341.56
2017,10,2,10,45,200.5,358.5,3.45,28.5,511.5,517.01,388.55
2017,10,2,11,0,279.0,367.0,3.5,29.0,584.0,589.35,439.71
2017,10,2,11,15,299.0,372.0,3.55,29.0,609.5,591.85,440.69
2017,10,2,11,30,319.0,377.0,3.6,29.0,635.0,591.71,440.08
2017,10,2,11,45,590.0,249.5,3.65,29.5,733.5,661.7,492.63
2017,10,2,12,0,861.0,122.0,3.7,30.0,832.0,693.52,516.23
2017,10,2,12,15,861.0,122.0,3.75,30.0,833.0,652.37,484.84
2017,10,2,12,30,861.0,122.0,3.8,30.0,834.0,608.94,451.47
2017,10,2,12,45,557.5,259.5,3.85,30.0,719.5,511.65,377.55
2017,10,2,13,0,254.0,397.0,3.9,30.0,605.0,431.92,317.91
2017,10,2,13,15,231.0,392.5,3.9,30.0,578.5,398.73,292.8
2017,10,2,13,30,208.0,388.0,3.9,30.0,552.0,365.9,267.79
2017,10,2,13,45,524.0,250.0,3.95,30.0,646.0,341.58,240.87
2017,10,2,14,0,840.0,112.0,4.0,30.0,740.0,298.31,194.44
2017,10,2,14,15,565.5,213.5,3.95,30.0,628.5,248.48,163.06
2017,10,2,14,30,291.0,315.0,3.9,30.0,517.0,241.5,168.93
2017,10,2,14,45,169.0,289.0,3.9,30.0,404.5,203.04,147.12
2017,10,2,15,0,47.0,263.0,3.9,30.0,292.0,182.73,143.33
2017,10,2,15,15,137.0,252.0,3.8,29.5,329.0,167.92,132.13
2017,10,2,15,30,227.0,241.0,3.7,29.0,366.0,163.09,128.9
2017,10,2,15,45,439.5,173.0,3.6,29.0,386.0,113.97,89.18
2017,10,2,16,0,652.0,105.0,3.5,29.0,406.0,74.44,56.79
2017,10,2,16,15,613.0,99.0,3.2,28.5,354.0,71.72,54.87
2017,10,2,16,30,574.0,93.0,2.9,28.0,302.0,68.95,52.81
2017,10,2,16,45,516.5,85.0,2.65,27.5,249.5,64.4,49.17
2017,10,2,17,0,459.0,77.0,2.4,27.0,197.0,57.65,43.5
2017,10,2,17,15,375.0,64.5,2.2,26.5,147.0,48.74,35.77
2017,10,2,17,30,291.0,52.0,2.0,26.0,97.0,39.65,27.62
2017,10,2,17,45,145.5,35.5,1.85,25.5,58.0,27.2,15.91
2017,10,2,18,0,0.0,19.0,1.7,25.0,19.0,15.21,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.5,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,5.0,18.5,1.15,22.5,19.0,20.14,0.76
2017,10,3,7,0,10.0,37.0,1.3,23.0,38.0,45.38,30.53
2017,10,3,7,15,29.5,59.5,1.45,23.5,65.5,95.13,72.69
2017,10,3,7,30,49.0,82.0,1.6,24.0,93.0,136.16,107.32
2017,10,3,7,45,64.0,105.5,1.75,24.5,123.5,174.48,138.83
2017,10,3,8,0,79.0,129.0,1.9,25.0,154.0,212.28,169.06
2017,10,3,8,15,83.0,153.0,2.0,25.5,184.0,240.51,190.56
2017,10,3,8,30,87.0,177.0,2.1,26.0,214.0,267.95,210.93
2017,10,3,8,45,43.5,161.0,2.25,26.5,179.5,201.39,156.69
2017,10,3,9,0,0.0,145.0,2.4,27.0,145.0,127.39,96.31
2017,10,3,9,15,3.0,167.0,2.5,27.0,169.0,150.06,114.04
2017,10,3,9,30,6.0,189.0,2.6,27.0,193.0,172.45,131.23
2017,10,3,9,45,17.5,226.0,2.75,27.5,238.0,216.94,165.29
2017,10,3,10,0,29.0,263.0,2.9,28.0,283.0,277.76,210.97
2017,10,3,10,15,73.5,305.0,2.95,28.0,358.0,355.61,269.85
2017,10,3,10,30,118.0,347.0,3.0,28.0,433.0,446.02,336.29
2017,10,3,10,45,80.0,338.0,3.1,28.5,397.0,380.3,285.93
2017,10,3,11,0,42.0,329.0,3.2,29.0,361.0,333.26,249.59
2017,10,3,11,15,157.0,357.5,3.3,29.0,483.0,454.99,341.06
2017,10,3,11,30,272.0,386.0,3.4,29.0,605.0,563.51,419.48
2017,10,3,11,45,352.5,363.0,3.5,29.5,650.0,580.25,430.77
2017,10,3,12,0,433.0,340.0,3.6,30.0,695.0,596.28,441.31
2017,10,3,12,15,235.0,343.0,3.6,30.0,536.0,442.57,328.71
2017,10,3,12,30,37.0,346.0,3.6,30.0,377.0,307.06,227.78
2017,10,3,12,45,38.0,345.0,3.65,30.5,376.5,300.12,222.46
2017,10,3,13,0,39.0,344.0,3.7,31.0,376.0,292.94,216.62
2017,10,3,13,15,19.5,185.5,3.7,30.5,201.5,158.74,116.76
2017,10,3,13,30,0.0,27.0,3.7,30.0,27.0,22.45,12.01
2017,10,3,13,45,0.0,86.0,3.75,30.0,86.0,71.72,50.66
2017,10,3,14,0,0.0,145.0,3.8,30.0,145.0,118.92,87.31
2017,10,3,14,15,0.0,151.0,3.8,30.0,151.5,123.12,90.65
2017,10,3,14,30,0.0,157.0,3.8,30.0,158.0,127.05,93.87
2017,10,3,14,45,155.5,213.0,3.85,30.0,310.5,158.57,113.96
2017,10,3,15,0,311.0,269.0,3.9,30.0,463.0,169.25,132.65
2017,10,3,15,15,157.5,220.5,3.9,29.5,319.0,151.52,118.97
2017,10,3,15,30,4.0,172.0,3.9,29.0,175.0,134.42,105.67
2017,10,3,15,45,2.0,93.5,3.95,29.0,95.0,77.23,58.92
2017,10,3,16,0,0.0,15.0,4.0,29.0,15.0,12.37,4.79
2017,10,3,16,15,0.0,13.0,3.9,28.5,13.0,10.71,3.44
2017,10,3,16,30,0.0,11.0,3.8,28.0,11.0,9.05,2.07
2017,10,3,16,45,0.0,9.0,3.75,27.5,9.0,7.4,0.68
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,5.75,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.1,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.46,0.0
2017,10,3,17,45,0.0,1.5,3.4,26.0,1.5,1.23,0.0
2017,10,3,18,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,76.5,21.0,3.0,23.0,29.5,102.32,18.36
2017,10,4,7,0,153.0,42.0,3.1,23.0,59.0,204.53,157.6
2017,10,4,7,15,250.5,57.5,3.25,23.0,104.5,319.06,256.35
2017,10,4,7,30,348.0,73.0,3.4,23.0,150.0,422.72,342.82
2017,10,4,7,45,434.5,79.5,3.6,23.5,202.5,508.07,410.6
2017,10,4,8,0,521.0,86.0,3.8,24.0,255.0,605.37,484.33
2017,10,4,8,15,566.0,93.0,3.8,24.5,306.5,660.11,522.94
2017,10,4,8,30,611.0,100.0,3.8,25.0,358.0,713.33,559.25
2017,10,4,8,45,649.5,103.0,3.85,25.5,408.5,753.68,585.41
2017,10,4,9,0,688.0,106.0,3.9,26.0,459.0,791.5,609.3
2017,10,4,9,15,710.5,109.5,3.8,26.5,504.0,812.35,620.24
2017,10,4,9,30,733.0,113.0,3.7,27.0,549.0,824.92,625.41
2017,10,4,9,45,756.5,113.0,3.65,27.5,590.5,836.53,630.26
2017,10,4,10,0,780.0,113.0,3.6,28.0,632.0,844.4,632.61
2017,10,4,10,15,791.5,115.0,3.5,28.0,665.5,840.03,627.76
2017,10,4,10,30,803.0,117.0,3.4,28.0,699.0,831.97,620.65
2017,10,4,10,45,480.0,247.0,3.35,28.5,598.5,667.86,500.37
2017,10,4,11,0,157.0,377.0,3.3,29.0,498.0,485.26,361.87
2017,10,4,11,15,192.5,384.5,3.25,29.0,536.5,507.02,378.23
2017,10,4,11,30,228.0,392.0,3.2,29.0,575.0,525.48,391.08
2017,10,4,11,45,276.0,386.5,3.2,29.0,610.5,545.53,405.16
2017,10,4,12,0,324.0,381.0,3.2,29.0,646.0,551.56,409.04
2017,10,4,12,15,356.0,371.5,3.2,29.0,662.5,539.69,399.82
2017,10,4,12,30,388.0,362.0,3.2,29.0,679.0,524.47,387.87
2017,10,4,12,45,594.5,252.0,3.2,29.5,733.5,520.89,383.77
2017,10,4,13,0,801.0,142.0,3.2,30.0,788.0,496.09,361.79
2017,10,4,13,15,796.5,141.0,3.15,30.0,772.5,445.71,320.49
2017,10,4,13,30,792.0,140.0,3.1,30.0,757.0,394.49,277.68
2017,10,4,13,45,476.0,249.5,3.1,30.0,617.0,322.34,226.8
2017,10,4,14,0,160.0,359.0,3.1,30.0,477.0,292.61,212.23
2017,10,4,14,15,245.5,329.5,3.1,30.0,502.0,264.81,187.63
2017,10,4,14,30,331.0,300.0,3.1,30.0,527.0,235.11,162.47
2017,10,4,14,45,528.0,212.5,3.15,30.0,550.0,160.2,105.21
2017,10,4,15,0,725.0,125.0,3.2,30.0,573.0,81.06,61.21
2017,10,4,15,15,515.0,174.5,3.15,29.5,481.0,112.34,87.21
2017,10,4,15,30,305.0,224.0,3.1,29.0,389.0,147.31,116.17
2017,10,4,15,45,467.5,165.0,3.1,29.0,390.0,109.82,85.81
2017,10,4,16,0,630.0,106.0,3.1,29.0,391.0,75.27,57.52
2017,10,4,16,15,590.0,99.5,2.9,28.5,340.0,72.23,55.32
2017,10,4,16,30,550.0,93.0,2.7,28.0,289.0,69.12,52.97
2017,10,4,16,45,496.0,83.5,2.55,28.0,237.5,63.43,48.24
2017,10,4,17,0,442.0,74.0,2.4,28.0,186.0,55.51,41.48
2017,10,4,17,15,355.0,62.0,2.15,27.0,137.0,46.9,34.07
2017,10,4,17,30,268.0,50.0,1.9,26.0,88.0,38.15,26.22
2017,10,4,17,45,153.0,31.5,1.7,25.5,51.5,24.25,12.9
2017,10,4,18,0,38.0,13.0,1.5,25.0,15.0,11.1,0.0
2017,10,4,18,15,19.0,6.5,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,5,6,45,141.0,17.5,0.5,21.5,32.5,155.3,14.82
2017,10,5,7,0,282.0,35.0,0.5,22.0,65.0,310.62,237.06
2017,10,5,7,15,383.0,45.5,0.75,22.5,113.0,411.88,324.08
2017,10,5,7,30,484.0,56.0,1.0,23.0,161.0,517.58,407.69
2017,10,5,7,45,546.5,63.5,1.25,23.5,214.0,589.57,462.67
2017,10,5,8,0,609.0,71.0,1.5,24.0,267.0,661.9,515.52
2017,10,5,8,15,650.5,76.5,1.55,24.5,319.5,712.43,549.25
2017,10,5,8,30,692.0,82.0,1.6,25.0,372.0,761.37,580.76
2017,10,5,8,45,721.0,86.0,1.7,25.5,422.5,789.95,597.89
2017,10,5,9,0,750.0,90.0,1.8,26.0,473.0,821.15,616.68
2017,10,5,9,15,770.5,93.0,1.7,26.0,518.5,840.16,626.28
2017,10,5,9,30,791.0,96.0,1.6,26.0,564.0,855.71,633.58
2017,10,5,9,45,512.5,201.0,1.55,26.5,512.5,707.78,528.61
2017,10,5,10,0,234.0,306.0,1.5,27.0,461.0,524.33,392.82
2017,10,5,10,15,196.5,326.5,1.45,27.0,461.5,502.38,376.22
2017,10,5,10,30,159.0,347.0,1.4,27.0,462.0,480.2,358.41
2017,10,5,10,45,507.0,228.5,1.4,27.5,613.0,670.13,497.44
2017,10,5,11,0,855.0,110.0,1.4,28.0,764.0,806.44,588.76
2017,10,5,11,15,860.0,111.0,1.4,28.0,782.0,781.25,570.11
2017,10,5,11,30,865.0,112.0,1.4,28.0,800.0,752.78,551.04
2017,10,5,11,45,869.0,111.5,1.45,28.5,810.5,719.06,526.52
2017,10,5,12,0,873.0,111.0,1.5,29.0,821.0,682.42,499.35
2017,10,5,12,15,573.0,252.5,1.55,29.0,719.0,579.68,423.79
2017,10,5,12,30,273.0,394.0,1.6,29.0,617.0,482.67,352.64
2017,10,5,12,45,263.5,392.0,1.65,29.5,605.5,452.74,330.44
2017,10,5,13,0,254.0,390.0,1.7,30.0,594.0,423.26,307.92
2017,10,5,13,15,222.5,385.5,1.75,30.0,562.0,386.86,281.07
2017,10,5,13,30,191.0,381.0,1.8,30.0,530.0,351.85,255.28
2017,10,5,13,45,518.5,243.5,1.85,30.0,629.0,329.07,229.16
2017,10,5,14,0,846.0,106.0,1.9,30.0,728.0,285.97,182.67
2017,10,5,14,15,533.5,212.5,1.9,30.0,599.0,236.26,154.01
2017,10,5,14,30,221.0,319.0,1.9,30.0,470.0,240.31,170.33
2017,10,5,14,45,502.0,211.5,1.95,30.0,527.5,155.9,103.12
2017,10,5,15,0,783.0,104.0,2.0,30.0,585.0,76.32,57.31
2017,10,5,15,15,763.5,101.0,2.0,29.5,540.5,75.46,56.98
2017,10,5,15,30,744.0,98.0,2.0,29.0,496.0,74.6,56.58
2017,10,5,15,45,714.5,95.0,2.05,29.0,447.0,67.23,50.66
2017,10,5,16,0,685.0,92.0,2.1,29.0,398.0,66.33,50.11
2017,10,5,16,15,647.0,86.0,1.95,28.5,346.0,63.22,47.78
2017,10,5,16,30,609.0,80.0,1.8,28.0,294.0,60.02,45.31
2017,10,5,16,45,550.5,73.0,1.65,27.5,241.0,55.79,41.89
2017,10,5,17,0,492.0,66.0,1.5,27.0,188.0,51.52,38.27
2017,10,5,17,15,405.5,55.5,1.4,26.5,138.5,44.12,31.77
2017,10,5,17,30,319.0,45.0,1.3,26.0,89.0,34.68,23.28
2017,10,5,17,45,189.5,28.5,1.2,25.5,51.5,22.09,10.8
2017,10,5,18,0,60.0,12.0,1.1,25.0,14.0,10.24,0.0
2017,10,5,18,15,30.0,6.0,1.1,24.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,6,45,134.0,17.5,1.4,20.5,31.5,149.3,0.0
2017,10,6,7,0,268.0,35.0,1.6,21.0,63.0,297.61,229.28
2017,10,6,7,15,369.0,47.0,1.7,21.5,111.0,401.36,320.43
2017,10,6,7,30,470.0,59.0,1.8,22.0,159.0,508.4,406.25
2017,10,6,7,45,535.0,66.5,1.95,23.0,212.5,582.3,462.24
2017,10,6,8,0,600.0,74.0,2.1,24.0,266.0,656.44,515.5
2017,10,6,8,15,642.0,80.0,2.1,24.5,318.5,707.84,550.11
2017,10,6,8,30,684.0,86.0,2.1,25.0,371.0,757.58,582.31
2017,10,6,8,45,702.5,94.0,2.1,25.5,420.0,786.46,599.02
2017,10,6,9,0,721.0,102.0,2.1,26.0,469.0,812.34,613.46
2017,10,6,9,15,743.0,106.0,2.0,26.0,514.5,833.15,624.64
2017,10,6,9,30,765.0,110.0,1.9,26.0,560.0,845.83,630.28
2017,10,6,9,45,775.5,115.5,1.85,26.5,599.5,851.4,630.51
2017,10,6,10,0,786.0,121.0,1.8,27.0,639.0,853.27,628.49
2017,10,6,10,15,798.0,123.0,1.8,27.0,672.5,848.93,624.31
2017,10,6,10,30,810.0,125.0,1.8,27.0,706.0,840.82,617.87
2017,10,6,10,45,467.0,248.0,1.85,27.5,585.5,654.4,485.66
2017,10,6,11,0,124.0,371.0,1.9,28.0,465.0,451.84,335.34
2017,10,6,11,15,153.0,382.0,1.95,28.0,501.5,472.75,351.53
2017,10,6,11,30,182.0,393.0,2.0,28.0,538.0,490.72,364.16
2017,10,6,11,45,525.0,255.5,2.05,28.5,679.0,609.93,452.54
2017,10,6,12,0,868.0,118.0,2.1,29.0,820.0,682.02,503.67
2017,10,6,12,15,574.5,254.0,2.15,29.0,719.5,579.53,426.54
2017,10,6,12,30,281.0,390.0,2.2,29.0,619.0,482.82,354.81
2017,10,6,12,45,295.5,382.5,2.25,29.5,621.0,460.84,337.91
2017,10,6,13,0,310.0,375.0,2.3,30.0,623.0,437.14,318.95
2017,10,6,13,15,291.0,371.5,2.35,30.0,600.5,400.76,291.38
2017,10,6,13,30,272.0,368.0,2.4,30.0,578.0,366.07,264.91
2017,10,6,13,45,562.5,237.5,2.45,30.0,653.5,335.92,233.46
2017,10,6,14,0,853.0,107.0,2.5,30.0,729.0,285.1,181.95
2017,10,6,14,15,843.0,105.0,2.5,30.0,697.5,228.37,135.85
2017,10,6,14,30,833.0,103.0,2.5,30.0,666.0,163.76,88.77
2017,10,6,14,45,818.5,101.0,2.55,30.0,627.0,107.15,59.08
2017,10,6,15,0,804.0,99.0,2.6,30.0,588.0,73.54,55.12
2017,10,6,15,15,785.0,96.0,2.6,29.5,543.5,72.54,54.62
2017,10,6,15,30,766.0,93.0,2.6,29.0,499.0,71.53,54.08
2017,10,6,15,45,741.0,88.5,2.65,29.0,450.0,69.3,52.42
2017,10,6,16,0,716.0,84.0,2.7,29.0,401.0,67.0,50.69
2017,10,6,16,15,679.0,79.0,2.55,28.5,348.5,58.71,44.01
2017,10,6,16,30,642.0,74.0,2.4,28.0,296.0,56.01,41.95
2017,10,6,16,45,587.0,67.0,2.25,27.5,243.0,51.59,38.33
2017,10,6,17,0,532.0,60.0,2.1,27.0,190.0,47.09,34.5
2017,10,6,17,15,445.0,50.5,1.95,26.0,139.5,40.28,28.55
2017,10,6,17,30,358.0,41.0,1.8,25.0,89.0,33.39,22.23
2017,10,6,17,45,218.5,26.0,1.7,24.5,51.0,21.31,9.68
2017,10,6,18,0,79.0,11.0,1.6,24.0,13.0,9.39,0.0
2017,10,6,18,15,39.5,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,109.0,18.0,2.3,19.5,29.0,131.14,0.0
2017,10,7,7,0,218.0,36.0,2.5,20.0,58.0,261.08,201.34
2017,10,7,7,15,317.0,49.5,2.55,20.5,104.5,358.39,289.49
2017,10,7,7,30,416.0,63.0,2.6,21.0,151.0,466.89,378.37
2017,10,7,7,45,477.0,73.0,2.7,22.0,202.0,539.46,434.67
2017,10,7,8,0,538.0,83.0,2.8,23.0,253.0,612.16,488.18
2017,10,7,8,15,582.0,90.0,2.85,23.5,304.5,665.73,525.91
2017,10,7,8,30,626.0,97.0,2.9,24.0,356.0,717.7,561.19
2017,10,7,8,45,650.0,104.5,2.95,25.0,404.0,750.14,580.37
2017,10,7,9,0,674.0,112.0,3.0,26.0,452.0,779.83,597.24
2017,10,7,9,15,697.0,116.5,3.0,26.5,497.0,801.93,609.44
2017,10,7,9,30,720.0,121.0,3.0,27.0,542.0,820.77,619.35
2017,10,7,9,45,728.5,128.0,3.05,27.5,580.0,826.03,620.27
2017,10,7,10,0,737.0,135.0,3.1,28.0,618.0,827.73,619.01
2017,10,7,10,15,750.0,138.0,3.0,28.0,651.5,825.27,615.46
2017,10,7,10,30,763.0,141.0,2.9,28.0,685.0,814.63,606.56
2017,10,7,10,45,769.5,144.0,2.85,28.5,710.0,799.93,594.23
2017,10,7,11,0,776.0,147.0,2.8,29.0,735.0,781.78,579.78
2017,10,7,11,15,781.5,148.5,2.7,29.0,753.0,758.05,562.14
2017,10,7,11,30,787.0,150.0,2.6,29.0,771.0,731.13,541.73
2017,10,7,11,45,522.0,271.5,2.55,29.5,685.5,619.8,457.75
2017,10,7,12,0,257.0,393.0,2.5,30.0,600.0,513.86,377.76
2017,10,7,12,15,135.0,322.0,2.4,30.0,431.0,356.77,264.33
2017,10,7,12,30,13.0,251.0,2.3,30.0,262.0,214.66,158.77
2017,10,7,12,45,55.0,317.5,2.25,30.0,362.0,286.28,212.24
2017,10,7,13,0,97.0,384.0,2.2,30.0,462.0,347.81,256.27
2017,10,7,13,15,449.5,260.0,2.2,30.0,607.0,382.19,276.64
2017,10,7,13,30,802.0,136.0,2.2,30.0,752.0,385.9,269.15
2017,10,7,13,45,483.0,244.5,2.2,30.5,612.0,315.16,219.45
2017,10,7,14,0,164.0,353.0,2.2,31.0,472.0,286.98,206.36
2017,10,7,14,15,112.5,324.5,2.25,30.5,405.0,252.06,182.74
2017,10,7,14,30,61.0,296.0,2.3,30.0,338.0,216.46,159.19
2017,10,7,14,45,37.0,252.5,2.35,30.0,278.0,181.06,134.42
2017,10,7,15,0,13.0,209.0,2.4,30.0,218.0,160.84,125.74
2017,10,7,15,15,6.5,169.0,2.4,29.5,173.5,132.93,103.86
2017,10,7,15,30,0.0,129.0,2.4,29.0,129.0,103.88,80.69
2017,10,7,15,45,0.0,106.5,2.4,29.0,106.5,86.83,66.94
2017,10,7,16,0,0.0,84.0,2.4,29.0,84.0,69.44,52.72
2017,10,7,16,15,0.0,72.5,2.2,28.5,72.5,60.13,45.21
2017,10,7,16,30,0.0,61.0,2.0,28.0,61.0,50.52,37.32
2017,10,7,16,45,185.0,71.5,1.8,28.0,115.5,54.2,40.46
2017,10,7,17,0,370.0,82.0,1.6,28.0,170.0,60.86,45.92
2017,10,7,17,15,284.0,66.0,1.45,27.0,123.0,49.56,36.17
2017,10,7,17,30,198.0,50.0,1.3,26.0,76.0,37.99,25.83
2017,10,7,17,45,99.0,29.0,1.2,25.5,42.0,22.61,9.73
2017,10,7,18,0,0.0,8.0,1.1,25.0,8.0,6.83,0.0
2017,10,7,18,15,0.0,4.0,1.1,24.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,45,152.0,16.5,1.15,18.5,32.0,162.13,0.0
2017,10,8,7,0,304.0,33.0,1.2,19.0,64.0,323.3,247.54
2017,10,8,7,15,411.0,44.0,1.3,19.5,114.0,429.48,342.49
2017,10,8,7,30,518.0,55.0,1.4,20.0,164.0,540.59,431.3
2017,10,8,7,45,586.0,62.0,1.5,20.5,219.0,616.75,489.4
2017,10,8,8,0,654.0,69.0,1.6,21.0,274.0,693.27,544.78
2017,10,8,8,15,696.5,74.5,1.35,22.0,329.0,744.87,575.56
2017,10,8,8,30,739.0,80.0,1.1,23.0,384.0,789.32,599.1
2017,10,8,8,45,770.5,83.0,0.9,24.0,436.5,824.41,615.19
2017,10,8,9,0,802.0,86.0,0.7,25.0,489.0,856.41,628.1
2017,10,8,9,15,823.0,89.0,0.9,26.0,536.5,875.52,639.05
2017,10,8,9,30,844.0,92.0,1.1,27.0,584.0,890.98,647.6
2017,10,8,9,45,860.5,94.0,1.3,28.0,626.0,897.37,650.18
2017,10,8,10,0,877.0,96.0,1.5,29.0,668.0,890.83,644.44
2017,10,8,10,15,888.0,98.0,1.5,29.0,703.0,884.94,639.39
2017,10,8,10,30,899.0,100.0,1.5,29.0,738.0,875.15,632.0
2017,10,8,10,45,907.5,100.5,1.55,29.5,765.5,857.82,619.29
2017,10,8,11,0,916.0,101.0,1.6,30.0,793.0,836.73,604.34
2017,10,8,11,15,921.0,102.0,1.6,30.0,811.5,809.74,586.33
2017,10,8,11,30,926.0,103.0,1.6,30.0,830.0,779.26,566.12
2017,10,8,11,45,929.5,102.5,1.6,30.5,840.0,742.99,539.52
2017,10,8,12,0,933.0,102.0,1.6,31.0,850.0,703.65,510.17
2017,10,8,12,15,933.0,102.0,1.65,31.0,850.5,659.71,478.42
2017,10,8,12,30,933.0,102.0,1.7,31.0,851.0,613.3,444.02
2017,10,8,12,45,929.5,102.0,1.75,31.5,842.5,562.83,404.87
2017,10,8,13,0,926.0,102.0,1.8,32.0,834.0,510.62,363.36
2017,10,8,13,15,921.0,101.5,1.85,32.0,817.0,455.92,319.56
2017,10,8,13,30,916.0,101.0,1.9,32.0,800.0,400.1,273.66
2017,10,8,13,45,907.0,100.5,2.0,32.0,774.0,342.25,225.53
2017,10,8,14,0,898.0,100.0,2.1,32.0,748.0,284.2,177.25
2017,10,8,14,15,887.5,98.0,2.15,32.0,714.5,224.92,130.04
2017,10,8,14,30,877.0,96.0,2.2,32.0,681.0,166.14,88.97
2017,10,8,14,45,860.0,95.0,2.3,32.0,640.0,108.37,61.51
2017,10,8,15,0,843.0,94.0,2.4,32.0,599.0,71.21,52.78
2017,10,8,15,15,823.0,91.0,2.45,31.5,553.0,70.03,52.13
2017,10,8,15,30,803.0,88.0,2.5,31.0,507.0,68.82,51.42
2017,10,8,15,45,773.0,85.0,2.55,31.0,455.5,67.45,50.47
2017,10,8,16,0,743.0,82.0,2.6,31.0,404.0,66.09,49.53
2017,10,8,16,15,704.0,77.0,2.4,30.0,350.0,57.81,42.99
2017,10,8,16,30,665.0,72.0,2.2,29.0,296.0,55.0,40.93
2017,10,8,16,45,604.5,65.5,2.05,28.5,241.0,50.82,37.51
2017,10,8,17,0,544.0,59.0,1.9,28.0,186.0,46.62,33.91
2017,10,8,17,15,450.5,49.0,1.9,27.0,135.0,39.31,27.53
2017,10,8,17,30,357.0,39.0,1.9,26.0,84.0,31.91,20.72
2017,10,8,17,45,178.5,19.5,1.9,25.5,42.0,15.7,4.25
2017,10,8,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,114.5,17.5,2.3,21.5,28.5,132.44,0.0
2017,10,9,7,0,229.0,35.0,2.6,22.0,57.0,267.81,202.53
2017,10,9,7,15,334.0,47.5,2.8,22.5,104.0,367.64,294.21
2017,10,9,7,30,439.0,60.0,3.0,23.0,151.0,480.11,386.1
2017,10,9,7,45,509.0,68.5,3.25,24.0,204.0,558.43,447.01
2017,10,9,8,0,579.0,77.0,3.5,25.0,257.0,637.14,505.21
2017,10,9,8,15,623.0,83.0,3.6,25.5,309.5,689.56,542.1
2017,10,9,8,30,667.0,89.0,3.7,26.0,362.0,740.34,576.59
2017,10,9,8,45,699.0,93.5,3.8,26.5,412.0,776.28,599.51
2017,10,9,9,0,731.0,98.0,3.9,27.0,462.0,809.51,620.14
2017,10,9,9,15,753.0,101.5,4.0,27.5,508.0,824.55,627.78
2017,10,9,9,30,775.0,105.0,4.1,28.0,554.0,841.55,636.91
2017,10,9,9,45,790.0,108.0,4.2,29.0,594.0,848.05,637.54
2017,10,9,10,0,805.0,111.0,4.3,30.0,634.0,850.83,635.8
2017,10,9,10,15,816.5,113.5,4.3,30.0,667.0,846.2,631.3
2017,10,9,10,30,828.0,116.0,4.3,30.0,700.0,837.78,624.43
2017,10,9,10,45,835.0,118.0,4.35,30.5,726.0,821.32,611.21
2017,10,9,11,0,842.0,120.0,4.4,31.0,752.0,801.27,595.73
2017,10,9,11,15,847.0,121.0,4.4,31.0,770.0,775.14,577.23
2017,10,9,11,30,852.0,122.0,4.4,31.0,788.0,740.05,551.92
2017,10,9,11,45,858.0,120.5,4.4,31.5,798.5,706.89,525.95
2017,10,9,12,0,864.0,119.0,4.4,32.0,809.0,670.74,497.5
2017,10,9,12,15,864.0,119.0,4.4,32.0,809.5,629.37,465.8
2017,10,9,12,30,864.0,119.0,4.4,32.0,810.0,585.73,431.73
2017,10,9,12,45,861.0,119.0,4.4,32.5,802.0,538.49,393.4
2017,10,9,13,0,858.0,119.0,4.4,33.0,794.0,489.63,353.05
2017,10,9,13,15,853.0,118.0,4.35,33.0,777.5,437.82,310.28
2017,10,9,13,30,848.0,117.0,4.3,33.0,761.0,385.07,265.86
2017,10,9,13,45,839.5,116.0,4.3,33.0,736.5,325.51,216.0
2017,10,9,14,0,831.0,115.0,4.3,33.0,712.0,269.84,169.27
2017,10,9,14,15,820.5,113.0,4.25,33.0,680.0,213.32,124.16
2017,10,9,14,30,810.0,111.0,4.2,33.0,648.0,157.49,85.34
2017,10,9,14,45,793.0,109.0,4.2,33.0,608.5,102.29,59.44
2017,10,9,15,0,776.0,107.0,4.2,33.0,569.0,78.99,58.93
2017,10,9,15,15,755.5,103.5,4.15,32.5,524.5,77.82,58.3
2017,10,9,15,30,735.0,100.0,4.1,32.0,480.0,69.95,52.16
2017,10,9,15,45,705.0,96.0,4.05,32.0,431.0,68.4,51.08
2017,10,9,16,0,675.0,92.0,4.0,32.0,382.0,66.84,49.97
2017,10,9,16,15,634.0,86.0,3.7,31.5,330.0,63.69,47.62
2017,10,9,16,30,593.0,80.0,3.4,31.0,278.0,60.48,45.15
2017,10,9,16,45,530.5,72.5,3.15,30.5,225.0,55.85,41.38
2017,10,9,17,0,468.0,65.0,2.9,30.0,172.0,51.2,37.41
2017,10,9,17,15,374.0,53.0,2.65,29.0,123.5,42.48,29.86
2017,10,9,17,30,280.0,41.0,2.4,28.0,75.0,31.64,20.18
2017,10,9,17,45,140.0,20.5,2.15,27.0,37.5,15.93,3.27
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,16.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,6.5,6.35,14.0,6.5,5.34,0.0
2017,10,10,7,0,0.0,13.0,6.4,14.0,13.0,10.69,2.76
2017,10,10,7,15,0.0,24.5,6.45,14.0,24.5,20.2,11.32
2017,10,10,7,30,0.0,36.0,6.5,14.0,36.0,29.73,19.73
2017,10,10,7,45,0.0,49.0,6.55,14.5,49.0,40.54,29.09
2017,10,10,8,0,0.0,62.0,6.6,15.0,62.0,51.37,38.32
2017,10,10,8,15,6.5,103.5,6.55,15.0,106.5,98.37,78.45
2017,10,10,8,30,13.0,145.0,6.5,15.0,151.0,146.5,118.92
2017,10,10,8,45,14.5,162.0,6.5,15.5,169.0,162.18,131.38
2017,10,10,9,0,16.0,179.0,6.5,16.0,187.0,177.83,143.64
2017,10,10,9,15,10.5,180.0,6.4,16.5,186.0,170.56,136.68
2017,10,10,9,30,5.0,181.0,6.3,17.0,185.0,164.17,130.53
2017,10,10,9,45,7.5,195.5,6.2,17.5,201.0,178.49,141.65
2017,10,10,10,0,10.0,210.0,6.1,18.0,217.0,192.61,152.48
2017,10,10,10,15,15.0,234.5,6.0,18.0,245.0,218.05,172.7
2017,10,10,10,30,20.0,259.0,5.9,18.0,273.0,242.86,192.23
2017,10,10,10,45,56.0,306.5,5.8,18.5,348.0,327.92,259.58
2017,10,10,11,0,92.0,354.0,5.7,19.0,423.0,395.64,311.78
2017,10,10,11,15,92.5,363.0,5.6,19.5,434.0,395.76,310.45
2017,10,10,11,30,93.0,372.0,5.5,20.0,445.0,395.29,308.85
2017,10,10,11,45,210.5,370.0,5.45,20.5,536.5,471.82,368.11
2017,10,10,12,0,328.0,368.0,5.4,21.0,628.0,534.86,415.05
2017,10,10,12,15,584.5,249.0,5.3,21.0,713.0,572.41,444.36
2017,10,10,12,30,841.0,130.0,5.2,21.0,798.0,580.26,448.99
2017,10,10,12,45,839.5,128.5,5.1,21.5,790.5,532.16,407.65
2017,10,10,13,0,838.0,127.0,5.0,22.0,783.0,482.44,364.46
2017,10,10,13,15,833.0,126.0,4.9,22.0,766.5,430.3,319.26
2017,10,10,13,30,828.0,125.0,4.8,22.0,750.0,377.32,272.5
2017,10,10,13,45,821.0,123.0,4.7,22.5,726.0,322.4,223.37
2017,10,10,14,0,814.0,121.0,4.6,23.0,702.0,267.34,174.8
2017,10,10,14,15,802.5,119.0,4.5,23.0,670.0,211.63,128.79
2017,10,10,14,30,791.0,117.0,4.4,23.0,638.0,156.76,89.65
2017,10,10,14,45,778.0,113.0,4.35,23.0,599.5,101.54,63.25
2017,10,10,15,0,765.0,109.0,4.3,23.0,561.0,80.38,62.67
2017,10,10,15,15,744.0,105.5,4.2,23.0,517.0,79.25,61.92
2017,10,10,15,30,723.0,102.0,4.1,23.0,473.0,71.25,55.33
2017,10,10,15,45,697.5,96.5,4.0,23.0,424.5,68.8,53.44
2017,10,10,16,0,672.0,91.0,3.9,23.0,376.0,66.26,51.45
2017,10,10,16,15,631.0,85.0,3.65,22.5,324.5,63.08,48.98
2017,10,10,16,30,590.0,79.0,3.4,22.0,273.0,59.84,46.39
2017,10,10,16,45,531.5,70.5,3.2,22.0,221.0,54.42,41.7
