Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,17,0,473.0,62.0,3.0,22.0,169.0,48.89,36.74
2017,10,10,17,15,379.0,50.5,2.75,21.0,120.5,40.51,29.22
2017,10,10,17,30,285.0,39.0,2.5,20.0,72.0,30.18,19.64
2017,10,10,17,45,142.5,19.5,2.25,19.5,36.0,15.18,1.72
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,118.5,16.0,2.95,13.5,27.0,99.73,0.0
2017,10,11,7,0,237.0,32.0,3.1,14.0,54.0,268.15,206.18
2017,10,11,7,15,340.0,44.5,3.25,14.5,100.0,370.52,305.4
2017,10,11,7,30,443.0,57.0,3.4,15.0,146.0,477.45,396.23
2017,10,11,7,45,508.0,65.5,3.6,15.5,197.5,550.98,456.56
2017,10,11,8,0,573.0,74.0,3.8,16.0,249.0,624.82,514.29
2017,10,11,8,15,617.0,80.0,3.8,16.5,301.0,676.74,552.23
2017,10,11,8,30,661.0,86.0,3.8,17.0,353.0,727.08,587.6
2017,10,11,8,45,692.5,90.5,3.8,17.5,402.5,762.24,610.59
2017,10,11,9,0,724.0,95.0,3.8,18.0,452.0,794.73,631.19
2017,10,11,9,15,746.0,98.5,3.7,18.5,497.0,809.85,638.4
2017,10,11,9,30,768.0,102.0,3.6,19.0,542.0,826.67,646.88
2017,10,11,9,45,785.0,104.5,3.55,19.5,582.0,834.27,649.02
2017,10,11,10,0,802.0,107.0,3.5,20.0,622.0,838.16,648.71
2017,10,11,10,15,813.5,109.0,3.35,20.5,655.0,832.94,641.62
2017,10,11,10,30,825.0,111.0,3.2,21.0,688.0,823.99,632.16
2017,10,11,10,45,833.5,112.5,3.1,21.5,714.0,808.29,618.49
2017,10,11,11,0,842.0,114.0,3.0,22.0,740.0,782.0,597.65
2017,10,11,11,15,847.5,115.0,2.9,22.5,757.5,757.18,578.11
2017,10,11,11,30,853.0,116.0,2.8,23.0,775.0,729.1,555.63
2017,10,11,11,45,848.5,120.0,2.7,23.5,783.0,693.76,527.1
2017,10,11,12,0,844.0,124.0,2.6,24.0,791.0,655.98,496.59
2017,10,11,12,15,844.0,124.0,2.5,24.0,791.5,615.35,464.61
2017,10,11,12,30,844.0,124.0,2.4,24.0,792.0,572.5,430.34
2017,10,11,12,45,841.5,123.5,2.3,24.5,784.0,525.99,391.81
2017,10,11,13,0,839.0,123.0,2.2,25.0,776.0,476.53,350.33
2017,10,11,13,15,834.0,122.0,2.1,25.0,760.0,424.46,306.68
2017,10,11,13,30,829.0,121.0,2.0,25.0,744.0,371.54,261.43
2017,10,11,13,45,821.0,120.0,1.9,25.5,719.0,317.15,214.18
2017,10,11,14,0,813.0,119.0,1.8,26.0,694.0,262.7,167.5
2017,10,11,14,15,801.5,116.5,1.75,26.0,662.5,206.79,122.74
2017,10,11,14,30,790.0,114.0,1.7,26.0,631.0,151.73,84.82
2017,10,11,14,45,759.0,117.5,1.65,26.0,589.5,101.15,63.88
2017,10,11,15,0,728.0,121.0,1.6,26.0,548.0,80.29,61.76
2017,10,11,15,15,456.0,172.0,1.6,26.0,432.5,111.48,87.85
2017,10,11,15,30,184.0,223.0,1.6,26.0,317.0,152.13,121.55
2017,10,11,15,45,102.0,189.0,1.6,26.0,240.5,131.67,105.01
2017,10,11,16,0,20.0,155.0,1.6,26.0,164.0,119.49,95.28
2017,10,11,16,15,14.5,135.0,1.5,25.5,141.0,104.61,83.31
2017,10,11,16,30,9.0,115.0,1.4,25.0,118.0,89.58,70.98
2017,10,11,16,45,217.5,90.5,1.3,24.5,139.0,67.27,52.17
2017,10,11,17,0,426.0,66.0,1.2,24.0,160.0,52.12,39.14
2017,10,11,17,15,334.0,52.5,1.1,23.0,113.0,40.12,28.59
2017,10,11,17,30,242.0,39.0,1.0,22.0,66.0,30.05,19.23
2017,10,11,17,45,121.0,19.5,0.95,21.5,33.0,15.15,0.0
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,101.0,16.0,1.0,17.5,25.0,86.78,0.0
2017,10,12,7,0,202.0,32.0,1.1,18.0,50.0,241.8,179.66
2017,10,12,7,15,301.5,46.5,1.1,18.5,95.5,338.92,272.06
2017,10,12,7,30,401.0,61.0,1.1,19.0,141.0,442.29,356.71
2017,10,12,7,45,470.5,70.0,1.1,20.0,192.0,523.48,418.86
2017,10,12,8,0,540.0,79.0,1.1,21.0,243.0,601.07,474.75
2017,10,12,8,15,584.5,86.0,1.1,21.5,294.0,654.21,511.02
2017,10,12,8,30,629.0,93.0,1.1,22.0,345.0,705.76,544.81
2017,10,12,8,45,664.0,97.5,1.15,23.0,394.5,743.67,567.45
2017,10,12,9,0,699.0,102.0,1.2,24.0,444.0,778.97,587.79
2017,10,12,9,15,721.5,106.0,1.3,24.5,489.0,799.49,599.52
2017,10,12,9,30,744.0,110.0,1.4,25.0,534.0,816.72,609.15
2017,10,12,9,45,762.5,112.0,1.55,26.0,573.5,820.23,609.0
2017,10,12,10,0,781.0,114.0,1.7,27.0,613.0,824.94,609.83
2017,10,12,10,15,793.0,116.5,1.75,27.5,646.0,820.84,605.08
2017,10,12,10,30,805.0,119.0,1.8,28.0,679.0,813.02,598.11
2017,10,12,10,45,815.0,119.5,1.9,28.5,705.0,797.73,586.78
2017,10,12,11,0,825.0,120.0,2.0,29.0,731.0,778.84,573.19
2017,10,12,11,15,830.0,121.5,2.1,29.0,748.5,753.62,556.51
2017,10,12,11,30,835.0,123.0,2.2,29.0,766.0,725.14,536.25
2017,10,12,11,45,850.0,116.5,2.3,29.5,778.0,688.57,509.29
2017,10,12,12,0,865.0,110.0,2.4,30.0,790.0,654.06,483.04
2017,10,12,12,15,865.5,110.0,2.45,30.0,790.5,613.15,452.17
2017,10,12,12,30,866.0,110.0,2.5,30.0,791.0,569.93,418.83
2017,10,12,12,45,862.0,110.5,2.6,30.5,782.5,522.74,381.04
2017,10,12,13,0,858.0,111.0,2.7,31.0,774.0,474.02,341.13
2017,10,12,13,15,853.0,110.0,2.8,31.0,757.5,422.45,298.76
2017,10,12,13,30,848.0,109.0,2.9,31.0,741.0,369.95,254.61
2017,10,12,13,45,837.5,109.0,3.0,31.0,716.0,315.9,208.86
2017,10,12,14,0,827.0,109.0,3.1,31.0,691.0,255.53,158.87
2017,10,12,14,15,816.0,107.0,3.15,31.0,659.5,199.45,114.64
2017,10,12,14,30,805.0,105.0,3.2,31.0,628.0,144.13,77.53
2017,10,12,14,45,781.0,106.0,3.25,31.0,587.5,91.37,56.45
2017,10,12,15,0,757.0,107.0,3.3,31.0,547.0,79.25,59.71
2017,10,12,15,15,735.5,103.5,3.3,30.5,503.0,78.06,59.05
2017,10,12,15,30,714.0,100.0,3.3,30.0,459.0,70.14,52.82
2017,10,12,15,45,679.5,96.5,3.3,30.0,410.0,68.89,51.98
2017,10,12,16,0,645.0,93.0,3.3,30.0,361.0,67.68,51.15
2017,10,12,16,15,603.5,86.5,3.1,29.5,310.0,64.21,48.5
2017,10,12,16,30,562.0,80.0,2.9,29.0,259.0,60.67,45.72
2017,10,12,16,45,500.5,71.0,2.7,28.5,208.0,54.89,40.92
2017,10,12,17,0,439.0,62.0,2.5,28.0,157.0,49.0,35.81
2017,10,12,17,15,345.5,49.5,2.2,27.0,110.5,38.0,26.24
2017,10,12,17,30,252.0,37.0,1.9,26.0,64.0,28.6,17.5
2017,10,12,17,45,126.0,18.5,1.65,25.5,32.0,14.41,0.0
2017,10,12,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,6,45,112.5,15.5,1.8,20.5,25.5,94.42,0.0
2017,10,13,7,0,225.0,31.0,2.0,21.0,51.0,257.37,187.55
2017,10,13,7,15,329.5,44.5,2.1,21.5,97.0,360.1,287.09
2017,10,13,7,30,434.0,58.0,2.2,22.0,143.0,468.52,376.04
2017,10,13,7,45,514.5,64.5,2.35,23.0,196.0,552.17,441.03
2017,10,13,8,0,595.0,71.0,2.5,24.0,249.0,636.3,502.96
2017,10,13,8,15,638.5,76.5,2.65,24.5,301.5,687.06,538.75
2017,10,13,8,30,682.0,82.0,2.8,25.0,354.0,736.18,572.24
2017,10,13,8,45,722.0,83.5,3.0,26.0,405.0,769.91,592.97
2017,10,13,9,0,762.0,85.0,3.2,27.0,456.0,806.76,615.46
2017,10,13,9,15,783.0,88.5,3.25,27.5,501.5,825.91,625.68
2017,10,13,9,30,804.0,92.0,3.3,28.0,547.0,841.56,633.57
2017,10,13,9,45,822.0,93.0,3.35,28.5,587.5,847.89,635.16
2017,10,13,10,0,840.0,94.0,3.4,29.0,628.0,841.83,628.5
2017,10,13,10,15,850.5,96.0,3.4,29.0,661.0,835.76,623.11
2017,10,13,10,30,861.0,98.0,3.4,29.0,694.0,825.97,615.36
2017,10,13,10,45,869.5,98.5,3.45,29.5,720.0,809.28,602.13
2017,10,13,11,0,878.0,99.0,3.5,30.0,746.0,788.99,586.64
2017,10,13,11,15,883.0,100.0,3.5,30.5,763.5,763.01,567.19
2017,10,13,11,30,888.0,101.0,3.5,31.0,781.0,733.7,545.06
2017,10,13,11,45,889.0,102.0,3.5,31.5,790.0,698.47,517.6
2017,10,13,12,0,890.0,103.0,3.5,32.0,799.0,660.45,487.82
2017,10,13,12,15,889.5,103.0,3.5,32.0,799.0,618.03,455.38
2017,10,13,12,30,889.0,103.0,3.5,32.0,799.0,573.32,420.52
2017,10,13,12,45,888.0,102.0,3.5,32.0,791.0,525.45,382.44
2017,10,13,13,0,887.0,101.0,3.5,32.0,783.0,475.75,341.96
2017,10,13,13,15,882.0,100.0,3.5,32.0,766.5,422.89,298.09
2017,10,13,13,30,877.0,99.0,3.5,32.0,750.0,369.03,252.52
2017,10,13,13,45,870.5,97.5,3.5,32.0,725.5,313.61,205.34
2017,10,13,14,0,864.0,96.0,3.5,32.0,701.0,257.82,158.5
2017,10,13,14,15,853.5,94.5,3.5,32.0,668.5,201.25,114.14
2017,10,13,14,30,843.0,93.0,3.5,32.0,636.0,145.19,77.36
2017,10,13,14,45,815.0,95.5,3.5,32.0,594.5,82.64,50.92
2017,10,13,15,0,787.0,98.0,3.5,32.0,553.0,73.72,54.97
2017,10,13,15,15,766.5,95.0,3.45,31.5,508.5,72.65,54.39
2017,10,13,15,30,746.0,92.0,3.4,31.0,464.0,71.57,53.8
2017,10,13,15,45,715.5,88.0,3.4,31.0,415.0,63.69,47.46
2017,10,13,16,0,685.0,84.0,3.4,31.0,366.0,61.89,46.13
2017,10,13,16,15,644.0,78.0,3.15,30.5,314.0,58.49,43.53
2017,10,13,16,30,603.0,72.0,2.9,30.0,262.0,55.02,40.79
2017,10,13,16,45,542.0,64.5,2.65,29.5,210.0,50.15,36.74
2017,10,13,17,0,481.0,57.0,2.4,29.0,158.0,45.23,32.47
2017,10,13,17,15,383.5,45.5,2.15,28.0,110.5,36.66,24.95
2017,10,13,17,30,286.0,34.0,1.9,27.0,63.0,27.93,16.69
2017,10,13,17,45,143.0,17.0,1.65,26.5,31.5,13.87,0.0
2017,10,13,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,6,45,111.0,15.0,1.55,21.5,24.5,92.64,0.0
2017,10,14,7,0,222.0,30.0,1.7,22.0,49.0,253.25,180.87
2017,10,14,7,15,330.0,43.0,1.95,22.5,95.0,357.95,283.68
2017,10,14,7,30,438.0,56.0,2.2,23.0,141.0,468.23,374.15
2017,10,14,7,45,511.0,64.0,2.45,24.0,193.5,547.11,435.75
2017,10,14,8,0,584.0,72.0,2.7,25.0,246.0,626.47,494.6
2017,10,14,8,15,628.5,78.5,2.8,25.5,298.0,679.1,531.69
2017,10,14,8,30,673.0,85.0,2.9,26.0,350.0,730.13,566.33
2017,10,14,8,45,350.0,135.0,3.05,26.5,274.5,498.07,391.56
2017,10,14,9,0,27.0,185.0,3.2,27.0,199.0,194.71,150.14
2017,10,14,9,15,34.0,207.5,3.25,27.5,226.0,237.82,183.59
2017,10,14,9,30,41.0,230.0,3.3,28.0,253.0,263.86,202.72
2017,10,14,9,45,113.0,262.5,3.35,28.5,332.5,374.42,287.16
2017,10,14,10,0,185.0,295.0,3.4,29.0,412.0,463.77,353.04
2017,10,14,10,15,175.5,312.5,3.4,29.5,428.5,464.13,350.89
2017,10,14,10,30,166.0,330.0,3.4,30.0,445.0,463.56,348.53
2017,10,14,10,45,508.5,221.0,3.4,30.5,590.0,646.39,485.12
2017,10,14,11,0,851.0,112.0,3.4,31.0,735.0,777.96,577.53
2017,10,14,11,15,531.5,242.5,3.4,31.0,635.0,639.88,475.12
2017,10,14,11,30,212.0,373.0,3.4,31.0,535.0,487.61,361.18
2017,10,14,11,45,533.5,246.0,3.45,31.5,659.5,590.54,438.4
2017,10,14,12,0,855.0,119.0,3.5,32.0,784.0,649.37,480.2
2017,10,14,12,15,854.5,119.0,3.5,32.0,784.0,608.08,448.03
2017,10,14,12,30,854.0,119.0,3.5,32.0,784.0,564.6,414.06
2017,10,14,12,45,611.0,230.0,3.55,32.0,703.0,488.97,356.47
2017,10,14,13,0,368.0,341.0,3.6,32.0,622.0,426.81,310.2
2017,10,14,13,15,599.5,230.0,3.6,32.0,677.0,405.23,289.2
2017,10,14,13,30,831.0,119.0,3.6,32.0,732.0,361.64,247.93
2017,10,14,13,45,817.5,120.0,3.6,32.0,706.0,307.35,202.07
2017,10,14,14,0,804.0,121.0,3.6,32.0,680.0,253.57,157.41
2017,10,14,14,15,527.0,207.0,3.6,32.0,567.0,213.19,136.63
2017,10,14,14,30,250.0,293.0,3.6,32.0,454.0,208.98,146.93
2017,10,14,14,45,485.0,207.0,3.65,32.0,494.0,135.27,95.96
2017,10,14,15,0,720.0,121.0,3.7,32.0,534.0,80.84,60.76
2017,10,14,15,15,696.5,116.5,3.65,31.5,489.5,79.45,59.98
2017,10,14,15,30,673.0,112.0,3.6,31.0,445.0,78.03,59.14
2017,10,14,15,45,637.0,107.5,3.55,31.0,396.5,76.43,58.02
2017,10,14,16,0,601.0,103.0,3.5,31.0,348.0,74.86,56.9
2017,10,14,16,15,556.0,95.5,3.3,30.5,297.5,70.92,53.9
2017,10,14,16,30,511.0,88.0,3.1,30.0,247.0,66.9,50.74
2017,10,14,16,45,441.5,78.0,2.9,29.5,196.0,58.25,43.52
2017,10,14,17,0,372.0,68.0,2.7,29.0,145.0,51.25,37.47
2017,10,14,17,15,276.0,52.5,2.45,28.5,100.0,39.95,27.55
2017,10,14,17,30,180.0,37.0,2.2,28.0,55.0,28.43,16.77
2017,10,14,17,45,90.0,18.5,2.0,27.5,27.5,14.37,0.0
2017,10,14,18,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,10,15,6,45,47.5,16.0,6.15,22.0,19.5,47.71,0.0
2017,10,15,7,0,95.0,32.0,6.7,22.0,39.0,144.05,99.67
2017,10,15,7,15,184.0,52.0,6.75,21.5,81.5,238.8,191.64
2017,10,15,7,30,273.0,72.0,6.8,21.0,124.0,352.97,290.03
2017,10,15,7,45,375.5,79.5,6.85,20.5,176.0,447.9,371.79
2017,10,15,8,0,478.0,87.0,6.9,20.0,228.0,546.34,453.03
2017,10,15,8,15,526.5,95.5,6.8,20.0,278.5,609.81,502.74
2017,10,15,8,30,575.0,104.0,6.7,20.0,329.0,665.67,545.03
2017,10,15,8,45,636.5,101.5,6.65,20.0,381.5,717.95,583.59
2017,10,15,9,0,698.0,99.0,6.6,20.0,434.0,767.41,619.22
2017,10,15,9,15,349.0,129.0,6.55,20.5,296.5,480.07,391.46
2017,10,15,9,30,0.0,159.0,6.5,21.0,159.0,138.68,107.68
2017,10,15,9,45,37.5,220.0,6.5,21.5,243.5,244.3,193.37
2017,10,15,10,0,75.0,281.0,6.5,22.0,328.0,336.99,266.25
2017,10,15,10,15,75.0,296.5,6.45,22.0,345.5,346.32,272.59
2017,10,15,10,30,75.0,312.0,6.4,22.0,363.0,355.06,278.64
2017,10,15,10,45,54.5,304.5,6.4,22.5,342.5,324.03,252.95
2017,10,15,11,0,34.0,297.0,6.4,23.0,322.0,294.86,228.93
2017,10,15,11,15,74.5,332.5,6.35,23.0,388.5,352.32,273.86
2017,10,15,11,30,115.0,368.0,6.3,23.0,455.0,405.23,314.42
2017,10,15,11,45,117.0,373.0,6.25,23.5,463.0,408.02,315.19
2017,10,15,12,0,119.0,378.0,6.2,24.0,471.0,400.94,308.62
2017,10,15,12,15,242.0,362.5,6.15,24.0,550.5,450.17,346.35
2017,10,15,12,30,365.0,347.0,6.1,24.0,630.0,482.74,369.86
2017,10,15,12,45,613.5,228.0,6.1,24.5,697.5,486.36,369.71
2017,10,15,13,0,862.0,109.0,6.1,25.0,765.0,464.92,347.25
2017,10,15,13,15,647.0,203.5,6.05,25.0,690.0,401.05,295.95
2017,10,15,13,30,432.0,298.0,6.0,25.0,615.0,355.83,261.6
2017,10,15,13,45,481.0,267.5,5.95,25.0,609.5,315.12,225.69
2017,10,15,14,0,530.0,237.0,5.9,25.0,604.0,269.35,185.6
2017,10,15,14,15,674.0,169.0,5.85,25.0,612.5,206.52,129.79
2017,10,15,14,30,818.0,101.0,5.8,25.0,621.0,134.13,73.37
2017,10,15,14,45,700.0,132.5,5.8,25.0,558.0,91.13,71.1
2017,10,15,15,0,582.0,164.0,5.8,25.0,495.0,107.61,85.1
2017,10,15,15,15,490.5,172.5,5.7,24.5,436.0,113.21,90.21
2017,10,15,15,30,399.0,181.0,5.6,24.0,377.0,119.2,95.71
2017,10,15,15,45,460.0,148.5,5.6,24.0,351.0,101.32,80.91
2017,10,15,16,0,521.0,116.0,5.6,24.0,325.0,82.33,65.03
2017,10,15,16,15,491.5,103.5,5.35,23.5,278.5,74.73,58.83
2017,10,15,16,30,462.0,91.0,5.1,23.0,232.0,66.82,52.21
2017,10,15,16,45,481.5,71.5,4.95,22.5,193.0,55.66,42.62
2017,10,15,17,0,501.0,52.0,4.8,22.0,154.0,41.46,30.18
2017,10,15,17,15,398.5,41.5,4.45,21.5,106.5,33.54,22.94
2017,10,15,17,30,296.0,31.0,4.1,21.0,59.0,25.53,14.78
2017,10,15,17,45,148.0,15.5,3.75,20.5,29.5,12.7,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,190.5,12.5,3.75,10.5,27.5,146.8,0.0
2017,10,16,7,0,381.0,25.0,3.9,11.0,55.0,363.65,262.12
2017,10,16,7,15,498.5,34.0,3.95,11.5,107.0,466.86,384.14
2017,10,16,7,30,616.0,43.0,4.0,12.0,159.0,584.24,485.1
2017,10,16,7,45,682.5,48.5,4.1,13.0,216.0,658.45,545.5
2017,10,16,8,0,749.0,54.0,4.2,14.0,273.0,732.28,601.85
2017,10,16,8,15,790.0,58.5,4.35,14.5,329.0,781.98,638.56
2017,10,16,8,30,831.0,63.0,4.5,15.0,385.0,829.45,672.25
2017,10,16,8,45,859.0,66.0,4.7,16.0,438.5,851.74,685.33
2017,10,16,9,0,887.0,69.0,4.9,17.0,492.0,879.86,702.46
2017,10,16,9,15,906.5,71.0,4.8,17.5,540.5,895.76,709.74
2017,10,16,9,30,926.0,73.0,4.7,18.0,589.0,907.97,714.36
2017,10,16,9,45,940.0,75.0,4.6,18.5,631.0,911.46,712.79
2017,10,16,10,0,954.0,77.0,4.5,19.0,673.0,910.91,708.57
2017,10,16,10,15,964.0,78.5,4.45,19.5,708.5,902.28,699.24
2017,10,16,10,30,974.0,80.0,4.4,20.0,744.0,889.56,687.32
2017,10,16,10,45,980.5,81.0,4.35,20.5,771.0,869.42,670.55
2017,10,16,11,0,987.0,82.0,4.3,21.0,798.0,845.38,651.32
2017,10,16,11,15,991.5,83.0,4.2,21.5,816.5,816.01,628.33
2017,10,16,11,30,996.0,84.0,4.1,22.0,835.0,782.99,602.67
2017,10,16,11,45,997.5,84.5,4.1,22.5,844.5,743.98,571.25
2017,10,16,12,0,999.0,85.0,4.1,23.0,854.0,701.83,537.09
2017,10,16,12,15,999.0,85.0,4.05,23.0,854.5,655.39,500.02
2017,10,16,12,30,999.0,85.0,4.0,23.0,855.0,606.33,460.08
2017,10,16,12,45,996.5,84.5,4.0,23.5,846.0,553.21,415.37
2017,10,16,13,0,994.0,84.0,4.0,24.0,837.0,498.16,368.09
2017,10,16,13,15,989.5,83.5,3.95,24.0,819.0,440.64,318.44
2017,10,16,13,30,985.0,83.0,3.9,24.0,801.0,381.85,266.77
2017,10,16,13,45,978.0,82.0,3.85,24.5,774.5,321.0,212.77
2017,10,16,14,0,971.0,81.0,3.8,25.0,748.0,259.67,159.64
2017,10,16,14,15,961.5,79.5,3.75,25.0,713.5,197.4,110.25
2017,10,16,14,30,952.0,78.0,3.7,25.0,679.0,135.45,70.52
2017,10,16,14,45,938.5,76.0,3.7,25.0,637.5,73.64,56.44
2017,10,16,15,0,925.0,74.0,3.7,25.0,596.0,69.17,52.89
2017,10,16,15,15,906.5,71.5,3.65,24.5,548.5,67.13,51.45
2017,10,16,15,30,888.0,69.0,3.6,24.0,501.0,64.99,49.91
2017,10,16,15,45,862.0,66.0,3.55,24.0,448.5,62.28,47.77
2017,10,16,16,0,836.0,63.0,3.5,24.0,396.0,53.45,40.37
2017,10,16,16,15,797.0,59.0,3.05,23.0,340.0,50.54,38.16
2017,10,16,16,30,758.0,55.0,2.6,22.0,284.0,47.63,35.84
2017,10,16,16,45,697.0,49.5,2.2,21.5,227.0,43.28,32.08
2017,10,16,17,0,636.0,44.0,1.8,21.0,170.0,38.95,28.15
2017,10,16,17,15,527.5,35.5,1.7,19.5,117.5,31.7,21.55
2017,10,16,17,30,419.0,27.0,1.6,18.0,65.0,24.46,13.86
2017,10,16,17,45,209.5,13.5,1.5,17.0,32.5,11.52,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,170.5,12.5,1.15,9.5,25.5,132.1,0.0
2017,10,17,7,0,341.0,25.0,1.2,10.0,51.0,331.2,231.25
2017,10,17,7,15,460.0,35.0,1.3,10.5,101.5,446.21,362.69
2017,10,17,7,30,579.0,45.0,1.4,11.0,152.0,563.31,460.97
2017,10,17,7,45,646.0,51.0,1.5,12.0,207.5,629.45,513.58
2017,10,17,8,0,713.0,57.0,1.6,13.0,263.0,703.6,568.85
2017,10,17,8,15,755.0,62.0,1.65,14.0,318.5,754.2,603.34
2017,10,17,8,30,797.0,67.0,1.7,15.0,374.0,802.64,634.71
2017,10,17,8,45,826.5,70.0,1.75,16.0,426.5,834.93,653.46
2017,10,17,9,0,856.0,73.0,1.8,17.0,479.0,864.04,669.57
2017,10,17,9,15,876.0,75.5,1.7,17.5,526.5,871.74,670.2
2017,10,17,9,30,896.0,78.0,1.6,18.0,574.0,884.88,674.76
2017,10,17,9,45,910.5,80.0,1.55,19.0,615.5,888.8,672.35
2017,10,17,10,0,925.0,82.0,1.5,20.0,657.0,888.8,667.56
2017,10,17,10,15,935.5,83.5,1.4,20.5,692.0,880.84,658.3
2017,10,17,10,30,946.0,85.0,1.3,21.0,727.0,868.9,646.68
2017,10,17,10,45,953.5,86.0,1.25,21.5,753.5,850.03,631.41
2017,10,17,11,0,961.0,87.0,1.2,22.0,780.0,827.3,613.87
2017,10,17,11,15,966.0,87.5,1.15,22.5,798.5,798.44,592.47
2017,10,17,11,30,971.0,88.0,1.1,23.0,817.0,766.01,568.27
2017,10,17,11,45,974.0,88.0,1.05,23.5,827.0,728.34,539.15
2017,10,17,12,0,977.0,88.0,1.0,24.0,837.0,687.52,507.46
2017,10,17,12,15,977.5,88.0,0.95,24.0,837.0,642.26,473.06
2017,10,17,12,30,978.0,88.0,0.9,24.0,837.0,594.4,435.94
2017,10,17,12,45,976.5,87.0,0.9,24.5,829.0,542.32,394.39
2017,10,17,13,0,975.0,86.0,0.9,25.0,821.0,488.28,350.22
2017,10,17,13,15,971.0,85.5,0.95,25.0,803.5,431.95,304.01
2017,10,17,13,30,967.0,85.0,1.0,25.0,786.0,374.34,255.47
2017,10,17,13,45,961.0,83.5,1.05,25.0,760.0,314.41,204.55
2017,10,17,14,0,955.0,82.0,1.1,25.0,734.0,253.94,153.94
2017,10,17,14,15,945.5,80.5,1.15,25.0,700.5,192.66,106.55
2017,10,17,14,30,936.0,79.0,1.2,25.0,667.0,131.72,68.69
2017,10,17,14,45,923.5,77.0,1.25,25.5,626.0,71.09,54.12
2017,10,17,15,0,911.0,75.0,1.3,26.0,585.0,69.59,53.0
2017,10,17,15,15,892.5,72.5,1.35,25.5,538.0,67.58,51.59
2017,10,17,15,30,874.0,70.0,1.4,25.0,491.0,65.45,50.09
2017,10,17,15,45,848.5,66.5,1.45,25.0,439.0,62.42,47.69
2017,10,17,16,0,823.0,63.0,1.5,25.0,387.0,53.35,40.13
2017,10,17,16,15,784.0,59.0,1.35,24.0,332.0,50.47,37.94
2017,10,17,16,30,745.0,55.0,1.2,23.0,277.0,47.57,35.65
2017,10,17,16,45,684.5,49.0,1.1,22.5,221.0,42.83,31.55
2017,10,17,17,0,624.0,43.0,1.0,22.0,165.0,38.07,27.24
2017,10,17,17,15,514.0,34.5,1.05,21.0,113.0,30.8,20.59
2017,10,17,17,30,404.0,26.0,1.1,20.0,61.0,23.54,12.64
2017,10,17,17,45,202.0,13.0,1.15,19.0,30.5,11.1,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,177.0,12.0,1.25,10.5,25.5,135.86,0.0
2017,10,18,7,0,354.0,24.0,1.3,11.0,51.0,337.13,227.04
2017,10,18,7,15,473.0,34.0,1.55,12.0,101.5,453.63,366.59
2017,10,18,7,30,592.0,44.0,1.8,13.0,152.0,562.29,458.56
2017,10,18,7,45,657.0,51.0,2.05,14.0,208.0,636.43,518.39
2017,10,18,8,0,722.0,58.0,2.3,15.0,264.0,710.14,574.38
2017,10,18,8,15,764.5,62.5,2.4,16.0,319.5,760.55,609.35
2017,10,18,8,30,807.0,67.0,2.5,17.0,375.0,808.71,641.12
2017,10,18,8,45,835.0,70.5,2.65,18.0,427.5,840.28,660.22
2017,10,18,9,0,863.0,74.0,2.8,19.0,480.0,868.6,676.62
2017,10,18,9,15,883.0,76.5,2.9,20.0,528.0,876.2,677.84
2017,10,18,9,30,903.0,79.0,3.0,21.0,576.0,889.15,683.0
2017,10,18,9,45,918.0,81.0,3.1,22.0,618.0,893.32,682.07
2017,10,18,10,0,933.0,83.0,3.2,23.0,660.0,893.53,678.62
2017,10,18,10,15,943.0,84.5,3.2,23.5,694.5,884.92,670.0
2017,10,18,10,30,953.0,86.0,3.2,24.0,729.0,872.33,658.92
2017,10,18,10,45,960.5,87.0,3.2,24.5,755.5,853.21,643.6
2017,10,18,11,0,968.0,88.0,3.2,25.0,782.0,830.22,625.86
2017,10,18,11,15,972.0,89.0,3.2,25.0,800.0,800.86,605.08
2017,10,18,11,30,976.0,90.0,3.2,25.0,818.0,767.95,581.05
2017,10,18,11,45,975.5,91.5,3.2,25.5,827.0,729.16,550.39
2017,10,18,12,0,975.0,93.0,3.2,26.0,836.0,687.4,517.17
2017,10,18,12,15,975.0,93.0,3.2,26.5,836.0,641.83,480.62
2017,10,18,12,30,975.0,93.0,3.2,27.0,836.0,593.7,441.42
2017,10,18,12,45,972.5,92.5,3.2,27.5,827.0,541.63,398.42
2017,10,18,13,0,970.0,92.0,3.2,28.0,818.0,487.67,352.97
2017,10,18,13,15,965.5,91.5,3.2,28.0,800.0,431.32,305.32
2017,10,18,13,30,961.0,91.0,3.2,28.0,782.0,373.76,255.75
2017,10,18,13,45,953.0,90.0,3.2,28.0,756.0,313.95,204.26
2017,10,18,14,0,945.0,89.0,3.2,28.0,730.0,253.81,153.7
2017,10,18,14,15,935.0,87.0,3.2,28.0,696.0,192.62,106.58
2017,10,18,14,30,925.0,85.0,3.2,28.0,662.0,131.85,69.5
2017,10,18,14,45,897.0,88.0,3.25,28.0,618.0,77.68,59.1
2017,10,18,15,0,869.0,91.0,3.3,28.0,574.0,70.97,53.74
2017,10,18,15,15,848.0,87.5,3.25,27.5,526.5,69.25,52.6
2017,10,18,15,30,827.0,84.0,3.2,27.0,479.0,67.5,51.41
2017,10,18,15,45,795.0,80.5,3.15,27.0,427.0,65.57,49.96
2017,10,18,16,0,763.0,77.0,3.1,27.0,375.0,63.65,48.5
2017,10,18,16,15,719.5,71.5,2.7,26.0,320.0,55.04,41.5
2017,10,18,16,30,676.0,66.0,2.3,25.0,265.0,51.63,38.8
2017,10,18,16,45,606.0,59.0,1.95,24.0,209.5,46.82,34.73
2017,10,18,17,0,536.0,52.0,1.6,23.0,154.0,42.01,30.44
2017,10,18,17,15,421.0,40.0,1.6,22.0,104.0,32.69,22.01
2017,10,18,17,30,306.0,28.0,1.6,21.0,54.0,23.22,11.84
2017,10,18,17,45,153.0,14.0,1.6,20.0,27.0,11.95,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,45,64.5,14.0,0.9,15.5,18.5,57.56,0.0
2017,10,19,7,0,129.0,28.0,0.9,16.0,37.0,173.21,108.51
2017,10,19,7,15,224.5,45.5,1.0,16.5,78.5,275.35,220.2
2017,10,19,7,30,320.0,63.0,1.1,17.0,120.0,374.92,305.11
2017,10,19,7,45,404.5,69.5,1.2,17.5,167.5,453.31,369.41
2017,10,19,8,0,489.0,76.0,1.3,18.0,215.0,542.89,438.54
2017,10,19,8,15,449.5,101.5,1.45,18.5,249.0,538.05,434.09
2017,10,19,8,30,410.0,127.0,1.6,19.0,283.0,536.57,431.0
2017,10,19,8,45,387.0,152.0,1.8,20.0,315.5,544.81,434.31
2017,10,19,9,0,364.0,177.0,2.0,21.0,348.0,531.26,421.44
2017,10,19,9,15,363.0,198.0,2.15,21.5,382.5,548.95,432.63
2017,10,19,9,30,362.0,219.0,2.3,22.0,417.0,564.33,441.79
2017,10,19,9,45,345.5,241.5,2.5,23.0,441.5,565.83,439.72
2017,10,19,10,0,329.0,264.0,2.7,24.0,466.0,565.28,436.29
2017,10,19,10,15,329.0,280.0,2.75,24.5,491.5,569.61,437.31
2017,10,19,10,30,329.0,296.0,2.8,25.0,517.0,571.96,436.91
2017,10,19,10,45,417.0,277.5,2.85,25.5,568.0,619.7,470.96
2017,10,19,11,0,505.0,259.0,2.9,26.0,619.0,649.28,491.28
2017,10,19,11,15,508.0,265.0,2.95,26.5,635.0,633.38,477.66
2017,10,19,11,30,511.0,271.0,3.0,27.0,651.0,615.12,462.57
2017,10,19,11,45,523.0,271.0,3.1,27.5,664.0,595.25,446.53
2017,10,19,12,0,535.0,271.0,3.2,28.0,677.0,572.73,428.3
2017,10,19,12,15,527.0,274.0,3.3,28.0,674.0,538.78,402.23
2017,10,19,12,30,519.0,277.0,3.4,28.0,671.0,503.98,375.1
2017,10,19,12,45,706.5,191.5,3.5,28.0,721.0,492.12,363.61
2017,10,19,13,0,894.0,106.0,3.6,28.0,771.0,463.89,337.11
2017,10,19,13,15,889.0,105.0,3.65,28.0,754.0,410.75,291.92
2017,10,19,13,30,884.0,104.0,3.7,28.0,737.0,356.62,245.18
2017,10,19,13,45,746.5,153.5,3.75,28.5,675.5,295.02,196.65
2017,10,19,14,0,609.0,203.0,3.8,29.0,614.0,254.82,167.33
2017,10,19,14,15,586.0,198.0,3.8,28.5,578.0,205.97,131.26
2017,10,19,14,30,563.0,193.0,3.8,28.0,542.0,159.78,103.28
2017,10,19,14,45,510.0,196.0,3.85,28.0,496.5,124.67,97.77
2017,10,19,15,0,457.0,199.0,3.9,28.0,451.0,127.72,100.59
2017,10,19,15,15,551.0,155.0,3.85,27.5,433.5,104.11,81.57
2017,10,19,15,30,645.0,111.0,3.8,27.0,416.0,77.99,60.21
2017,10,19,15,45,599.5,110.0,3.8,27.0,369.5,78.83,61.14
2017,10,19,16,0,554.0,109.0,3.8,27.0,323.0,79.99,62.29
2017,10,19,16,15,521.5,96.5,3.5,26.5,274.0,72.41,56.14
2017,10,19,16,30,489.0,84.0,3.2,26.0,225.0,64.48,49.55
2017,10,19,16,45,426.5,72.0,2.9,25.5,176.5,54.13,40.7
2017,10,19,17,0,364.0,60.0,2.6,25.0,128.0,45.61,33.17
2017,10,19,17,15,269.0,44.5,2.4,24.0,85.5,34.14,22.93
2017,10,19,17,30,174.0,29.0,2.2,23.0,43.0,22.45,10.57
2017,10,19,17,45,87.0,14.5,2.0,22.5,21.5,12.38,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,70.0,13.0,2.15,17.5,18.0,60.42,0.0
2017,10,20,7,0,140.0,26.0,2.3,18.0,36.0,175.92,104.22
2017,10,20,7,15,253.0,41.5,2.35,18.5,79.0,290.04,231.61
2017,10,20,7,30,366.0,57.0,2.4,19.0,122.0,401.38,326.92
2017,10,20,7,45,461.0,63.0,2.45,19.5,173.5,495.62,403.31
2017,10,20,8,0,556.0,69.0,2.5,20.0,225.0,588.44,474.89
2017,10,20,8,15,603.0,75.5,2.55,20.5,276.0,641.73,513.66
2017,10,20,8,30,650.0,82.0,2.6,21.0,327.0,693.53,549.92
2017,10,20,8,45,325.0,70.5,2.7,22.0,193.0,397.72,322.23
2017,10,20,9,0,0.0,59.0,2.8,23.0,59.0,48.88,34.49
2017,10,20,9,15,0.0,96.0,2.9,23.5,96.0,80.5,60.24
2017,10,20,9,30,0.0,133.0,3.0,24.0,133.0,114.2,86.99
2017,10,20,9,45,0.5,151.5,3.15,24.5,152.0,131.01,99.93
2017,10,20,10,0,1.0,170.0,3.3,25.0,171.0,147.62,112.6
2017,10,20,10,15,4.0,185.5,3.3,25.5,188.5,163.28,124.47
2017,10,20,10,30,7.0,201.0,3.3,26.0,206.0,178.62,135.98
2017,10,20,10,45,23.0,249.5,3.35,26.5,266.0,233.69,178.3
2017,10,20,11,0,39.0,298.0,3.4,27.0,326.0,299.14,227.47
2017,10,20,11,15,79.0,328.5,3.4,27.0,386.5,350.57,266.27
2017,10,20,11,30,119.0,359.0,3.4,27.0,447.0,406.54,307.65
2017,10,20,11,45,168.5,364.0,3.45,27.5,490.5,430.81,324.85
2017,10,20,12,0,218.0,369.0,3.5,28.0,534.0,450.4,338.2
2017,10,20,12,15,228.5,367.5,3.55,28.0,540.5,437.82,328.12
2017,10,20,12,30,239.0,366.0,3.6,28.0,547.0,423.73,316.82
2017,10,20,12,45,226.0,363.5,3.7,28.0,533.0,396.41,295.68
2017,10,20,13,0,213.0,361.0,3.8,28.0,519.0,369.88,275.04
2017,10,20,13,15,275.0,340.0,3.8,28.0,539.0,355.72,262.08
2017,10,20,13,30,337.0,319.0,3.8,28.0,559.0,336.51,244.19
2017,10,20,13,45,414.5,281.0,3.85,28.0,566.0,299.14,211.29
2017,10,20,14,0,492.0,243.0,3.9,28.0,573.0,256.82,174.19
2017,10,20,14,15,650.0,170.0,3.9,28.0,583.5,193.12,119.19
2017,10,20,14,30,808.0,97.0,3.9,28.0,594.0,117.43,63.62
2017,10,20,14,45,756.5,108.0,3.95,28.0,549.0,79.93,61.03
2017,10,20,15,0,705.0,119.0,4.0,28.0,504.0,80.63,61.81
