Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,15,15,474.0,158.5,4.0,28.0,408.0,105.31,82.48
2017,10,20,15,30,243.0,198.0,4.0,28.0,312.0,132.95,105.58
2017,10,20,15,45,228.5,177.5,4.0,28.0,275.5,121.31,96.24
2017,10,20,16,0,214.0,157.0,4.0,28.0,239.0,109.2,86.44
2017,10,20,16,15,195.0,135.5,3.65,27.5,201.5,98.74,78.03
2017,10,20,16,30,176.0,114.0,3.3,27.0,164.0,84.21,65.98
2017,10,20,16,45,141.5,92.5,3.0,26.5,127.0,69.19,53.23
2017,10,20,17,0,107.0,71.0,2.7,26.0,90.0,53.82,39.89
2017,10,20,17,15,62.5,48.5,2.55,25.5,59.0,37.46,25.42
2017,10,20,17,30,18.0,26.0,2.4,25.0,28.0,20.99,8.73
2017,10,20,17,45,9.0,13.0,2.25,24.5,14.0,11.1,0.0
2017,10,20,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,21,6,45,80.5,12.5,3.05,21.5,17.5,67.18,0.0
2017,10,21,7,0,161.0,25.0,3.2,22.0,35.0,187.93,102.74
2017,10,21,7,15,278.5,38.5,3.4,22.0,78.0,303.8,239.72
2017,10,21,7,30,396.0,52.0,3.6,22.0,121.0,420.75,339.71
2017,10,21,7,45,475.5,60.0,3.85,22.5,171.5,502.28,406.57
2017,10,21,8,0,555.0,68.0,4.1,23.0,222.0,584.56,470.96
2017,10,21,8,15,603.0,74.0,4.3,23.5,272.5,637.82,510.63
2017,10,21,8,30,651.0,80.0,4.5,24.0,323.0,689.64,547.95
2017,10,21,8,45,325.5,61.0,4.75,25.0,182.5,383.39,310.29
2017,10,21,9,0,0.0,42.0,5.0,26.0,42.0,34.74,22.65
2017,10,21,9,15,387.0,67.5,5.1,26.5,276.5,438.66,352.24
2017,10,21,9,30,774.0,93.0,5.2,27.0,511.0,794.91,615.69
2017,10,21,9,45,477.0,188.0,5.3,27.5,451.5,634.13,492.04
2017,10,21,10,0,180.0,283.0,5.4,28.0,392.0,442.77,341.42
2017,10,21,10,15,509.5,190.5,5.4,28.0,523.0,637.87,493.24
2017,10,21,10,30,839.0,98.0,5.4,28.0,654.0,784.32,600.14
2017,10,21,10,45,475.0,218.0,5.45,28.5,535.5,604.01,462.69
2017,10,21,11,0,111.0,338.0,5.5,29.0,417.0,391.25,296.82
2017,10,21,11,15,169.0,347.0,5.5,29.5,470.0,442.31,335.02
2017,10,21,11,30,227.0,356.0,5.5,30.0,523.0,476.68,359.58
2017,10,21,11,45,245.5,357.5,5.5,30.5,540.5,473.85,356.01
2017,10,21,12,0,264.0,359.0,5.5,31.0,558.0,474.37,354.78
2017,10,21,12,15,301.5,350.5,5.45,31.0,577.5,467.6,348.86
2017,10,21,12,30,339.0,342.0,5.4,31.0,597.0,457.09,339.72
2017,10,21,12,45,304.0,346.0,5.35,31.0,572.5,418.69,309.88
2017,10,21,13,0,269.0,350.0,5.3,31.0,548.0,382.83,282.03
2017,10,21,13,15,247.5,344.5,5.2,31.0,523.5,350.7,256.84
2017,10,21,13,30,226.0,339.0,5.1,31.0,499.0,319.32,232.35
2017,10,21,13,45,258.0,321.0,5.1,31.0,497.5,289.83,207.83
2017,10,21,14,0,290.0,303.0,5.1,31.0,496.0,261.17,183.94
2017,10,21,14,15,201.5,292.5,5.05,31.0,424.0,225.99,161.31
2017,10,21,14,30,113.0,282.0,5.0,31.0,352.0,203.28,149.4
2017,10,21,14,45,174.5,261.0,5.0,31.0,360.0,172.95,135.66
2017,10,21,15,0,236.0,240.0,5.0,31.0,368.0,162.59,127.71
2017,10,21,15,15,465.0,168.5,4.95,30.5,393.5,111.59,86.78
2017,10,21,15,30,694.0,97.0,4.9,30.0,419.0,69.28,52.28
2017,10,21,15,45,658.5,92.5,4.85,30.0,370.5,67.25,50.78
2017,10,21,16,0,623.0,88.0,4.8,30.0,322.0,65.22,49.23
2017,10,21,16,15,574.5,81.0,4.45,29.5,272.0,61.16,46.03
2017,10,21,16,30,526.0,74.0,4.1,29.0,222.0,57.04,42.66
2017,10,21,16,45,448.0,65.0,3.75,28.5,172.0,51.02,37.51
2017,10,21,17,0,370.0,56.0,3.4,28.0,122.0,42.78,30.28
2017,10,21,17,15,257.5,41.5,3.1,27.5,79.5,31.91,20.55
2017,10,21,17,30,145.0,27.0,2.8,27.0,37.0,20.89,7.71
2017,10,21,17,45,72.5,13.5,2.5,26.5,18.5,11.52,0.0
2017,10,21,18,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,10,22,6,45,16.5,12.0,4.25,20.0,13.0,21.79,0.0
2017,10,22,7,0,33.0,24.0,4.5,20.0,26.0,64.31,28.64
2017,10,22,7,15,106.5,46.0,4.7,19.5,62.5,170.31,133.55
2017,10,22,7,30,180.0,68.0,4.9,19.0,99.0,255.27,208.86
2017,10,22,7,45,248.5,85.5,5.1,19.0,144.0,330.49,274.08
2017,10,22,8,0,317.0,103.0,5.3,19.0,189.0,407.95,339.3
2017,10,22,8,15,379.5,110.5,5.35,19.0,235.0,486.87,403.31
2017,10,22,8,30,442.0,118.0,5.4,19.0,281.0,548.62,452.36
2017,10,22,8,45,344.5,154.5,5.5,19.0,292.5,488.72,401.69
2017,10,22,9,0,247.0,191.0,5.6,19.0,304.0,444.78,363.11
2017,10,22,9,15,246.5,215.5,5.6,19.5,338.0,466.49,378.03
2017,10,22,9,30,246.0,240.0,5.6,20.0,372.0,468.61,377.59
2017,10,22,9,45,505.5,182.0,5.65,20.5,479.0,649.92,520.82
2017,10,22,10,0,765.0,124.0,5.7,21.0,586.0,799.28,631.92
2017,10,22,10,15,510.0,214.5,5.7,21.5,530.0,661.37,522.57
2017,10,22,10,30,255.0,305.0,5.7,22.0,474.0,518.86,407.47
2017,10,22,10,45,546.5,214.0,5.7,22.5,592.5,653.31,513.38
2017,10,22,11,0,838.0,123.0,5.7,23.0,711.0,761.71,595.22
2017,10,22,11,15,845.0,123.5,5.65,23.5,729.0,736.24,572.83
2017,10,22,11,30,852.0,124.0,5.6,24.0,747.0,707.42,548.42
2017,10,22,11,45,884.0,110.5,5.6,24.5,763.5,674.75,521.59
2017,10,22,12,0,916.0,97.0,5.6,25.0,780.0,642.32,494.23
2017,10,22,12,15,917.5,97.0,5.5,25.0,781.5,600.15,459.37
2017,10,22,12,30,919.0,97.0,5.4,25.0,783.0,555.45,421.86
2017,10,22,12,45,920.5,95.5,5.35,25.5,776.0,507.17,380.08
2017,10,22,13,0,922.0,94.0,5.3,26.0,769.0,456.78,335.8
2017,10,22,13,15,919.5,93.0,5.2,26.0,753.0,403.46,289.0
2017,10,22,13,30,917.0,92.0,5.1,26.0,737.0,348.82,240.5
2017,10,22,13,45,917.0,88.5,5.1,26.0,714.5,291.83,190.22
2017,10,22,14,0,917.0,85.0,5.1,26.0,692.0,233.76,140.75
2017,10,22,14,15,909.0,83.5,5.0,26.0,660.0,175.2,96.23
2017,10,22,14,30,901.0,82.0,4.9,26.0,628.0,116.83,63.06
2017,10,22,14,45,894.5,78.0,4.8,26.0,590.0,71.28,54.38
2017,10,22,15,0,888.0,74.0,4.7,26.0,552.0,68.54,52.27
2017,10,22,15,15,869.5,71.5,4.5,25.5,506.5,66.49,50.81
2017,10,22,15,30,851.0,69.0,4.3,25.0,461.0,64.34,49.25
2017,10,22,15,45,829.0,64.5,4.15,25.0,411.0,54.22,40.81
2017,10,22,16,0,807.0,60.0,4.0,25.0,361.0,51.15,38.3
2017,10,22,16,15,766.0,56.0,3.5,24.0,307.0,48.18,36.0
2017,10,22,16,30,725.0,52.0,3.0,23.0,253.0,45.22,33.59
2017,10,22,16,45,661.5,45.5,2.55,22.0,198.5,39.97,29.05
2017,10,22,17,0,598.0,39.0,2.1,21.0,144.0,34.69,24.27
2017,10,22,17,15,475.0,30.0,1.95,20.0,94.5,26.84,16.97
2017,10,22,17,30,352.0,21.0,1.8,19.0,45.0,19.0,5.9
2017,10,22,17,45,176.0,10.5,1.7,18.0,22.5,8.96,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,169.5,9.5,0.9,11.5,20.0,126.27,0.0
2017,10,23,7,0,339.0,19.0,0.9,12.0,40.0,299.56,139.11
2017,10,23,7,15,464.0,28.5,1.2,12.5,88.5,424.38,337.9
2017,10,23,7,30,589.0,38.0,1.5,13.0,137.0,544.01,441.38
2017,10,23,7,45,655.5,43.5,1.85,14.0,191.0,615.64,500.69
2017,10,23,8,0,722.0,49.0,2.2,15.0,245.0,687.11,556.45
2017,10,23,8,15,764.0,53.0,2.3,16.0,299.0,735.28,590.48
2017,10,23,8,30,806.0,57.0,2.4,17.0,353.0,781.41,621.35
2017,10,23,8,45,833.0,60.5,2.5,18.0,403.5,802.83,633.22
2017,10,23,9,0,860.0,64.0,2.6,19.0,454.0,829.88,648.84
2017,10,23,9,15,879.0,66.0,2.75,19.5,500.5,844.78,657.08
2017,10,23,9,30,898.0,68.0,2.9,20.0,547.0,856.11,662.89
2017,10,23,9,45,910.5,70.5,3.05,21.0,587.0,858.79,661.41
2017,10,23,10,0,923.0,73.0,3.2,22.0,627.0,857.57,657.4
2017,10,23,10,15,932.5,74.0,3.2,22.5,660.0,848.19,648.24
2017,10,23,10,30,942.0,75.0,3.2,23.0,693.0,834.94,636.67
2017,10,23,10,45,947.0,77.0,3.25,23.5,718.5,815.42,621.24
2017,10,23,11,0,952.0,79.0,3.3,24.0,744.0,792.16,603.39
2017,10,23,11,15,956.0,79.5,3.15,24.5,761.0,763.0,580.59
2017,10,23,11,30,960.0,80.0,3.0,25.0,778.0,730.42,554.1
2017,10,23,11,45,957.5,82.5,2.95,25.5,786.0,692.3,523.44
2017,10,23,12,0,955.0,85.0,2.9,26.0,794.0,651.39,490.36
2017,10,23,12,15,954.5,85.0,2.75,26.0,793.5,606.75,454.61
2017,10,23,12,30,954.0,85.0,2.6,26.0,793.0,559.66,416.27
2017,10,23,12,45,950.0,85.5,2.5,26.5,783.5,509.17,373.9
2017,10,23,13,0,946.0,86.0,2.4,27.0,774.0,456.96,329.33
2017,10,23,13,15,941.0,85.0,2.2,27.0,756.5,401.73,282.04
2017,10,23,13,30,936.0,84.0,2.0,27.0,739.0,345.4,233.24
2017,10,23,13,45,926.5,83.5,1.85,27.5,712.5,287.53,183.2
2017,10,23,14,0,917.0,83.0,1.7,28.0,686.0,229.51,135.02
2017,10,23,14,15,906.5,81.5,1.5,28.0,652.5,170.78,91.74
2017,10,23,14,30,896.0,80.0,1.3,28.0,619.0,112.53,60.06
2017,10,23,14,45,879.0,78.5,1.15,28.0,578.5,71.36,53.9
2017,10,23,15,0,862.0,77.0,1.0,28.0,538.0,70.13,53.09
2017,10,23,15,15,841.5,74.5,0.85,27.5,492.5,60.39,45.24
2017,10,23,15,30,821.0,72.0,0.7,27.0,447.0,59.05,44.38
2017,10,23,15,45,791.0,68.5,0.55,27.0,396.5,56.84,42.66
2017,10,23,16,0,761.0,65.0,0.4,27.0,346.0,54.6,40.89
2017,10,23,16,15,717.0,60.5,0.45,26.0,293.0,51.42,38.45
2017,10,23,16,30,673.0,56.0,0.5,25.0,240.0,48.23,35.89
2017,10,23,16,45,603.5,49.0,0.55,24.5,187.0,39.24,28.11
2017,10,23,17,0,534.0,42.0,0.6,24.0,134.0,34.11,23.44
2017,10,23,17,15,408.5,32.0,0.7,23.0,87.0,26.2,16.13
2017,10,23,17,30,283.0,22.0,0.8,22.0,40.0,18.25,4.11
2017,10,23,17,45,141.5,11.0,0.95,21.0,20.0,9.39,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,156.0,9.5,3.15,11.5,18.5,116.47,0.0
2017,10,24,7,0,312.0,19.0,3.4,12.0,37.0,277.38,109.75
2017,10,24,7,15,439.0,28.5,3.45,12.5,84.5,404.02,325.68
2017,10,24,7,30,566.0,38.0,3.5,13.0,132.0,524.2,432.26
2017,10,24,7,45,636.0,44.0,3.6,14.0,185.5,598.62,494.35
2017,10,24,8,0,706.0,50.0,3.7,15.0,239.0,673.07,552.51
2017,10,24,8,15,749.0,54.5,3.85,16.0,293.0,722.39,588.53
2017,10,24,8,30,792.0,59.0,4.0,17.0,347.0,769.72,621.31
2017,10,24,8,45,820.5,62.0,4.2,18.0,397.5,800.18,640.55
2017,10,24,9,0,849.0,65.0,4.4,19.0,448.0,818.99,650.9
2017,10,24,9,15,869.0,67.5,4.55,19.5,494.0,835.25,660.46
2017,10,24,9,30,889.0,70.0,4.7,20.0,540.0,847.96,667.4
2017,10,24,9,45,902.0,72.0,4.85,21.0,580.0,850.39,665.68
2017,10,24,10,0,915.0,74.0,5.0,22.0,620.0,848.99,661.39
2017,10,24,10,15,925.0,75.5,5.05,22.0,653.5,840.65,654.31
2017,10,24,10,30,935.0,77.0,5.1,22.0,687.0,828.42,644.65
2017,10,24,10,45,941.0,78.5,5.15,22.5,712.5,809.21,628.87
2017,10,24,11,0,947.0,80.0,5.2,23.0,738.0,786.27,610.62
2017,10,24,11,15,951.5,80.5,5.25,23.0,755.5,757.59,589.52
2017,10,24,11,30,956.0,81.0,5.3,23.0,773.0,725.47,564.18
2017,10,24,11,45,955.0,83.5,5.35,23.5,781.5,688.45,533.46
2017,10,24,12,0,954.0,86.0,5.4,24.0,790.0,648.53,500.11
2017,10,24,12,15,954.5,86.0,5.45,24.0,790.5,604.48,464.02
2017,10,24,12,30,955.0,86.0,5.5,24.0,791.0,557.91,425.09
2017,10,24,12,45,955.5,84.5,5.6,24.5,783.0,507.73,381.68
2017,10,24,13,0,956.0,83.0,5.7,25.0,775.0,455.47,335.64
2017,10,24,13,15,952.5,82.5,5.7,24.5,758.5,400.75,287.83
2017,10,24,13,30,949.0,82.0,5.7,24.0,742.0,344.74,238.13
2017,10,24,13,45,945.5,80.0,5.75,24.0,717.5,286.53,186.36
2017,10,24,14,0,942.0,78.0,5.8,24.0,693.0,227.55,135.98
2017,10,24,14,15,933.0,76.5,5.8,24.0,660.0,167.71,90.83
2017,10,24,14,30,924.0,75.0,5.8,24.0,627.0,108.17,58.28
2017,10,24,14,45,913.0,72.5,5.85,24.0,588.0,67.97,52.1
2017,10,24,15,0,902.0,70.0,5.9,24.0,549.0,66.06,50.65
2017,10,24,15,15,883.5,67.5,5.8,23.5,503.0,63.93,49.1
2017,10,24,15,30,865.0,65.0,5.7,23.0,457.0,61.69,47.44
2017,10,24,15,45,838.0,62.0,5.65,23.0,406.0,58.88,45.18
2017,10,24,16,0,811.0,59.0,5.6,23.0,355.0,50.51,38.1
2017,10,24,16,15,769.0,55.0,5.2,22.0,300.5,47.51,35.73
2017,10,24,16,30,727.0,51.0,4.8,21.0,246.0,44.51,33.25
2017,10,24,16,45,657.0,45.0,4.4,20.5,191.5,39.63,28.9
2017,10,24,17,0,587.0,39.0,4.0,20.0,137.0,34.77,24.36
2017,10,24,17,15,457.5,29.5,3.6,19.0,88.5,26.46,16.53
2017,10,24,17,30,328.0,20.0,3.2,18.0,40.0,18.13,2.62
2017,10,24,17,45,164.0,10.0,2.8,17.0,20.0,8.54,0.0
2017,10,24,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,25,6,45,165.0,9.5,2.15,9.5,18.5,122.3,0.0
2017,10,25,7,0,330.0,19.0,2.3,10.0,37.0,287.77,88.55
2017,10,25,7,15,460.5,28.0,2.6,11.0,85.5,418.21,335.96
2017,10,25,7,30,591.0,37.0,2.9,12.0,134.0,540.62,444.78
2017,10,25,7,45,660.0,43.0,3.2,13.0,188.0,614.45,506.99
2017,10,25,8,0,729.0,49.0,3.5,14.0,242.0,688.23,565.33
2017,10,25,8,15,771.5,53.5,3.3,15.0,296.5,737.29,599.67
2017,10,25,8,30,814.0,58.0,3.1,16.0,351.0,784.26,630.25
2017,10,25,8,45,842.5,61.0,2.95,17.0,402.0,806.18,641.21
2017,10,25,9,0,871.0,64.0,2.8,18.0,453.0,833.57,655.6
2017,10,25,9,15,890.5,66.0,2.85,19.0,500.0,848.68,662.09
2017,10,25,9,30,910.0,68.0,2.9,20.0,547.0,860.19,666.06
2017,10,25,9,45,924.0,70.0,2.95,21.0,587.5,863.26,664.2
2017,10,25,10,0,938.0,72.0,3.0,22.0,628.0,862.41,659.82
2017,10,25,10,15,947.5,73.5,3.0,22.5,661.5,853.3,650.86
2017,10,25,10,30,957.0,75.0,3.0,23.0,695.0,840.24,639.45
2017,10,25,10,45,963.5,76.0,3.05,23.5,721.0,820.37,623.85
2017,10,25,11,0,970.0,77.0,3.1,24.0,747.0,796.72,605.8
2017,10,25,11,15,974.5,77.5,3.1,24.0,764.5,767.4,584.83
2017,10,25,11,30,979.0,78.0,3.1,24.0,782.0,734.57,559.63
2017,10,25,11,45,973.0,82.5,3.15,24.5,789.5,695.59,528.47
2017,10,25,12,0,967.0,87.0,3.2,25.0,797.0,653.91,494.87
2017,10,25,12,15,967.0,87.0,3.15,25.0,797.0,609.03,458.93
2017,10,25,12,30,967.0,87.0,3.1,25.0,797.0,561.64,420.22
2017,10,25,12,45,964.5,86.5,3.05,25.5,787.5,510.39,376.89
2017,10,25,13,0,962.0,86.0,3.0,26.0,778.0,457.3,331.19
2017,10,25,13,15,957.5,85.5,2.9,26.0,760.5,401.9,283.36
2017,10,25,13,30,953.0,85.0,2.8,26.0,743.0,345.31,233.89
2017,10,25,13,45,945.5,83.5,2.7,26.5,717.0,286.32,182.51
2017,10,25,14,0,938.0,82.0,2.6,27.0,691.0,226.98,133.09
2017,10,25,14,15,927.5,80.5,2.5,26.5,657.0,167.2,89.62
2017,10,25,14,30,917.0,79.0,2.4,26.0,623.0,107.87,58.71
2017,10,25,14,45,887.0,82.0,2.3,26.0,579.5,73.78,56.48
2017,10,25,15,0,857.0,85.0,2.2,26.0,536.0,67.39,51.32
2017,10,25,15,15,834.5,82.0,2.0,26.0,489.5,65.85,50.18
2017,10,25,15,30,812.0,79.0,1.8,26.0,443.0,64.3,49.04
2017,10,25,15,45,780.5,75.0,1.6,26.0,392.0,61.87,47.13
2017,10,25,16,0,749.0,71.0,1.4,26.0,341.0,59.42,45.18
2017,10,25,16,15,702.0,65.5,1.2,25.0,287.5,55.57,42.16
2017,10,25,16,30,655.0,60.0,1.0,24.0,234.0,47.44,35.34
2017,10,25,16,45,579.5,52.0,0.85,23.5,180.5,41.65,30.26
2017,10,25,17,0,504.0,44.0,0.7,23.0,127.0,35.81,24.91
2017,10,25,17,15,370.0,32.5,0.8,22.0,80.5,26.67,16.39
2017,10,25,17,30,236.0,21.0,0.9,21.0,34.0,17.44,0.29
2017,10,25,17,45,118.0,10.5,1.05,20.0,17.0,8.96,0.0
2017,10,25,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,26,6,45,109.5,10.0,3.5,11.5,16.0,84.03,0.0
2017,10,26,7,0,219.0,20.0,3.7,12.0,32.0,214.8,40.33
2017,10,26,7,15,357.0,32.5,3.85,12.5,78.0,354.28,284.47
2017,10,26,7,30,495.0,45.0,4.0,13.0,124.0,482.74,399.63
2017,10,26,7,45,573.0,52.5,4.15,14.0,177.0,562.58,467.1
2017,10,26,8,0,651.0,60.0,4.3,15.0,230.0,643.12,531.31
2017,10,26,8,15,699.0,65.5,4.55,16.0,283.5,696.02,571.44
2017,10,26,8,30,747.0,71.0,4.8,17.0,337.0,742.11,604.66
2017,10,26,8,45,779.0,75.0,5.05,18.0,388.0,776.4,627.8
2017,10,26,9,0,811.0,79.0,5.3,19.0,439.0,807.58,648.01
2017,10,26,9,15,833.5,82.0,5.65,20.0,485.5,826.08,658.92
2017,10,26,9,30,856.0,85.0,6.0,21.0,532.0,840.92,667.01
2017,10,26,9,45,871.5,87.5,6.35,22.0,572.0,845.46,667.49
2017,10,26,10,0,887.0,90.0,6.7,23.0,612.0,838.31,659.46
2017,10,26,10,15,898.0,91.5,6.65,23.5,645.5,830.67,651.02
2017,10,26,10,30,909.0,93.0,6.6,24.0,679.0,819.21,640.02
2017,10,26,10,45,915.5,95.0,6.6,24.5,704.5,801.0,624.51
2017,10,26,11,0,922.0,97.0,6.6,25.0,730.0,779.12,606.55
2017,10,26,11,15,926.5,97.5,6.55,25.5,747.0,750.75,583.1
2017,10,26,11,30,931.0,98.0,6.5,26.0,764.0,719.03,556.25
2017,10,26,11,45,942.5,93.5,6.5,26.5,774.5,683.76,526.77
2017,10,26,12,0,954.0,89.0,6.5,27.0,785.0,645.02,494.22
2017,10,26,12,15,953.5,89.0,6.45,27.0,784.5,600.42,457.43
2017,10,26,12,30,953.0,89.0,6.4,27.0,784.0,553.39,417.98
2017,10,26,12,45,947.5,89.5,6.4,27.5,774.0,502.34,373.88
2017,10,26,13,0,942.0,90.0,6.4,28.0,764.0,449.73,327.74
2017,10,26,13,15,936.5,89.5,6.35,28.0,746.0,395.02,279.78
2017,10,26,13,30,931.0,89.0,6.3,28.0,728.0,339.26,230.46
2017,10,26,13,45,920.5,88.5,6.3,28.0,701.5,281.55,180.22
2017,10,26,14,0,910.0,88.0,6.3,28.0,675.0,223.82,132.26
2017,10,26,14,15,898.5,86.5,6.2,28.0,641.5,165.5,89.76
2017,10,26,14,30,887.0,85.0,6.1,28.0,608.0,107.79,60.16
2017,10,26,14,45,869.5,83.0,6.05,28.0,567.0,74.15,56.41
2017,10,26,15,0,852.0,81.0,6.0,28.0,526.0,64.6,48.61
2017,10,26,15,15,829.5,78.0,5.8,27.5,480.0,62.97,47.5
2017,10,26,15,30,807.0,75.0,5.6,27.0,434.0,61.33,46.37
2017,10,26,15,45,774.0,71.5,5.45,27.0,383.5,59.16,44.68
2017,10,26,16,0,741.0,68.0,5.3,27.0,333.0,57.01,42.97
2017,10,26,16,15,693.5,62.5,4.85,26.0,280.0,53.08,39.86
2017,10,26,16,30,646.0,57.0,4.4,25.0,227.0,45.11,33.16
2017,10,26,16,45,567.0,50.0,4.0,24.5,174.0,40.03,28.68
2017,10,26,17,0,488.0,43.0,3.6,24.0,121.0,34.97,24.01
2017,10,26,17,15,354.5,31.0,3.45,23.0,76.0,25.4,15.1
2017,10,26,17,30,221.0,19.0,3.3,22.0,31.0,15.68,0.0
2017,10,26,17,45,110.5,9.5,3.15,21.0,15.5,8.11,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,10,27,6,45,78.5,9.5,6.9,11.0,13.5,62.03,0.0
2017,10,27,7,0,157.0,19.0,7.1,11.0,27.0,164.99,6.7
2017,10,27,7,15,282.5,33.0,7.25,11.0,69.0,298.19,241.4
2017,10,27,7,30,408.0,47.0,7.4,11.0,111.0,416.36,352.62
2017,10,27,7,45,481.5,57.5,7.6,11.5,161.0,494.57,422.57
2017,10,27,8,0,555.0,68.0,7.8,12.0,211.0,573.58,489.99
2017,10,27,8,15,605.5,75.0,7.8,12.0,262.5,629.26,536.25
2017,10,27,8,30,656.0,82.0,7.8,12.0,314.0,683.42,579.62
2017,10,27,8,45,686.5,88.5,7.8,12.5,362.5,718.1,605.0
2017,10,27,9,0,717.0,95.0,7.8,13.0,411.0,750.03,627.55
2017,10,27,9,15,741.5,99.0,7.75,13.0,456.0,770.71,641.89
2017,10,27,9,30,766.0,103.0,7.7,13.0,501.0,783.42,649.91
2017,10,27,9,45,777.0,109.0,7.7,13.5,538.5,788.67,651.08
2017,10,27,10,0,788.0,115.0,7.7,14.0,576.0,790.25,649.55
2017,10,27,10,15,801.0,117.5,7.6,14.5,609.0,786.02,643.41
2017,10,27,10,30,814.0,120.0,7.5,15.0,642.0,778.03,634.59
2017,10,27,10,45,815.5,125.5,7.45,15.5,665.5,760.62,618.89
2017,10,27,11,0,817.0,131.0,7.4,16.0,689.0,739.87,599.72
2017,10,27,11,15,822.5,132.5,7.35,16.0,706.0,714.81,578.29
2017,10,27,11,30,828.0,134.0,7.3,16.0,723.0,686.54,554.13
2017,10,27,11,45,592.0,228.5,7.25,16.5,652.5,585.81,469.73
2017,10,27,12,0,356.0,323.0,7.2,17.0,582.0,491.6,391.23
2017,10,27,12,15,288.5,337.5,7.15,17.0,547.5,443.53,351.85
2017,10,27,12,30,221.0,352.0,7.1,17.0,513.0,397.61,314.35
2017,10,27,12,45,407.5,290.5,7.05,17.0,582.0,416.72,326.88
2017,10,27,13,0,594.0,229.0,7.0,17.0,651.0,414.27,319.42
2017,10,27,13,15,330.0,268.5,6.9,17.0,502.5,316.93,243.86
2017,10,27,13,30,66.0,308.0,6.8,17.0,354.0,252.49,198.15
2017,10,27,13,45,56.5,290.5,6.7,17.0,328.5,229.82,180.14
2017,10,27,14,0,47.0,273.0,6.6,17.0,303.0,208.68,163.56
2017,10,27,14,15,161.5,266.0,6.55,16.5,362.0,201.39,153.72
2017,10,27,14,30,276.0,259.0,6.5,16.0,421.0,178.18,135.85
2017,10,27,14,45,322.5,231.5,6.45,16.0,408.0,151.41,126.01
2017,10,27,15,0,369.0,204.0,6.4,16.0,395.0,137.46,114.35
2017,10,27,15,15,497.5,163.0,6.3,15.5,396.5,109.71,90.79
2017,10,27,15,30,626.0,122.0,6.2,15.0,398.0,87.48,71.77
2017,10,27,15,45,606.5,110.0,6.15,15.0,352.0,80.64,65.96
2017,10,27,16,0,587.0,98.0,6.1,15.0,306.0,73.48,59.79
2017,10,27,16,15,535.0,89.0,5.9,14.5,255.5,68.11,55.21
2017,10,27,16,30,483.0,80.0,5.7,14.0,205.0,62.63,50.36
2017,10,27,16,45,426.5,65.5,5.55,13.5,157.0,49.77,38.73
2017,10,27,17,0,370.0,51.0,5.4,13.0,109.0,41.48,30.89
2017,10,27,17,15,250.5,35.0,5.0,12.5,67.5,27.11,17.2
2017,10,27,17,30,131.0,19.0,4.6,12.0,26.0,14.81,0.0
2017,10,27,17,45,65.5,9.5,4.25,11.5,13.0,8.11,0.0
2017,10,27,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,136.0,8.5,3.05,2.5,15.0,100.35,0.0
2017,10,28,7,0,272.0,17.0,3.2,3.0,30.0,245.32,0.0
2017,10,28,7,15,412.5,27.5,3.25,3.5,76.5,387.06,316.0
2017,10,28,7,30,553.0,38.0,3.3,4.0,123.0,506.59,429.89
2017,10,28,7,45,623.5,45.5,3.35,5.0,176.5,582.33,495.96
2017,10,28,8,0,694.0,53.0,3.4,6.0,230.0,658.03,557.64
2017,10,28,8,15,739.5,57.5,3.65,7.0,283.5,708.8,596.97
2017,10,28,8,30,785.0,62.0,3.9,8.0,337.0,757.47,632.79
2017,10,28,8,45,811.5,66.5,4.15,9.0,387.5,787.71,653.26
2017,10,28,9,0,838.0,71.0,4.4,10.0,438.0,814.79,671.16
2017,10,28,9,15,859.0,74.0,4.4,10.5,484.0,831.89,680.76
2017,10,28,9,30,880.0,77.0,4.4,11.0,530.0,837.18,681.48
2017,10,28,9,45,626.0,157.0,4.4,11.5,492.0,718.6,588.2
2017,10,28,10,0,372.0,237.0,4.4,12.0,454.0,560.86,459.12
2017,10,28,10,15,647.5,162.5,4.3,12.5,565.0,713.03,579.64
2017,10,28,10,30,923.0,88.0,4.2,13.0,676.0,818.55,656.11
2017,10,28,10,45,588.0,203.0,4.15,13.5,583.0,661.67,531.68
2017,10,28,11,0,253.0,318.0,4.1,14.0,490.0,495.53,396.55
2017,10,28,11,15,382.0,286.5,4.05,14.0,553.5,539.07,432.07
2017,10,28,11,30,511.0,255.0,4.0,14.0,617.0,584.06,466.39
2017,10,28,11,45,726.5,175.5,4.0,14.5,696.5,623.82,496.06
2017,10,28,12,0,942.0,96.0,4.0,15.0,776.0,638.39,504.86
2017,10,28,12,15,941.5,96.0,4.0,15.0,775.5,594.21,467.43
2017,10,28,12,30,941.0,96.0,4.0,15.0,775.0,547.65,427.5
2017,10,28,12,45,938.0,96.0,4.0,15.5,766.0,497.81,383.25
2017,10,28,13,0,935.0,96.0,4.0,16.0,757.0,446.21,336.63
2017,10,28,13,15,930.0,95.0,4.0,16.0,739.0,391.64,287.4
2017,10,28,13,30,925.0,94.0,4.0,16.0,721.0,336.0,236.69
2017,10,28,13,45,918.0,92.0,4.0,16.0,695.5,278.36,184.83
2017,10,28,14,0,911.0,90.0,4.0,16.0,670.0,220.37,135.15
2017,10,28,14,15,899.5,88.5,3.95,16.0,636.5,162.11,91.87
2017,10,28,14,30,888.0,87.0,3.9,16.0,603.0,104.45,62.69
2017,10,28,14,45,873.5,84.0,3.9,16.0,563.0,66.38,52.51
2017,10,28,15,0,859.0,81.0,3.9,16.0,523.0,64.88,51.38
2017,10,28,15,15,836.5,78.0,3.8,16.0,476.5,63.24,50.1
2017,10,28,15,30,814.0,75.0,3.7,16.0,430.0,61.58,48.8
2017,10,28,15,45,782.5,71.0,3.65,16.0,379.5,59.04,46.71
2017,10,28,16,0,751.0,67.0,3.6,16.0,329.0,56.47,44.55
2017,10,28,16,15,702.5,61.5,3.1,15.0,275.5,52.49,41.25
2017,10,28,16,30,654.0,56.0,2.6,14.0,222.0,44.53,34.26
2017,10,28,16,45,577.0,48.5,2.15,13.5,169.5,39.02,29.19
2017,10,28,17,0,500.0,41.0,1.7,13.0,117.0,33.5,23.88
2017,10,28,17,15,360.0,29.5,1.55,12.0,72.5,24.26,14.72
2017,10,28,17,30,220.0,18.0,1.4,11.0,28.0,14.93,0.0
2017,10,28,17,45,110.0,9.0,1.3,10.0,14.0,7.68,0.0
2017,10,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,130.0,8.5,2.2,4.5,14.0,95.91,0.0
2017,10,29,7,0,260.0,17.0,2.4,5.0,28.0,234.56,0.0
2017,10,29,7,15,402.5,27.5,2.7,6.0,74.0,378.63,303.63
2017,10,29,7,30,545.0,38.0,3.0,7.0,120.0,498.51,417.67
2017,10,29,7,45,622.0,44.5,3.4,8.5,173.5,577.91,486.15
2017,10,29,8,0,699.0,51.0,3.8,10.0,227.0,657.3,550.31
2017,10,29,8,15,745.5,55.5,3.75,11.0,281.0,708.69,588.67
2017,10,29,8,30,792.0,60.0,3.7,12.0,335.0,758.05,623.33
2017,10,29,8,45,822.5,63.5,3.7,13.0,386.0,790.27,643.69
2017,10,29,9,0,853.0,67.0,3.7,14.0,437.0,819.37,661.04
2017,10,29,9,15,874.5,69.5,3.75,15.0,483.5,827.99,663.13
2017,10,29,9,30,896.0,72.0,3.8,16.0,530.0,841.39,668.82
2017,10,29,9,45,910.5,74.0,3.85,17.0,570.5,844.62,667.1
2017,10,29,10,0,925.0,76.0,3.9,18.0,611.0,843.99,662.8
2017,10,29,10,15,935.5,77.5,3.75,18.5,644.5,835.63,653.43
2017,10,29,10,30,946.0,79.0,3.6,19.0,678.0,823.35,641.54
2017,10,29,10,45,952.5,80.5,3.45,20.0,703.5,804.13,623.75
2017,10,29,11,0,959.0,82.0,3.3,21.0,729.0,781.15,603.62
2017,10,29,11,15,963.0,82.5,3.25,21.0,746.0,751.73,581.21
2017,10,29,11,30,967.0,83.0,3.2,21.0,763.0,718.88,555.09
2017,10,29,11,45,967.0,84.0,3.15,21.5,771.0,680.74,523.66
2017,10,29,12,0,967.0,85.0,3.1,22.0,779.0,639.71,489.65
2017,10,29,12,15,966.5,85.0,3.05,22.0,779.0,594.78,453.03
2017,10,29,12,30,966.0,85.0,3.0,22.0,779.0,547.4,413.66
2017,10,29,12,45,963.5,84.5,3.0,22.5,769.5,496.48,369.97
2017,10,29,13,0,961.0,84.0,3.0,23.0,760.0,443.73,323.86
2017,10,29,13,15,956.5,83.5,2.95,23.0,742.5,388.7,275.61
2017,10,29,13,30,952.0,83.0,2.9,23.0,725.0,332.49,225.82
2017,10,29,13,45,944.5,81.5,2.9,23.0,699.0,273.91,174.76
2017,10,29,14,0,937.0,80.0,2.9,23.0,673.0,215.0,125.93
2017,10,29,14,15,926.0,78.5,2.85,23.0,639.5,155.61,83.44
2017,10,29,14,30,915.0,77.0,2.8,23.0,606.0,96.75,55.35
2017,10,29,14,45,894.5,77.0,2.8,23.0,564.5,70.64,54.64
2017,10,29,15,0,874.0,77.0,2.8,23.0,523.0,70.29,54.51
2017,10,29,15,15,852.0,74.0,2.65,22.5,477.0,60.62,46.54
2017,10,29,15,30,830.0,71.0,2.5,22.0,431.0,58.86,45.27
2017,10,29,15,45,799.0,67.5,2.45,22.0,380.0,56.58,43.45
2017,10,29,16,0,768.0,64.0,2.4,22.0,329.0,54.3,41.58
2017,10,29,16,15,720.5,59.0,2.1,20.5,275.5,50.64,38.7
2017,10,29,16,30,673.0,54.0,1.8,19.0,222.0,46.97,35.67
2017,10,29,16,45,596.0,46.5,1.55,18.0,169.5,37.58,27.34
2017,10,29,17,0,519.0,39.0,1.3,17.0,117.0,31.96,22.09
2017,10,29,17,15,376.5,28.0,1.4,16.0,72.0,23.07,13.27
2017,10,29,17,30,234.0,17.0,1.5,15.0,27.0,14.11,0.0
2017,10,29,17,45,117.0,8.5,1.6,14.5,13.5,7.26,0.0
2017,10,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,113.0,8.0,2.6,7.5,13.0,6.83,0.0
2017,10,30,7,0,226.0,16.0,2.7,8.0,26.0,207.23,0.0
2017,10,30,7,15,371.5,27.5,2.9,9.0,70.5,354.8,279.68
2017,10,30,7,30,517.0,39.0,3.1,10.0,115.0,485.71,402.78
2017,10,30,7,45,593.5,46.0,3.3,11.0,167.5,555.2,463.3
2017,10,30,8,0,670.0,53.0,3.5,12.0,220.0,634.21,527.34
2017,10,30,8,15,717.5,58.0,3.45,13.0,273.5,686.64,566.42
2017,10,30,8,30,765.0,63.0,3.4,14.0,327.0,737.07,601.79
2017,10,30,8,45,795.5,67.5,3.4,15.0,377.0,770.3,622.89
2017,10,30,9,0,826.0,72.0,3.4,16.0,427.0,800.45,640.99
2017,10,30,9,15,847.5,74.5,3.7,17.0,473.0,817.18,650.34
2017,10,30,9,30,869.0,77.0,4.0,18.0,519.0,822.26,651.11
2017,10,30,9,45,883.0,80.0,4.35,19.0,559.0,826.3,651.41
2017,10,30,10,0,897.0,83.0,4.7,20.0,599.0,826.53,649.71
2017,10,30,10,15,908.0,84.5,4.65,20.5,632.0,818.79,641.19
2017,10,30,10,30,919.0,86.0,4.6,21.0,665.0,807.22,630.17
2017,10,30,10,45,924.5,88.0,4.55,22.0,690.0,788.22,612.82
2017,10,30,11,0,930.0,90.0,4.5,23.0,715.0,765.6,593.19
2017,10,30,11,15,934.5,91.0,4.35,23.0,732.0,737.71,570.73
2017,10,30,11,30,939.0,92.0,4.2,23.0,749.0,706.44,545.28
2017,10,30,11,45,939.0,93.0,4.1,23.5,756.5,669.14,514.2
2017,10,30,12,0,939.0,94.0,4.0,24.0,764.0,629.03,480.65
2017,10,30,12,15,938.5,94.0,3.85,24.5,763.5,585.13,443.64
2017,10,30,12,30,938.0,94.0,3.7,25.0,763.0,538.87,404.17
2017,10,30,12,45,933.0,94.5,3.55,25.5,753.5,488.89,361.19
2017,10,30,13,0,928.0,95.0,3.4,26.0,744.0,437.36,316.22
2017,10,30,13,15,922.0,94.0,3.25,26.0,726.0,382.99,268.98
2017,10,30,13,30,916.0,93.0,3.1,26.0,708.0,327.69,220.56
2017,10,30,13,45,905.5,92.5,3.0,26.0,681.5,271.06,171.86
2017,10,30,14,0,895.0,92.0,2.9,26.0,655.0,214.43,125.76
2017,10,30,14,15,882.5,90.5,2.8,26.0,621.5,157.13,85.7
2017,10,30,14,30,870.0,89.0,2.7,26.0,588.0,92.22,53.02
