Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,14,45,849.5,87.5,2.65,26.0,547.0,68.62,52.27
2017,10,30,15,0,829.0,86.0,2.6,26.0,506.0,68.19,52.08
2017,10,30,15,15,805.0,82.5,2.5,25.5,460.0,66.29,50.75
2017,10,30,15,30,781.0,79.0,2.4,25.0,414.0,64.38,49.39
2017,10,30,15,45,744.0,75.0,2.35,25.0,364.0,61.91,47.44
2017,10,30,16,0,707.0,71.0,2.3,25.0,314.0,54.54,41.26
2017,10,30,16,15,655.5,65.5,2.05,23.5,261.5,51.02,38.52
2017,10,30,16,30,604.0,60.0,1.8,22.0,209.0,47.49,35.64
2017,10,30,16,45,520.0,51.5,1.55,21.0,158.0,41.31,30.18
2017,10,30,17,0,436.0,43.0,1.3,20.0,107.0,35.11,24.42
2017,10,30,17,15,295.0,29.5,1.3,19.0,65.0,24.24,13.79
2017,10,30,17,30,154.0,16.0,1.3,18.0,23.0,13.17,0.0
2017,10,30,17,45,77.0,8.0,1.35,17.5,11.5,6.83,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,16.0,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,32.0,15.0,3.4,9.0,16.0,44.85,0.0
2017,10,31,7,15,122.0,37.0,3.5,9.0,52.5,168.94,130.45
2017,10,31,7,30,212.0,59.0,3.6,9.0,89.0,265.12,222.55
2017,10,31,7,45,116.0,75.5,3.75,9.5,93.0,193.84,163.72
2017,10,31,8,0,20.0,92.0,3.9,10.0,97.0,107.16,87.73
2017,10,31,8,15,32.0,112.5,3.95,10.5,122.5,148.69,123.78
2017,10,31,8,30,44.0,133.0,4.0,11.0,148.0,178.12,148.75
2017,10,31,8,45,22.0,95.0,4.05,11.5,102.5,108.23,88.26
2017,10,31,9,0,0.0,57.0,4.1,12.0,57.0,47.2,34.99
2017,10,31,9,15,22.0,131.5,4.05,12.0,143.0,143.26,117.2
2017,10,31,9,30,44.0,206.0,4.0,12.0,229.0,240.81,198.24
2017,10,31,9,45,22.0,185.5,4.0,12.5,197.0,182.28,148.28
2017,10,31,10,0,0.0,165.0,4.0,13.0,165.0,142.8,114.32
2017,10,31,10,15,0.0,160.5,3.9,13.5,160.5,137.54,109.56
2017,10,31,10,30,0.0,156.0,3.8,14.0,156.0,132.69,105.14
2017,10,31,10,45,0.0,85.5,3.7,14.5,85.5,71.15,53.94
2017,10,31,11,0,0.0,15.0,3.6,15.0,15.0,12.43,4.78
2017,10,31,11,15,0.0,37.0,3.45,15.5,37.0,30.71,20.06
2017,10,31,11,30,0.0,59.0,3.3,16.0,59.0,49.05,35.22
2017,10,31,11,45,0.0,91.5,3.2,16.5,91.5,76.24,57.53
2017,10,31,12,0,0.0,124.0,3.1,17.0,124.0,103.35,79.52
2017,10,31,12,15,0.0,111.5,3.0,17.0,111.5,92.86,70.92
2017,10,31,12,30,0.0,99.0,2.9,17.0,99.0,82.47,62.45
2017,10,31,12,45,159.0,207.5,2.8,17.5,318.0,239.52,187.25
2017,10,31,13,0,318.0,316.0,2.7,18.0,537.0,367.41,281.68
2017,10,31,13,15,161.0,250.5,2.65,18.0,362.0,248.01,190.19
2017,10,31,13,30,4.0,185.0,2.6,18.0,187.0,150.92,117.43
2017,10,31,13,45,4.5,187.0,2.55,18.5,189.5,151.27,117.76
2017,10,31,14,0,5.0,189.0,2.5,19.0,192.0,151.29,117.69
2017,10,31,14,15,2.5,99.5,2.4,18.5,101.0,82.69,62.6
2017,10,31,14,30,0.0,10.0,2.3,18.0,10.0,8.26,1.26
2017,10,31,14,45,0.0,54.5,2.25,18.0,54.5,45.17,33.82
2017,10,31,15,0,0.0,99.0,2.2,18.0,99.0,81.4,65.31
2017,10,31,15,15,0.0,100.5,2.1,17.5,100.5,82.17,66.25
2017,10,31,15,30,0.0,102.0,2.0,17.0,102.0,82.78,67.11
2017,10,31,15,45,0.0,89.0,1.95,17.0,89.0,72.61,58.41
2017,10,31,16,0,0.0,76.0,1.9,17.0,76.0,62.35,49.54
2017,10,31,16,15,0.0,62.5,1.9,16.5,62.5,51.61,40.22
2017,10,31,16,30,0.0,49.0,1.9,16.0,49.0,40.54,30.42
2017,10,31,16,45,0.0,36.0,1.9,15.5,36.0,29.74,20.68
2017,10,31,17,0,0.0,23.0,1.9,15.0,23.0,18.96,10.88
2017,10,31,17,15,0.0,13.0,1.8,14.5,13.0,10.69,2.96
2017,10,31,17,30,0.0,3.0,1.7,14.0,3.0,2.56,0.0
2017,10,31,17,45,0.0,1.5,1.65,14.0,1.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.5,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,11.0,19.0,16.22,0.0
2017,11,1,7,15,169.0,33.5,1.65,11.5,57.5,212.77,161.27
2017,11,1,7,30,338.0,48.0,1.8,12.0,96.0,356.66,293.99
2017,11,1,7,45,434.5,57.0,1.95,12.5,145.5,449.15,373.35
2017,11,1,8,0,531.0,66.0,2.1,13.0,195.0,542.72,449.53
2017,11,1,8,15,273.0,94.5,2.1,13.5,161.5,349.41,292.77
2017,11,1,8,30,15.0,123.0,2.1,14.0,128.0,128.36,103.7
2017,11,1,8,45,49.0,151.0,2.1,15.0,171.0,198.42,162.72
2017,11,1,9,0,83.0,179.0,2.1,16.0,214.0,254.7,208.18
2017,11,1,9,15,83.5,199.5,2.2,16.5,238.5,272.8,221.44
2017,11,1,9,30,84.0,220.0,2.3,17.0,263.0,290.19,234.09
2017,11,1,9,45,87.0,237.5,2.4,18.0,284.5,305.41,244.52
2017,11,1,10,0,90.0,255.0,2.5,19.0,306.0,319.96,254.3
2017,11,1,10,15,67.0,258.5,2.65,20.0,298.0,298.53,235.46
2017,11,1,10,30,44.0,262.0,2.8,21.0,290.0,278.29,217.85
2017,11,1,10,45,59.0,282.5,2.95,22.0,321.0,304.08,236.94
2017,11,1,11,0,74.0,303.0,3.1,23.0,352.0,328.13,254.22
2017,11,1,11,15,479.5,202.0,3.25,23.5,532.5,532.03,413.34
2017,11,1,11,30,885.0,101.0,3.4,24.0,713.0,674.57,518.41
2017,11,1,11,45,883.0,104.0,3.55,25.0,720.5,639.76,488.15
2017,11,1,12,0,881.0,107.0,3.7,26.0,728.0,602.36,456.61
2017,11,1,12,15,881.0,106.5,3.7,26.5,728.0,560.58,421.87
2017,11,1,12,30,881.0,106.0,3.7,27.0,728.0,516.58,384.76
2017,11,1,12,45,879.5,105.0,3.75,27.5,719.5,469.47,344.61
2017,11,1,13,0,878.0,104.0,3.8,28.0,711.0,420.65,302.29
2017,11,1,13,15,872.5,103.0,3.75,28.0,694.0,369.02,257.62
2017,11,1,13,30,867.0,102.0,3.7,28.0,677.0,316.48,211.88
2017,11,1,13,45,858.5,100.0,3.7,28.5,651.5,256.23,160.68
2017,11,1,14,0,850.0,98.0,3.7,29.0,626.0,200.65,115.81
2017,11,1,14,15,837.5,96.0,3.65,29.0,593.5,144.9,77.72
2017,11,1,14,30,825.0,94.0,3.6,29.0,561.0,90.06,53.63
2017,11,1,14,45,800.0,93.5,3.55,29.0,521.0,72.29,54.7
2017,11,1,15,0,775.0,93.0,3.5,29.0,481.0,72.72,55.23
2017,11,1,15,15,750.0,89.5,3.3,28.5,436.5,71.02,54.09
2017,11,1,15,30,725.0,86.0,3.1,28.0,392.0,63.46,48.02
2017,11,1,15,45,686.5,81.5,2.95,27.5,343.0,61.04,46.22
2017,11,1,16,0,648.0,77.0,2.8,27.0,294.0,58.64,44.38
2017,11,1,16,15,594.5,70.0,2.75,26.0,244.0,54.17,40.79
2017,11,1,16,30,541.0,63.0,2.7,25.0,194.0,49.66,36.99
2017,11,1,16,45,454.5,53.5,2.7,24.0,145.0,42.81,30.98
2017,11,1,17,0,368.0,44.0,2.7,23.0,96.0,35.91,24.63
2017,11,1,17,15,235.0,29.5,2.9,22.5,57.0,24.27,12.98
2017,11,1,17,30,102.0,15.0,3.1,22.0,18.0,12.8,0.0
2017,11,1,17,45,51.0,7.5,3.35,21.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.5,2.85,18.5,8.5,0.0,0.0
2017,11,2,7,0,64.0,15.0,3.0,19.0,17.0,57.41,0.0
2017,11,2,7,15,189.0,32.0,3.25,19.5,54.5,224.7,163.27
2017,11,2,7,30,314.0,49.0,3.5,20.0,92.0,339.67,273.05
2017,11,2,7,45,399.0,60.5,3.8,20.5,140.0,421.15,343.58
2017,11,2,8,0,484.0,72.0,4.1,21.0,188.0,510.24,416.19
2017,11,2,8,15,540.0,80.5,4.2,21.5,238.0,570.63,463.27
2017,11,2,8,30,596.0,89.0,4.3,22.0,288.0,629.58,507.31
2017,11,2,8,45,327.5,131.0,4.45,23.0,243.0,434.14,351.42
2017,11,2,9,0,59.0,173.0,4.6,24.0,198.0,227.49,180.34
2017,11,2,9,15,109.5,197.5,4.6,24.5,250.0,308.1,244.67
2017,11,2,9,30,160.0,222.0,4.6,25.0,302.0,370.79,293.03
2017,11,2,9,45,465.5,168.5,4.7,25.5,425.5,583.39,459.44
2017,11,2,10,0,771.0,115.0,4.8,26.0,549.0,764.78,592.73
2017,11,2,10,15,784.5,117.5,4.7,26.5,581.0,756.91,583.17
2017,11,2,10,30,798.0,120.0,4.6,27.0,613.0,749.54,575.2
2017,11,2,10,45,813.0,119.5,4.6,27.5,639.0,736.49,563.49
2017,11,2,11,0,828.0,119.0,4.6,28.0,665.0,719.67,548.65
2017,11,2,11,15,833.5,120.0,4.5,28.0,681.5,694.16,528.02
2017,11,2,11,30,839.0,121.0,4.4,28.0,698.0,665.45,505.09
2017,11,2,11,45,845.5,119.5,4.35,28.5,707.0,631.91,477.49
2017,11,2,12,0,852.0,118.0,4.3,29.0,716.0,595.42,447.34
2017,11,2,12,15,851.0,118.0,4.2,29.0,715.0,553.54,413.44
2017,11,2,12,30,850.0,118.0,4.1,29.0,714.0,509.56,377.24
2017,11,2,12,45,846.5,117.5,4.05,29.5,705.0,462.19,337.09
2017,11,2,13,0,843.0,117.0,4.0,30.0,696.0,413.39,295.1
2017,11,2,13,15,836.5,115.5,3.95,30.0,678.5,361.61,250.86
2017,11,2,13,30,830.0,114.0,3.9,30.0,661.0,309.18,205.78
2017,11,2,13,45,819.5,112.5,3.85,30.5,636.0,255.49,160.23
2017,11,2,14,0,809.0,111.0,3.8,31.0,611.0,202.07,117.71
2017,11,2,14,15,795.0,109.0,3.8,30.5,578.5,148.46,81.95
2017,11,2,14,30,781.0,107.0,3.8,30.0,546.0,96.0,59.74
2017,11,2,14,45,760.5,104.0,3.8,30.0,507.0,79.39,60.34
2017,11,2,15,0,740.0,101.0,3.8,30.0,468.0,71.48,53.97
2017,11,2,15,15,713.5,97.0,3.7,29.5,424.0,69.78,52.84
2017,11,2,15,30,687.0,93.0,3.6,29.0,380.0,68.08,51.69
2017,11,2,15,45,646.5,88.0,3.55,29.0,332.0,65.5,49.67
2017,11,2,16,0,606.0,83.0,3.5,29.0,284.0,62.94,47.61
2017,11,2,16,15,550.5,75.5,3.25,28.0,234.5,58.28,43.89
2017,11,2,16,30,495.0,68.0,3.0,27.0,185.0,53.58,39.96
2017,11,2,16,45,407.5,57.0,2.75,26.5,137.5,45.66,33.0
2017,11,2,17,0,320.0,46.0,2.5,26.0,90.0,35.44,23.84
2017,11,2,17,15,194.5,29.5,2.5,25.0,53.0,22.86,11.41
2017,11,2,17,30,69.0,13.0,2.5,24.0,16.0,11.1,0.0
2017,11,2,17,45,34.5,6.5,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,8.0,10.0,0.5,20.0,10.0,14.09,0.0
2017,11,3,7,15,77.0,34.0,0.65,20.5,44.0,131.79,90.98
2017,11,3,7,30,146.0,58.0,0.8,21.0,78.0,214.97,169.12
2017,11,3,7,45,235.5,75.0,0.95,22.0,123.5,300.99,241.03
2017,11,3,8,0,325.0,92.0,1.1,23.0,169.0,406.28,324.34
2017,11,3,8,15,383.0,104.5,1.25,23.5,216.0,467.99,372.01
2017,11,3,8,30,441.0,117.0,1.4,24.0,263.0,529.59,418.03
2017,11,3,8,45,501.5,121.0,1.55,24.5,311.5,581.94,456.05
2017,11,3,9,0,562.0,125.0,1.7,25.0,360.0,632.88,491.95
2017,11,3,9,15,383.5,171.0,1.75,25.5,339.0,517.02,402.2
2017,11,3,9,30,205.0,217.0,1.8,26.0,318.0,401.2,311.42
2017,11,3,9,45,218.5,234.5,1.85,26.5,350.0,423.43,327.22
2017,11,3,10,0,232.0,252.0,1.9,27.0,382.0,444.05,340.87
2017,11,3,10,15,122.0,232.0,1.85,27.5,301.0,327.51,250.7
2017,11,3,10,30,12.0,212.0,1.8,28.0,220.0,193.06,145.73
2017,11,3,10,45,390.5,174.5,1.8,28.5,431.0,477.23,364.85
2017,11,3,11,0,769.0,137.0,1.8,29.0,642.0,695.95,518.94
2017,11,3,11,15,775.5,138.5,1.75,29.0,658.5,672.44,498.7
2017,11,3,11,30,782.0,140.0,1.7,29.0,675.0,644.51,477.26
2017,11,3,11,45,760.5,153.0,1.7,29.5,678.5,610.09,450.03
2017,11,3,12,0,739.0,166.0,1.7,30.0,682.0,572.9,420.65
2017,11,3,12,15,738.5,166.0,1.7,30.0,681.5,534.35,390.86
2017,11,3,12,30,738.0,166.0,1.7,30.0,681.0,493.93,358.97
2017,11,3,12,45,742.0,161.5,1.7,30.5,674.0,450.05,323.1
2017,11,3,13,0,746.0,157.0,1.7,31.0,667.0,404.41,285.12
2017,11,3,13,15,739.0,155.5,1.7,31.0,650.5,355.99,245.13
2017,11,3,13,30,732.0,154.0,1.7,31.0,634.0,307.19,204.48
2017,11,3,13,45,455.0,221.0,1.75,31.0,516.0,250.18,168.57
2017,11,3,14,0,178.0,288.0,1.8,31.0,398.0,228.49,162.97
2017,11,3,14,15,434.5,212.5,1.8,31.0,460.5,176.68,116.19
2017,11,3,14,30,691.0,137.0,1.8,31.0,523.0,104.5,68.13
2017,11,3,14,45,676.5,130.5,1.85,31.0,486.5,89.05,67.92
2017,11,3,15,0,662.0,124.0,1.9,31.0,450.0,86.37,65.93
2017,11,3,15,15,633.0,118.5,1.9,30.5,407.0,84.15,64.44
2017,11,3,15,30,604.0,113.0,1.9,30.0,364.0,81.95,62.94
2017,11,3,15,45,565.0,105.5,1.95,30.0,317.5,78.08,59.91
2017,11,3,16,0,526.0,98.0,2.0,30.0,271.0,74.17,56.75
2017,11,3,16,15,468.5,88.0,1.75,29.0,222.5,65.17,49.46
2017,11,3,16,30,411.0,78.0,1.5,28.0,174.0,58.35,43.78
2017,11,3,16,45,328.0,64.0,1.3,27.5,128.5,48.35,35.07
2017,11,3,17,0,245.0,50.0,1.1,27.0,83.0,38.14,25.91
2017,11,3,17,15,139.0,31.0,1.15,26.0,48.0,23.88,11.71
2017,11,3,17,30,33.0,12.0,1.2,25.0,13.0,10.24,0.0
2017,11,3,17,45,16.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.0,5.5,2.65,20.5,5.5,0.0,0.0
2017,11,4,7,0,14.0,11.0,2.8,21.0,11.0,19.07,0.0
2017,11,4,7,15,103.5,32.5,2.9,21.0,45.0,146.66,99.74
2017,11,4,7,30,193.0,54.0,3.0,21.0,79.0,242.4,192.72
2017,11,4,7,45,275.5,69.5,3.15,21.5,124.0,337.77,273.58
2017,11,4,8,0,358.0,85.0,3.3,22.0,169.0,422.05,343.1
2017,11,4,8,15,417.0,96.5,3.35,22.5,216.5,483.72,392.09
2017,11,4,8,30,476.0,108.0,3.4,23.0,264.0,545.25,439.03
2017,11,4,8,45,238.0,91.5,3.5,23.5,169.5,308.62,250.66
2017,11,4,9,0,0.0,75.0,3.6,24.0,75.0,62.22,45.45
2017,11,4,9,15,0.0,84.0,3.6,24.0,84.0,69.97,51.78
2017,11,4,9,30,0.0,93.0,3.6,24.0,93.0,77.83,58.0
2017,11,4,9,45,0.0,105.0,3.6,24.5,105.0,88.35,66.2
2017,11,4,10,0,0.0,117.0,3.6,25.0,117.0,98.8,74.26
2017,11,4,10,15,1.5,149.0,3.6,25.5,150.0,128.37,97.48
2017,11,4,10,30,3.0,181.0,3.6,26.0,183.0,157.73,120.17
2017,11,4,10,45,2.5,179.0,3.65,26.5,180.5,154.47,117.13
2017,11,4,11,0,2.0,177.0,3.7,27.0,178.0,151.45,114.36
2017,11,4,11,15,21.5,232.0,3.7,27.0,246.5,211.76,161.33
2017,11,4,11,30,41.0,287.0,3.7,27.0,315.0,277.77,211.66
2017,11,4,11,45,123.5,311.5,3.7,27.5,397.0,349.69,265.82
2017,11,4,12,0,206.0,336.0,3.7,28.0,479.0,404.74,305.7
2017,11,4,12,15,492.5,239.0,3.7,28.0,581.0,464.67,349.36
2017,11,4,12,30,779.0,142.0,3.7,28.0,683.0,492.46,365.87
2017,11,4,12,45,512.5,232.0,3.7,28.5,586.0,406.34,299.67
2017,11,4,13,0,246.0,322.0,3.7,29.0,489.0,342.37,252.77
2017,11,4,13,15,245.5,313.5,3.7,29.0,477.0,316.43,231.91
2017,11,4,13,30,245.0,305.0,3.7,29.0,465.0,290.34,210.76
2017,11,4,13,45,260.5,290.0,3.7,29.0,454.0,258.67,185.03
2017,11,4,14,0,276.0,275.0,3.7,29.0,443.0,228.91,161.47
2017,11,4,14,15,499.5,198.5,3.65,29.0,483.0,172.64,112.45
2017,11,4,14,30,723.0,122.0,3.6,29.0,523.0,94.03,61.23
2017,11,4,14,45,708.5,116.0,3.6,29.0,486.5,79.89,61.03
2017,11,4,15,0,694.0,110.0,3.6,29.0,450.0,77.24,59.02
2017,11,4,15,15,458.0,140.5,3.55,28.5,356.5,96.0,74.93
2017,11,4,15,30,222.0,171.0,3.5,28.0,263.0,117.5,93.18
2017,11,4,15,45,399.0,128.0,3.5,28.0,267.5,89.84,70.3
2017,11,4,16,0,576.0,85.0,3.5,28.0,272.0,64.46,49.1
2017,11,4,16,15,520.0,76.5,3.2,27.5,224.0,59.08,44.66
2017,11,4,16,30,464.0,68.0,2.9,27.0,176.0,53.62,39.97
2017,11,4,16,45,390.5,55.5,2.65,26.5,130.5,44.51,31.97
2017,11,4,17,0,317.0,43.0,2.4,26.0,85.0,33.23,21.89
2017,11,4,17,15,158.5,28.0,2.35,25.0,49.0,21.66,9.72
2017,11,4,17,30,0.0,13.0,2.3,24.0,13.0,11.1,0.0
2017,11,4,17,45,0.0,6.5,2.25,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,1.0,2.65,20.5,1.0,0.0,0.0
2017,11,5,7,0,0.0,2.0,2.7,21.0,2.0,1.71,0.0
2017,11,5,7,15,0.0,7.5,2.95,21.0,7.5,6.15,0.0
2017,11,5,7,30,0.0,13.0,3.2,21.0,13.0,10.68,3.01
2017,11,5,7,45,0.0,21.0,3.5,21.5,21.0,17.29,8.66
2017,11,5,8,0,0.0,29.0,3.8,22.0,29.0,23.91,14.28
2017,11,5,8,15,0.0,37.5,3.85,22.5,37.5,30.96,20.18
2017,11,5,8,30,0.0,46.0,3.9,23.0,46.0,38.02,26.0
2017,11,5,8,45,0.0,38.0,4.0,23.5,38.0,31.39,20.4
2017,11,5,9,0,0.0,30.0,4.1,24.0,30.0,24.77,14.83
2017,11,5,9,15,0.0,50.0,4.1,24.5,50.0,41.38,28.37
2017,11,5,9,30,0.0,70.0,4.1,25.0,70.0,58.06,41.79
2017,11,5,9,45,0.0,76.0,4.1,25.5,76.0,63.1,45.63
2017,11,5,10,0,0.0,82.0,4.1,26.0,82.0,68.13,49.46
2017,11,5,10,15,35.5,176.5,4.05,26.5,198.0,189.72,146.48
2017,11,5,10,30,71.0,271.0,4.0,27.0,314.0,307.86,237.19
2017,11,5,10,45,73.0,282.0,3.95,27.5,328.0,313.57,240.19
2017,11,5,11,0,75.0,293.0,3.9,28.0,342.0,318.73,243.05
2017,11,5,11,15,40.5,247.5,3.85,28.0,274.0,246.46,187.33
2017,11,5,11,30,6.0,202.0,3.8,28.0,206.0,173.92,131.01
2017,11,5,11,45,16.0,235.5,3.8,28.5,247.0,207.12,156.35
2017,11,5,12,0,26.0,269.0,3.8,29.0,288.0,238.6,179.82
2017,11,5,12,15,119.0,301.0,3.75,29.0,384.0,315.76,237.88
2017,11,5,12,30,212.0,333.0,3.7,29.0,480.0,372.25,278.46
2017,11,5,12,45,112.5,282.5,3.7,29.5,361.0,275.93,205.93
2017,11,5,13,0,13.0,232.0,3.7,30.0,242.0,192.77,143.91
2017,11,5,13,15,281.5,223.5,3.65,30.0,406.5,260.97,189.08
2017,11,5,13,30,550.0,215.0,3.6,30.0,571.0,300.64,207.85
2017,11,5,13,45,528.5,213.5,3.6,30.5,545.0,257.88,172.86
2017,11,5,14,0,507.0,212.0,3.6,31.0,519.0,216.95,141.61
2017,11,5,14,15,612.0,168.0,3.55,31.0,519.5,162.35,99.99
2017,11,5,14,30,717.0,124.0,3.5,31.0,520.0,93.81,61.57
2017,11,5,14,45,511.5,162.0,3.5,31.0,434.0,107.58,83.2
2017,11,5,15,0,306.0,200.0,3.5,31.0,348.0,134.76,105.58
2017,11,5,15,15,481.5,148.0,3.35,30.5,356.0,101.25,78.59
2017,11,5,15,30,657.0,96.0,3.2,30.0,364.0,70.28,53.31
2017,11,5,15,45,626.0,88.5,3.05,30.0,318.0,66.03,49.91
2017,11,5,16,0,595.0,81.0,2.9,30.0,272.0,61.64,46.33
2017,11,5,16,15,539.5,73.0,2.6,29.0,224.0,56.53,42.22
2017,11,5,16,30,484.0,65.0,2.3,28.0,176.0,51.36,37.87
2017,11,5,16,45,405.0,53.5,2.0,27.0,130.0,42.97,30.58
2017,11,5,17,0,326.0,42.0,1.7,26.0,84.0,34.41,22.82
2017,11,5,17,15,196.0,26.5,1.75,25.5,48.0,20.61,8.48
2017,11,5,17,30,66.0,11.0,1.8,25.0,12.0,9.39,0.0
2017,11,5,17,45,33.0,5.5,1.9,24.5,6.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.4,20.0,11.0,31.16,0.0
2017,11,6,7,15,148.5,28.0,2.7,20.5,45.0,182.44,117.12
2017,11,6,7,30,264.0,46.0,3.0,21.0,79.0,295.83,234.57
2017,11,6,7,45,360.5,57.0,3.35,21.5,125.5,382.73,310.06
2017,11,6,8,0,457.0,68.0,3.7,22.0,172.0,478.02,388.39
2017,11,6,8,15,514.5,76.5,3.75,22.5,220.0,538.45,435.76
2017,11,6,8,30,572.0,85.0,3.8,23.0,268.0,597.59,480.16
2017,11,6,8,45,289.5,114.0,3.85,23.5,207.0,378.0,305.99
2017,11,6,9,0,7.0,143.0,3.9,24.0,146.0,136.35,105.75
2017,11,6,9,15,10.0,158.5,3.85,24.5,163.0,151.72,117.95
2017,11,6,9,30,13.0,174.0,3.8,25.0,180.0,166.97,129.57
2017,11,6,9,45,111.0,211.0,3.75,25.5,271.5,309.89,243.47
2017,11,6,10,0,209.0,248.0,3.7,26.0,363.0,420.07,327.79
2017,11,6,10,15,511.0,175.5,3.6,26.5,478.5,595.15,461.52
2017,11,6,10,30,813.0,103.0,3.5,27.0,594.0,732.87,560.93
2017,11,6,10,45,826.0,103.0,3.45,27.5,619.0,718.74,547.61
2017,11,6,11,0,839.0,103.0,3.4,28.0,644.0,700.98,531.99
2017,11,6,11,15,844.5,104.0,3.35,28.5,660.5,675.62,510.82
2017,11,6,11,30,850.0,105.0,3.3,29.0,677.0,647.08,487.22
2017,11,6,11,45,855.5,104.5,3.25,29.5,686.0,614.0,460.11
2017,11,6,12,0,861.0,104.0,3.2,30.0,695.0,576.49,429.42
2017,11,6,12,15,860.5,104.0,3.15,30.0,695.0,536.12,396.86
2017,11,6,12,30,860.0,104.0,3.1,30.0,695.0,493.6,361.94
2017,11,6,12,45,856.5,103.5,3.1,30.0,686.0,447.46,323.59
2017,11,6,13,0,853.0,103.0,3.1,30.0,677.0,397.19,281.28
2017,11,6,13,15,847.0,102.0,3.1,30.0,660.0,346.09,237.59
2017,11,6,13,30,841.0,101.0,3.1,30.0,643.0,294.24,193.05
2017,11,6,13,45,830.0,100.5,3.1,30.0,618.0,241.24,148.66
2017,11,6,14,0,819.0,100.0,3.1,30.0,593.0,188.48,107.47
2017,11,6,14,15,805.5,98.0,3.05,29.5,561.5,134.89,72.89
2017,11,6,14,30,792.0,96.0,3.0,29.0,530.0,82.36,53.38
2017,11,6,14,45,767.5,95.0,3.0,29.0,491.0,73.48,55.76
2017,11,6,15,0,743.0,94.0,3.0,29.0,452.0,67.31,50.79
2017,11,6,15,15,716.5,90.0,2.85,28.5,409.0,65.43,49.48
2017,11,6,15,30,690.0,86.0,2.7,28.0,366.0,63.55,48.15
2017,11,6,15,45,655.0,80.0,2.55,27.5,319.0,60.1,45.46
2017,11,6,16,0,620.0,74.0,2.4,27.0,272.0,56.58,42.65
2017,11,6,16,15,565.0,67.0,2.2,26.5,223.5,52.05,38.87
2017,11,6,16,30,510.0,60.0,2.0,26.0,175.0,47.48,34.9
2017,11,6,16,45,425.5,50.0,1.8,25.5,128.5,40.17,28.4
2017,11,6,17,0,341.0,40.0,1.6,25.0,82.0,32.77,21.52
2017,11,6,17,15,170.5,26.0,1.55,24.5,47.0,20.18,7.7
2017,11,6,17,30,0.0,12.0,1.5,24.0,12.0,10.24,0.0
2017,11,6,17,45,0.0,6.0,1.45,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,18.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,19.0,5.0,4.27,0.0
2017,11,7,7,15,4.0,23.5,1.3,19.5,24.0,25.2,10.46
2017,11,7,7,30,8.0,42.0,1.6,20.0,43.0,48.68,33.95
2017,11,7,7,45,25.0,63.5,1.95,21.0,68.5,93.5,72.02
2017,11,7,8,0,42.0,85.0,2.3,22.0,94.0,129.51,102.46
2017,11,7,8,15,56.0,106.0,2.4,22.0,121.5,161.7,129.48
2017,11,7,8,30,70.0,127.0,2.5,22.0,149.0,193.42,155.56
2017,11,7,8,45,67.5,146.5,2.65,22.5,170.5,209.33,167.61
2017,11,7,9,0,65.0,166.0,2.8,23.0,192.0,224.7,178.97
2017,11,7,9,15,33.0,160.0,2.65,23.5,173.5,185.16,145.63
2017,11,7,9,30,1.0,154.0,2.5,24.0,155.0,137.12,105.63
2017,11,7,9,45,17.0,186.0,2.4,24.5,195.5,179.44,139.23
2017,11,7,10,0,33.0,218.0,2.3,25.0,236.0,234.92,182.16
2017,11,7,10,15,34.0,230.5,2.05,25.0,250.0,243.83,188.25
2017,11,7,10,30,35.0,243.0,1.8,25.0,264.0,252.41,194.17
2017,11,7,10,45,36.0,253.0,1.6,25.5,275.5,258.1,197.49
2017,11,7,11,0,37.0,263.0,1.4,26.0,287.0,263.43,200.5
2017,11,7,11,15,23.0,237.0,1.3,26.5,252.0,217.1,164.41
2017,11,7,11,30,9.0,211.0,1.2,27.0,217.0,183.54,138.2
2017,11,7,11,45,9.0,212.5,1.1,27.5,219.0,183.42,137.74
2017,11,7,12,0,9.0,214.0,1.0,28.0,221.0,183.28,137.18
2017,11,7,12,15,9.0,214.0,1.15,28.0,221.0,181.85,136.14
2017,11,7,12,30,9.0,214.0,1.3,28.0,221.0,180.39,135.08
2017,11,7,12,45,7.0,203.5,1.45,28.0,208.5,169.7,127.02
2017,11,7,13,0,5.0,193.0,1.6,28.0,196.0,159.38,119.26
2017,11,7,13,15,2.5,172.5,1.75,28.0,174.0,141.51,105.69
2017,11,7,13,30,0.0,152.0,1.9,28.0,152.0,124.16,92.48
2017,11,7,13,45,53.0,214.0,2.1,28.0,246.0,175.17,130.04
2017,11,7,14,0,106.0,276.0,2.3,28.0,340.0,214.89,158.34
2017,11,7,14,15,74.5,250.5,2.45,27.5,294.5,185.43,138.15
2017,11,7,14,30,43.0,225.0,2.6,27.0,249.0,160.38,127.53
2017,11,7,14,45,75.0,217.5,2.8,27.0,255.5,154.5,123.13
2017,11,7,15,0,107.0,210.0,3.0,27.0,262.0,149.3,119.23
2017,11,7,15,15,80.0,186.5,3.15,26.5,223.5,134.36,107.47
2017,11,7,15,30,53.0,163.0,3.3,26.0,185.0,119.03,95.22
2017,11,7,15,45,42.5,143.5,3.45,25.5,159.5,105.83,84.56
2017,11,7,16,0,32.0,124.0,3.6,25.0,134.0,92.33,73.44
2017,11,7,16,15,161.5,106.0,3.7,24.5,143.5,78.78,62.03
2017,11,7,16,30,291.0,88.0,3.8,24.0,153.0,65.69,50.73
2017,11,7,16,45,215.0,69.0,3.95,23.5,110.0,51.98,38.63
2017,11,7,17,0,139.0,50.0,4.1,23.0,67.0,38.03,25.99
2017,11,7,17,15,69.5,28.0,4.2,22.0,36.5,21.77,8.19
2017,11,7,17,30,0.0,6.0,4.3,21.0,6.0,5.12,0.0
2017,11,7,17,45,0.0,3.0,4.45,20.5,3.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.0,4.5,10.0,1.0,0.82,0.0
2017,11,8,7,30,0.0,2.0,4.5,10.0,2.0,1.64,0.0
2017,11,8,7,45,0.0,3.0,4.5,10.0,3.0,2.46,0.0
2017,11,8,8,0,0.0,4.0,4.5,10.0,4.0,3.28,0.0
2017,11,8,8,15,0.0,5.5,4.5,10.0,5.5,4.52,0.0
2017,11,8,8,30,0.0,7.0,4.5,10.0,7.0,5.75,0.0
2017,11,8,8,45,0.0,43.0,4.5,10.0,43.0,35.53,25.34
2017,11,8,9,0,0.0,79.0,4.5,10.0,79.0,65.94,51.57
2017,11,8,9,15,0.0,108.5,4.55,10.0,108.5,93.2,74.79
2017,11,8,9,30,0.0,138.0,4.6,10.0,138.0,120.55,97.84
2017,11,8,9,45,0.0,125.5,4.7,10.5,125.5,107.35,86.2
2017,11,8,10,0,0.0,113.0,4.8,11.0,113.0,95.3,75.66
2017,11,8,10,15,0.0,124.5,4.9,11.0,124.5,105.23,83.87
2017,11,8,10,30,0.0,136.0,5.0,11.0,136.0,115.05,91.95
2017,11,8,10,45,0.0,103.5,5.15,11.0,103.5,86.41,67.73
2017,11,8,11,0,0.0,71.0,5.3,11.0,71.0,59.01,44.53
2017,11,8,11,15,0.0,53.5,5.2,11.0,53.5,44.42,32.14
2017,11,8,11,30,0.0,36.0,5.1,11.0,36.0,29.86,19.76
2017,11,8,11,45,1.5,109.0,5.1,11.0,110.0,91.74,72.0
2017,11,8,12,0,3.0,182.0,5.1,11.0,184.0,153.3,123.24
2017,11,8,12,15,5.5,197.5,4.95,11.0,201.5,166.52,134.05
2017,11,8,12,30,8.0,213.0,4.8,11.0,219.0,179.08,144.34
2017,11,8,12,45,7.5,209.0,4.7,11.5,214.5,174.22,140.03
2017,11,8,13,0,7.0,205.0,4.6,12.0,210.0,169.44,135.86
2017,11,8,13,15,6.5,200.5,4.5,12.0,205.0,164.32,131.7
2017,11,8,13,30,6.0,196.0,4.4,12.0,200.0,159.23,127.6
2017,11,8,13,45,3.0,140.5,4.35,12.0,142.5,115.28,91.42
2017,11,8,14,0,0.0,85.0,4.3,12.0,85.0,70.68,54.33
2017,11,8,14,15,0.0,83.0,4.2,12.0,83.0,68.98,53.03
2017,11,8,14,30,0.0,81.0,4.1,12.0,81.0,67.29,54.22
2017,11,8,14,45,0.0,75.0,4.1,12.0,75.0,62.25,49.9
2017,11,8,15,0,0.0,69.0,4.1,12.0,69.0,57.22,45.57
2017,11,8,15,15,107.5,117.5,4.05,11.5,160.0,88.44,73.61
2017,11,8,15,30,215.0,166.0,4.0,11.0,251.0,118.52,100.65
2017,11,8,15,45,179.0,152.0,3.95,11.0,217.0,108.82,92.22
2017,11,8,16,0,143.0,138.0,3.9,11.0,183.0,98.87,83.47
2017,11,8,16,15,119.5,115.0,3.8,10.5,148.5,83.64,69.95
2017,11,8,16,30,96.0,92.0,3.7,10.0,114.0,67.99,55.74
2017,11,8,16,45,65.0,68.0,3.65,10.0,81.0,51.28,40.21
2017,11,8,17,0,34.0,44.0,3.6,10.0,48.0,34.55,24.43
2017,11,8,17,15,17.0,22.0,3.55,10.0,24.0,18.0,5.68
2017,11,8,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,9,7,15,137.5,21.5,2.75,7.5,37.5,157.05,86.59
2017,11,9,7,30,275.0,43.0,2.9,8.0,75.0,297.98,245.92
2017,11,9,7,45,370.0,55.5,3.1,8.5,122.0,385.14,326.13
2017,11,9,8,0,465.0,68.0,3.3,9.0,169.0,479.01,407.21
2017,11,9,8,15,524.0,77.0,3.3,9.5,218.0,541.01,458.28
2017,11,9,8,30,583.0,86.0,3.3,10.0,267.0,601.61,505.95
2017,11,9,8,45,622.5,93.0,3.35,10.5,314.5,642.54,536.49
2017,11,9,9,0,662.0,100.0,3.4,11.0,362.0,680.87,564.1
2017,11,9,9,15,332.5,129.0,3.35,11.5,260.5,438.25,366.48
2017,11,9,9,30,3.0,158.0,3.3,12.0,159.0,143.07,115.5
2017,11,9,9,45,1.5,160.5,3.25,12.5,161.0,142.12,114.58
2017,11,9,10,0,0.0,163.0,3.2,13.0,163.0,141.66,113.64
2017,11,9,10,15,5.0,182.5,3.15,13.0,186.0,162.37,130.64
2017,11,9,10,30,10.0,202.0,3.1,13.0,209.0,182.58,147.05
2017,11,9,10,45,11.0,209.5,3.05,13.5,217.0,188.34,151.17
2017,11,9,11,0,12.0,217.0,3.0,14.0,225.0,194.0,155.23
2017,11,9,11,15,10.0,213.5,2.95,14.5,220.0,187.85,149.68
2017,11,9,11,30,8.0,210.0,2.9,15.0,215.0,182.05,144.51
2017,11,9,11,45,27.0,250.0,2.85,15.5,268.0,231.3,183.82
2017,11,9,12,0,46.0,290.0,2.8,16.0,321.0,271.29,214.85
2017,11,9,12,15,67.5,303.0,2.75,16.0,349.0,286.54,226.42
2017,11,9,12,30,89.0,316.0,2.7,16.0,377.0,298.9,235.49
2017,11,9,12,45,78.5,307.5,2.7,16.0,361.0,278.92,219.35
2017,11,9,13,0,68.0,299.0,2.7,16.0,345.0,260.12,204.3
2017,11,9,13,15,34.5,234.5,2.65,16.0,257.5,195.64,153.62
2017,11,9,13,30,1.0,170.0,2.6,16.0,170.0,138.21,108.5
2017,11,9,13,45,4.5,183.5,2.55,16.5,186.0,147.99,116.31
2017,11,9,14,0,8.0,197.0,2.5,17.0,202.0,156.5,122.99
2017,11,9,14,15,78.0,221.0,2.45,16.5,263.5,167.78,130.18
2017,11,9,14,30,148.0,245.0,2.4,16.0,325.0,165.06,137.19
2017,11,9,14,45,74.0,192.5,2.35,16.0,232.5,140.31,116.42
2017,11,9,15,0,0.0,140.0,2.3,16.0,140.0,110.72,91.3
2017,11,9,15,15,0.0,126.5,2.25,15.5,126.5,100.49,82.88
2017,11,9,15,30,0.0,113.0,2.2,15.0,113.0,90.16,74.23
2017,11,9,15,45,0.0,98.0,2.15,15.0,98.0,78.65,64.29
2017,11,9,16,0,0.0,83.0,2.1,15.0,83.0,67.03,54.12
2017,11,9,16,15,207.0,79.5,1.9,14.5,124.5,59.82,47.79
2017,11,9,16,30,414.0,76.0,1.7,14.0,166.0,57.16,45.29
2017,11,9,16,45,327.5,61.0,1.55,14.0,120.0,46.33,35.21
2017,11,9,17,0,241.0,46.0,1.4,14.0,74.0,35.27,24.58
2017,11,9,17,15,120.5,23.0,1.3,13.5,37.0,17.81,4.67
2017,11,9,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
