Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,10,7,15,112.0,22.5,2.05,8.0,35.0,140.07,67.65
2017,11,10,7,30,224.0,45.0,2.0,8.0,70.0,264.01,216.08
2017,11,10,7,45,319.0,59.0,2.0,8.5,116.0,351.58,296.01
2017,11,10,8,0,414.0,73.0,2.0,9.0,162.0,442.76,374.22
2017,11,10,8,15,474.0,83.5,2.0,9.5,210.0,503.68,424.47
2017,11,10,8,30,534.0,94.0,2.0,10.0,258.0,569.36,475.85
2017,11,10,8,45,272.5,117.5,2.05,11.0,202.0,366.31,307.97
2017,11,10,9,0,11.0,141.0,2.1,12.0,146.0,138.34,112.33
2017,11,10,9,15,25.5,165.0,2.1,12.5,177.0,171.94,140.79
2017,11,10,9,30,40.0,189.0,2.1,13.0,208.0,219.63,179.67
2017,11,10,9,45,88.0,216.0,2.1,13.5,262.0,282.04,230.56
2017,11,10,10,0,136.0,243.0,2.1,14.0,316.0,356.76,289.57
2017,11,10,10,15,149.5,258.5,2.05,14.5,343.0,374.88,302.16
2017,11,10,10,30,163.0,274.0,2.0,15.0,370.0,391.48,313.65
2017,11,10,10,45,146.5,285.5,1.95,15.5,374.5,381.08,303.6
2017,11,10,11,0,130.0,297.0,1.9,16.0,379.0,370.66,293.83
2017,11,10,11,15,168.5,305.0,1.85,16.0,414.5,392.83,310.68
2017,11,10,11,30,207.0,313.0,1.8,16.0,450.0,411.67,324.42
2017,11,10,11,45,295.0,300.0,1.8,16.5,497.0,444.24,348.14
2017,11,10,12,0,383.0,287.0,1.8,17.0,544.0,461.32,359.12
2017,11,10,12,15,291.0,305.0,1.75,17.0,500.5,406.8,315.88
2017,11,10,12,30,199.0,323.0,1.7,17.0,457.0,355.91,276.17
2017,11,10,12,45,127.5,306.5,1.7,17.5,392.0,298.46,231.48
2017,11,10,13,0,56.0,290.0,1.7,18.0,327.0,249.11,193.57
2017,11,10,13,15,30.0,238.5,1.65,18.0,258.5,197.06,153.28
2017,11,10,13,30,4.0,187.0,1.6,18.0,190.0,151.83,118.28
2017,11,10,13,45,2.0,176.5,1.55,18.5,178.0,142.24,110.69
2017,11,10,14,0,0.0,166.0,1.5,19.0,166.0,132.99,103.32
2017,11,10,14,15,2.0,169.5,1.45,19.0,170.5,134.37,104.56
2017,11,10,14,30,4.0,173.0,1.4,19.0,175.0,134.95,110.16
2017,11,10,14,45,2.0,153.0,1.4,19.0,154.0,120.44,98.15
2017,11,10,15,0,0.0,133.0,1.4,19.0,133.0,105.77,85.95
2017,11,10,15,15,326.5,116.0,1.4,18.5,244.0,79.13,63.46
2017,11,10,15,30,653.0,99.0,1.4,18.0,355.0,73.11,58.57
2017,11,10,15,45,613.0,92.0,1.4,18.0,308.0,69.17,55.27
2017,11,10,16,0,573.0,85.0,1.4,18.0,261.0,65.18,51.85
2017,11,10,16,15,513.5,76.0,1.25,17.5,213.0,59.35,46.79
2017,11,10,16,30,454.0,67.0,1.1,17.0,165.0,53.43,41.45
2017,11,10,16,45,367.0,54.0,0.95,16.5,119.0,41.39,30.53
2017,11,10,17,0,280.0,41.0,0.8,16.0,73.0,31.67,21.25
2017,11,10,17,15,140.0,20.5,0.8,15.5,36.5,15.94,2.76
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,7,15,154.0,18.0,2.05,12.5,35.5,164.09,66.23
2017,11,11,7,30,308.0,36.0,2.3,13.0,71.0,311.12,249.89
2017,11,11,7,45,400.5,46.5,2.6,13.5,116.0,397.19,328.84
2017,11,11,8,0,493.0,57.0,2.9,14.0,161.0,485.39,403.59
2017,11,11,8,15,551.5,64.5,3.05,14.5,209.0,544.47,451.82
2017,11,11,8,30,610.0,72.0,3.2,15.0,257.0,602.51,497.11
2017,11,11,8,45,335.0,115.5,3.35,16.0,219.5,431.08,357.06
2017,11,11,9,0,60.0,159.0,3.5,17.0,182.0,212.82,173.21
2017,11,11,9,15,402.0,124.5,3.6,17.5,309.0,486.07,399.92
2017,11,11,9,30,744.0,90.0,3.7,18.0,436.0,713.81,573.93
2017,11,11,9,45,763.0,93.0,3.8,18.5,473.5,722.15,576.52
2017,11,11,10,0,782.0,96.0,3.9,19.0,511.0,726.91,577.94
2017,11,11,10,15,796.0,98.0,3.95,19.5,542.5,723.12,572.98
2017,11,11,10,30,810.0,100.0,4.0,20.0,574.0,715.71,565.56
2017,11,11,10,45,816.5,103.0,4.05,20.5,597.5,700.37,551.63
2017,11,11,11,0,823.0,106.0,4.1,21.0,621.0,681.65,534.95
2017,11,11,11,15,443.5,199.5,4.1,21.0,478.0,492.45,387.35
2017,11,11,11,30,64.0,293.0,4.1,21.0,335.0,297.04,231.81
2017,11,11,11,45,43.5,274.5,4.2,21.5,303.0,262.18,204.23
2017,11,11,12,0,23.0,256.0,4.3,22.0,271.0,225.77,175.13
2017,11,11,12,15,11.5,193.0,4.35,22.0,200.5,165.72,127.8
2017,11,11,12,30,0.0,130.0,4.4,22.0,130.0,107.9,81.8
2017,11,11,12,45,0.0,105.0,4.45,22.5,105.0,87.3,65.19
2017,11,11,13,0,0.0,80.0,4.5,23.0,80.0,66.55,48.4
2017,11,11,13,15,0.0,100.5,4.5,23.0,100.5,83.51,62.14
2017,11,11,13,30,0.0,121.0,4.5,23.0,121.0,99.78,75.28
2017,11,11,13,45,0.0,137.0,4.55,23.0,137.0,111.91,85.12
2017,11,11,14,0,0.0,153.0,4.6,23.0,153.0,123.35,94.43
2017,11,11,14,15,27.5,189.5,4.55,23.0,204.5,143.96,110.16
2017,11,11,14,30,55.0,226.0,4.5,23.0,256.0,159.92,129.72
2017,11,11,14,45,27.5,167.0,4.5,23.0,182.0,124.32,100.21
2017,11,11,15,0,0.0,108.0,4.5,23.0,108.0,87.74,69.54
2017,11,11,15,15,0.0,97.5,4.35,22.5,97.5,79.51,62.87
2017,11,11,15,30,0.0,87.0,4.2,22.0,87.0,71.21,56.04
2017,11,11,15,45,278.5,84.5,4.05,22.0,169.5,59.84,46.35
2017,11,11,16,0,557.0,82.0,3.9,22.0,252.0,62.75,48.92
2017,11,11,16,15,497.0,73.5,3.45,21.5,204.5,57.26,44.2
2017,11,11,16,30,437.0,65.0,3.0,21.0,157.0,51.71,39.24
2017,11,11,16,45,344.5,52.5,2.55,20.5,113.0,40.2,28.92
2017,11,11,17,0,252.0,40.0,2.1,20.0,69.0,30.84,20.04
2017,11,11,17,15,126.0,20.0,1.95,19.5,34.5,15.54,1.56
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,121.5,19.0,1.35,15.5,32.0,136.98,40.55
2017,11,12,7,30,243.0,38.0,1.5,16.0,64.0,265.6,209.04
2017,11,12,7,45,338.0,50.0,1.7,16.5,108.0,350.47,285.77
2017,11,12,8,0,433.0,62.0,1.9,17.0,152.0,443.75,363.85
2017,11,12,8,15,216.5,39.0,1.8,17.0,84.0,235.95,196.6
2017,11,12,8,30,0.0,16.0,1.7,17.0,16.0,13.17,5.55
2017,11,12,8,45,0.0,40.0,1.65,17.5,40.0,33.04,22.46
2017,11,12,9,0,0.0,64.0,1.6,18.0,64.0,53.03,39.17
2017,11,12,9,15,0.0,60.0,1.55,18.5,60.0,49.7,36.18
2017,11,12,9,30,0.0,56.0,1.5,19.0,56.0,46.38,33.24
2017,11,12,9,45,2.5,114.5,1.45,20.0,116.0,99.28,76.59
2017,11,12,10,0,5.0,173.0,1.4,21.0,176.0,155.39,121.19
2017,11,12,10,15,6.5,183.0,1.4,21.0,187.0,164.21,127.81
2017,11,12,10,30,8.0,193.0,1.4,21.0,198.0,172.92,134.46
2017,11,12,10,45,11.0,206.0,1.4,21.5,213.0,185.27,143.7
2017,11,12,11,0,14.0,219.0,1.4,22.0,228.0,197.24,152.56
2017,11,12,11,15,64.0,263.5,1.45,22.0,305.5,276.23,214.23
2017,11,12,11,30,114.0,308.0,1.5,22.0,383.0,341.2,263.32
2017,11,12,11,45,94.0,306.0,1.55,22.5,368.0,318.78,244.91
2017,11,12,12,0,74.0,304.0,1.6,23.0,353.0,297.9,228.23
2017,11,12,12,15,82.5,307.5,1.7,23.0,362.0,297.16,227.47
2017,11,12,12,30,91.0,311.0,1.8,23.0,371.0,295.23,225.6
2017,11,12,12,45,137.5,311.0,1.9,23.5,401.5,305.21,231.72
2017,11,12,13,0,184.0,311.0,2.0,24.0,432.0,307.91,231.56
2017,11,12,13,15,218.0,299.0,2.05,24.0,438.5,293.42,218.43
2017,11,12,13,30,252.0,287.0,2.1,24.0,445.0,272.37,199.9
2017,11,12,13,45,136.0,253.0,2.15,24.0,338.0,211.52,156.79
2017,11,12,14,0,20.0,219.0,2.2,24.0,231.0,173.09,132.05
2017,11,12,14,15,362.5,169.0,2.25,24.0,361.5,136.65,92.63
2017,11,12,14,30,705.0,119.0,2.3,24.0,492.0,82.58,64.49
2017,11,12,14,45,665.0,121.5,2.35,24.0,452.5,84.36,66.21
2017,11,12,15,0,625.0,124.0,2.4,24.0,413.0,87.56,69.09
2017,11,12,15,15,594.0,118.0,2.35,23.5,371.5,84.91,67.17
2017,11,12,15,30,563.0,112.0,2.3,23.0,330.0,82.28,65.24
2017,11,12,15,45,520.0,104.0,2.3,23.0,285.0,75.54,59.61
2017,11,12,16,0,477.0,96.0,2.3,23.0,240.0,70.47,55.32
2017,11,12,16,15,416.5,85.0,2.0,22.5,194.0,63.04,48.97
2017,11,12,16,30,356.0,74.0,1.7,22.0,148.0,55.46,42.27
2017,11,12,16,45,274.0,58.0,1.45,21.5,106.0,43.93,31.95
2017,11,12,17,0,192.0,42.0,1.2,21.0,64.0,32.16,20.97
2017,11,12,17,15,96.0,21.0,1.15,20.5,32.0,16.26,0.89
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,136.0,18.0,1.35,14.5,32.5,143.79,25.93
2017,11,13,7,30,272.0,36.0,1.6,15.0,65.0,282.66,222.28
2017,11,13,7,45,364.5,48.0,1.9,15.5,109.0,369.39,301.97
2017,11,13,8,0,457.0,60.0,2.2,16.0,153.0,458.27,377.21
2017,11,13,8,15,290.5,89.5,2.15,16.5,154.5,366.69,302.81
2017,11,13,8,30,124.0,119.0,2.1,17.0,156.0,241.15,198.28
2017,11,13,8,45,184.5,136.5,2.1,17.5,202.0,304.75,250.99
2017,11,13,9,0,245.0,154.0,2.1,18.0,248.0,384.15,313.63
2017,11,13,9,15,228.0,176.0,2.05,18.5,271.0,390.8,316.17
2017,11,13,9,30,211.0,198.0,2.0,19.0,294.0,379.96,305.63
2017,11,13,9,45,194.0,217.5,2.0,19.5,311.5,380.9,304.29
2017,11,13,10,0,177.0,237.0,2.0,20.0,329.0,380.84,302.16
2017,11,13,10,15,218.5,248.0,1.95,20.5,369.5,414.31,326.86
2017,11,13,10,30,260.0,259.0,1.9,21.0,410.0,458.68,358.78
2017,11,13,10,45,345.0,252.0,1.85,21.5,460.5,498.17,387.36
2017,11,13,11,0,430.0,245.0,1.8,22.0,511.0,543.73,419.23
2017,11,13,11,15,408.0,258.5,1.8,22.5,516.5,512.09,393.42
2017,11,13,11,30,386.0,272.0,1.8,23.0,522.0,490.78,375.52
2017,11,13,11,45,359.5,283.0,1.85,23.5,518.0,464.3,353.96
2017,11,13,12,0,333.0,294.0,1.9,24.0,514.0,438.15,332.66
2017,11,13,12,15,360.0,287.0,1.9,24.0,525.5,424.08,320.78
2017,11,13,12,30,387.0,280.0,1.9,24.0,537.0,407.08,306.12
2017,11,13,12,45,324.0,290.5,1.95,24.5,503.5,364.63,272.59
2017,11,13,13,0,261.0,301.0,2.0,25.0,470.0,326.84,243.12
2017,11,13,13,15,321.5,279.5,1.95,24.5,482.5,308.33,226.25
2017,11,13,13,30,382.0,258.0,1.9,24.0,495.0,283.89,203.87
2017,11,13,13,45,295.5,262.5,1.9,24.0,441.5,242.7,174.11
2017,11,13,14,0,209.0,267.0,1.9,24.0,388.0,215.22,156.72
2017,11,13,14,15,313.0,233.0,1.9,24.0,403.5,178.12,126.93
2017,11,13,14,30,417.0,199.0,1.9,24.0,419.0,128.68,102.9
2017,11,13,14,45,336.0,196.5,1.9,24.0,365.5,133.05,106.88
2017,11,13,15,0,255.0,194.0,1.9,24.0,312.0,130.92,105.37
2017,11,13,15,15,239.5,178.5,1.85,24.0,280.5,122.05,98.22
2017,11,13,15,30,224.0,163.0,1.8,24.0,249.0,112.89,90.77
2017,11,13,15,45,353.0,129.0,1.8,24.0,244.5,93.5,74.58
2017,11,13,16,0,482.0,95.0,1.8,24.0,240.0,69.86,54.54
2017,11,13,16,15,422.5,84.0,1.6,23.0,194.0,62.41,48.32
2017,11,13,16,30,363.0,73.0,1.4,22.0,148.0,54.81,41.7
2017,11,13,16,45,284.0,57.0,1.2,21.5,105.5,43.27,31.35
2017,11,13,17,0,205.0,41.0,1.0,21.0,63.0,31.46,20.31
2017,11,13,17,15,102.5,20.5,1.0,20.5,31.5,15.89,0.0
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,137.0,17.5,2.2,14.5,31.5,142.33,4.19
2017,11,14,7,30,274.0,35.0,2.6,15.0,63.0,282.35,221.42
2017,11,14,7,45,373.5,46.0,3.0,16.0,107.5,372.7,305.36
2017,11,14,8,0,473.0,57.0,3.4,17.0,152.0,465.51,383.76
2017,11,14,8,15,533.5,64.5,3.55,17.5,199.0,525.51,432.92
2017,11,14,8,30,594.0,72.0,3.7,18.0,246.0,584.49,479.1
2017,11,14,8,45,637.0,76.5,3.85,19.0,292.5,624.43,507.91
2017,11,14,9,0,680.0,81.0,4.0,20.0,339.0,662.02,533.89
2017,11,14,9,15,708.0,85.5,4.05,20.5,381.5,685.08,548.93
2017,11,14,9,30,736.0,90.0,4.1,21.0,424.0,705.02,561.41
2017,11,14,9,45,757.5,92.5,4.2,21.5,462.0,710.79,563.44
2017,11,14,10,0,779.0,95.0,4.3,22.0,500.0,716.97,565.9
2017,11,14,10,15,793.0,97.0,4.35,22.5,531.0,713.3,561.05
2017,11,14,10,30,807.0,99.0,4.4,23.0,562.0,706.03,553.69
2017,11,14,10,45,818.5,100.0,4.5,23.5,586.5,692.3,541.16
2017,11,14,11,0,830.0,101.0,4.6,24.0,611.0,675.05,525.91
2017,11,14,11,15,836.0,102.0,4.6,24.5,628.0,650.74,504.88
2017,11,14,11,30,842.0,103.0,4.6,25.0,645.0,623.27,481.31
2017,11,14,11,45,541.5,206.5,4.7,25.5,557.0,507.59,390.26
2017,11,14,12,0,241.0,310.0,4.8,26.0,469.0,396.62,303.35
2017,11,14,12,15,295.5,299.5,4.8,26.0,494.0,402.17,306.53
2017,11,14,12,30,350.0,289.0,4.8,26.0,519.0,397.13,300.67
2017,11,14,12,45,357.0,283.0,4.85,26.0,515.5,371.4,279.03
2017,11,14,13,0,364.0,277.0,4.9,26.0,512.0,344.48,256.11
2017,11,14,13,15,338.0,275.0,4.9,26.0,489.0,309.5,227.59
2017,11,14,13,30,312.0,273.0,4.9,26.0,466.0,276.61,201.06
2017,11,14,13,45,554.5,188.0,4.9,26.5,514.5,236.96,158.82
2017,11,14,14,0,797.0,103.0,4.9,27.0,563.0,177.45,102.15
2017,11,14,14,15,783.0,101.0,4.85,26.5,532.0,125.81,70.46
2017,11,14,14,30,769.0,99.0,4.8,26.0,501.0,76.18,58.71
2017,11,14,14,45,739.5,98.5,4.75,26.0,462.0,69.94,53.64
2017,11,14,15,0,710.0,98.0,4.7,26.0,423.0,70.44,54.21
2017,11,14,15,15,681.5,93.5,4.6,25.5,381.0,68.27,52.63
2017,11,14,15,30,653.0,89.0,4.5,25.0,339.0,66.09,51.02
2017,11,14,15,45,609.5,83.5,4.4,25.0,293.0,63.01,48.5
2017,11,14,16,0,566.0,78.0,4.3,25.0,247.0,59.95,45.91
2017,11,14,16,15,506.5,70.0,3.85,24.0,200.0,54.74,41.55
2017,11,14,16,30,447.0,62.0,3.4,23.0,153.0,49.49,36.95
2017,11,14,16,45,355.5,49.5,3.0,22.5,109.0,40.1,28.48
2017,11,14,17,0,264.0,37.0,2.6,22.0,65.0,28.65,17.8
2017,11,14,17,15,132.0,18.5,2.45,21.5,32.5,14.41,0.0
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,113.0,18.0,3.05,17.5,29.5,125.83,0.0
2017,11,15,7,30,226.0,36.0,3.2,18.0,59.0,249.84,192.07
2017,11,15,7,45,327.5,48.5,3.35,18.5,102.5,338.55,274.93
2017,11,15,8,0,429.0,61.0,3.5,19.0,146.0,435.11,356.67
2017,11,15,8,15,492.0,70.0,3.55,19.5,193.0,498.45,408.51
2017,11,15,8,30,555.0,79.0,3.6,20.0,240.0,560.77,457.05
2017,11,15,8,45,594.5,86.0,3.7,20.5,285.5,600.9,486.81
2017,11,15,9,0,634.0,93.0,3.8,21.0,331.0,638.63,513.82
2017,11,15,9,15,317.0,90.0,3.75,21.5,209.0,372.69,303.51
2017,11,15,9,30,0.0,87.0,3.7,22.0,87.0,72.69,54.24
2017,11,15,9,45,0.0,83.5,3.7,22.5,83.5,69.35,51.46
2017,11,15,10,0,0.0,80.0,3.7,23.0,80.0,66.44,48.85
2017,11,15,10,15,2.0,130.5,3.6,23.0,132.0,112.34,85.93
2017,11,15,10,30,4.0,181.0,3.5,23.0,184.0,159.09,123.11
2017,11,15,10,45,2.0,153.0,3.45,23.5,154.5,131.22,100.39
2017,11,15,11,0,0.0,125.0,3.4,24.0,125.0,104.86,79.03
2017,11,15,11,15,0.0,115.5,3.25,24.5,115.5,96.52,72.16
2017,11,15,11,30,0.0,106.0,3.1,25.0,106.0,88.38,65.46
2017,11,15,11,45,0.0,117.0,3.0,25.5,117.0,97.56,72.57
2017,11,15,12,0,0.0,128.0,2.9,26.0,128.0,106.62,79.53
2017,11,15,12,15,0.0,128.5,2.7,26.0,128.5,106.84,79.68
2017,11,15,12,30,0.0,129.0,2.5,26.0,129.0,107.05,79.84
2017,11,15,12,45,1.5,156.0,2.35,26.5,157.0,129.26,97.09
2017,11,15,13,0,3.0,183.0,2.2,27.0,185.0,150.54,113.42
2017,11,15,13,15,2.5,180.0,2.0,27.0,182.0,147.03,110.69
2017,11,15,13,30,2.0,177.0,1.8,27.0,179.0,143.53,108.06
2017,11,15,13,45,3.0,178.0,1.65,27.0,180.5,143.26,107.91
2017,11,15,14,0,4.0,179.0,1.5,27.0,182.0,142.62,107.5
2017,11,15,14,15,3.0,171.5,1.3,27.0,174.0,135.44,102.11
2017,11,15,14,30,2.0,164.0,1.1,27.0,166.0,128.36,101.32
2017,11,15,14,45,11.5,168.0,0.95,27.0,174.0,130.3,103.12
2017,11,15,15,0,21.0,172.0,0.8,27.0,182.0,131.84,104.57
2017,11,15,15,15,17.5,156.0,0.65,26.5,163.5,120.07,95.29
2017,11,15,15,30,14.0,140.0,0.5,26.0,145.0,108.14,85.8
2017,11,15,15,45,276.5,111.5,0.4,26.0,194.0,81.63,63.81
2017,11,15,16,0,539.0,83.0,0.3,26.0,243.0,63.82,48.89
2017,11,15,16,15,477.5,74.0,0.3,25.0,196.0,57.93,44.06
2017,11,15,16,30,416.0,65.0,0.3,24.0,149.0,49.39,36.7
2017,11,15,16,45,322.0,51.5,0.3,23.5,105.5,39.42,27.8
2017,11,15,17,0,228.0,38.0,0.3,23.0,62.0,29.3,18.21
2017,11,15,17,15,114.0,19.0,0.35,22.5,31.0,14.77,0.0
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,107.0,17.5,0.5,18.5,28.0,119.68,0.0
2017,11,16,7,30,214.0,35.0,0.5,19.0,56.0,239.61,179.56
2017,11,16,7,45,317.0,47.5,0.5,19.5,98.5,328.75,260.7
2017,11,16,8,0,420.0,60.0,0.5,20.0,141.0,425.9,339.09
2017,11,16,8,15,483.5,68.5,0.6,20.0,187.5,488.77,389.14
2017,11,16,8,30,547.0,77.0,0.7,20.0,234.0,550.62,436.3
2017,11,16,8,45,590.0,83.0,0.85,20.5,279.5,592.13,466.5
2017,11,16,9,0,633.0,89.0,1.0,21.0,325.0,631.31,494.22
2017,11,16,9,15,663.0,94.0,1.15,21.5,367.0,656.45,511.2
2017,11,16,9,30,693.0,99.0,1.3,22.0,409.0,678.56,525.83
2017,11,16,9,45,466.0,162.5,1.45,22.5,379.0,557.56,434.12
2017,11,16,10,0,239.0,226.0,1.6,23.0,349.0,414.56,323.71
2017,11,16,10,15,241.0,241.0,1.7,23.5,371.5,422.28,328.9
2017,11,16,10,30,243.0,256.0,1.8,24.0,394.0,428.61,332.09
2017,11,16,10,45,248.5,267.5,1.9,24.5,414.0,432.37,333.47
2017,11,16,11,0,254.0,279.0,2.0,25.0,434.0,445.72,341.74
2017,11,16,11,15,534.5,195.0,2.05,25.0,532.0,540.91,414.11
2017,11,16,11,30,815.0,111.0,2.1,25.0,630.0,611.26,464.95
2017,11,16,11,45,580.0,198.5,2.2,25.5,570.5,520.06,393.93
2017,11,16,12,0,345.0,286.0,2.3,26.0,511.0,435.83,329.19
2017,11,16,12,15,570.0,205.5,2.3,26.5,577.0,461.07,345.61
2017,11,16,12,30,795.0,125.0,2.3,27.0,643.0,465.09,343.18
2017,11,16,12,45,572.0,201.5,2.35,27.5,572.0,393.17,287.78
2017,11,16,13,0,349.0,278.0,2.4,28.0,501.0,338.98,247.9
2017,11,16,13,15,212.0,277.0,2.35,28.0,411.5,275.0,201.59
2017,11,16,13,30,75.0,276.0,2.3,28.0,322.0,227.38,169.22
2017,11,16,13,45,158.5,267.5,2.3,28.0,359.5,223.64,162.91
2017,11,16,14,0,242.0,259.0,2.3,28.0,397.0,213.59,152.06
2017,11,16,14,15,239.5,244.5,2.3,28.0,375.0,184.48,132.63
2017,11,16,14,30,237.0,230.0,2.3,28.0,353.0,156.81,124.31
2017,11,16,14,45,470.5,164.0,2.3,28.0,385.5,109.71,86.05
2017,11,16,15,0,704.0,98.0,2.3,28.0,418.0,70.56,53.8
2017,11,16,15,15,675.5,93.5,2.15,27.5,376.0,68.38,52.27
2017,11,16,15,30,647.0,89.0,2.0,27.0,334.0,66.21,50.67
2017,11,16,15,45,604.0,83.5,1.95,27.0,288.0,63.13,48.17
2017,11,16,16,0,561.0,78.0,1.9,27.0,242.0,60.08,45.61
2017,11,16,16,15,500.5,69.5,1.7,26.0,195.5,54.45,40.93
2017,11,16,16,30,440.0,61.0,1.5,25.0,149.0,48.76,35.98
2017,11,16,16,45,349.0,48.5,1.3,24.5,105.5,39.34,27.54
2017,11,16,17,0,258.0,36.0,1.1,24.0,62.0,27.89,16.86
2017,11,16,17,15,129.0,18.0,1.2,23.5,31.0,14.03,0.0
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,114.5,17.0,3.75,19.5,27.5,122.76,0.0
2017,11,17,7,30,229.0,34.0,3.9,20.0,55.0,248.48,185.91
2017,11,17,7,45,330.5,46.5,4.05,20.5,98.5,336.42,270.81
2017,11,17,8,0,432.0,59.0,4.2,21.0,142.0,432.35,352.14
2017,11,17,8,15,496.0,68.0,4.5,21.5,189.0,496.13,405.06
2017,11,17,8,30,560.0,77.0,4.8,22.0,236.0,558.93,454.97
2017,11,17,8,45,608.5,82.0,5.1,22.5,282.5,603.54,489.15
2017,11,17,9,0,657.0,87.0,5.4,23.0,329.0,645.77,520.54
2017,11,17,9,15,328.5,82.5,5.55,23.5,203.5,370.41,301.99
2017,11,17,9,30,0.0,78.0,5.7,24.0,78.0,64.73,47.43
2017,11,17,9,45,0.0,100.0,5.85,24.5,100.0,84.21,63.15
2017,11,17,10,0,0.0,122.0,6.0,25.0,122.0,103.82,78.67
2017,11,17,10,15,0.0,130.0,6.0,25.5,130.0,110.48,83.66
2017,11,17,10,30,0.0,138.0,6.0,26.0,138.0,117.11,88.59
2017,11,17,10,45,89.0,211.5,6.05,26.5,265.5,254.29,198.22
2017,11,17,11,0,178.0,285.0,6.1,27.0,393.0,389.59,302.27
2017,11,17,11,15,191.5,293.0,6.05,27.0,412.0,394.11,304.7
2017,11,17,11,30,205.0,301.0,6.0,27.0,431.0,396.89,305.96
2017,11,17,11,45,220.0,303.5,6.0,27.5,445.0,393.8,302.14
2017,11,17,12,0,235.0,306.0,6.0,28.0,459.0,388.86,296.76
2017,11,17,12,15,527.5,211.5,5.95,28.0,554.0,444.64,337.3
2017,11,17,12,30,820.0,117.0,5.9,28.0,649.0,467.83,349.53
2017,11,17,12,45,823.0,113.5,5.9,28.5,642.0,423.17,310.11
2017,11,17,13,0,826.0,110.0,5.9,29.0,635.0,376.62,268.75
2017,11,17,13,15,820.0,109.0,5.85,29.0,619.0,327.76,225.86
2017,11,17,13,30,814.0,108.0,5.8,29.0,603.0,278.18,182.58
2017,11,17,13,45,808.5,104.5,5.75,29.5,580.0,226.28,138.62
2017,11,17,14,0,803.0,101.0,5.7,30.0,557.0,174.12,98.47
2017,11,17,14,15,789.0,98.5,5.65,29.5,526.0,122.07,67.36
2017,11,17,14,30,775.0,96.0,5.6,29.0,495.0,74.38,56.54
2017,11,17,14,45,751.5,94.0,5.6,29.0,457.5,73.68,56.12
2017,11,17,15,0,728.0,92.0,5.6,29.0,420.0,66.79,50.51
2017,11,17,15,15,700.0,88.0,5.45,28.5,378.0,64.82,49.1
2017,11,17,15,30,672.0,84.0,5.3,28.0,336.0,62.86,47.68
2017,11,17,15,45,637.0,77.5,5.2,28.0,291.0,58.94,44.46
2017,11,17,16,0,602.0,71.0,5.1,28.0,246.0,54.95,41.1
2017,11,17,16,15,542.5,63.0,4.8,27.5,199.0,49.5,36.47
2017,11,17,16,30,483.0,55.0,4.5,27.0,152.0,43.98,31.61
2017,11,17,16,45,394.0,44.0,4.2,26.5,108.0,35.66,24.18
2017,11,17,17,0,305.0,33.0,3.9,26.0,64.0,27.2,16.01
2017,11,17,17,15,152.5,16.5,3.9,25.5,32.0,13.42,0.0
2017,11,17,17,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,7,15,101.5,17.5,3.9,19.0,26.5,83.53,0.0
2017,11,18,7,30,203.0,35.0,3.9,19.0,53.0,232.27,171.76
2017,11,18,7,45,307.0,48.5,3.95,19.5,96.0,322.19,259.67
2017,11,18,8,0,411.0,62.0,4.0,20.0,139.0,416.86,340.48
2017,11,18,8,15,476.0,71.5,4.2,20.5,186.0,483.08,395.49
2017,11,18,8,30,541.0,81.0,4.4,21.0,233.0,547.07,446.41
2017,11,18,8,45,600.5,84.5,4.65,22.0,281.0,598.54,484.97
2017,11,18,9,0,660.0,88.0,4.9,23.0,329.0,647.47,520.3
2017,11,18,9,15,691.5,92.5,5.55,23.5,372.5,673.09,539.55
2017,11,18,9,30,723.0,97.0,6.2,24.0,416.0,695.57,556.11
2017,11,18,9,45,761.5,95.0,6.85,25.0,457.0,712.25,566.89
2017,11,18,10,0,800.0,93.0,7.5,26.0,498.0,722.42,572.6
2017,11,18,10,15,816.0,95.0,7.8,26.0,530.5,720.02,570.27
2017,11,18,10,30,832.0,97.0,8.1,26.0,563.0,713.89,564.98
2017,11,18,10,45,851.0,95.5,8.4,26.0,590.5,702.31,554.98
2017,11,18,11,0,870.0,94.0,8.7,26.0,618.0,686.82,541.79
2017,11,18,11,15,877.0,95.0,8.65,25.5,635.5,658.61,519.1
2017,11,18,11,30,884.0,96.0,8.6,25.0,653.0,631.65,496.83
2017,11,18,11,45,898.0,92.5,8.6,25.0,664.5,601.19,470.59
2017,11,18,12,0,912.0,89.0,8.6,25.0,676.0,567.24,441.06
2017,11,18,12,15,912.5,89.0,8.55,24.5,677.0,526.51,406.32
2017,11,18,12,30,913.0,89.0,8.5,24.0,678.0,483.42,368.82
2017,11,18,12,45,915.0,87.0,8.5,24.0,671.5,437.04,327.15
2017,11,18,13,0,917.0,85.0,8.5,24.0,665.0,388.58,283.0
2017,11,18,13,15,912.0,84.0,8.45,23.5,648.5,337.0,236.48
2017,11,18,13,30,907.0,83.0,8.4,23.0,632.0,284.37,189.2
2017,11,18,13,45,901.5,81.0,8.35,23.0,608.5,230.08,141.87
2017,11,18,14,0,896.0,79.0,8.3,23.0,585.0,175.27,98.66
2017,11,18,14,15,883.5,77.0,8.2,22.5,553.5,119.66,64.84
2017,11,18,14,30,871.0,75.0,8.1,22.0,522.0,68.91,53.58
2017,11,18,14,45,856.0,72.5,8.0,22.0,484.0,66.91,52.01
2017,11,18,15,0,841.0,70.0,7.9,22.0,446.0,58.0,44.49
2017,11,18,15,15,817.0,67.0,7.75,21.5,403.0,56.05,43.02
2017,11,18,15,30,793.0,64.0,7.6,21.0,360.0,54.09,41.51
2017,11,18,15,45,761.0,59.5,7.45,20.5,312.5,50.85,38.85
2017,11,18,16,0,729.0,55.0,7.3,20.0,265.0,47.57,36.07
2017,11,18,16,15,674.0,49.5,7.0,19.5,215.5,43.23,32.26
2017,11,18,16,30,619.0,44.0,6.7,19.0,166.0,38.89,28.29
2017,11,18,16,45,531.5,36.0,6.45,18.5,119.0,32.11,22.0
2017,11,18,17,0,444.0,28.0,6.2,18.0,72.0,25.32,15.03
2017,11,18,17,15,222.0,14.0,6.0,17.5,36.0,11.37,0.0
2017,11,18,17,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,228.5,12.5,1.75,6.5,32.5,164.49,0.0
2017,11,19,7,30,457.0,25.0,2.0,7.0,65.0,385.73,292.68
2017,11,19,7,45,557.5,33.0,2.3,7.5,114.0,476.0,394.12
2017,11,19,8,0,658.0,41.0,2.6,8.0,163.0,568.17,475.04
2017,11,19,8,15,716.5,46.5,2.65,9.0,214.5,626.4,522.88
2017,11,19,8,30,775.0,52.0,2.7,10.0,266.0,683.09,566.49
2017,11,19,8,45,813.0,55.0,2.75,11.0,316.0,718.65,591.6
2017,11,19,9,0,851.0,58.0,2.8,12.0,366.0,744.05,607.86
2017,11,19,9,15,635.5,106.5,2.85,12.5,352.5,644.1,529.61
2017,11,19,9,30,420.0,155.0,2.9,13.0,339.0,519.52,427.92
2017,11,19,9,45,677.5,110.5,2.95,13.5,438.0,664.74,542.86
2017,11,19,10,0,935.0,66.0,3.0,14.0,537.0,783.25,628.49
2017,11,19,10,15,947.0,67.5,2.95,14.5,570.0,776.33,619.69
2017,11,19,10,30,959.0,69.0,2.9,15.0,603.0,765.55,609.26
2017,11,19,10,45,966.0,70.5,2.9,15.5,628.5,747.39,593.93
2017,11,19,11,0,973.0,72.0,2.9,16.0,654.0,725.52,574.49
2017,11,19,11,15,977.5,73.0,2.85,16.0,672.0,697.88,551.38
2017,11,19,11,30,982.0,74.0,2.8,16.0,690.0,666.8,525.38
2017,11,19,11,45,808.5,129.0,2.8,16.5,641.0,585.99,460.12
2017,11,19,12,0,635.0,184.0,2.8,17.0,592.0,507.87,397.26
2017,11,19,12,15,648.5,180.0,2.75,17.0,596.5,477.9,371.66
2017,11,19,12,30,662.0,176.0,2.7,17.0,601.0,445.2,343.0
2017,11,19,12,45,685.0,165.0,2.65,17.5,600.0,407.84,309.26
2017,11,19,13,0,708.0,154.0,2.6,18.0,599.0,367.21,272.15
2017,11,19,13,15,695.0,153.0,2.55,17.5,581.0,320.87,231.8
2017,11,19,13,30,682.0,152.0,2.5,17.0,563.0,274.8,191.71
2017,11,19,13,45,714.0,134.0,2.45,17.0,549.5,224.69,147.31
2017,11,19,14,0,746.0,116.0,2.4,17.0,536.0,171.03,103.26
2017,11,19,14,15,699.0,121.0,2.35,17.0,497.5,124.44,75.87
2017,11,19,14,30,652.0,126.0,2.3,17.0,459.0,86.59,69.93
2017,11,19,14,45,697.5,104.0,2.25,17.0,436.0,73.58,58.86
2017,11,19,15,0,743.0,82.0,2.2,17.0,413.0,65.74,52.19
2017,11,19,15,15,715.0,79.5,2.0,16.5,372.5,59.11,46.63
2017,11,19,15,30,687.0,77.0,1.8,16.0,332.0,58.02,45.88
2017,11,19,15,45,717.5,67.0,1.6,15.5,301.5,56.57,44.78
2017,11,19,16,0,748.0,57.0,1.4,15.0,271.0,49.43,38.54
2017,11,19,16,15,690.5,51.5,1.25,14.5,220.0,45.1,34.68
2017,11,19,16,30,633.0,46.0,1.1,14.0,169.0,40.8,30.66
2017,11,19,16,45,533.0,37.5,0.95,13.5,120.5,33.55,23.82
2017,11,19,17,0,433.0,29.0,0.8,13.0,72.0,24.1,14.39
2017,11,19,17,15,216.5,14.5,0.8,12.5,36.0,11.81,0.0
2017,11,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
