Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,15,149.0,14.0,0.7,7.5,26.5,111.85,0.0
2017,11,20,7,30,298.0,28.0,0.7,8.0,53.0,286.83,211.6
2017,11,20,7,45,396.0,40.0,0.7,8.5,97.5,375.16,307.44
2017,11,20,8,0,494.0,52.0,0.7,9.0,142.0,466.42,384.97
2017,11,20,8,15,558.5,60.0,0.95,9.5,190.5,529.31,437.72
2017,11,20,8,30,623.0,68.0,1.2,10.0,239.0,591.3,487.55
2017,11,20,8,45,658.5,75.0,1.5,11.0,285.0,628.31,515.87
2017,11,20,9,0,694.0,82.0,1.8,12.0,331.0,662.85,541.27
2017,11,20,9,15,724.0,86.5,2.1,12.5,375.0,687.23,559.22
2017,11,20,9,30,754.0,91.0,2.4,13.0,419.0,708.43,574.42
2017,11,20,9,45,774.5,94.0,2.75,14.0,457.0,713.42,576.44
2017,11,20,10,0,795.0,97.0,3.1,15.0,495.0,719.27,579.04
2017,11,20,10,15,810.0,99.5,3.15,15.5,527.5,716.8,575.1
2017,11,20,10,30,825.0,102.0,3.2,16.0,560.0,710.63,567.94
2017,11,20,10,45,836.0,104.0,3.3,16.5,585.0,697.43,555.5
2017,11,20,11,0,847.0,106.0,3.4,17.0,610.0,680.64,540.28
2017,11,20,11,15,853.5,107.0,3.5,17.0,627.0,656.44,520.3
2017,11,20,11,30,860.0,108.0,3.6,17.0,644.0,628.99,497.51
2017,11,20,11,45,879.5,101.5,3.7,17.5,656.5,598.46,471.13
2017,11,20,12,0,899.0,95.0,3.8,18.0,669.0,563.09,440.43
2017,11,20,12,15,899.5,95.0,3.85,18.0,669.5,522.93,405.89
2017,11,20,12,30,900.0,95.0,3.9,18.0,670.0,480.44,368.66
2017,11,20,12,45,898.5,94.0,3.95,18.5,662.5,434.19,326.94
2017,11,20,13,0,897.0,93.0,4.0,19.0,655.0,386.18,283.08
2017,11,20,13,15,892.0,92.0,4.0,19.0,639.0,335.61,237.25
2017,11,20,13,30,887.0,91.0,4.0,19.0,623.0,284.02,190.71
2017,11,20,13,45,878.5,89.5,4.0,19.5,599.0,225.03,139.71
2017,11,20,14,0,870.0,88.0,4.0,20.0,575.0,170.66,96.88
2017,11,20,14,15,857.0,86.0,3.95,20.0,544.0,115.73,63.38
2017,11,20,14,30,844.0,84.0,3.9,20.0,513.0,66.96,52.33
2017,11,20,14,45,826.0,81.5,3.9,20.0,475.0,65.65,51.36
2017,11,20,15,0,808.0,79.0,3.9,20.0,437.0,64.37,50.39
2017,11,20,15,15,781.0,75.5,3.75,19.5,393.5,62.22,48.76
2017,11,20,15,30,754.0,72.0,3.6,19.0,350.0,60.08,47.11
2017,11,20,15,45,715.5,67.0,3.5,19.0,302.5,56.6,44.15
2017,11,20,16,0,677.0,62.0,3.4,19.0,255.0,48.74,37.27
2017,11,20,16,15,617.0,55.5,2.95,18.0,206.0,44.15,33.3
2017,11,20,16,30,557.0,49.0,2.5,17.0,157.0,39.54,29.12
2017,11,20,16,45,457.0,39.5,2.1,16.0,111.0,32.2,22.33
2017,11,20,17,0,357.0,30.0,1.7,15.0,65.0,24.8,14.7
2017,11,20,17,15,178.5,15.0,1.7,14.0,32.5,12.21,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,21,7,15,26.0,14.5,3.4,10.5,16.5,29.74,0.0
2017,11,21,7,30,52.0,29.0,3.6,11.0,33.0,84.49,57.33
2017,11,21,7,45,90.5,48.5,3.8,11.5,62.5,137.19,111.08
2017,11,21,8,0,129.0,68.0,4.0,12.0,92.0,201.69,168.24
2017,11,21,8,15,150.5,89.0,4.0,12.5,124.0,227.3,191.47
2017,11,21,8,30,172.0,110.0,4.0,13.0,156.0,266.09,224.52
2017,11,21,8,45,192.0,127.5,4.05,14.0,188.0,297.82,250.29
2017,11,21,9,0,212.0,145.0,4.1,15.0,220.0,344.34,287.05
2017,11,21,9,15,292.0,153.5,4.1,15.5,271.5,409.18,339.61
2017,11,21,9,30,372.0,162.0,4.1,16.0,323.0,472.82,389.71
2017,11,21,9,45,349.0,183.0,4.15,17.0,344.5,470.98,384.66
2017,11,21,10,0,326.0,204.0,4.2,18.0,366.0,467.31,378.49
2017,11,21,10,15,287.0,225.5,4.1,18.0,375.0,451.03,363.53
2017,11,21,10,30,248.0,247.0,4.0,18.0,384.0,434.0,348.18
2017,11,21,10,45,273.5,255.0,3.9,18.5,412.0,447.05,356.86
2017,11,21,11,0,299.0,263.0,3.8,19.0,440.0,457.64,363.29
2017,11,21,11,15,336.0,263.0,3.6,19.5,467.5,465.13,367.21
2017,11,21,11,30,373.0,263.0,3.4,20.0,495.0,469.32,368.27
2017,11,21,11,45,396.0,261.0,3.2,20.5,510.5,460.31,358.94
2017,11,21,12,0,419.0,259.0,3.0,21.0,526.0,448.56,347.28
2017,11,21,12,15,370.5,271.5,2.75,21.0,507.5,411.9,317.16
2017,11,21,12,30,322.0,284.0,2.5,21.0,489.0,377.68,289.2
2017,11,21,12,45,388.5,264.0,2.3,21.0,508.0,365.67,276.91
2017,11,21,13,0,455.0,244.0,2.1,21.0,527.0,347.94,259.02
2017,11,21,13,15,545.5,205.0,2.1,21.0,536.5,314.68,227.75
2017,11,21,13,30,636.0,166.0,2.1,21.0,546.0,273.75,189.29
2017,11,21,13,45,487.0,200.5,2.1,21.5,485.0,229.85,158.14
2017,11,21,14,0,338.0,235.0,2.1,22.0,424.0,204.49,144.73
2017,11,21,14,15,577.0,163.0,2.3,22.0,463.5,144.21,94.19
2017,11,21,14,30,816.0,91.0,2.5,22.0,503.0,71.67,55.87
2017,11,21,14,45,790.0,89.5,2.7,22.0,464.5,71.15,55.64
2017,11,21,15,0,764.0,88.0,2.9,22.0,426.0,70.74,55.43
2017,11,21,15,15,735.5,84.0,2.95,21.5,383.0,62.65,48.73
2017,11,21,15,30,707.0,80.0,3.0,21.0,340.0,60.54,47.12
2017,11,21,15,45,666.0,74.5,3.1,20.5,293.0,57.18,44.37
2017,11,21,16,0,625.0,69.0,3.2,20.0,246.0,53.8,41.52
2017,11,21,16,15,562.5,61.5,3.2,19.0,198.0,48.64,37.06
2017,11,21,16,30,500.0,54.0,3.2,18.0,150.0,43.44,32.37
2017,11,21,16,45,400.0,43.0,3.2,17.5,105.5,35.02,24.56
2017,11,21,17,0,300.0,32.0,3.2,17.0,61.0,26.47,15.79
2017,11,21,17,15,150.0,16.0,3.45,16.5,30.5,13.08,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,158.0,13.0,4.2,7.0,25.0,116.2,0.0
2017,11,22,7,30,316.0,26.0,4.4,7.0,50.0,291.87,207.57
2017,11,22,7,45,432.5,35.5,4.6,7.5,95.5,393.7,329.81
2017,11,22,8,0,549.0,45.0,4.8,8.0,141.0,495.32,421.2
2017,11,22,8,15,615.0,51.5,4.9,8.5,190.5,557.41,475.57
2017,11,22,8,30,681.0,58.0,5.0,9.0,240.0,613.17,522.09
2017,11,22,8,45,728.0,62.0,5.1,9.5,289.5,656.4,556.45
2017,11,22,9,0,775.0,66.0,5.2,10.0,339.0,696.92,587.33
2017,11,22,9,15,804.0,69.0,5.1,10.5,384.0,719.38,602.25
2017,11,22,9,30,833.0,72.0,5.0,11.0,429.0,738.43,614.09
2017,11,22,9,45,857.0,74.0,4.95,12.0,470.0,748.83,618.06
2017,11,22,10,0,881.0,76.0,4.9,13.0,511.0,749.05,614.22
2017,11,22,10,15,896.0,77.5,4.8,13.5,544.5,744.97,608.18
2017,11,22,10,30,911.0,79.0,4.7,14.0,578.0,737.12,599.46
2017,11,22,10,45,924.0,79.5,4.6,14.5,605.0,722.97,585.43
2017,11,22,11,0,937.0,80.0,4.5,15.0,632.0,705.03,567.95
2017,11,22,11,15,944.0,81.0,4.4,15.0,650.5,680.03,545.99
2017,11,22,11,30,951.0,82.0,4.3,15.0,669.0,651.55,521.08
2017,11,22,11,45,765.5,140.5,4.25,15.5,617.5,569.38,453.06
2017,11,22,12,0,580.0,199.0,4.2,16.0,566.0,485.92,384.75
2017,11,22,12,15,770.5,140.5,4.15,16.0,628.5,499.15,391.69
2017,11,22,12,30,961.0,82.0,4.1,16.0,691.0,493.17,380.93
2017,11,22,12,45,960.5,81.0,4.1,16.5,683.5,444.96,336.78
2017,11,22,13,0,960.0,80.0,4.1,17.0,676.0,394.77,290.41
2017,11,22,13,15,955.0,79.0,4.1,17.0,659.5,341.52,241.7
2017,11,22,13,30,950.0,78.0,4.1,17.0,643.0,287.13,192.21
2017,11,22,13,45,943.0,76.0,4.1,17.5,618.5,230.73,142.63
2017,11,22,14,0,936.0,74.0,4.1,18.0,594.0,173.9,97.64
2017,11,22,14,15,923.0,72.5,4.1,18.0,561.5,116.83,63.19
2017,11,22,14,30,910.0,71.0,4.1,18.0,529.0,66.76,52.6
2017,11,22,14,45,799.5,82.0,4.1,18.0,462.5,65.76,51.9
2017,11,22,15,0,689.0,93.0,4.1,18.0,396.0,67.35,53.42
2017,11,22,15,15,752.0,78.0,4.0,17.5,378.5,63.93,50.67
2017,11,22,15,30,815.0,63.0,3.9,17.0,361.0,53.67,41.87
2017,11,22,15,45,777.5,59.0,3.8,17.0,312.0,50.72,39.34
2017,11,22,16,0,740.0,55.0,3.7,17.0,263.0,47.77,36.73
2017,11,22,16,15,681.0,49.5,3.2,15.5,213.0,43.39,32.97
2017,11,22,16,30,622.0,44.0,2.7,14.0,163.0,39.02,29.02
2017,11,22,16,45,520.5,36.0,2.2,13.0,115.0,32.19,22.59
2017,11,22,17,0,419.0,28.0,1.7,12.0,67.0,23.26,13.48
2017,11,22,17,15,209.5,14.0,1.6,11.5,33.5,11.41,0.0
2017,11,22,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,184.5,11.5,1.25,4.0,25.5,132.08,0.0
2017,11,23,7,30,369.0,23.0,1.4,5.0,51.0,312.85,213.95
2017,11,23,7,45,479.5,32.0,1.55,6.0,97.0,412.93,341.11
2017,11,23,8,0,590.0,41.0,1.7,7.0,143.0,511.15,426.97
2017,11,23,8,15,653.0,46.5,1.65,7.5,192.5,571.55,477.4
2017,11,23,8,30,716.0,52.0,1.6,8.0,242.0,630.57,523.68
2017,11,23,8,45,750.0,57.5,1.55,9.0,289.5,665.75,548.22
2017,11,23,9,0,784.0,63.0,1.5,10.0,337.0,698.2,569.37
2017,11,23,9,15,811.0,66.0,1.4,11.0,381.0,719.12,580.48
2017,11,23,9,30,838.0,69.0,1.3,12.0,425.0,736.65,588.61
2017,11,23,9,45,856.5,71.5,1.2,13.0,464.0,743.56,588.76
2017,11,23,10,0,875.0,74.0,1.1,14.0,503.0,740.46,581.81
2017,11,23,10,15,888.0,76.0,1.1,14.5,535.5,735.72,576.18
2017,11,23,10,30,901.0,78.0,1.1,15.0,568.0,727.28,568.11
2017,11,23,10,45,909.5,79.0,1.15,16.0,593.0,710.93,553.33
2017,11,23,11,0,918.0,80.0,1.2,17.0,618.0,691.04,535.57
2017,11,23,11,15,923.0,81.0,1.2,17.5,635.0,665.44,514.02
2017,11,23,11,30,928.0,82.0,1.2,18.0,652.0,636.57,489.85
2017,11,23,11,45,933.5,81.0,1.2,18.5,661.5,602.83,461.8
2017,11,23,12,0,939.0,80.0,1.2,19.0,671.0,566.06,430.96
2017,11,23,12,15,938.5,80.0,1.2,19.0,671.5,524.44,396.6
2017,11,23,12,30,938.0,80.0,1.2,19.0,672.0,480.48,359.53
2017,11,23,12,45,936.0,79.0,1.2,19.5,664.0,432.92,318.12
2017,11,23,13,0,934.0,78.0,1.2,20.0,656.0,383.57,274.46
2017,11,23,13,15,928.0,77.5,1.2,20.0,639.5,331.9,228.95
2017,11,23,13,30,922.0,77.0,1.2,20.0,623.0,279.23,182.64
2017,11,23,13,45,914.0,75.5,1.2,20.5,599.0,224.66,136.12
2017,11,23,14,0,906.0,74.0,1.2,21.0,575.0,169.79,93.88
2017,11,23,14,15,893.0,72.5,1.15,21.0,543.5,114.5,61.32
2017,11,23,14,30,880.0,71.0,1.1,21.0,512.0,66.31,51.52
2017,11,23,14,45,861.0,69.0,1.05,21.0,474.0,64.53,50.19
2017,11,23,15,0,842.0,67.0,1.0,21.0,436.0,55.96,42.95
2017,11,23,15,15,816.5,64.0,0.85,20.5,392.5,53.92,41.4
2017,11,23,15,30,791.0,61.0,0.7,20.0,349.0,51.87,39.81
2017,11,23,15,45,753.5,57.5,0.6,20.0,302.0,49.31,37.64
2017,11,23,16,0,716.0,54.0,0.5,20.0,255.0,46.76,35.43
2017,11,23,16,15,658.0,48.5,0.5,19.0,206.0,42.39,31.65
2017,11,23,16,30,600.0,43.0,0.5,18.0,157.0,38.03,27.69
2017,11,23,16,45,500.5,35.0,0.5,17.5,110.5,31.2,21.31
2017,11,23,17,0,401.0,27.0,0.5,17.0,64.0,22.36,12.36
2017,11,23,17,15,200.5,13.5,0.65,16.0,32.0,10.98,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,7,15,177.0,11.0,2.3,8.0,23.5,126.23,0.0
2017,11,24,7,30,354.0,22.0,2.6,9.0,47.0,299.39,193.13
2017,11,24,7,45,465.0,30.5,2.95,10.0,92.0,399.92,327.91
2017,11,24,8,0,576.0,39.0,3.3,11.0,137.0,497.26,414.2
2017,11,24,8,15,639.5,44.5,3.15,11.5,185.5,557.47,465.28
2017,11,24,8,30,703.0,50.0,3.0,12.0,234.0,616.53,512.28
2017,11,24,8,45,742.5,54.0,2.9,13.0,281.5,653.8,539.07
2017,11,24,9,0,782.0,58.0,2.8,14.0,329.0,688.49,562.41
2017,11,24,9,15,809.0,61.0,3.0,15.0,373.0,709.43,575.81
2017,11,24,9,30,836.0,64.0,3.2,16.0,417.0,727.05,586.37
2017,11,24,9,45,854.5,66.0,3.45,17.0,455.5,726.92,583.71
2017,11,24,10,0,873.0,68.0,3.7,18.0,494.0,730.13,583.6
2017,11,24,10,15,886.0,70.0,3.75,19.0,526.0,725.66,577.05
2017,11,24,10,30,899.0,72.0,3.8,20.0,558.0,717.52,568.0
2017,11,24,10,45,906.5,73.5,3.9,21.0,583.0,701.34,552.67
2017,11,24,11,0,914.0,75.0,4.0,22.0,608.0,681.66,534.17
2017,11,24,11,15,919.5,75.5,4.05,22.0,625.0,656.2,513.12
2017,11,24,11,30,925.0,76.0,4.1,22.0,642.0,627.48,489.27
2017,11,24,11,45,923.0,78.5,4.15,22.5,650.0,593.38,459.96
2017,11,24,12,0,921.0,81.0,4.2,23.0,658.0,556.63,428.17
2017,11,24,12,15,920.5,81.0,4.25,23.0,658.5,515.83,393.49
2017,11,24,12,30,920.0,81.0,4.3,23.0,659.0,472.73,356.17
2017,11,24,12,45,915.5,81.5,4.35,23.5,651.0,426.42,314.91
2017,11,24,13,0,911.0,82.0,4.4,24.0,643.0,378.52,271.72
2017,11,24,13,15,768.0,124.5,4.45,24.0,589.5,316.46,221.74
2017,11,24,13,30,625.0,167.0,4.5,24.0,536.0,271.03,186.68
2017,11,24,13,45,752.5,122.5,4.55,24.0,549.5,220.92,139.48
2017,11,24,14,0,880.0,78.0,4.6,24.0,563.0,169.2,94.13
2017,11,24,14,15,867.0,76.5,4.6,24.0,532.0,115.34,62.41
2017,11,24,14,30,854.0,75.0,4.6,24.0,501.0,60.89,46.36
2017,11,24,14,45,822.5,76.0,4.65,24.0,461.5,61.76,47.24
2017,11,24,15,0,791.0,77.0,4.7,24.0,422.0,62.82,48.27
2017,11,24,15,15,764.0,73.5,4.45,23.5,379.5,60.64,46.62
2017,11,24,15,30,737.0,70.0,4.2,23.0,337.0,58.46,44.95
2017,11,24,15,45,697.5,65.5,4.0,22.5,291.0,55.35,42.42
2017,11,24,16,0,658.0,61.0,3.8,22.0,245.0,47.95,36.1
2017,11,24,16,15,597.5,54.5,3.4,20.5,197.0,43.35,32.21
2017,11,24,16,30,537.0,48.0,3.0,19.0,149.0,38.73,28.11
2017,11,24,16,45,437.5,38.5,2.65,18.0,104.5,31.38,21.34
2017,11,24,17,0,338.0,29.0,2.3,17.0,60.0,23.98,13.53
2017,11,24,17,15,169.0,14.5,2.4,16.5,30.0,11.83,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,107.5,12.5,1.35,8.5,20.0,81.36,0.0
2017,11,25,7,30,215.0,25.0,1.5,9.0,40.0,213.92,128.15
2017,11,25,7,45,328.0,38.0,1.7,10.0,82.0,319.26,260.31
2017,11,25,8,0,441.0,51.0,1.9,11.0,124.0,419.81,348.96
2017,11,25,8,15,511.5,59.5,1.7,11.5,171.0,486.55,404.74
2017,11,25,8,30,582.0,68.0,1.5,12.0,218.0,552.58,456.31
2017,11,25,8,45,632.0,73.5,1.35,13.0,265.5,598.25,488.68
2017,11,25,9,0,682.0,79.0,1.2,14.0,313.0,641.67,517.45
2017,11,25,9,15,713.5,83.5,1.1,15.0,356.5,667.15,531.98
2017,11,25,9,30,745.0,88.0,1.0,16.0,400.0,689.52,543.71
2017,11,25,9,45,768.5,90.5,0.95,17.0,438.5,696.49,544.58
2017,11,25,10,0,792.0,93.0,0.9,18.0,477.0,704.26,546.15
2017,11,25,10,15,807.5,95.5,0.9,18.5,509.5,702.5,542.58
2017,11,25,10,30,823.0,98.0,0.9,19.0,542.0,697.07,535.9
2017,11,25,10,45,833.5,100.0,0.9,20.0,567.0,683.99,522.83
2017,11,25,11,0,844.0,102.0,0.9,21.0,592.0,667.38,507.29
2017,11,25,11,15,850.5,103.0,1.0,21.5,609.0,643.76,488.69
2017,11,25,11,30,857.0,104.0,1.1,22.0,626.0,616.92,467.4
2017,11,25,11,45,882.5,95.5,1.25,23.0,640.0,586.21,442.49
2017,11,25,12,0,908.0,87.0,1.4,24.0,654.0,554.57,415.95
2017,11,25,12,15,908.0,87.0,1.5,24.0,654.5,514.48,383.62
2017,11,25,12,30,908.0,87.0,1.6,24.0,655.0,472.08,348.55
2017,11,25,12,45,904.0,87.0,1.7,24.5,647.0,426.02,309.08
2017,11,25,13,0,900.0,87.0,1.8,25.0,639.0,378.38,267.51
2017,11,25,13,15,893.5,86.0,1.85,25.0,623.0,327.84,223.6
2017,11,25,13,30,887.0,85.0,1.9,25.0,607.0,276.43,179.04
2017,11,25,13,45,876.0,84.5,2.0,25.5,583.0,223.94,135.04
2017,11,25,14,0,865.0,84.0,2.1,26.0,559.0,165.09,90.37
2017,11,25,14,15,851.5,82.0,2.1,26.0,528.0,110.91,58.72
2017,11,25,14,30,838.0,80.0,2.1,26.0,497.0,64.25,48.77
2017,11,25,14,45,817.0,78.0,2.15,26.0,459.5,63.19,48.04
2017,11,25,15,0,796.0,76.0,2.2,26.0,422.0,62.17,47.3
2017,11,25,15,15,768.5,72.5,2.05,25.5,379.0,59.95,45.63
2017,11,25,15,30,741.0,69.0,1.9,25.0,336.0,57.73,43.95
2017,11,25,15,45,699.0,65.0,1.75,24.5,290.0,54.98,41.75
2017,11,25,16,0,657.0,61.0,1.6,24.0,244.0,47.97,35.81
2017,11,25,16,15,596.0,54.5,1.55,22.5,196.0,43.36,31.95
2017,11,25,16,30,535.0,48.0,1.5,21.0,148.0,38.75,27.88
2017,11,25,16,45,431.5,38.5,1.45,20.0,103.5,31.38,21.14
2017,11,25,17,0,328.0,29.0,1.4,19.0,59.0,23.97,13.32
2017,11,25,17,15,164.0,14.5,1.5,18.5,29.5,11.84,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,7,15,121.0,11.5,1.9,10.5,19.5,89.09,0.0
2017,11,26,7,30,242.0,23.0,2.2,11.0,39.0,228.3,125.29
2017,11,26,7,45,357.0,34.5,2.5,11.5,81.0,335.16,271.84
2017,11,26,8,0,472.0,46.0,2.8,12.0,123.0,435.54,362.0
2017,11,26,8,15,541.5,53.5,2.65,12.5,170.5,500.11,416.72
2017,11,26,8,30,611.0,61.0,2.5,13.0,218.0,564.17,467.95
2017,11,26,8,45,656.0,66.5,2.4,14.0,264.0,606.03,498.57
2017,11,26,9,0,701.0,72.0,2.3,15.0,310.0,645.69,525.92
2017,11,26,9,15,731.5,76.0,2.15,16.0,353.5,665.68,536.98
2017,11,26,9,30,762.0,80.0,2.0,17.0,397.0,687.37,548.81
2017,11,26,9,45,783.5,83.0,1.9,18.0,435.5,697.73,552.21
2017,11,26,10,0,805.0,86.0,1.8,19.0,474.0,704.5,552.98
2017,11,26,10,15,820.0,88.5,1.65,19.5,506.0,702.33,548.0
2017,11,26,10,30,835.0,91.0,1.5,20.0,538.0,696.5,539.85
2017,11,26,10,45,845.5,92.5,1.4,21.0,563.0,682.83,525.33
2017,11,26,11,0,856.0,94.0,1.3,22.0,588.0,665.63,508.33
2017,11,26,11,15,862.5,95.0,1.3,22.5,605.5,641.91,488.44
2017,11,26,11,30,869.0,96.0,1.3,23.0,623.0,614.97,466.03
2017,11,26,11,45,868.5,98.0,1.35,23.5,631.5,581.99,439.25
2017,11,26,12,0,868.0,100.0,1.4,24.0,640.0,546.41,410.04
2017,11,26,12,15,868.0,100.5,1.45,24.0,641.0,507.24,378.3
2017,11,26,12,30,868.0,101.0,1.5,24.0,642.0,465.84,343.96
2017,11,26,12,45,865.0,100.5,1.55,24.5,634.5,420.37,305.04
2017,11,26,13,0,862.0,100.0,1.6,25.0,627.0,373.34,264.15
2017,11,26,13,15,856.0,99.0,1.6,25.0,611.5,323.7,221.19
2017,11,26,13,30,850.0,98.0,1.6,25.0,596.0,273.25,177.65
2017,11,26,13,45,841.0,96.0,1.6,25.0,572.5,220.9,134.18
2017,11,26,14,0,832.0,94.0,1.6,25.0,549.0,168.55,94.72
2017,11,26,14,15,818.5,92.0,1.55,24.5,519.0,116.11,64.21
2017,11,26,14,30,805.0,90.0,1.5,24.0,489.0,71.09,54.95
2017,11,26,14,45,766.0,92.5,1.45,24.0,449.5,73.41,57.1
2017,11,26,15,0,727.0,95.0,1.4,24.0,410.0,69.5,53.92
2017,11,26,15,15,698.0,90.5,1.3,23.5,368.0,67.18,52.19
2017,11,26,15,30,669.0,86.0,1.2,23.0,326.0,64.86,50.43
2017,11,26,15,45,630.0,79.5,1.15,23.0,281.0,60.92,47.12
2017,11,26,16,0,591.0,73.0,1.1,23.0,236.0,56.93,43.67
2017,11,26,16,15,528.5,64.5,1.05,22.0,189.5,51.08,38.68
2017,11,26,16,30,466.0,56.0,1.0,21.0,143.0,45.17,33.4
2017,11,26,16,45,370.5,44.0,1.0,20.0,99.5,35.96,25.03
2017,11,26,17,0,275.0,32.0,1.0,19.0,56.0,26.57,15.3
2017,11,26,17,15,137.5,16.0,1.05,18.5,28.0,13.17,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,15,97.0,12.0,1.6,10.5,18.0,73.57,0.0
2017,11,27,7,30,194.0,24.0,1.9,11.0,36.0,194.19,94.46
2017,11,27,7,45,305.0,37.5,2.2,12.0,77.0,300.63,242.23
2017,11,27,8,0,416.0,51.0,2.5,13.0,118.0,399.28,330.33
2017,11,27,8,15,487.5,60.5,2.65,13.5,164.5,467.41,389.04
2017,11,27,8,30,559.0,70.0,2.8,14.0,211.0,534.94,444.37
2017,11,27,8,45,606.5,76.5,2.95,15.0,257.0,579.82,478.69
2017,11,27,9,0,654.0,83.0,3.1,16.0,303.0,622.43,509.83
2017,11,27,9,15,686.5,87.5,3.35,17.0,346.0,648.69,527.79
2017,11,27,9,30,719.0,92.0,3.6,18.0,389.0,671.91,542.99
2017,11,27,9,45,742.0,96.0,3.9,19.0,427.5,684.14,549.77
2017,11,27,10,0,765.0,100.0,4.2,20.0,466.0,692.91,553.83
2017,11,27,10,15,781.5,102.5,4.2,20.5,498.0,688.58,547.84
2017,11,27,10,30,798.0,105.0,4.2,21.0,530.0,684.38,541.82
2017,11,27,10,45,809.0,107.0,4.25,21.5,555.0,672.25,529.95
2017,11,27,11,0,820.0,109.0,4.3,22.0,580.0,656.62,515.41
2017,11,27,11,15,827.0,110.0,4.35,22.0,597.5,634.05,496.51
2017,11,27,11,30,834.0,111.0,4.4,22.0,615.0,608.3,474.99
2017,11,27,11,45,858.5,103.0,4.45,22.5,628.5,580.46,450.71
2017,11,27,12,0,883.0,95.0,4.5,23.0,642.0,547.44,421.93
2017,11,27,12,15,621.5,181.0,4.5,23.0,566.0,460.67,353.19
2017,11,27,12,30,360.0,267.0,4.5,23.0,490.0,379.01,289.93
2017,11,27,12,45,354.5,264.5,4.55,23.5,482.5,351.65,266.48
2017,11,27,13,0,349.0,262.0,4.6,24.0,475.0,324.11,242.58
2017,11,27,13,15,607.5,177.5,4.6,24.0,536.5,312.2,223.36
2017,11,27,13,30,866.0,93.0,4.6,24.0,598.0,272.69,179.19
2017,11,27,13,45,856.5,91.5,4.6,24.5,575.0,219.97,134.18
2017,11,27,14,0,847.0,90.0,4.6,25.0,552.0,167.25,93.66
2017,11,27,14,15,833.0,88.0,4.55,24.5,521.5,114.09,62.41
2017,11,27,14,30,819.0,86.0,4.5,24.0,491.0,68.41,52.76
2017,11,27,14,45,799.5,83.5,4.45,24.0,454.0,67.11,51.81
2017,11,27,15,0,780.0,81.0,4.4,24.0,417.0,65.86,50.87
2017,11,27,15,15,752.5,77.5,4.2,23.5,375.0,63.76,49.3
2017,11,27,15,30,725.0,74.0,4.0,23.0,333.0,56.57,43.33
2017,11,27,15,45,686.0,69.0,3.85,23.0,287.5,53.43,40.68
2017,11,27,16,0,647.0,64.0,3.7,23.0,242.0,50.27,37.94
2017,11,27,16,15,585.5,57.0,3.25,22.0,194.5,45.35,33.71
2017,11,27,16,30,524.0,50.0,2.8,21.0,147.0,40.41,29.28
2017,11,27,16,45,425.0,39.5,2.4,20.0,103.0,32.26,21.85
2017,11,27,17,0,326.0,29.0,2.0,19.0,59.0,24.01,13.2
2017,11,27,17,15,163.0,14.5,2.0,18.5,29.5,12.38,0.0
2017,11,27,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,118.0,11.0,2.5,10.5,18.0,86.15,0.0
2017,11,28,7,30,236.0,22.0,2.8,11.0,36.0,218.8,91.55
2017,11,28,7,45,361.5,33.0,3.15,12.0,78.5,334.84,269.51
2017,11,28,8,0,487.0,44.0,3.5,13.0,121.0,441.56,365.78
2017,11,28,8,15,559.0,51.0,3.7,14.0,168.0,507.16,421.85
2017,11,28,8,30,631.0,58.0,3.9,15.0,215.0,572.33,474.6
2017,11,28,8,45,681.0,62.0,4.15,16.0,262.5,615.94,508.14
2017,11,28,9,0,731.0,66.0,4.4,17.0,310.0,653.29,535.66
2017,11,28,9,15,761.0,69.5,4.7,18.0,353.5,677.2,552.2
2017,11,28,9,30,791.0,73.0,5.0,19.0,397.0,697.85,565.79
2017,11,28,9,45,814.5,75.0,5.3,20.0,436.5,708.4,571.42
2017,11,28,10,0,838.0,77.0,5.6,21.0,476.0,715.31,574.22
2017,11,28,10,15,852.5,79.0,5.6,21.5,508.0,712.0,569.38
2017,11,28,10,30,867.0,81.0,5.6,22.0,540.0,704.99,561.55
2017,11,28,10,45,879.0,81.5,5.7,22.5,566.0,686.17,544.75
2017,11,28,11,0,891.0,82.0,5.8,23.0,592.0,669.13,529.0
2017,11,28,11,15,897.0,83.0,5.8,23.0,609.5,645.32,508.62
2017,11,28,11,30,903.0,84.0,5.8,23.0,627.0,618.27,485.45
2017,11,28,11,45,901.5,86.5,5.8,23.5,635.5,585.37,456.48
2017,11,28,12,0,900.0,89.0,5.8,24.0,644.0,549.85,425.09
2017,11,28,12,15,900.0,89.0,5.7,24.0,645.0,510.33,390.73
2017,11,28,12,30,900.0,89.0,5.6,24.0,646.0,468.51,353.87
2017,11,28,12,45,895.5,89.5,5.55,24.5,638.0,423.3,313.11
2017,11,28,13,0,891.0,90.0,5.5,25.0,630.0,376.52,270.59
2017,11,28,13,15,885.0,89.0,5.4,25.0,614.5,326.78,225.99
2017,11,28,13,30,879.0,88.0,5.3,25.0,599.0,276.11,180.98
2017,11,28,13,45,866.5,87.5,5.2,25.5,575.0,218.54,132.29
2017,11,28,14,0,854.0,87.0,5.1,26.0,551.0,165.83,91.96
2017,11,28,14,15,840.0,85.0,5.0,26.0,520.5,112.41,60.5
2017,11,28,14,30,826.0,83.0,4.9,26.0,490.0,66.37,50.61
2017,11,28,14,45,799.0,82.5,4.8,26.0,452.0,66.4,50.78
2017,11,28,15,0,772.0,82.0,4.7,26.0,414.0,66.57,51.05
2017,11,28,15,15,743.5,78.5,4.4,25.5,372.0,64.48,49.51
2017,11,28,15,30,715.0,75.0,4.1,25.0,330.0,57.23,43.52
2017,11,28,15,45,670.5,70.5,3.8,24.5,284.0,54.45,41.29
2017,11,28,16,0,626.0,66.0,3.5,24.0,238.0,51.7,39.0
2017,11,28,16,15,562.5,58.5,3.0,23.0,191.0,46.44,34.5
2017,11,28,16,30,499.0,51.0,2.5,22.0,144.0,41.14,29.77
2017,11,28,16,45,393.5,40.5,2.05,21.0,100.0,33.02,22.38
2017,11,28,17,0,288.0,30.0,1.6,20.0,56.0,24.83,13.72
2017,11,28,17,15,144.0,15.0,1.55,19.5,28.0,12.8,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,15,89.0,11.0,3.4,10.5,16.0,67.09,0.0
2017,11,29,7,30,178.0,22.0,3.6,11.0,32.0,176.99,57.65
2017,11,29,7,45,304.5,34.5,3.8,11.5,73.0,295.89,237.85
2017,11,29,8,0,431.0,47.0,4.0,12.0,114.0,403.78,336.54
2017,11,29,8,15,506.0,55.5,4.1,12.5,160.5,472.92,397.25
2017,11,29,8,30,581.0,64.0,4.2,13.0,207.0,541.66,454.47
2017,11,29,8,45,633.5,69.0,4.3,13.5,254.0,588.27,491.74
2017,11,29,9,0,686.0,74.0,4.4,14.0,301.0,632.73,525.89
2017,11,29,9,15,718.5,78.5,4.35,14.5,344.5,658.97,544.16
2017,11,29,9,30,751.0,83.0,4.3,15.0,388.0,682.17,559.56
2017,11,29,9,45,776.5,85.5,4.25,16.0,427.5,691.1,562.63
2017,11,29,10,0,802.0,88.0,4.2,17.0,467.0,700.43,566.1
2017,11,29,10,15,818.0,90.0,4.15,17.5,499.5,698.63,562.2
2017,11,29,10,30,834.0,92.0,4.1,18.0,532.0,693.16,554.95
2017,11,29,10,45,847.0,93.0,4.1,18.5,558.0,680.87,542.69
2017,11,29,11,0,860.0,94.0,4.1,19.0,584.0,664.96,527.61
2017,11,29,11,15,867.0,95.0,4.0,19.0,601.5,641.71,507.54
2017,11,29,11,30,874.0,96.0,3.9,19.0,619.0,615.18,484.73
2017,11,29,11,45,881.0,95.5,3.85,19.5,629.5,583.99,457.25
2017,11,29,12,0,888.0,95.0,3.8,20.0,640.0,548.62,426.17
2017,11,29,12,15,889.0,95.0,3.75,20.0,642.0,509.99,392.74
2017,11,29,12,30,890.0,95.0,3.7,20.0,644.0,469.02,356.71
2017,11,29,12,45,890.0,94.0,3.65,20.5,637.5,424.64,316.61
2017,11,29,13,0,890.0,93.0,3.6,21.0,631.0,378.36,274.36
2017,11,29,13,15,884.5,92.0,3.5,21.0,615.5,325.24,227.0
2017,11,29,13,30,879.0,91.0,3.4,21.0,600.0,273.85,181.16
2017,11,29,13,45,873.0,88.5,3.35,21.5,578.0,220.48,135.18
2017,11,29,14,0,867.0,86.0,3.3,22.0,556.0,166.73,93.4
2017,11,29,14,15,854.5,84.0,3.15,22.0,525.5,112.77,61.24
2017,11,29,14,30,842.0,82.0,3.0,22.0,495.0,65.91,51.06
2017,11,29,14,45,826.0,78.5,2.9,22.0,459.0,63.82,49.43
2017,11,29,15,0,810.0,75.0,2.8,22.0,423.0,61.71,47.74
2017,11,29,15,15,783.5,72.0,2.55,21.5,380.5,59.85,46.35
2017,11,29,15,30,757.0,69.0,2.3,21.0,338.0,58.01,44.96
2017,11,29,15,45,721.0,64.0,2.05,21.0,292.0,54.46,41.93
2017,11,29,16,0,685.0,59.0,1.8,21.0,246.0,50.88,38.8
2017,11,29,16,15,624.0,53.0,1.6,20.0,198.0,42.43,31.48
2017,11,29,16,30,563.0,47.0,1.4,19.0,150.0,38.15,27.59
2017,11,29,16,45,461.5,37.5,1.2,18.0,105.0,30.72,20.74
2017,11,29,17,0,360.0,28.0,1.0,17.0,60.0,23.24,12.65
2017,11,29,17,15,180.0,14.0,1.0,16.5,30.0,11.95,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
