Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,101.0,10.5,1.1,9.5,16.0,74.23,0.0
2017,11,30,7,30,202.0,21.0,1.2,10.0,32.0,190.86,42.21
2017,11,30,7,45,323.0,33.0,1.35,11.0,72.5,306.45,243.16
2017,11,30,8,0,444.0,45.0,1.5,12.0,113.0,409.84,336.74
2017,11,30,8,15,517.5,53.0,1.55,12.5,159.5,477.16,394.23
2017,11,30,8,30,591.0,61.0,1.6,13.0,206.0,544.12,448.2
2017,11,30,8,45,636.5,67.5,1.7,14.0,251.5,587.35,480.82
2017,11,30,9,0,682.0,74.0,1.8,15.0,297.0,628.44,510.38
2017,11,30,9,15,714.0,78.0,1.6,16.0,340.5,653.7,524.93
2017,11,30,9,30,746.0,82.0,1.4,17.0,384.0,675.95,536.44
2017,11,30,9,45,767.0,86.0,1.2,18.0,422.0,683.38,536.56
2017,11,30,10,0,788.0,90.0,1.0,19.0,460.0,691.27,536.81
2017,11,30,10,15,804.0,92.0,1.0,19.5,492.0,689.73,533.23
2017,11,30,10,30,820.0,94.0,1.0,20.0,524.0,684.57,526.76
2017,11,30,10,45,435.5,168.0,1.0,21.0,397.5,477.72,370.35
2017,11,30,11,0,51.0,242.0,1.0,22.0,271.0,253.75,195.88
2017,11,30,11,15,166.5,255.0,0.95,22.0,353.5,340.91,264.3
2017,11,30,11,30,282.0,268.0,0.9,22.0,436.0,417.9,320.77
2017,11,30,11,45,307.0,268.0,0.9,22.5,453.5,414.85,316.18
2017,11,30,12,0,332.0,268.0,0.9,23.0,471.0,409.12,309.96
2017,11,30,12,15,243.5,280.0,0.9,23.0,429.0,352.97,267.23
2017,11,30,12,30,155.0,292.0,0.9,23.0,387.0,308.66,233.85
2017,11,30,12,45,200.5,285.0,0.9,23.5,407.0,307.3,230.99
2017,11,30,13,0,246.0,278.0,0.9,24.0,427.0,301.52,223.85
2017,11,30,13,15,144.0,260.0,0.95,24.0,346.5,242.09,180.49
2017,11,30,13,30,42.0,242.0,1.0,24.0,266.0,195.81,148.26
2017,11,30,13,45,30.5,222.5,1.05,24.0,240.0,174.5,132.42
2017,11,30,14,0,19.0,203.0,1.1,24.0,214.0,160.45,122.26
2017,11,30,14,15,78.5,211.5,1.2,24.0,250.5,158.87,119.8
2017,11,30,14,30,138.0,220.0,1.3,24.0,287.0,149.39,120.21
2017,11,30,14,45,443.0,154.0,1.4,24.0,347.5,104.14,82.88
2017,11,30,15,0,748.0,88.0,1.5,24.0,408.0,64.99,50.08
2017,11,30,15,15,719.0,84.0,1.45,23.5,366.5,62.85,48.52
2017,11,30,15,30,690.0,80.0,1.4,23.0,325.0,60.73,46.91
2017,11,30,15,45,649.0,74.0,1.4,23.0,279.5,56.97,43.74
2017,11,30,16,0,608.0,68.0,1.4,23.0,234.0,53.19,40.46
2017,11,30,16,15,545.0,60.5,1.3,21.5,187.5,48.0,36.08
2017,11,30,16,30,482.0,53.0,1.2,20.0,141.0,42.79,31.46
2017,11,30,16,45,383.5,41.5,1.2,19.0,98.0,33.89,23.33
2017,11,30,17,0,285.0,30.0,1.2,18.0,55.0,24.85,13.79
2017,11,30,17,15,142.5,15.0,1.3,17.5,27.5,12.8,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,66.0,10.5,0.95,9.5,14.0,51.47,0.0
2017,12,1,7,30,132.0,21.0,1.1,10.0,28.0,142.07,11.45
2017,12,1,7,45,246.0,36.5,1.3,11.0,67.0,256.93,202.5
2017,12,1,8,0,360.0,52.0,1.5,12.0,106.0,356.63,293.47
2017,12,1,8,15,251.0,75.0,1.55,12.5,119.5,294.24,245.0
2017,12,1,8,30,142.0,98.0,1.6,13.0,133.0,228.07,190.07
2017,12,1,8,45,168.0,114.5,1.65,13.5,164.0,262.4,219.23
2017,12,1,9,0,194.0,131.0,1.7,14.0,195.0,296.44,246.86
2017,12,1,9,15,439.0,114.5,1.85,15.0,283.5,483.66,398.59
2017,12,1,9,30,684.0,98.0,2.0,16.0,372.0,647.83,523.45
2017,12,1,9,45,711.0,101.0,2.2,17.5,410.5,662.25,529.64
2017,12,1,10,0,738.0,104.0,2.4,19.0,449.0,673.23,534.2
2017,12,1,10,15,755.0,107.0,2.4,19.5,481.0,673.5,531.59
2017,12,1,10,30,772.0,110.0,2.4,20.0,513.0,670.25,526.4
2017,12,1,10,45,785.5,111.5,2.45,21.0,538.0,659.44,514.9
2017,12,1,11,0,799.0,113.0,2.5,22.0,563.0,643.44,499.61
2017,12,1,11,15,806.5,114.0,2.5,22.0,580.5,622.09,481.88
2017,12,1,11,30,814.0,115.0,2.5,22.0,598.0,597.58,461.54
2017,12,1,11,45,836.5,108.0,2.55,22.5,611.5,570.6,438.43
2017,12,1,12,0,859.0,101.0,2.6,23.0,625.0,539.71,411.8
2017,12,1,12,15,859.5,101.0,2.55,23.0,626.0,501.16,379.27
2017,12,1,12,30,860.0,101.0,2.5,23.0,627.0,460.36,344.29
2017,12,1,12,45,857.5,100.5,2.5,23.5,620.0,415.92,305.27
2017,12,1,13,0,855.0,100.0,2.5,24.0,613.0,369.88,264.36
2017,12,1,13,15,848.5,99.0,2.45,24.0,598.0,320.9,221.31
2017,12,1,13,30,842.0,98.0,2.4,24.0,583.0,271.15,177.82
2017,12,1,13,45,832.0,96.5,2.4,24.5,560.5,219.85,134.53
2017,12,1,14,0,822.0,95.0,2.4,25.0,538.0,168.61,95.47
2017,12,1,14,15,808.0,93.0,2.35,24.5,508.0,117.04,65.21
2017,12,1,14,30,794.0,91.0,2.3,24.0,478.0,71.9,55.7
2017,12,1,14,45,770.5,89.0,2.25,24.0,441.5,71.04,55.14
2017,12,1,15,0,747.0,87.0,2.2,24.0,405.0,64.31,49.55
2017,12,1,15,15,718.5,83.0,1.9,23.5,364.0,62.15,47.93
2017,12,1,15,30,690.0,79.0,1.6,23.0,323.0,60.01,46.29
2017,12,1,15,45,649.0,73.5,1.3,22.5,278.0,56.61,43.52
2017,12,1,16,0,608.0,68.0,1.0,22.0,233.0,53.21,40.65
2017,12,1,16,15,546.0,60.0,1.0,21.0,187.0,47.61,35.83
2017,12,1,16,30,484.0,52.0,1.0,20.0,141.0,41.96,30.75
2017,12,1,16,45,385.0,41.0,1.05,19.5,98.0,33.47,22.92
2017,12,1,17,0,286.0,30.0,1.1,19.0,55.0,24.86,13.7
2017,12,1,17,15,143.0,15.0,1.15,18.5,27.5,12.8,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,13.5,1.75,11.5,13.5,11.52,0.0
2017,12,2,7,30,0.0,27.0,2.0,12.0,27.0,35.87,0.0
2017,12,2,7,45,202.0,37.0,2.3,13.0,66.5,227.78,177.45
2017,12,2,8,0,404.0,47.0,2.6,14.0,106.0,381.33,313.09
2017,12,2,8,15,479.5,56.0,2.6,14.5,151.5,450.95,373.22
2017,12,2,8,30,555.0,65.0,2.6,15.0,197.0,520.15,430.07
2017,12,2,8,45,600.5,72.5,2.65,15.5,242.5,564.42,464.8
2017,12,2,9,0,646.0,80.0,2.7,16.0,288.0,606.56,496.44
2017,12,2,9,15,680.0,85.0,2.9,17.0,331.0,634.6,515.85
2017,12,2,9,30,714.0,90.0,3.1,18.0,374.0,659.64,532.45
2017,12,2,9,45,740.5,93.0,3.35,19.0,413.0,673.52,540.49
2017,12,2,10,0,767.0,96.0,3.6,20.0,452.0,683.96,545.67
2017,12,2,10,15,784.0,98.5,3.55,20.5,484.5,680.49,540.16
2017,12,2,10,30,801.0,101.0,3.5,21.0,517.0,677.0,534.52
2017,12,2,10,45,813.5,102.5,3.5,21.5,542.5,665.76,523.25
2017,12,2,11,0,826.0,104.0,3.5,22.0,568.0,650.97,509.28
2017,12,2,11,15,833.5,105.0,3.45,22.5,586.0,629.09,489.76
2017,12,2,11,30,841.0,106.0,3.4,23.0,604.0,603.99,467.66
2017,12,2,11,45,859.0,101.5,3.35,23.5,616.5,576.16,443.31
2017,12,2,12,0,877.0,97.0,3.3,24.0,629.0,544.68,415.71
2017,12,2,12,15,877.5,97.0,3.25,24.0,630.5,505.59,382.62
2017,12,2,12,30,878.0,97.0,3.2,24.0,632.0,464.21,347.04
2017,12,2,12,45,874.0,97.0,3.2,24.5,625.0,419.01,307.26
2017,12,2,13,0,870.0,97.0,3.2,25.0,618.0,372.28,265.67
2017,12,2,13,15,864.0,96.0,3.15,25.0,603.0,322.85,222.12
2017,12,2,13,30,858.0,95.0,3.1,25.0,588.0,272.57,178.08
2017,12,2,13,45,848.0,94.0,3.1,25.0,565.0,220.94,134.73
2017,12,2,14,0,838.0,93.0,3.1,25.0,542.0,169.33,95.5
2017,12,2,14,15,823.5,90.5,3.05,25.0,512.5,116.55,64.17
2017,12,2,14,30,809.0,88.0,3.0,25.0,483.0,69.93,53.83
2017,12,2,14,45,717.0,97.0,3.0,25.0,427.5,69.86,53.94
2017,12,2,15,0,625.0,106.0,3.0,25.0,372.0,76.47,59.66
2017,12,2,15,15,586.0,104.5,2.8,24.5,334.5,76.62,60.05
2017,12,2,15,30,547.0,103.0,2.6,24.0,297.0,77.02,60.63
2017,12,2,15,45,520.5,91.5,2.45,23.5,256.0,69.66,54.51
2017,12,2,16,0,494.0,80.0,2.3,23.0,215.0,62.06,48.07
2017,12,2,16,15,444.0,69.0,2.0,22.0,172.5,54.46,41.55
2017,12,2,16,30,394.0,58.0,1.7,21.0,130.0,46.67,34.64
2017,12,2,16,45,314.5,44.0,1.4,20.0,90.5,33.94,23.24
2017,12,2,17,0,235.0,30.0,1.1,19.0,51.0,23.34,12.49
2017,12,2,17,15,117.5,15.0,1.1,18.5,25.5,12.8,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,0.5,1.6,15.5,0.5,0.41,0.0
2017,12,3,8,0,0.0,1.0,1.9,16.0,1.0,0.82,0.0
2017,12,3,8,15,0.0,1.5,1.95,16.5,1.5,1.23,0.0
2017,12,3,8,30,0.0,2.0,2.0,17.0,2.0,1.64,0.0
2017,12,3,8,45,0.0,3.0,2.15,17.5,3.0,2.46,0.0
2017,12,3,9,0,0.0,4.0,2.3,18.0,4.0,3.29,0.0
2017,12,3,9,15,0.0,18.0,2.4,18.5,18.0,14.83,6.92
2017,12,3,9,30,0.0,32.0,2.5,19.0,32.0,26.42,16.65
2017,12,3,9,45,0.0,62.0,2.65,20.0,62.0,51.37,37.33
2017,12,3,10,0,0.0,92.0,2.8,21.0,92.0,77.04,58.22
2017,12,3,10,15,0.0,98.5,2.9,21.5,98.5,82.57,62.47
2017,12,3,10,30,0.0,105.0,3.0,22.0,105.0,88.09,66.7
2017,12,3,10,45,0.0,81.0,3.1,22.5,81.0,67.29,49.54
2017,12,3,11,0,0.0,57.0,3.2,23.0,57.0,47.27,33.09
2017,12,3,11,15,0.0,93.0,3.2,23.0,93.0,77.38,57.5
2017,12,3,11,30,0.0,129.0,3.2,23.0,129.0,107.96,82.04
2017,12,3,11,45,0.0,111.0,3.2,23.5,111.0,92.52,69.39
2017,12,3,12,0,0.0,93.0,3.2,24.0,93.0,77.38,57.09
2017,12,3,12,15,2.0,140.5,3.2,24.0,142.0,117.69,89.34
2017,12,3,12,30,4.0,188.0,3.2,24.0,191.0,156.84,120.28
2017,12,3,12,45,32.0,225.5,3.25,24.0,245.0,196.47,150.95
2017,12,3,13,0,60.0,263.0,3.3,24.0,299.0,229.23,175.62
2017,12,3,13,15,148.0,263.0,3.35,24.0,348.5,245.52,185.23
2017,12,3,13,30,236.0,263.0,3.4,24.0,398.0,252.04,186.12
2017,12,3,13,45,268.5,247.0,3.5,24.0,395.0,225.59,163.3
2017,12,3,14,0,301.0,231.0,3.6,24.0,392.0,197.87,140.72
2017,12,3,14,15,255.5,223.0,3.65,24.0,354.5,166.51,121.13
2017,12,3,14,30,210.0,215.0,3.7,24.0,317.0,147.7,119.36
2017,12,3,14,45,370.0,172.0,3.75,24.0,335.5,119.65,96.17
2017,12,3,15,0,530.0,129.0,3.8,24.0,354.0,90.37,71.69
2017,12,3,15,15,504.0,121.0,3.7,23.5,317.5,85.76,68.1
2017,12,3,15,30,478.0,113.0,3.6,23.0,281.0,81.06,64.35
2017,12,3,15,45,510.5,93.5,3.5,23.0,251.0,68.87,53.96
2017,12,3,16,0,543.0,74.0,3.4,23.0,221.0,57.55,44.2
2017,12,3,16,15,479.5,65.5,3.0,22.5,177.0,51.76,39.14
2017,12,3,16,30,416.0,57.0,2.6,22.0,133.0,45.93,33.84
2017,12,3,16,45,321.0,44.5,2.2,21.5,92.0,34.34,23.4
2017,12,3,17,0,226.0,32.0,1.8,21.0,51.0,24.83,13.48
2017,12,3,17,15,113.0,16.0,1.85,20.5,25.5,13.66,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,15,52.0,9.0,3.8,19.0,11.0,40.86,0.0
2017,12,4,7,30,104.0,18.0,3.9,19.0,22.0,114.93,0.0
2017,12,4,7,45,228.0,32.0,4.05,19.5,59.0,236.87,177.5
2017,12,4,8,0,352.0,46.0,4.2,20.0,96.0,341.95,275.31
2017,12,4,8,15,430.5,55.5,4.35,20.0,140.0,413.31,337.81
2017,12,4,8,30,509.0,65.0,4.5,20.0,184.0,484.56,397.82
2017,12,4,8,45,254.5,73.0,4.65,20.5,132.5,301.23,248.38
2017,12,4,9,0,0.0,81.0,4.8,21.0,81.0,69.94,52.69
2017,12,4,9,15,0.0,93.5,5.05,21.5,93.5,80.93,61.74
2017,12,4,9,30,0.0,106.0,5.3,22.0,106.0,91.83,70.46
2017,12,4,9,45,0.0,117.5,5.6,23.0,117.5,101.68,78.05
2017,12,4,10,0,0.0,129.0,5.9,24.0,129.0,111.45,85.47
2017,12,4,10,15,0.0,123.5,5.9,24.5,123.5,105.3,80.14
2017,12,4,10,30,0.0,118.0,5.9,25.0,118.0,99.7,75.31
2017,12,4,10,45,0.0,70.0,5.95,25.5,70.0,58.09,41.53
2017,12,4,11,0,0.0,22.0,6.0,26.0,22.0,18.19,9.12
2017,12,4,11,15,108.5,147.5,5.9,26.0,211.5,203.83,159.17
2017,12,4,11,30,217.0,273.0,5.8,26.0,401.0,376.2,292.55
2017,12,4,11,45,108.5,218.5,5.7,26.5,282.5,255.57,197.3
2017,12,4,12,0,0.0,164.0,5.6,27.0,164.0,136.81,103.37
2017,12,4,12,15,416.5,133.0,5.45,27.0,385.5,318.29,243.8
2017,12,4,12,30,833.0,102.0,5.3,27.0,607.0,449.59,336.35
2017,12,4,12,45,519.0,191.0,5.2,27.5,504.5,358.53,265.88
2017,12,4,13,0,205.0,280.0,5.1,28.0,402.0,289.77,216.38
2017,12,4,13,15,317.5,251.5,4.95,28.0,435.5,284.08,207.38
2017,12,4,13,30,430.0,223.0,4.8,28.0,469.0,265.69,187.12
2017,12,4,13,45,430.0,213.5,4.7,28.0,451.5,229.43,157.4
2017,12,4,14,0,430.0,204.0,4.6,28.0,434.0,192.98,129.63
2017,12,4,14,15,605.5,145.5,4.45,28.0,450.0,137.01,85.76
2017,12,4,14,30,781.0,87.0,4.3,28.0,466.0,68.86,52.27
2017,12,4,14,45,538.0,129.5,4.15,28.0,381.5,89.88,70.0
2017,12,4,15,0,295.0,172.0,4.0,28.0,297.0,118.92,94.32
2017,12,4,15,15,284.5,156.0,3.75,27.5,266.5,109.37,86.71
2017,12,4,15,30,274.0,140.0,3.5,27.0,236.0,99.53,78.8
2017,12,4,15,45,260.0,122.0,3.25,27.0,203.5,88.08,69.25
2017,12,4,16,0,246.0,104.0,3.0,27.0,171.0,76.26,59.25
2017,12,4,16,15,220.5,85.5,2.6,26.0,137.0,63.66,48.61
2017,12,4,16,30,195.0,67.0,2.2,25.0,103.0,50.68,37.4
2017,12,4,16,45,151.0,49.0,1.85,24.0,71.5,37.6,25.85
2017,12,4,17,0,107.0,31.0,1.5,23.0,40.0,24.21,12.85
2017,12,4,17,15,53.5,15.5,1.55,22.5,20.0,13.23,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.5,5.2,11.5,4.5,3.84,0.0
2017,12,5,7,30,0.0,9.0,5.3,11.0,9.0,7.4,0.0
2017,12,5,7,45,0.0,26.0,5.4,11.0,26.0,23.12,12.36
2017,12,5,8,0,0.0,43.0,5.5,11.0,43.0,40.76,28.73
2017,12,5,8,15,4.0,63.0,5.65,11.0,64.0,64.0,49.35
2017,12,5,8,30,8.0,83.0,5.8,11.0,85.0,86.2,69.0
2017,12,5,8,45,16.5,101.5,6.0,11.0,106.5,109.19,89.25
2017,12,5,9,0,25.0,120.0,6.2,11.0,128.0,143.68,119.07
2017,12,5,9,15,100.5,143.0,6.15,11.5,181.5,235.92,198.96
2017,12,5,9,30,176.0,166.0,6.1,12.0,235.0,312.78,264.01
2017,12,5,9,45,95.5,167.0,6.1,12.5,205.0,234.15,195.38
2017,12,5,10,0,15.0,168.0,6.1,13.0,175.0,160.71,131.02
2017,12,5,10,15,28.0,189.5,6.05,13.0,203.5,200.14,163.98
2017,12,5,10,30,41.0,211.0,6.0,13.0,232.0,227.07,186.11
2017,12,5,10,45,20.5,178.5,5.95,13.5,189.0,167.64,135.77
2017,12,5,11,0,0.0,146.0,5.9,14.0,146.0,123.63,98.34
2017,12,5,11,15,4.5,172.5,5.85,14.5,175.5,149.06,119.2
2017,12,5,11,30,9.0,199.0,5.8,15.0,205.0,173.74,139.15
2017,12,5,11,45,9.5,202.5,5.8,15.5,208.5,175.51,140.17
2017,12,5,12,0,10.0,206.0,5.8,16.0,212.0,177.19,141.15
2017,12,5,12,15,5.0,179.0,5.8,16.0,182.0,150.97,119.63
2017,12,5,12,30,0.0,152.0,5.8,16.0,152.0,125.84,99.04
2017,12,5,12,45,0.0,150.5,5.85,16.5,150.5,124.16,97.51
2017,12,5,13,0,0.0,149.0,5.9,17.0,149.0,122.47,95.99
2017,12,5,13,15,0.0,97.0,5.9,17.0,97.0,80.55,61.5
2017,12,5,13,30,0.0,45.0,5.9,17.0,45.0,37.29,25.58
2017,12,5,13,45,0.0,59.5,5.95,17.0,59.5,49.35,35.71
2017,12,5,14,0,0.0,74.0,6.0,17.0,74.0,61.43,45.86
2017,12,5,14,15,46.5,144.0,6.0,17.0,166.5,114.32,88.45
2017,12,5,14,30,93.0,214.0,6.0,17.0,259.0,151.49,126.28
2017,12,5,14,45,89.5,198.5,6.0,17.0,239.5,141.67,118.06
2017,12,5,15,0,86.0,183.0,6.0,17.0,220.0,131.58,109.61
2017,12,5,15,15,82.5,165.0,5.95,16.5,197.5,119.83,99.84
2017,12,5,15,30,79.0,147.0,5.9,16.0,175.0,107.79,89.69
2017,12,5,15,45,72.5,127.5,5.85,16.0,150.5,94.56,78.17
2017,12,5,16,0,66.0,108.0,5.8,16.0,126.0,81.03,66.22
2017,12,5,16,15,55.0,88.0,5.55,15.5,101.0,66.88,53.64
2017,12,5,16,30,44.0,68.0,5.3,15.0,76.0,52.45,40.57
2017,12,5,16,45,22.5,48.5,5.05,14.5,52.5,38.02,27.31
2017,12,5,17,0,1.0,29.0,4.8,14.0,29.0,23.39,12.82
2017,12,5,17,15,0.5,14.5,4.7,13.5,14.5,12.38,0.0
2017,12,5,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,0.5,3.1,5.0,0.5,0.41,0.0
2017,12,6,8,0,0.0,1.0,3.1,5.0,1.0,0.82,0.0
2017,12,6,8,15,0.0,2.0,3.05,5.0,2.0,1.64,0.0
2017,12,6,8,30,0.0,3.0,3.0,5.0,3.0,2.46,0.0
2017,12,6,8,45,0.0,4.0,2.95,5.0,4.0,3.28,0.0
2017,12,6,9,0,0.0,5.0,2.9,5.0,5.0,4.11,0.0
2017,12,6,9,15,0.0,9.5,2.9,5.0,9.5,7.82,1.3
2017,12,6,9,30,0.0,14.0,2.9,5.0,14.0,11.53,4.6
2017,12,6,9,45,0.0,66.5,2.95,5.0,66.5,55.12,43.04
2017,12,6,10,0,0.0,119.0,3.0,5.0,119.0,102.08,83.81
2017,12,6,10,15,0.0,112.5,3.05,5.0,112.5,95.29,77.69
2017,12,6,10,30,0.0,106.0,3.1,5.0,106.0,89.02,72.13
2017,12,6,10,45,1.5,141.5,3.2,5.5,142.5,121.31,99.65
2017,12,6,11,0,3.0,177.0,3.3,6.0,179.0,153.35,126.54
2017,12,6,11,15,1.5,165.0,3.4,6.0,166.0,140.65,115.54
2017,12,6,11,30,0.0,153.0,3.5,6.0,153.0,128.61,105.2
2017,12,6,11,45,0.0,159.0,3.6,6.0,159.0,133.19,109.03
2017,12,6,12,0,0.0,165.0,3.7,6.0,165.0,137.68,112.77
2017,12,6,12,15,0.0,137.5,3.8,6.0,137.5,114.29,92.88
2017,12,6,12,30,0.0,110.0,3.9,6.0,110.0,91.39,73.35
2017,12,6,12,45,0.0,104.5,4.0,6.5,104.5,86.79,69.32
2017,12,6,13,0,0.0,99.0,4.1,7.0,99.0,82.23,65.33
2017,12,6,13,15,0.0,83.5,4.1,7.0,83.5,69.41,54.39
2017,12,6,13,30,0.0,68.0,4.1,7.0,68.0,56.45,43.29
2017,12,6,13,45,0.0,85.5,4.15,7.0,85.5,71.06,55.96
2017,12,6,14,0,0.0,103.0,4.2,7.0,103.0,84.91,67.96
2017,12,6,14,15,0.5,130.5,4.15,7.0,131.0,105.24,85.52
2017,12,6,14,30,1.0,158.0,4.1,7.0,159.0,123.3,105.82
2017,12,6,14,45,0.5,96.0,4.05,7.0,96.5,78.68,65.94
2017,12,6,15,0,0.0,34.0,4.0,7.0,34.0,28.08,20.09
2017,12,6,15,15,0.0,30.5,3.9,6.5,30.5,25.17,17.53
2017,12,6,15,30,0.0,27.0,3.8,6.0,27.0,22.27,14.93
2017,12,6,15,45,0.0,23.0,3.75,6.0,23.0,18.95,11.89
2017,12,6,16,0,0.0,19.0,3.7,6.0,19.0,15.64,8.82
2017,12,6,16,15,0.0,15.5,3.45,6.0,15.5,12.75,6.1
2017,12,6,16,30,0.0,12.0,3.2,6.0,12.0,9.86,3.36
2017,12,6,16,45,0.0,8.0,2.95,6.0,8.0,6.56,0.23
2017,12,6,17,0,0.0,4.0,2.7,6.0,4.0,3.28,0.0
2017,12,6,17,15,0.0,2.0,2.45,5.5,2.0,1.71,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.5,2.65,6.0,2.5,0.0,0.0
2017,12,7,7,30,0.0,5.0,2.6,6.0,5.0,4.27,0.0
2017,12,7,7,45,0.0,13.5,2.6,6.0,13.5,11.11,2.93
2017,12,7,8,0,0.0,22.0,2.6,6.0,22.0,18.13,9.91
2017,12,7,8,15,0.0,33.0,2.7,6.0,33.0,27.25,18.19
2017,12,7,8,30,0.0,44.0,2.8,6.0,44.0,36.38,26.44
2017,12,7,8,45,0.0,55.0,2.9,6.0,55.0,45.54,34.62
2017,12,7,9,0,0.0,66.0,3.0,6.0,66.0,55.13,43.09
2017,12,7,9,15,0.0,72.5,3.15,6.0,72.5,60.57,47.81
2017,12,7,9,30,0.0,79.0,3.3,6.0,79.0,66.06,52.52
2017,12,7,9,45,0.0,78.0,3.5,6.5,78.0,64.76,51.16
2017,12,7,10,0,0.0,77.0,3.7,7.0,77.0,63.9,50.19
2017,12,7,10,15,0.0,70.5,3.9,7.0,70.5,58.48,45.38
2017,12,7,10,30,0.0,64.0,4.1,7.0,64.0,53.07,40.59
2017,12,7,10,45,0.0,76.5,4.35,7.0,76.5,63.52,49.55
2017,12,7,11,0,0.0,89.0,4.6,7.0,89.0,73.99,58.48
2017,12,7,11,15,0.0,111.5,4.75,7.0,111.5,93.21,74.89
2017,12,7,11,30,0.0,134.0,4.9,7.0,134.0,112.29,91.1
2017,12,7,11,45,3.5,165.5,5.05,7.0,168.0,140.65,115.16
2017,12,7,12,0,7.0,197.0,5.2,7.0,202.0,168.16,138.33
2017,12,7,12,15,9.0,202.5,5.3,7.0,208.0,172.31,141.73
2017,12,7,12,30,11.0,208.0,5.4,7.0,214.0,176.1,144.85
2017,12,7,12,45,7.5,196.0,5.5,7.0,200.0,163.49,134.23
2017,12,7,13,0,4.0,184.0,5.6,7.0,186.0,151.46,124.17
2017,12,7,13,15,2.0,160.5,5.65,7.0,161.5,131.49,107.37
2017,12,7,13,30,0.0,137.0,5.7,7.0,137.0,112.04,90.98
2017,12,7,13,45,3.5,159.0,5.8,7.0,161.0,128.73,105.2
2017,12,7,14,0,7.0,181.0,5.9,7.0,185.0,143.64,117.92
2017,12,7,14,15,4.0,169.0,5.85,6.5,171.5,132.88,109.3
2017,12,7,14,30,1.0,157.0,5.8,6.0,158.0,122.61,105.68
2017,12,7,14,45,0.5,82.0,5.75,6.0,82.5,68.03,56.55
2017,12,7,15,0,0.0,7.0,5.7,6.0,7.0,5.77,0.0
2017,12,7,15,15,0.0,6.5,5.5,5.5,6.5,5.35,0.0
2017,12,7,15,30,0.0,6.0,5.3,5.0,6.0,4.93,0.0
2017,12,7,15,45,0.0,5.0,5.15,5.0,5.0,4.11,0.0
2017,12,7,16,0,0.0,4.0,5.0,5.0,4.0,3.28,0.0
2017,12,7,16,15,0.0,3.0,4.8,4.5,3.0,2.46,0.0
2017,12,7,16,30,0.0,2.0,4.6,4.0,2.0,1.64,0.0
2017,12,7,16,45,0.0,1.5,4.4,3.5,1.5,1.23,0.0
2017,12,7,17,0,0.0,1.0,4.2,3.0,1.0,0.82,0.0
2017,12,7,17,15,0.0,0.5,3.95,2.5,0.5,0.43,0.0
2017,12,7,17,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.7,0.0,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,18.78,0.0
2017,12,8,7,45,261.0,29.0,1.9,0.0,63.0,253.99,192.92
2017,12,8,8,0,522.0,36.0,2.0,0.0,104.0,437.07,371.59
2017,12,8,8,15,602.0,43.0,1.95,0.5,153.0,509.65,437.17
2017,12,8,8,30,682.0,50.0,1.9,1.0,202.0,581.34,497.97
2017,12,8,8,45,733.5,54.5,1.85,2.0,251.0,628.05,534.57
2017,12,8,9,0,785.0,59.0,1.8,3.0,300.0,672.23,567.06
2017,12,8,9,15,817.5,62.5,1.75,3.5,346.0,698.33,584.98
2017,12,8,9,30,850.0,66.0,1.7,4.0,392.0,721.1,599.7
2017,12,8,9,45,874.0,68.0,1.7,4.5,433.0,732.24,605.62
2017,12,8,10,0,898.0,70.0,1.7,5.0,474.0,733.59,604.17
2017,12,8,10,15,914.0,72.0,1.8,5.5,509.0,731.81,601.38
2017,12,8,10,30,930.0,74.0,1.9,6.0,544.0,726.24,595.54
2017,12,8,10,45,941.5,75.0,2.05,7.0,571.5,712.68,582.11
2017,12,8,11,0,953.0,76.0,2.2,8.0,599.0,695.39,565.64
2017,12,8,11,15,960.0,77.0,2.3,8.0,618.5,671.6,545.6
2017,12,8,11,30,967.0,78.0,2.4,8.0,638.0,644.32,522.43
2017,12,8,11,45,968.5,79.5,2.5,8.5,649.0,611.11,493.19
2017,12,8,12,0,970.0,81.0,2.6,9.0,660.0,574.92,460.98
2017,12,8,12,15,970.5,81.0,2.65,9.0,662.0,534.03,424.96
2017,12,8,12,30,971.0,81.0,2.7,9.0,664.0,490.61,385.94
2017,12,8,12,45,968.5,81.0,2.8,9.5,657.5,443.68,342.59
2017,12,8,13,0,966.0,81.0,2.9,10.0,651.0,394.84,296.8
2017,12,8,13,15,960.5,80.0,2.95,10.0,636.0,342.63,248.2
2017,12,8,13,30,955.0,79.0,3.0,10.0,621.0,289.26,198.71
2017,12,8,13,45,944.5,78.5,3.1,10.5,597.5,234.44,149.56
2017,12,8,14,0,934.0,78.0,3.2,11.0,574.0,179.4,104.85
2017,12,8,14,15,920.5,76.5,3.2,11.0,543.0,123.44,69.33
2017,12,8,14,30,907.0,75.0,3.2,11.0,512.0,69.32,56.46
2017,12,8,14,45,883.5,73.5,3.25,11.0,473.5,61.05,49.25
2017,12,8,15,0,860.0,72.0,3.3,11.0,435.0,60.19,48.61
2017,12,8,15,15,832.0,69.0,3.1,10.5,391.5,58.18,47.01
2017,12,8,15,30,804.0,66.0,2.9,10.0,348.0,56.19,45.39
2017,12,8,15,45,763.5,62.0,2.7,10.0,300.5,53.28,42.81
2017,12,8,16,0,723.0,58.0,2.5,10.0,253.0,50.39,40.18
2017,12,8,16,15,660.5,52.0,2.1,9.0,204.0,45.64,35.88
2017,12,8,16,30,598.0,46.0,1.7,8.0,155.0,37.54,28.37
2017,12,8,16,45,495.0,37.0,1.35,7.5,108.5,30.44,21.5
2017,12,8,17,0,392.0,28.0,1.0,7.0,62.0,23.32,13.39
2017,12,8,17,15,196.0,14.0,0.95,7.0,31.0,11.95,0.0
2017,12,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,129.0,6.5,4.0,1.5,10.5,0.0,0.0
2017,12,9,7,30,258.0,13.0,4.1,2.0,21.0,178.74,0.0
2017,12,9,7,45,400.5,22.0,4.2,2.5,61.0,330.09,245.3
2017,12,9,8,0,543.0,31.0,4.3,3.0,101.0,446.42,378.5
2017,12,9,8,15,620.0,37.0,4.15,3.5,149.0,514.8,442.39
2017,12,9,8,30,697.0,43.0,4.0,4.0,197.0,582.82,501.2
2017,12,9,8,45,735.5,49.0,3.9,5.0,244.0,621.76,532.4
2017,12,9,9,0,774.0,55.0,3.8,6.0,291.0,658.29,559.83
2017,12,9,9,15,806.0,58.0,3.85,7.0,336.0,683.41,577.28
2017,12,9,9,30,838.0,61.0,3.9,8.0,381.0,705.32,591.48
2017,12,9,9,45,861.0,63.0,3.95,9.5,421.0,709.61,590.47
2017,12,9,10,0,884.0,65.0,4.0,11.0,461.0,716.93,591.8
2017,12,9,10,15,899.0,67.0,4.3,12.0,495.0,714.91,588.18
2017,12,9,10,30,914.0,69.0,4.6,13.0,529.0,709.19,581.8
2017,12,9,10,45,926.0,69.5,4.9,14.0,556.0,695.99,568.58
2017,12,9,11,0,938.0,70.0,5.2,15.0,583.0,679.12,552.25
2017,12,9,11,15,944.5,71.0,5.2,15.5,602.0,655.74,530.55
2017,12,9,11,30,951.0,72.0,5.2,16.0,621.0,628.94,505.95
2017,12,9,11,45,956.0,71.5,5.25,16.5,632.0,596.47,476.76
2017,12,9,12,0,961.0,71.0,5.3,17.0,643.0,560.92,444.63
2017,12,9,12,15,961.5,71.0,5.25,17.0,645.5,520.76,408.84
2017,12,9,12,30,962.0,71.0,5.2,17.0,648.0,478.1,370.26
2017,12,9,12,45,961.0,70.5,5.2,17.0,641.5,432.07,328.24
2017,12,9,13,0,960.0,70.0,5.2,17.0,635.0,384.03,283.75
2017,12,9,13,15,955.0,69.0,5.15,17.0,620.5,332.61,236.09
2017,12,9,13,30,950.0,68.0,5.1,17.0,606.0,280.01,187.68
2017,12,9,13,45,943.0,67.0,5.05,17.5,584.0,226.06,139.67
2017,12,9,14,0,936.0,66.0,5.0,18.0,562.0,171.55,95.83
2017,12,9,14,15,924.0,64.5,4.85,17.5,532.0,115.99,61.12
2017,12,9,14,30,912.0,63.0,4.7,17.0,502.0,61.14,48.02
2017,12,9,14,45,889.0,63.0,4.6,17.0,465.0,60.61,47.69
2017,12,9,15,0,866.0,63.0,4.5,17.0,428.0,60.04,47.3
2017,12,9,15,15,841.5,60.5,4.1,16.5,386.5,51.74,40.2
2017,12,9,15,30,817.0,58.0,3.7,16.0,345.0,49.97,38.8
2017,12,9,15,45,780.5,54.5,3.35,15.5,298.5,47.29,36.55
2017,12,9,16,0,744.0,51.0,3.0,15.0,252.0,44.63,34.23
2017,12,9,16,15,686.5,46.0,2.65,13.5,204.0,40.56,30.68
2017,12,9,16,30,629.0,41.0,2.3,12.0,156.0,36.52,26.97
2017,12,9,16,45,529.5,33.5,1.95,11.0,110.0,30.04,20.8
2017,12,9,17,0,430.0,26.0,1.6,10.0,64.0,23.59,13.44
2017,12,9,17,15,215.0,13.0,1.6,9.5,32.0,11.1,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,131.0,6.5,1.45,3.0,10.0,0.0,0.0
2017,12,10,7,30,262.0,13.0,1.5,4.0,20.0,180.91,0.0
2017,12,10,7,45,415.5,22.5,1.55,5.0,62.0,338.5,240.75
2017,12,10,8,0,569.0,32.0,1.6,6.0,104.0,464.32,382.17
2017,12,10,8,15,647.0,38.0,1.85,6.5,153.0,534.1,446.11
2017,12,10,8,30,725.0,44.0,2.1,7.0,202.0,603.22,505.15
2017,12,10,8,45,771.0,48.5,2.35,8.0,251.0,645.96,539.73
2017,12,10,9,0,817.0,53.0,2.6,9.0,300.0,686.26,570.57
2017,12,10,9,15,847.5,56.0,2.45,10.0,346.0,703.77,580.39
2017,12,10,9,30,878.0,59.0,2.3,11.0,392.0,724.63,592.05
