Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,9,45,899.0,61.0,2.15,12.0,432.5,733.88,594.41
2017,12,10,10,0,920.0,63.0,2.0,13.0,473.0,739.55,593.97
2017,12,10,10,15,934.0,64.5,1.95,13.5,507.5,735.9,588.54
2017,12,10,10,30,948.0,66.0,1.9,14.0,542.0,728.49,580.57
2017,12,10,10,45,958.5,67.0,1.9,15.0,569.0,714.35,565.95
2017,12,10,11,0,969.0,68.0,1.9,16.0,596.0,696.47,548.5
2017,12,10,11,15,975.5,69.0,1.9,16.5,615.5,672.39,527.39
2017,12,10,11,30,982.0,70.0,1.9,17.0,635.0,644.81,503.41
2017,12,10,11,45,982.5,72.0,1.9,17.5,646.0,611.52,474.82
2017,12,10,12,0,983.0,74.0,1.9,18.0,657.0,575.24,443.48
2017,12,10,12,15,983.5,74.0,1.9,18.0,659.5,534.23,408.76
2017,12,10,12,30,984.0,74.0,1.9,18.0,662.0,490.65,371.14
2017,12,10,12,45,983.0,73.0,1.9,18.5,656.0,443.2,328.96
2017,12,10,13,0,982.0,72.0,1.9,19.0,650.0,393.72,284.36
2017,12,10,13,15,977.5,71.5,1.9,19.0,635.5,341.82,237.85
2017,12,10,13,30,973.0,71.0,1.9,19.0,621.0,288.6,190.27
2017,12,10,13,45,966.0,69.5,1.9,19.5,598.5,233.04,142.08
2017,12,10,14,0,959.0,68.0,1.9,20.0,576.0,176.91,97.79
2017,12,10,14,15,617.5,136.5,1.85,19.5,457.0,135.18,85.58
2017,12,10,14,30,276.0,205.0,1.8,19.0,338.0,137.57,112.93
2017,12,10,14,45,492.0,145.0,1.8,19.0,360.5,99.3,80.54
2017,12,10,15,0,708.0,85.0,1.8,19.0,383.0,62.57,49.07
2017,12,10,15,15,774.5,72.5,1.55,18.5,369.0,60.27,47.33
2017,12,10,15,30,841.0,60.0,1.3,18.0,355.0,51.79,40.08
2017,12,10,15,45,804.5,56.0,1.05,18.0,308.0,48.72,37.45
2017,12,10,16,0,768.0,52.0,0.8,18.0,261.0,45.65,34.74
2017,12,10,16,15,710.5,47.0,0.75,17.0,211.5,41.58,31.17
2017,12,10,16,30,653.0,42.0,0.7,16.0,162.0,37.54,27.45
2017,12,10,16,45,553.0,34.5,0.7,15.5,114.5,31.05,21.3
2017,12,10,17,0,453.0,27.0,0.7,15.0,67.0,24.61,13.99
2017,12,10,17,15,226.5,13.5,0.8,14.0,33.5,12.04,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.9,6.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,3.1,7.0,18.0,15.36,0.0
2017,12,11,7,45,258.0,26.5,3.3,7.5,58.5,244.11,168.02
2017,12,11,8,0,516.0,35.0,3.5,8.0,99.0,428.95,355.34
2017,12,11,8,15,598.5,42.0,3.45,8.5,147.5,503.22,423.05
2017,12,11,8,30,681.0,49.0,3.4,9.0,196.0,576.59,485.37
2017,12,11,8,45,728.5,54.5,3.4,9.5,244.5,621.64,522.17
2017,12,11,9,0,776.0,60.0,3.4,10.0,293.0,664.21,555.08
2017,12,11,9,15,809.0,63.5,3.2,11.0,338.5,690.9,572.36
2017,12,11,9,30,842.0,67.0,3.0,12.0,384.0,714.27,586.15
2017,12,11,9,45,866.5,69.0,2.9,13.0,425.0,726.08,591.09
2017,12,11,10,0,891.0,71.0,2.8,14.0,466.0,734.15,593.09
2017,12,11,10,15,789.5,93.0,2.6,15.0,462.0,672.88,542.05
2017,12,11,10,30,688.0,115.0,2.4,16.0,458.0,613.31,491.8
2017,12,11,10,45,818.5,95.5,2.25,17.0,524.5,657.81,522.18
2017,12,11,11,0,949.0,76.0,2.1,18.0,591.0,692.39,543.05
2017,12,11,11,15,802.5,114.0,2.15,19.0,560.0,616.93,482.12
2017,12,11,11,30,656.0,152.0,2.2,20.0,529.0,541.18,421.74
2017,12,11,11,45,645.5,159.0,2.25,21.0,535.5,514.17,398.22
2017,12,11,12,0,635.0,166.0,2.3,22.0,542.0,485.61,373.01
2017,12,11,12,15,580.5,185.5,2.4,22.0,530.5,442.1,338.01
2017,12,11,12,30,526.0,205.0,2.5,22.0,519.0,404.71,307.44
2017,12,11,12,45,745.5,142.0,2.7,22.5,582.5,409.6,304.49
2017,12,11,13,0,965.0,79.0,2.9,23.0,646.0,394.84,283.15
2017,12,11,13,15,809.0,114.0,2.95,23.0,582.0,326.7,228.92
2017,12,11,13,30,653.0,149.0,3.0,23.0,518.0,268.33,184.25
2017,12,11,13,45,463.0,190.5,3.1,23.0,447.5,222.75,153.63
2017,12,11,14,0,273.0,232.0,3.2,23.0,377.0,197.91,142.32
2017,12,11,14,15,369.5,200.5,3.1,22.5,385.0,163.88,115.46
2017,12,11,14,30,466.0,169.0,3.0,22.0,393.0,114.24,92.11
2017,12,11,14,45,499.5,148.0,2.95,22.0,372.5,101.33,81.42
2017,12,11,15,0,533.0,127.0,2.9,22.0,352.0,89.19,71.27
2017,12,11,15,15,521.5,115.5,2.55,21.0,317.5,82.37,65.86
2017,12,11,15,30,510.0,104.0,2.2,20.0,283.0,75.34,60.17
2017,12,11,15,45,491.5,92.0,1.85,19.5,245.5,67.67,53.69
2017,12,11,16,0,473.0,80.0,1.5,19.0,208.0,61.91,48.75
2017,12,11,16,15,432.5,68.5,1.5,17.5,168.5,53.94,41.9
2017,12,11,16,30,392.0,57.0,1.5,16.0,129.0,45.74,34.59
2017,12,11,16,45,327.0,43.5,1.55,15.0,91.5,35.39,25.07
2017,12,11,17,0,262.0,30.0,1.6,14.0,54.0,24.72,14.18
2017,12,11,17,15,131.0,15.0,1.6,13.5,27.0,12.24,0.0
2017,12,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,116.5,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,233.0,11.0,3.4,6.0,17.0,159.71,0.0
2017,12,12,7,45,387.5,21.5,3.7,6.5,57.0,315.44,211.59
2017,12,12,8,0,542.0,32.0,4.0,7.0,97.0,443.84,368.22
2017,12,12,8,15,621.5,38.0,4.25,7.5,145.5,514.42,435.01
2017,12,12,8,30,701.0,44.0,4.5,8.0,194.0,584.32,496.37
2017,12,12,8,45,749.5,48.5,4.8,9.0,242.5,628.77,533.55
2017,12,12,9,0,798.0,53.0,5.1,10.0,291.0,670.87,566.91
2017,12,12,9,15,829.0,56.0,5.15,10.5,336.0,695.47,585.11
2017,12,12,9,30,860.0,59.0,5.2,11.0,381.0,710.32,594.95
2017,12,12,9,45,883.0,60.5,5.3,11.5,421.5,720.65,601.12
2017,12,12,10,0,906.0,62.0,5.4,12.0,462.0,727.48,604.43
2017,12,12,10,15,921.0,63.5,5.3,12.5,496.5,724.95,599.65
2017,12,12,10,30,936.0,65.0,5.2,13.0,531.0,718.69,592.12
2017,12,12,10,45,948.5,65.5,5.1,13.5,558.5,705.8,578.38
2017,12,12,11,0,961.0,66.0,5.0,14.0,586.0,689.14,561.63
2017,12,12,11,15,968.0,67.0,4.9,14.0,606.0,665.88,540.61
2017,12,12,11,30,975.0,68.0,4.8,14.0,626.0,639.1,516.57
2017,12,12,11,45,965.5,74.0,4.75,14.5,635.5,604.92,485.54
2017,12,12,12,0,956.0,80.0,4.7,15.0,645.0,568.21,452.16
2017,12,12,12,15,957.5,80.5,4.6,15.0,648.5,529.24,417.21
2017,12,12,12,30,959.0,81.0,4.5,15.0,652.0,487.65,379.4
2017,12,12,12,45,960.5,79.5,4.45,15.5,647.0,441.85,336.88
2017,12,12,13,0,962.0,78.0,4.4,16.0,642.0,393.84,291.89
2017,12,12,13,15,957.5,77.5,4.35,16.0,628.0,342.92,244.78
2017,12,12,13,30,953.0,77.0,4.3,16.0,614.0,290.7,196.73
2017,12,12,13,45,947.5,75.0,4.25,16.0,592.5,236.04,148.29
2017,12,12,14,0,942.0,73.0,4.2,16.0,571.0,180.7,103.48
2017,12,12,14,15,930.5,71.5,4.1,16.0,541.5,124.78,67.48
2017,12,12,14,30,919.0,70.0,4.0,16.0,512.0,69.22,55.27
2017,12,12,14,45,885.5,72.5,3.9,16.0,473.0,60.35,47.66
2017,12,12,15,0,852.0,75.0,3.8,16.0,434.0,62.39,49.57
2017,12,12,15,15,826.0,72.0,3.5,15.5,392.0,60.46,48.08
2017,12,12,15,30,800.0,69.0,3.2,15.0,350.0,58.55,46.58
2017,12,12,15,45,762.0,64.5,2.9,14.5,303.0,55.32,43.85
2017,12,12,16,0,724.0,60.0,2.6,14.0,256.0,52.09,41.04
2017,12,12,16,15,663.5,54.0,2.25,13.0,207.5,47.4,36.87
2017,12,12,16,30,603.0,48.0,1.9,12.0,159.0,39.19,29.37
2017,12,12,16,45,499.0,39.0,1.6,11.0,112.5,32.13,22.67
2017,12,12,17,0,395.0,30.0,1.3,10.0,66.0,25.06,14.83
2017,12,12,17,15,197.5,15.0,1.3,9.5,33.0,12.31,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.7,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.8,4.0,7.0,5.97,0.0
2017,12,13,7,45,18.5,24.5,1.95,5.0,27.0,40.99,21.8
2017,12,13,8,0,37.0,42.0,2.1,6.0,47.0,75.81,59.4
2017,12,13,8,15,50.0,62.0,2.3,6.5,71.0,107.66,88.71
2017,12,13,8,30,63.0,82.0,2.5,7.0,95.0,137.98,116.0
2017,12,13,8,45,73.0,101.0,2.75,7.5,119.5,163.74,138.73
2017,12,13,9,0,83.0,120.0,3.0,8.0,144.0,188.93,160.39
2017,12,13,9,15,96.5,139.0,3.0,8.5,171.5,229.74,194.67
2017,12,13,9,30,110.0,158.0,3.0,9.0,199.0,256.13,216.19
2017,12,13,9,45,106.0,175.0,3.0,9.5,218.0,266.44,223.55
2017,12,13,10,0,102.0,192.0,3.0,10.0,237.0,262.72,219.32
2017,12,13,10,15,212.5,199.0,3.15,10.5,301.5,353.46,294.93
2017,12,13,10,30,323.0,206.0,3.3,11.0,366.0,439.83,364.29
2017,12,13,10,45,360.0,210.5,3.45,11.5,397.5,456.43,375.89
2017,12,13,11,0,397.0,215.0,3.6,12.0,429.0,470.14,385.22
2017,12,13,11,15,423.5,216.5,3.7,12.0,452.5,481.36,392.72
2017,12,13,11,30,450.0,218.0,3.8,12.0,476.0,478.71,389.22
2017,12,13,11,45,583.5,178.5,3.9,12.5,519.0,494.16,399.69
2017,12,13,12,0,717.0,139.0,4.0,13.0,562.0,503.85,404.12
2017,12,13,12,15,689.5,149.0,4.0,13.0,557.5,466.32,371.19
2017,12,13,12,30,662.0,159.0,4.0,13.0,553.0,428.67,338.0
2017,12,13,12,45,524.0,200.5,4.0,13.5,511.0,371.63,290.21
2017,12,13,13,0,386.0,242.0,4.0,14.0,469.0,325.09,252.15
2017,12,13,13,15,456.5,216.5,3.95,14.0,478.5,301.62,228.56
2017,12,13,13,30,527.0,191.0,3.9,14.0,488.0,269.86,197.31
2017,12,13,13,45,484.5,194.5,3.9,14.0,460.0,230.87,165.05
2017,12,13,14,0,442.0,198.0,3.9,14.0,432.0,195.5,138.11
2017,12,13,14,15,436.5,189.0,3.9,14.0,409.5,158.54,112.47
2017,12,13,14,30,431.0,180.0,3.9,14.0,387.0,122.12,101.97
2017,12,13,14,45,458.5,158.5,3.9,14.0,364.5,107.52,89.49
2017,12,13,15,0,486.0,137.0,3.9,14.0,342.0,95.12,78.82
2017,12,13,15,15,469.5,127.0,3.55,13.5,309.0,89.4,74.09
2017,12,13,15,30,453.0,117.0,3.2,13.0,276.0,83.52,69.16
2017,12,13,15,45,436.5,102.5,2.85,13.0,239.5,74.38,61.1
2017,12,13,16,0,420.0,88.0,2.5,13.0,203.0,64.93,52.65
2017,12,13,16,15,381.5,75.5,2.35,12.0,164.5,56.43,45.09
2017,12,13,16,30,343.0,63.0,2.2,11.0,126.0,47.69,37.08
2017,12,13,16,45,287.0,47.0,2.05,10.0,89.0,36.04,26.22
2017,12,13,17,0,231.0,31.0,1.9,9.0,52.0,24.07,14.16
2017,12,13,17,15,115.5,15.5,1.95,8.5,26.0,12.1,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,2.4,5.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,2.7,6.0,9.0,7.68,0.0
2017,12,14,7,45,81.5,26.0,3.05,6.5,35.5,107.68,63.07
2017,12,14,8,0,163.0,43.0,3.4,7.0,62.0,189.84,156.26
2017,12,14,8,15,207.0,61.0,3.3,7.5,97.0,242.09,205.29
2017,12,14,8,30,251.0,79.0,3.2,8.0,132.0,294.11,251.69
2017,12,14,8,45,298.0,91.0,3.15,9.0,168.0,354.79,303.01
2017,12,14,9,0,345.0,103.0,3.1,10.0,204.0,400.38,340.24
2017,12,14,9,15,451.0,102.5,3.15,10.5,256.5,472.63,399.67
2017,12,14,9,30,557.0,102.0,3.2,11.0,309.0,550.68,461.45
2017,12,14,9,45,559.5,115.0,3.25,12.0,341.5,559.8,465.16
2017,12,14,10,0,562.0,128.0,3.3,13.0,374.0,559.62,461.91
2017,12,14,10,15,680.0,113.5,3.4,13.5,433.5,621.93,509.37
2017,12,14,10,30,798.0,99.0,3.5,14.0,493.0,667.84,542.95
2017,12,14,10,45,810.5,101.0,3.65,15.0,519.5,658.38,531.94
2017,12,14,11,0,823.0,103.0,3.8,16.0,546.0,645.38,518.44
2017,12,14,11,15,570.0,176.0,3.85,16.0,488.0,532.55,427.65
2017,12,14,11,30,317.0,249.0,3.9,16.0,430.0,422.19,338.41
2017,12,14,11,45,197.0,258.0,4.0,16.5,371.5,340.5,272.2
2017,12,14,12,0,77.0,267.0,4.1,17.0,313.0,269.0,213.97
2017,12,14,12,15,132.5,274.0,4.1,17.0,352.5,298.41,236.87
2017,12,14,12,30,188.0,281.0,4.1,17.0,392.0,316.48,249.76
2017,12,14,12,45,202.5,277.0,4.2,17.5,396.0,304.71,238.59
2017,12,14,13,0,217.0,273.0,4.3,18.0,400.0,291.27,225.91
2017,12,14,13,15,273.5,257.5,4.35,18.0,414.0,279.67,213.59
2017,12,14,13,30,330.0,242.0,4.4,18.0,428.0,261.56,195.36
2017,12,14,13,45,305.0,237.0,4.45,18.0,403.5,229.84,169.58
2017,12,14,14,0,280.0,232.0,4.5,18.0,379.0,200.35,147.04
2017,12,14,14,15,247.0,222.5,4.45,17.5,347.5,169.88,126.57
2017,12,14,14,30,214.0,213.0,4.4,17.0,316.0,148.49,123.48
2017,12,14,14,45,211.0,197.0,4.35,17.0,292.5,137.17,114.04
2017,12,14,15,0,208.0,181.0,4.3,17.0,269.0,127.48,105.93
2017,12,14,15,15,197.0,165.5,4.0,16.5,242.5,117.67,97.83
2017,12,14,15,30,186.0,150.0,3.7,16.0,216.0,107.58,89.39
2017,12,14,15,45,175.5,130.5,3.4,15.5,186.5,94.92,78.56
2017,12,14,16,0,165.0,111.0,3.1,15.0,157.0,81.9,67.21
2017,12,14,16,15,147.5,91.5,2.95,14.0,126.5,68.46,55.37
2017,12,14,16,30,130.0,72.0,2.8,13.0,96.0,54.69,42.95
2017,12,14,16,45,98.0,52.5,2.65,12.5,67.5,40.53,29.86
2017,12,14,17,0,66.0,33.0,2.5,12.0,39.0,26.07,15.65
2017,12,14,17,15,33.0,16.5,2.7,12.0,19.5,13.4,0.0
2017,12,14,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,40.5,20.5,3.35,5.5,25.5,57.14,29.15
2017,12,15,8,0,81.0,41.0,3.5,6.0,51.0,116.96,94.49
2017,12,15,8,15,103.0,61.0,3.6,6.5,79.0,156.3,131.4
2017,12,15,8,30,125.0,81.0,3.7,7.0,107.0,194.13,165.63
2017,12,15,8,45,144.5,99.0,3.85,7.5,136.0,226.17,193.98
2017,12,15,9,0,164.0,117.0,4.0,8.0,165.0,257.61,221.0
2017,12,15,9,15,137.0,136.5,4.15,8.5,181.0,256.4,218.62
2017,12,15,9,30,110.0,156.0,4.3,9.0,197.0,254.09,215.14
2017,12,15,9,45,346.0,139.0,4.45,10.0,286.5,426.73,361.88
2017,12,15,10,0,582.0,122.0,4.6,11.0,376.0,574.17,481.3
2017,12,15,10,15,710.5,104.0,4.55,11.0,437.5,632.79,526.89
2017,12,15,10,30,839.0,86.0,4.5,11.0,499.0,681.86,564.28
2017,12,15,10,45,580.5,157.5,4.45,11.5,450.5,560.96,462.8
2017,12,15,11,0,322.0,229.0,4.4,12.0,402.0,437.03,358.98
2017,12,15,11,15,326.0,237.0,4.3,12.0,417.5,432.47,354.28
2017,12,15,11,30,330.0,245.0,4.2,12.0,433.0,426.31,347.78
2017,12,15,11,45,369.0,241.5,4.1,12.5,455.5,427.13,346.33
2017,12,15,12,0,408.0,238.0,4.0,13.0,478.0,424.4,341.63
2017,12,15,12,15,313.5,257.5,3.85,13.0,442.5,374.74,300.3
2017,12,15,12,30,219.0,277.0,3.7,13.0,407.0,326.87,261.12
2017,12,15,12,45,553.5,185.5,3.55,13.5,510.0,372.2,290.38
2017,12,15,13,0,888.0,94.0,3.4,14.0,613.0,383.23,286.99
2017,12,15,13,15,883.0,93.0,3.2,14.0,600.0,334.26,241.55
2017,12,15,13,30,878.0,92.0,3.0,14.0,587.0,284.23,195.55
2017,12,15,13,45,870.0,90.5,2.9,14.5,566.0,232.39,149.28
2017,12,15,14,0,862.0,89.0,2.8,15.0,545.0,180.25,106.53
2017,12,15,14,15,849.0,87.0,2.65,14.5,516.5,127.27,71.51
2017,12,15,14,30,836.0,85.0,2.5,14.0,488.0,75.02,60.79
2017,12,15,14,45,819.0,82.0,2.35,14.0,453.0,66.54,53.5
2017,12,15,15,0,802.0,79.0,2.2,14.0,418.0,64.82,52.12
2017,12,15,15,15,775.5,75.5,1.95,13.5,377.0,62.62,50.39
2017,12,15,15,30,749.0,72.0,1.7,13.0,336.0,60.43,48.64
2017,12,15,15,45,712.5,67.0,1.45,13.0,291.5,56.92,45.56
2017,12,15,16,0,676.0,62.0,1.2,13.0,247.0,48.98,38.45
2017,12,15,16,15,617.0,55.5,1.05,12.5,200.0,44.36,34.27
2017,12,15,16,30,558.0,49.0,0.9,12.0,153.0,39.72,29.9
2017,12,15,16,45,464.5,39.5,0.8,11.5,108.5,32.35,22.89
2017,12,15,17,0,371.0,30.0,0.7,11.0,64.0,24.91,14.91
2017,12,15,17,15,185.5,15.0,0.6,11.0,32.0,12.24,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,10.0,1.3,6.5,10.0,8.22,0.0
2017,12,16,8,0,0.0,20.0,1.4,7.0,20.0,16.48,8.2
2017,12,16,8,15,0.0,32.0,1.45,7.5,32.0,26.43,17.23
2017,12,16,8,30,0.0,44.0,1.5,8.0,44.0,36.4,26.16
2017,12,16,8,45,0.0,55.5,1.6,8.5,55.5,46.41,35.01
2017,12,16,9,0,0.0,67.0,1.7,9.0,67.0,56.67,43.93
2017,12,16,9,15,0.0,90.5,1.9,9.5,90.5,79.03,63.14
2017,12,16,9,30,0.0,114.0,2.1,10.0,114.0,101.19,81.89
2017,12,16,9,45,0.0,99.5,2.35,10.5,99.5,85.05,67.78
2017,12,16,10,0,0.0,85.0,2.6,11.0,85.0,70.95,55.49
2017,12,16,10,15,0.0,114.5,2.75,11.0,114.5,97.46,77.92
2017,12,16,10,30,0.0,144.0,2.9,11.0,144.0,123.96,100.1
2017,12,16,10,45,0.0,126.5,3.05,11.0,126.5,107.13,85.72
2017,12,16,11,0,0.0,109.0,3.2,11.0,109.0,91.3,72.26
2017,12,16,11,15,0.0,104.0,3.2,10.5,104.0,86.82,68.52
2017,12,16,11,30,0.0,99.0,3.2,10.0,99.0,82.47,64.89
2017,12,16,11,45,0.0,72.0,3.2,10.0,72.0,59.79,45.59
2017,12,16,12,0,0.0,45.0,3.2,10.0,45.0,37.3,26.38
2017,12,16,12,15,0.0,62.0,3.2,9.5,62.0,51.46,38.55
2017,12,16,12,30,0.0,79.0,3.2,9.0,79.0,65.65,50.74
2017,12,16,12,45,0.0,60.0,3.2,9.0,60.0,49.79,37.19
2017,12,16,13,0,0.0,41.0,3.2,9.0,41.0,33.97,23.64
2017,12,16,13,15,0.0,26.5,3.05,9.0,26.5,21.93,13.3
2017,12,16,13,30,0.0,12.0,2.9,9.0,12.0,9.92,2.93
2017,12,16,13,45,0.0,42.5,2.8,9.0,42.5,35.2,24.8
2017,12,16,14,0,0.0,73.0,2.7,9.0,73.0,60.59,46.68
2017,12,16,14,15,0.0,70.0,2.6,9.0,70.0,58.08,44.59
2017,12,16,14,30,0.0,67.0,2.5,9.0,67.0,55.56,42.51
2017,12,16,14,45,0.0,84.0,2.4,9.0,84.0,69.56,57.31
2017,12,16,15,0,0.0,101.0,2.3,9.0,101.0,82.0,68.59
2017,12,16,15,15,0.0,91.0,2.15,8.5,91.0,74.17,61.8
2017,12,16,15,30,0.0,81.0,2.0,8.0,81.0,66.27,54.89
2017,12,16,15,45,0.0,70.0,1.95,8.0,70.0,57.55,47.04
2017,12,16,16,0,0.0,59.0,1.9,8.0,59.0,48.75,39.03
2017,12,16,16,15,0.0,47.5,1.75,7.5,47.5,39.3,30.36
2017,12,16,16,30,0.0,36.0,1.6,7.0,36.0,29.74,21.47
2017,12,16,16,45,0.0,25.0,1.5,7.0,25.0,20.62,12.85
2017,12,16,17,0,0.0,14.0,1.4,7.0,14.0,11.52,4.03
2017,12,16,17,15,0.0,7.0,1.4,7.0,7.0,5.75,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,45,30.0,20.5,0.6,5.0,24.0,50.49,21.09
2017,12,17,8,0,60.0,41.0,0.6,5.0,48.0,103.98,82.84
2017,12,17,8,15,82.5,61.5,0.65,5.0,75.5,143.97,120.22
2017,12,17,8,30,105.0,82.0,0.7,5.0,103.0,182.42,154.88
2017,12,17,8,45,129.0,99.0,0.8,5.5,132.0,215.67,184.11
2017,12,17,9,0,153.0,116.0,0.9,6.0,161.0,248.76,212.34
2017,12,17,9,15,150.0,139.0,1.0,6.5,188.5,269.69,228.95
2017,12,17,9,30,147.0,162.0,1.1,7.0,216.0,289.05,243.89
2017,12,17,9,45,86.0,165.0,1.2,7.5,197.5,227.36,190.63
2017,12,17,10,0,25.0,168.0,1.3,8.0,179.0,169.52,140.28
2017,12,17,10,15,22.5,177.0,1.3,8.5,187.5,173.57,143.18
2017,12,17,10,30,20.0,186.0,1.3,9.0,196.0,177.79,146.0
2017,12,17,10,45,21.0,196.5,1.3,9.5,207.5,185.86,152.08
2017,12,17,11,0,22.0,207.0,1.3,10.0,219.0,193.76,157.97
2017,12,17,11,15,65.5,234.5,1.25,10.5,271.5,252.31,205.58
2017,12,17,11,30,109.0,262.0,1.2,11.0,324.0,297.55,240.95
2017,12,17,11,45,288.0,242.5,1.15,12.0,411.0,384.74,308.54
2017,12,17,12,0,467.0,223.0,1.1,13.0,498.0,449.11,354.54
2017,12,17,12,15,467.5,224.5,1.1,13.5,500.5,425.66,333.19
2017,12,17,12,30,468.0,226.0,1.1,14.0,503.0,400.81,311.17
2017,12,17,12,45,454.5,227.0,1.1,14.5,494.5,368.87,283.58
2017,12,17,13,0,441.0,228.0,1.1,15.0,486.0,337.03,255.92
2017,12,17,13,15,432.5,227.0,1.1,15.0,475.5,305.46,228.69
2017,12,17,13,30,424.0,226.0,1.1,15.0,465.0,273.96,201.57
2017,12,17,13,45,338.0,231.0,1.15,15.5,417.0,233.85,171.25
2017,12,17,14,0,252.0,236.0,1.2,16.0,369.0,200.92,148.48
2017,12,17,14,15,183.5,226.0,1.3,16.0,320.0,173.13,131.04
2017,12,17,14,30,115.0,216.0,1.4,16.0,271.0,149.15,117.41
2017,12,17,14,45,218.0,192.0,1.5,16.0,287.5,134.6,111.83
2017,12,17,15,0,321.0,168.0,1.6,16.0,304.0,116.87,96.87
2017,12,17,15,15,304.0,155.5,1.5,15.5,274.5,109.29,90.71
2017,12,17,15,30,287.0,143.0,1.4,15.0,245.0,101.5,84.26
2017,12,17,15,45,272.5,125.5,1.35,14.5,212.5,90.4,74.79
2017,12,17,16,0,258.0,108.0,1.3,14.0,180.0,78.96,64.83
2017,12,17,16,15,233.5,90.0,1.25,13.0,146.0,66.75,54.08
2017,12,17,16,30,209.0,72.0,1.2,12.0,112.0,54.19,42.74
2017,12,17,16,45,168.5,53.5,1.2,11.5,79.5,40.87,30.37
2017,12,17,17,0,128.0,35.0,1.2,11.0,47.0,27.22,16.97
2017,12,17,17,15,64.0,17.5,1.2,10.5,23.5,13.91,0.0
2017,12,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,6.0,1.15,7.5,6.0,4.92,0.0
2017,12,18,8,0,0.0,12.0,1.3,8.0,12.0,9.86,2.56
2017,12,18,8,15,0.0,20.0,1.35,8.0,20.0,16.47,8.57
2017,12,18,8,30,0.0,28.0,1.4,8.0,28.0,23.08,14.54
2017,12,18,8,45,0.0,36.0,1.45,8.5,36.0,29.72,20.44
2017,12,18,9,0,0.0,44.0,1.5,9.0,44.0,36.36,26.25
2017,12,18,9,15,0.0,52.0,1.55,9.0,52.0,43.02,32.05
2017,12,18,9,30,0.0,60.0,1.6,9.0,60.0,49.69,37.8
2017,12,18,9,45,34.0,121.5,1.7,9.5,136.5,140.1,116.13
2017,12,18,10,0,68.0,183.0,1.8,10.0,213.0,229.3,190.63
2017,12,18,10,15,34.0,157.0,1.85,10.0,172.0,171.58,141.2
2017,12,18,10,30,0.0,131.0,1.9,10.0,131.0,111.97,90.15
2017,12,18,10,45,0.0,128.0,1.95,10.5,128.0,108.52,87.02
2017,12,18,11,0,0.0,125.0,2.0,11.0,125.0,105.35,84.06
2017,12,18,11,15,0.0,129.5,2.0,11.5,129.5,108.91,86.76
2017,12,18,11,30,0.0,134.0,2.0,12.0,134.0,112.43,89.43
2017,12,18,11,45,0.0,113.5,2.0,12.5,113.5,94.68,74.38
2017,12,18,12,0,0.0,93.0,2.0,13.0,93.0,77.36,59.75
2017,12,18,12,15,0.0,92.0,2.0,13.0,92.0,76.53,59.05
2017,12,18,12,30,0.0,91.0,2.0,13.0,91.0,75.7,58.34
2017,12,18,12,45,0.0,70.5,2.05,13.5,70.5,58.55,43.87
2017,12,18,13,0,0.0,50.0,2.1,14.0,50.0,41.46,29.44
2017,12,18,13,15,0.0,64.5,2.1,14.0,64.5,53.53,39.65
2017,12,18,13,30,0.0,79.0,2.1,14.0,79.0,65.63,49.84
2017,12,18,13,45,0.0,117.0,2.15,14.0,117.0,96.12,75.39
2017,12,18,14,0,0.0,155.0,2.2,14.0,155.0,124.28,98.85
2017,12,18,14,15,0.0,144.0,2.2,14.0,144.0,115.17,91.41
2017,12,18,14,30,0.0,133.0,2.2,14.0,133.0,106.17,84.1
2017,12,18,14,45,0.0,96.0,2.25,14.0,96.0,78.68,64.15
2017,12,18,15,0,0.0,59.0,2.3,14.0,59.0,48.87,37.96
2017,12,18,15,15,0.0,53.5,2.2,14.0,53.5,44.27,33.99
2017,12,18,15,30,0.0,48.0,2.1,14.0,48.0,39.69,29.97
2017,12,18,15,45,0.0,41.5,2.05,14.0,41.5,34.28,25.17
2017,12,18,16,0,0.0,35.0,2.0,14.0,35.0,28.88,20.33
2017,12,18,16,15,0.0,28.0,1.75,13.5,28.0,23.08,15.1
2017,12,18,16,30,0.0,21.0,1.5,13.0,21.0,17.29,9.81
2017,12,18,16,45,0.0,15.0,1.3,12.5,15.0,12.33,5.23
2017,12,18,17,0,0.0,9.0,1.1,12.0,9.0,7.39,0.5
2017,12,18,17,15,0.0,4.5,1.1,11.5,4.5,3.69,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,6.5,2.7,14.5,6.5,5.33,0.0
2017,12,19,8,0,0.0,13.0,2.9,15.0,13.0,10.69,2.98
2017,12,19,8,15,0.0,21.5,2.95,15.0,21.5,17.71,9.23
2017,12,19,8,30,0.0,30.0,3.0,15.0,30.0,24.74,15.42
2017,12,19,8,45,0.0,39.0,3.1,15.5,39.0,32.21,21.88
2017,12,19,9,0,0.0,48.0,3.2,16.0,48.0,39.69,28.26
2017,12,19,9,15,0.0,56.5,3.2,16.5,56.5,46.77,34.2
2017,12,19,9,30,0.0,65.0,3.2,17.0,65.0,53.86,40.06
2017,12,19,9,45,0.0,72.0,3.25,17.5,72.0,59.71,44.81
2017,12,19,10,0,0.0,79.0,3.3,18.0,79.0,65.58,49.51
2017,12,19,10,15,0.0,109.5,3.35,18.5,109.5,92.92,71.97
2017,12,19,10,30,0.0,140.0,3.4,19.0,140.0,120.36,94.18
2017,12,19,10,45,0.0,106.0,3.45,19.5,106.0,88.93,68.07
2017,12,19,11,0,0.0,72.0,3.5,20.0,72.0,59.76,43.89
2017,12,19,11,15,0.0,63.5,3.6,20.0,63.5,52.68,38.01
2017,12,19,11,30,0.0,55.0,3.7,20.0,55.0,45.61,32.14
2017,12,19,11,45,0.0,55.5,3.8,20.5,55.5,46.03,32.39
2017,12,19,12,0,0.0,56.0,3.9,21.0,56.0,46.45,32.64
2017,12,19,12,15,0.0,40.0,4.0,21.0,40.0,33.14,21.69
2017,12,19,12,30,0.0,24.0,4.1,21.0,24.0,19.86,10.75
2017,12,19,12,45,0.0,23.5,4.25,21.5,23.5,19.45,10.38
2017,12,19,13,0,0.0,23.0,4.4,22.0,23.0,19.03,10.02
2017,12,19,13,15,0.0,63.0,4.35,21.5,63.0,52.28,37.38
2017,12,19,13,30,0.0,103.0,4.3,21.0,103.0,85.28,64.48
2017,12,19,13,45,0.0,74.5,4.3,21.0,74.5,61.86,45.38
2017,12,19,14,0,0.0,46.0,4.3,21.0,46.0,38.1,25.9
2017,12,19,14,15,0.0,61.0,4.2,21.0,61.0,50.57,36.26
2017,12,19,14,30,0.0,76.0,4.1,21.0,76.0,63.08,46.65
2017,12,19,14,45,0.0,108.0,4.0,21.0,108.0,87.59,70.08
2017,12,19,15,0,0.0,140.0,3.9,21.0,140.0,109.49,88.96
2017,12,19,15,15,0.0,126.0,3.8,20.5,126.0,99.06,80.35
2017,12,19,15,30,0.0,112.0,3.7,20.0,112.0,88.49,71.55
2017,12,19,15,45,0.0,96.5,3.6,20.0,96.5,76.76,61.48
2017,12,19,16,0,0.0,81.0,3.5,20.0,81.0,64.9,51.17
2017,12,19,16,15,0.0,65.0,3.45,19.5,65.0,52.55,40.37
2017,12,19,16,30,0.0,49.0,3.4,19.0,49.0,40.06,29.28
2017,12,19,16,45,0.0,34.5,3.35,19.0,34.5,28.53,18.86
2017,12,19,17,0,0.0,20.0,3.3,19.0,20.0,16.49,7.76
2017,12,19,17,15,0.0,10.0,3.3,18.5,10.0,8.23,0.0
2017,12,19,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,7,45,239.0,15.0,3.9,8.5,40.0,205.69,70.05
2017,12,20,8,0,478.0,30.0,4.1,9.0,80.0,393.2,318.55
2017,12,20,8,15,567.0,37.0,4.0,9.5,127.0,470.7,393.72
2017,12,20,8,30,656.0,44.0,3.9,10.0,174.0,548.06,460.69
2017,12,20,8,45,708.5,49.0,3.85,10.5,222.0,596.19,500.9
2017,12,20,9,0,761.0,54.0,3.8,11.0,270.0,642.17,537.16
2017,12,20,9,15,795.0,57.5,3.8,11.5,315.0,670.23,557.9
2017,12,20,9,30,829.0,61.0,3.8,12.0,360.0,695.18,575.38
2017,12,20,9,45,853.5,63.0,3.85,13.0,401.0,707.99,582.09
2017,12,20,10,0,878.0,65.0,3.9,14.0,442.0,711.18,581.29
2017,12,20,10,15,894.0,66.5,3.85,15.0,477.0,710.46,577.19
2017,12,20,10,30,910.0,68.0,3.8,16.0,512.0,706.1,570.36
2017,12,20,10,45,922.0,69.0,3.75,17.0,540.0,694.77,557.39
2017,12,20,11,0,934.0,70.0,3.7,18.0,568.0,679.77,541.62
2017,12,20,11,15,941.5,71.0,3.55,18.5,588.0,658.31,521.56
2017,12,20,11,30,949.0,72.0,3.4,19.0,608.0,633.38,498.71
2017,12,20,11,45,953.0,72.5,3.3,19.5,620.5,602.6,471.36
2017,12,20,12,0,957.0,73.0,3.2,20.0,633.0,568.73,441.28
2017,12,20,12,15,958.0,73.0,3.1,20.0,637.0,529.99,407.79
2017,12,20,12,30,959.0,73.0,3.0,20.0,641.0,488.65,371.55
2017,12,20,12,45,957.0,73.5,2.9,20.5,636.0,444.16,331.44
2017,12,20,13,0,955.0,74.0,2.8,21.0,631.0,397.65,289.08
2017,12,20,13,15,950.5,73.5,2.65,21.0,618.0,347.73,244.1
2017,12,20,13,30,946.0,73.0,2.5,21.0,605.0,296.47,198.0
2017,12,20,13,45,937.0,72.0,2.4,21.5,584.0,242.82,151.02
2017,12,20,14,0,928.0,71.0,2.3,22.0,563.0,188.75,107.17
2017,12,20,14,15,916.5,70.0,2.15,22.0,534.5,134.28,70.7
2017,12,20,14,30,905.0,69.0,2.0,22.0,506.0,80.09,49.02
2017,12,20,14,45,887.5,67.0,1.85,22.0,471.0,63.41,49.08
