Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,15,0,870.0,65.0,1.7,22.0,436.0,61.54,47.6
2017,12,20,15,15,846.0,62.5,1.5,21.5,395.0,53.25,40.66
2017,12,20,15,30,822.0,60.0,1.3,21.0,354.0,51.51,39.33
2017,12,20,15,45,785.5,56.5,1.1,20.5,308.0,48.86,37.16
2017,12,20,16,0,749.0,53.0,0.9,20.0,262.0,46.22,34.94
2017,12,20,16,15,694.0,48.0,0.95,19.0,214.5,42.19,31.46
2017,12,20,16,30,639.0,43.0,1.0,18.0,167.0,38.19,27.84
2017,12,20,16,45,544.5,35.5,1.05,17.0,120.0,31.74,21.88
2017,12,20,17,0,450.0,28.0,1.1,16.0,73.0,25.32,15.28
2017,12,20,17,15,225.0,14.0,1.15,15.5,36.5,11.34,0.0
2017,12,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,21,7,45,223.5,15.0,3.15,12.0,38.0,194.8,52.99
2017,12,21,8,0,447.0,30.0,3.4,13.0,76.0,381.73,302.85
2017,12,21,8,15,536.5,37.5,3.45,13.5,122.0,449.67,370.24
2017,12,21,8,30,626.0,45.0,3.5,14.0,168.0,527.69,437.0
2017,12,21,8,45,677.0,50.5,3.55,15.0,215.0,575.24,475.55
2017,12,21,9,0,728.0,56.0,3.6,16.0,262.0,620.69,510.23
2017,12,21,9,15,761.5,59.5,3.55,16.5,306.0,648.47,530.31
2017,12,21,9,30,795.0,63.0,3.5,17.0,350.0,673.21,547.22
2017,12,21,9,45,705.5,87.0,3.5,17.5,362.5,634.07,515.09
2017,12,21,10,0,616.0,111.0,3.5,18.0,375.0,587.69,476.12
2017,12,21,10,15,616.5,122.0,3.75,18.5,404.0,588.16,474.72
2017,12,21,10,30,617.0,133.0,4.0,19.0,433.0,585.73,470.71
2017,12,21,10,45,747.0,106.5,4.25,20.0,489.5,627.54,500.98
2017,12,21,11,0,877.0,80.0,4.5,21.0,546.0,655.04,519.68
2017,12,21,11,15,883.0,81.0,4.6,21.0,565.0,633.98,501.65
2017,12,21,11,30,889.0,82.0,4.7,21.0,584.0,609.72,481.09
2017,12,21,11,45,871.5,90.5,4.85,21.5,591.5,578.99,454.23
2017,12,21,12,0,854.0,99.0,5.0,22.0,599.0,543.49,423.44
2017,12,21,12,15,854.0,99.5,5.0,22.0,602.0,507.25,392.07
2017,12,21,12,30,854.0,100.0,5.0,22.0,605.0,468.72,358.24
2017,12,21,12,45,836.5,105.5,5.0,22.5,597.0,425.65,319.73
2017,12,21,13,0,819.0,111.0,5.0,23.0,589.0,381.98,280.37
2017,12,21,13,15,592.0,173.5,4.9,23.0,515.5,315.73,229.42
2017,12,21,13,30,365.0,236.0,4.8,23.0,442.0,270.7,198.12
2017,12,21,13,45,556.0,177.5,4.7,23.0,478.5,239.98,164.4
2017,12,21,14,0,747.0,119.0,4.6,23.0,515.0,190.58,116.34
2017,12,21,14,15,731.0,116.0,4.35,23.0,487.0,141.77,82.97
2017,12,21,14,30,715.0,113.0,4.1,23.0,459.0,94.15,61.67
2017,12,21,14,45,638.5,118.5,3.95,23.0,411.5,84.11,66.51
2017,12,21,15,0,562.0,124.0,3.8,23.0,364.0,89.05,70.88
2017,12,21,15,15,523.5,121.0,3.45,22.5,328.0,85.87,68.45
2017,12,21,15,30,485.0,118.0,3.1,22.0,292.0,84.36,67.42
2017,12,21,15,45,475.5,105.5,2.8,21.5,258.0,76.65,60.99
2017,12,21,16,0,466.0,93.0,2.5,21.0,224.0,68.67,54.21
2017,12,21,16,15,406.5,82.0,2.3,20.5,181.0,61.12,47.64
2017,12,21,16,30,347.0,71.0,2.1,20.0,138.0,53.43,40.74
2017,12,21,16,45,250.5,56.0,1.95,19.5,97.0,42.48,30.79
2017,12,21,17,0,154.0,41.0,1.8,19.0,56.0,31.56,20.21
2017,12,21,17,15,77.0,20.5,1.8,19.0,28.0,16.19,0.0
2017,12,21,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,50.0,20.5,1.0,17.5,25.5,73.8,11.1
2017,12,22,8,0,100.0,41.0,1.1,18.0,51.0,147.62,111.98
2017,12,22,8,15,166.5,61.5,1.25,18.0,89.0,217.88,174.95
2017,12,22,8,30,233.0,82.0,1.4,18.0,127.0,288.23,234.9
2017,12,22,8,45,304.5,94.0,1.55,18.5,169.5,349.38,285.74
2017,12,22,9,0,376.0,106.0,1.7,19.0,212.0,426.47,346.95
2017,12,22,9,15,188.0,82.0,1.6,19.0,135.0,238.79,195.61
2017,12,22,9,30,0.0,58.0,1.5,19.0,58.0,48.02,34.69
2017,12,22,9,45,0.0,36.5,1.45,19.5,36.5,30.15,19.74
2017,12,22,10,0,0.0,15.0,1.4,20.0,15.0,12.37,4.74
2017,12,22,10,15,0.0,11.0,1.25,20.0,11.0,9.07,1.96
2017,12,22,10,30,0.0,7.0,1.1,20.0,7.0,5.77,0.0
2017,12,22,10,45,0.0,29.0,1.0,20.5,29.0,23.97,14.36
2017,12,22,11,0,0.0,51.0,0.9,21.0,51.0,42.25,29.39
2017,12,22,11,15,0.0,40.0,1.05,21.0,40.0,33.12,21.8
2017,12,22,11,30,0.0,29.0,1.2,21.0,29.0,24.0,14.24
2017,12,22,11,45,0.0,50.5,1.4,21.5,50.5,41.87,28.88
2017,12,22,12,0,0.0,72.0,1.6,22.0,72.0,59.8,43.4
2017,12,22,12,15,0.0,63.0,2.05,21.5,63.0,52.29,37.33
2017,12,22,12,30,0.0,54.0,2.5,21.0,54.0,44.79,31.27
2017,12,22,12,45,0.0,42.0,3.0,21.0,42.0,34.81,23.07
2017,12,22,13,0,0.0,30.0,3.5,21.0,30.0,24.84,14.87
2017,12,22,13,15,0.0,29.5,3.95,20.5,29.5,24.42,14.57
2017,12,22,13,30,0.0,29.0,4.4,20.0,29.0,24.0,14.27
2017,12,22,13,45,31.0,130.5,4.85,19.5,147.0,111.21,84.92
2017,12,22,14,0,62.0,232.0,5.3,19.0,265.0,181.59,141.02
2017,12,22,14,15,31.0,154.5,5.45,18.0,171.0,121.84,94.46
2017,12,22,14,30,0.0,77.0,5.6,17.0,77.0,63.91,48.09
2017,12,22,14,45,0.0,76.0,5.85,16.5,76.0,63.07,49.92
2017,12,22,15,0,0.0,75.0,6.1,16.0,75.0,62.22,49.39
2017,12,22,15,15,0.0,67.5,6.2,15.0,67.5,55.95,44.15
2017,12,22,15,30,0.0,60.0,6.3,14.0,60.0,49.69,38.84
2017,12,22,15,45,0.0,52.0,6.4,13.0,52.0,43.02,33.07
2017,12,22,16,0,0.0,44.0,6.5,12.0,44.0,36.36,27.21
2017,12,22,16,15,0.0,35.5,6.55,11.0,35.5,29.3,20.87
2017,12,22,16,30,0.0,27.0,6.6,10.0,27.0,22.26,14.43
2017,12,22,16,45,0.0,19.0,6.65,9.0,19.0,15.64,8.3
2017,12,22,17,0,0.0,11.0,6.7,8.0,11.0,9.04,2.07
2017,12,22,17,15,0.0,5.5,6.7,7.5,5.5,4.51,0.0
2017,12,22,17,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,162.0,16.5,2.85,1.5,33.0,155.69,22.31
2017,12,23,8,0,324.0,33.0,3.0,2.0,66.0,301.42,247.25
2017,12,23,8,15,398.5,44.5,2.95,2.5,107.0,369.7,316.91
2017,12,23,8,30,473.0,56.0,2.9,3.0,148.0,439.2,379.71
2017,12,23,8,45,524.5,64.0,2.9,4.0,190.5,488.18,421.74
2017,12,23,9,0,576.0,72.0,2.9,5.0,233.0,535.6,460.25
2017,12,23,9,15,603.5,79.5,2.8,5.5,273.0,562.99,481.1
2017,12,23,9,30,631.0,87.0,2.7,6.0,313.0,587.79,498.91
2017,12,23,9,45,662.0,89.0,2.65,7.0,349.5,605.87,510.16
2017,12,23,10,0,693.0,91.0,2.6,8.0,386.0,620.81,518.47
2017,12,23,10,15,796.5,82.5,2.4,8.0,448.0,668.39,553.64
2017,12,23,10,30,900.0,74.0,2.2,8.0,510.0,708.2,581.4
2017,12,23,10,45,913.0,75.5,2.0,8.5,539.0,698.43,569.07
2017,12,23,11,0,926.0,77.0,1.8,9.0,568.0,684.96,554.21
2017,12,23,11,15,933.5,78.0,1.6,9.5,589.0,663.83,533.44
2017,12,23,11,30,941.0,79.0,1.4,10.0,610.0,639.25,509.93
2017,12,23,11,45,939.5,82.0,1.25,10.5,621.5,608.27,481.73
2017,12,23,12,0,938.0,85.0,1.1,11.0,633.0,574.46,451.1
2017,12,23,12,15,939.5,85.0,1.05,11.0,637.5,536.62,418.52
2017,12,23,12,30,941.0,85.0,1.0,11.0,642.0,496.18,383.17
2017,12,23,12,45,941.0,84.5,0.95,11.5,638.0,452.27,343.65
2017,12,23,13,0,941.0,84.0,0.9,12.0,634.0,406.22,301.67
2017,12,23,13,15,936.5,83.5,0.95,12.0,621.5,356.87,257.41
2017,12,23,13,30,932.0,83.0,1.0,12.0,609.0,306.18,211.61
2017,12,23,13,45,925.5,81.0,1.1,12.5,589.0,252.81,164.11
2017,12,23,14,0,919.0,79.0,1.2,13.0,569.0,198.8,118.93
2017,12,23,14,15,818.5,91.0,1.2,13.0,510.5,140.03,80.36
2017,12,23,14,30,718.0,103.0,1.2,13.0,452.0,90.3,58.99
2017,12,23,14,45,483.0,142.0,1.25,13.0,370.0,97.02,80.46
2017,12,23,15,0,248.0,181.0,1.3,13.0,288.0,123.58,103.84
2017,12,23,15,15,238.5,166.0,1.15,12.5,261.0,114.81,96.49
2017,12,23,15,30,229.0,151.0,1.0,12.0,234.0,105.76,88.9
2017,12,23,15,45,221.5,132.5,0.9,12.0,204.0,94.3,78.91
2017,12,23,16,0,214.0,114.0,0.8,12.0,174.0,82.46,68.43
2017,12,23,16,15,196.0,95.0,0.8,11.5,143.0,69.82,57.18
2017,12,23,16,30,178.0,76.0,0.8,11.0,112.0,56.78,45.32
2017,12,23,16,45,151.5,57.0,0.85,10.5,81.5,43.31,32.82
2017,12,23,17,0,125.0,38.0,0.9,10.0,51.0,29.44,19.51
2017,12,23,17,15,62.5,19.0,0.95,9.5,25.5,15.1,0.0
2017,12,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,210.5,14.5,3.4,5.0,35.5,183.69,12.57
2017,12,24,8,0,421.0,29.0,3.7,6.0,71.0,362.7,292.65
2017,12,24,8,15,515.5,37.0,3.8,6.5,116.5,441.71,373.14
2017,12,24,8,30,610.0,45.0,3.9,7.0,162.0,515.99,439.23
2017,12,24,8,45,666.5,50.0,4.0,8.0,209.5,567.07,482.27
2017,12,24,9,0,723.0,55.0,4.1,9.0,257.0,616.1,521.38
2017,12,24,9,15,628.5,78.0,4.7,10.0,274.5,579.58,492.13
2017,12,24,9,30,534.0,101.0,5.3,11.0,292.0,533.27,452.35
2017,12,24,9,45,434.0,134.0,5.9,12.0,301.0,486.09,410.65
2017,12,24,10,0,334.0,167.0,6.5,13.0,310.0,428.56,360.11
2017,12,24,10,15,225.5,192.0,6.65,13.0,291.5,357.52,298.96
2017,12,24,10,30,117.0,217.0,6.8,13.0,273.0,301.61,249.84
2017,12,24,10,45,506.5,146.0,7.0,13.5,412.0,504.33,420.73
2017,12,24,11,0,896.0,75.0,7.2,14.0,551.0,664.6,550.15
2017,12,24,11,15,903.5,76.5,7.2,13.5,571.0,644.94,532.49
2017,12,24,11,30,911.0,78.0,7.2,13.0,591.0,621.91,512.3
2017,12,24,11,45,638.5,162.0,7.25,13.0,525.5,522.29,427.97
2017,12,24,12,0,366.0,246.0,7.3,13.0,460.0,415.58,338.83
2017,12,24,12,15,433.0,230.0,7.25,13.0,485.0,419.51,340.11
2017,12,24,12,30,500.0,214.0,7.2,13.0,510.0,411.11,330.32
2017,12,24,12,45,695.5,152.0,7.15,13.0,561.0,412.36,325.62
2017,12,24,13,0,891.0,90.0,7.1,13.0,612.0,395.54,303.23
2017,12,24,13,15,768.5,121.0,6.95,12.5,565.0,332.91,249.58
2017,12,24,13,30,646.0,152.0,6.8,12.0,518.0,283.45,208.2
2017,12,24,13,45,750.0,121.5,6.7,12.0,532.0,242.1,165.95
2017,12,24,14,0,854.0,91.0,6.6,12.0,546.0,194.79,120.37
2017,12,24,14,15,465.0,152.0,6.45,11.5,398.0,146.72,100.63
2017,12,24,14,30,76.0,213.0,6.3,11.0,250.0,154.55,124.67
2017,12,24,14,45,235.0,186.0,6.2,11.0,289.5,126.02,106.93
2017,12,24,15,0,394.0,159.0,6.1,11.0,329.0,107.96,91.16
2017,12,24,15,15,374.5,148.5,5.85,10.5,298.0,102.2,86.4
2017,12,24,15,30,355.0,138.0,5.6,10.0,267.0,99.17,84.0
2017,12,24,15,45,339.5,122.0,5.45,9.5,233.0,88.89,75.03
2017,12,24,16,0,324.0,106.0,5.3,9.0,199.0,76.47,63.96
2017,12,24,16,15,296.0,90.0,4.95,8.5,163.0,65.95,54.4
2017,12,24,16,30,268.0,74.0,4.6,8.0,127.0,55.08,44.32
2017,12,24,16,45,223.0,56.5,4.35,7.5,92.5,42.67,32.64
2017,12,24,17,0,178.0,39.0,4.1,7.0,58.0,29.88,20.18
2017,12,24,17,15,89.0,19.5,3.85,6.5,29.0,15.09,0.45
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,183.5,16.0,2.6,0.0,34.0,167.92,0.0
2017,12,25,8,0,367.0,32.0,2.9,0.0,68.0,329.37,270.01
2017,12,25,8,15,462.0,41.0,3.05,0.5,112.5,409.76,352.86
2017,12,25,8,30,557.0,50.0,3.2,1.0,157.0,491.66,427.05
2017,12,25,8,45,437.5,76.5,3.4,2.0,174.0,436.53,381.0
2017,12,25,9,0,318.0,103.0,3.6,3.0,191.0,381.53,332.65
2017,12,25,9,15,345.5,115.0,3.55,3.5,225.5,412.02,358.21
2017,12,25,9,30,373.0,127.0,3.5,4.0,260.0,440.96,381.23
2017,12,25,9,45,577.0,105.5,3.45,4.5,338.0,564.06,483.46
2017,12,25,10,0,781.0,84.0,3.4,5.0,416.0,673.0,569.73
2017,12,25,10,15,800.0,86.5,3.35,5.5,450.5,676.68,569.09
2017,12,25,10,30,819.0,89.0,3.3,6.0,485.0,676.73,565.96
2017,12,25,10,45,826.5,93.0,3.25,6.5,512.0,666.97,554.98
2017,12,25,11,0,834.0,97.0,3.2,7.0,539.0,653.79,541.29
2017,12,25,11,15,843.0,98.5,3.2,7.5,559.5,635.58,523.83
2017,12,25,11,30,852.0,100.0,3.2,8.0,580.0,614.01,503.54
2017,12,25,11,45,541.0,185.5,3.2,8.5,493.0,485.98,397.79
2017,12,25,12,0,230.0,271.0,3.2,9.0,406.0,360.94,294.66
2017,12,25,12,15,186.0,275.5,3.25,9.0,385.0,329.2,268.38
2017,12,25,12,30,142.0,280.0,3.3,9.0,364.0,300.19,244.16
2017,12,25,12,45,139.0,279.5,3.4,9.5,361.5,286.58,231.93
2017,12,25,13,0,136.0,279.0,3.5,10.0,359.0,272.83,219.52
2017,12,25,13,15,494.5,189.0,3.55,10.0,471.0,303.04,233.34
2017,12,25,13,30,853.0,99.0,3.6,10.0,583.0,299.07,213.79
2017,12,25,13,45,842.5,98.5,3.65,10.5,562.5,249.0,167.75
2017,12,25,14,0,832.0,98.0,3.7,11.0,542.0,198.83,124.58
2017,12,25,14,15,600.5,146.0,3.65,11.0,458.0,157.86,104.24
2017,12,25,14,30,369.0,194.0,3.6,11.0,374.0,144.52,110.21
2017,12,25,14,45,363.0,180.0,3.6,11.5,347.5,124.23,104.95
2017,12,25,15,0,357.0,166.0,3.6,12.0,321.0,116.08,97.84
2017,12,25,15,15,335.0,156.0,3.4,11.5,290.5,109.94,92.8
2017,12,25,15,30,313.0,146.0,3.2,11.0,260.0,103.63,87.55
2017,12,25,15,45,461.0,111.0,3.05,11.0,255.5,80.14,66.71
2017,12,25,16,0,609.0,76.0,2.9,11.0,251.0,59.12,47.88
2017,12,25,16,15,550.0,68.5,2.45,10.0,205.0,54.1,43.44
2017,12,25,16,30,491.0,61.0,2.0,9.0,159.0,49.05,38.77
2017,12,25,16,45,392.5,50.0,1.6,8.5,115.0,40.73,30.85
2017,12,25,17,0,294.0,39.0,1.2,8.0,71.0,30.24,20.54
2017,12,25,17,15,147.0,19.5,1.2,7.5,35.5,15.2,1.39
2017,12,25,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,84.0,19.5,2.15,4.0,28.0,93.82,0.0
2017,12,26,8,0,168.0,39.0,2.3,4.0,56.0,205.48,164.09
2017,12,26,8,15,256.5,55.0,2.25,4.0,96.5,284.18,241.23
2017,12,26,8,30,345.0,71.0,2.2,4.0,137.0,365.46,314.17
2017,12,26,8,45,386.0,86.0,2.2,4.5,178.0,412.28,354.87
2017,12,26,9,0,427.0,101.0,2.2,5.0,219.0,458.14,393.0
2017,12,26,9,15,471.5,110.0,2.2,5.5,261.0,497.83,424.78
2017,12,26,9,30,516.0,119.0,2.2,6.0,303.0,535.74,453.96
2017,12,26,9,45,534.0,130.5,2.25,6.5,339.5,555.03,467.3
2017,12,26,10,0,552.0,142.0,2.3,7.0,376.0,571.66,478.27
2017,12,26,10,15,576.0,147.5,2.35,7.0,409.5,583.16,486.04
2017,12,26,10,30,600.0,153.0,2.4,7.0,443.0,591.69,491.35
2017,12,26,10,45,619.5,156.0,2.45,7.5,470.5,596.86,492.89
2017,12,26,11,0,639.0,159.0,2.5,8.0,498.0,593.65,487.91
2017,12,26,11,15,319.5,91.5,2.55,8.0,261.0,299.63,251.01
2017,12,26,11,30,0.0,24.0,2.6,8.0,24.0,19.85,11.51
2017,12,26,11,45,0.0,24.5,2.65,8.0,24.5,20.27,11.93
2017,12,26,12,0,0.0,25.0,2.7,8.0,25.0,20.69,12.28
2017,12,26,12,15,0.0,47.0,2.75,8.0,47.0,38.96,28.06
2017,12,26,12,30,0.0,69.0,2.8,8.0,69.0,57.3,43.8
2017,12,26,12,45,0.0,76.0,2.85,8.5,76.0,63.15,48.7
2017,12,26,13,0,0.0,83.0,2.9,9.0,83.0,69.0,53.61
2017,12,26,13,15,0.0,81.5,2.95,9.0,81.5,67.73,52.56
2017,12,26,13,30,0.0,80.0,3.0,9.0,80.0,66.47,51.53
2017,12,26,13,45,0.0,70.0,3.05,9.0,70.0,58.1,44.43
2017,12,26,14,0,0.0,60.0,3.1,9.0,60.0,49.75,37.33
2017,12,26,14,15,0.0,57.0,3.15,8.5,57.0,47.24,35.31
2017,12,26,14,30,0.0,54.0,3.2,8.0,54.0,44.73,33.28
2017,12,26,14,45,0.0,41.0,3.25,8.0,41.0,33.91,25.24
2017,12,26,15,0,0.0,28.0,3.3,8.0,28.0,23.12,15.48
2017,12,26,15,15,0.0,25.5,3.3,8.0,25.5,21.04,13.62
2017,12,26,15,30,0.0,23.0,3.3,8.0,23.0,18.96,11.76
2017,12,26,15,45,186.5,71.0,3.35,8.0,125.0,53.77,43.62
2017,12,26,16,0,373.0,119.0,3.4,8.0,227.0,85.86,72.72
2017,12,26,16,15,317.5,103.5,3.45,7.5,184.5,76.19,63.91
2017,12,26,16,30,262.0,88.0,3.5,7.0,142.0,65.17,53.67
2017,12,26,16,45,192.5,68.0,3.55,7.0,101.5,50.92,40.16
2017,12,26,17,0,123.0,48.0,3.6,7.0,61.0,36.39,26.0
2017,12,26,17,15,61.5,24.0,3.7,7.0,30.5,18.79,4.06
2017,12,26,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,8.0,5.15,3.0,8.0,6.57,0.0
2017,12,27,8,0,0.0,16.0,5.2,3.0,16.0,13.17,5.14
2017,12,27,8,15,0.0,27.5,5.25,3.0,27.5,22.7,14.11
2017,12,27,8,30,0.0,39.0,5.3,3.0,39.0,32.24,22.87
2017,12,27,8,45,0.0,52.0,5.35,3.5,52.0,43.34,32.89
2017,12,27,9,0,0.0,65.0,5.4,4.0,65.0,55.17,43.42
2017,12,27,9,15,0.0,77.5,5.3,4.0,77.5,66.34,53.32
2017,12,27,9,30,0.0,90.0,5.2,4.0,90.0,77.41,63.01
2017,12,27,9,45,0.0,95.5,5.15,4.0,95.5,81.57,66.55
2017,12,27,10,0,0.0,101.0,5.1,4.0,101.0,85.89,70.18
2017,12,27,10,15,0.0,95.5,5.0,4.0,95.5,80.24,65.08
2017,12,27,10,30,0.0,90.0,4.9,4.0,90.0,75.05,60.4
2017,12,27,10,45,0.0,125.5,4.85,4.5,125.5,106.43,87.42
2017,12,27,11,0,0.0,161.0,4.8,5.0,161.0,137.82,114.09
2017,12,27,11,15,0.0,159.5,4.7,5.0,159.5,135.52,111.9
2017,12,27,11,30,0.0,158.0,4.6,5.0,158.0,133.42,109.96
2017,12,27,11,45,0.0,154.5,4.55,5.5,154.5,129.75,106.52
2017,12,27,12,0,0.0,151.0,4.5,6.0,151.0,126.24,103.26
2017,12,27,12,15,0.5,163.5,4.45,6.0,164.0,136.46,111.91
2017,12,27,12,30,1.0,176.0,4.4,6.0,177.0,146.35,120.26
2017,12,27,12,45,3.5,184.5,4.35,6.0,187.0,153.4,126.19
2017,12,27,13,0,6.0,193.0,4.3,6.0,197.0,159.93,131.66
2017,12,27,13,15,3.0,177.5,4.2,5.5,179.5,145.54,119.77
2017,12,27,13,30,0.0,162.0,4.1,5.0,162.0,131.72,108.39
2017,12,27,13,45,0.0,148.5,4.1,5.0,148.5,120.59,99.01
2017,12,27,14,0,0.0,135.0,4.1,5.0,135.0,109.65,89.75
2017,12,27,14,15,0.0,107.5,4.0,5.0,107.5,88.21,71.39
2017,12,27,14,30,0.0,80.0,3.9,5.0,80.0,66.42,52.61
2017,12,27,14,45,0.0,69.5,3.85,5.0,69.5,57.64,47.26
2017,12,27,15,0,0.0,59.0,3.8,5.0,59.0,48.87,39.35
2017,12,27,15,15,0.0,53.5,3.75,4.5,53.5,44.28,35.3
2017,12,27,15,30,0.0,48.0,3.7,4.0,48.0,39.69,31.21
2017,12,27,15,45,0.0,41.5,3.65,4.0,41.5,34.28,26.25
2017,12,27,16,0,0.0,35.0,3.6,4.0,35.0,28.88,21.25
2017,12,27,16,15,0.0,28.5,3.45,4.0,28.5,23.49,16.2
2017,12,27,16,30,0.0,22.0,3.3,4.0,22.0,18.11,11.1
2017,12,27,16,45,0.0,16.0,3.2,4.0,16.0,13.16,6.37
2017,12,27,17,0,0.0,10.0,3.1,4.0,10.0,8.21,1.6
2017,12,27,17,15,0.0,5.0,3.0,3.5,5.0,4.1,0.0
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,45,124.5,18.0,1.6,2.5,29.5,128.05,0.0
2017,12,28,8,0,249.0,36.0,1.9,3.0,59.0,255.67,204.22
2017,12,28,8,15,343.5,49.0,1.9,3.0,101.5,335.84,285.42
2017,12,28,8,30,438.0,62.0,1.9,3.0,144.0,420.34,361.07
2017,12,28,8,45,498.5,71.0,1.95,3.5,189.0,477.68,410.56
2017,12,28,9,0,559.0,80.0,2.0,4.0,234.0,533.34,456.51
2017,12,28,9,15,601.5,86.5,1.95,4.5,278.0,571.15,485.72
2017,12,28,9,30,644.0,93.0,1.9,5.0,322.0,606.25,511.6
2017,12,28,9,45,675.5,97.5,1.85,5.5,362.0,628.12,526.18
2017,12,28,10,0,707.0,102.0,1.8,6.0,402.0,646.71,537.76
2017,12,28,10,15,376.5,153.0,1.7,6.0,314.5,450.4,377.04
2017,12,28,10,30,46.0,204.0,1.6,6.0,227.0,227.22,188.8
2017,12,28,10,45,49.5,215.0,1.55,6.5,241.0,235.71,195.93
2017,12,28,11,0,53.0,226.0,1.5,7.0,255.0,243.79,201.73
2017,12,28,11,15,52.0,236.0,1.4,7.5,265.0,247.56,203.81
2017,12,28,11,30,51.0,246.0,1.3,8.0,275.0,251.01,205.64
2017,12,28,11,45,54.0,251.0,1.25,8.5,282.5,251.72,205.38
2017,12,28,12,0,57.0,256.0,1.2,9.0,290.0,252.02,204.79
2017,12,28,12,15,438.5,187.5,1.1,9.0,448.5,389.78,313.78
2017,12,28,12,30,820.0,119.0,1.0,9.0,607.0,481.65,378.03
2017,12,28,12,45,609.5,180.0,0.95,9.5,541.5,407.07,316.64
2017,12,28,13,0,399.0,241.0,0.9,10.0,476.0,340.78,264.72
2017,12,28,13,15,605.5,178.0,0.9,10.0,527.0,332.49,250.43
2017,12,28,13,30,812.0,115.0,0.9,10.0,578.0,307.18,219.15
2017,12,28,13,45,806.0,112.5,0.95,10.0,559.5,258.29,175.52
2017,12,28,14,0,800.0,110.0,1.0,10.0,541.0,208.95,133.61
2017,12,28,14,15,787.0,108.0,1.05,10.0,514.0,153.07,91.6
2017,12,28,14,30,774.0,106.0,1.1,10.0,487.0,103.2,64.95
2017,12,28,14,45,408.0,142.0,1.15,10.0,341.5,95.74,80.18
2017,12,28,15,0,42.0,178.0,1.2,10.0,196.0,128.92,109.64
2017,12,28,15,15,36.5,163.0,1.2,10.0,177.5,118.94,101.0
2017,12,28,15,30,31.0,148.0,1.2,10.0,159.0,108.72,92.19
2017,12,28,15,45,288.5,119.5,1.3,10.0,204.5,86.85,72.89
2017,12,28,16,0,546.0,91.0,1.4,10.0,250.0,70.58,58.37
2017,12,28,16,15,488.5,81.0,1.25,9.0,205.5,60.83,49.72
2017,12,28,16,30,431.0,71.0,1.1,8.0,161.0,53.78,43.27
2017,12,28,16,45,347.0,57.5,1.0,7.5,117.5,43.9,33.92
2017,12,28,17,0,263.0,44.0,0.9,7.0,74.0,33.87,24.04
2017,12,28,17,15,131.5,22.0,0.95,6.5,37.0,17.06,4.75
2017,12,28,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,7,45,136.0,17.5,1.15,3.5,30.5,134.4,0.0
2017,12,29,8,0,272.0,35.0,1.3,4.0,61.0,269.75,213.48
2017,12,29,8,15,369.5,47.5,1.25,4.0,104.0,352.13,296.49
2017,12,29,8,30,467.0,60.0,1.2,4.0,147.0,439.25,372.92
2017,12,29,8,45,534.0,67.5,1.2,4.5,193.5,499.87,423.89
2017,12,29,9,0,601.0,75.0,1.2,5.0,240.0,558.79,471.07
2017,12,29,9,15,643.0,81.0,1.2,5.5,284.5,595.73,498.84
2017,12,29,9,30,685.0,87.0,1.2,6.0,329.0,629.93,523.45
2017,12,29,9,45,715.5,91.0,1.2,6.5,370.0,650.39,536.72
2017,12,29,10,0,746.0,95.0,1.2,7.0,411.0,667.54,547.1
2017,12,29,10,15,373.0,93.5,1.2,7.5,251.5,381.44,319.3
2017,12,29,10,30,0.0,92.0,1.2,8.0,92.0,76.82,60.46
2017,12,29,10,45,0.0,97.5,1.25,8.5,97.5,81.49,64.73
2017,12,29,11,0,0.0,103.0,1.3,9.0,103.0,86.14,68.43
2017,12,29,11,15,0.0,106.5,1.4,9.5,106.5,89.02,70.63
2017,12,29,11,30,0.0,110.0,1.5,10.0,110.0,91.89,72.83
2017,12,29,11,45,0.0,102.5,1.65,10.5,102.5,85.4,67.16
2017,12,29,12,0,0.0,95.0,1.8,11.0,95.0,79.05,61.64
2017,12,29,12,15,0.0,107.5,1.95,11.0,107.5,89.46,70.39
2017,12,29,12,30,0.0,120.0,2.1,11.0,120.0,99.72,78.98
2017,12,29,12,45,6.5,165.5,2.25,11.5,169.5,139.3,111.71
2017,12,29,13,0,13.0,211.0,2.4,12.0,219.0,176.77,142.16
2017,12,29,13,15,20.5,219.0,2.55,12.0,231.0,183.16,147.13
2017,12,29,13,30,28.0,227.0,2.7,12.0,243.0,188.26,151.03
2017,12,29,13,45,33.0,224.5,2.85,12.5,243.0,180.06,143.81
2017,12,29,14,0,38.0,222.0,3.0,13.0,243.0,173.54,138.08
2017,12,29,14,15,424.5,159.5,3.05,13.0,371.0,153.45,105.97
2017,12,29,14,30,811.0,97.0,3.1,13.0,499.0,106.64,65.51
2017,12,29,14,45,795.0,93.5,3.2,13.0,465.5,74.47,60.64
2017,12,29,15,0,779.0,90.0,3.3,13.0,432.0,72.59,59.14
2017,12,29,15,15,753.0,86.5,3.2,13.0,392.5,64.63,52.21
2017,12,29,15,30,727.0,83.0,3.1,13.0,353.0,62.85,50.74
2017,12,29,15,45,691.5,78.0,3.05,13.0,309.5,59.87,48.16
2017,12,29,16,0,656.0,73.0,3.0,13.0,266.0,56.89,45.52
2017,12,29,16,15,601.0,66.0,2.7,12.0,219.5,52.15,41.38
2017,12,29,16,30,546.0,59.0,2.4,11.0,173.0,47.4,37.04
2017,12,29,16,45,460.5,49.0,2.1,10.0,128.0,39.88,30.01
2017,12,29,17,0,375.0,39.0,1.8,9.0,83.0,32.29,22.51
2017,12,29,17,15,232.5,25.0,1.9,8.5,47.5,20.76,7.66
2017,12,29,17,30,90.0,11.0,2.0,8.0,12.0,9.39,0.0
2017,12,29,17,45,45.0,5.5,2.1,7.5,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,149.0,16.5,0.95,7.5,30.5,143.71,0.0
2017,12,30,8,0,298.0,33.0,1.1,8.0,61.0,283.41,220.16
2017,12,30,8,15,397.5,44.5,1.25,8.5,105.0,369.14,305.44
2017,12,30,8,30,497.0,56.0,1.4,9.0,149.0,456.89,381.33
2017,12,30,8,45,555.5,64.0,1.6,9.5,195.0,511.88,428.02
2017,12,30,9,0,614.0,72.0,1.8,10.0,241.0,565.32,471.37
2017,12,30,9,15,656.0,77.5,1.85,10.5,285.5,601.73,498.89
2017,12,30,9,30,698.0,83.0,1.9,11.0,330.0,635.44,523.39
2017,12,30,9,45,349.0,104.0,2.0,11.5,227.5,392.51,327.6
2017,12,30,10,0,0.0,125.0,2.1,12.0,125.0,109.06,87.13
2017,12,30,10,15,0.0,135.5,2.1,12.5,135.5,117.73,94.5
2017,12,30,10,30,0.0,146.0,2.1,13.0,146.0,126.35,101.29
2017,12,30,10,45,101.0,194.0,2.15,14.0,247.5,260.64,212.83
2017,12,30,11,0,202.0,242.0,2.2,15.0,349.0,368.36,297.84
2017,12,30,11,15,527.5,172.0,2.25,15.0,467.0,514.27,413.52
2017,12,30,11,30,853.0,102.0,2.3,15.0,585.0,623.96,496.12
2017,12,30,11,45,859.0,103.0,2.35,15.5,598.5,597.27,471.75
2017,12,30,12,0,865.0,104.0,2.4,16.0,612.0,567.5,445.64
2017,12,30,12,15,519.0,193.5,2.45,16.0,499.0,436.58,343.21
2017,12,30,12,30,173.0,283.0,2.5,16.0,386.0,318.92,251.52
2017,12,30,12,45,170.0,283.5,2.65,16.5,384.0,304.71,239.44
2017,12,30,13,0,167.0,284.0,2.8,17.0,382.0,290.22,226.68
2017,12,30,13,15,83.5,210.0,2.85,17.0,259.0,195.28,152.37
2017,12,30,13,30,0.0,136.0,2.9,17.0,136.0,111.56,86.91
2017,12,30,13,45,0.0,116.5,2.95,17.0,116.5,95.88,74.22
2017,12,30,14,0,0.0,97.0,3.0,17.0,97.0,80.31,61.47
2017,12,30,14,15,0.0,109.5,3.05,17.0,109.5,89.8,69.45
2017,12,30,14,30,0.0,122.0,3.1,17.0,122.0,98.66,76.91
2017,12,30,14,45,0.0,123.0,3.15,17.0,123.0,98.68,80.69
2017,12,30,15,0,0.0,124.0,3.2,17.0,124.0,98.84,81.01
2017,12,30,15,15,0.0,113.0,3.2,16.5,113.0,90.41,74.0
2017,12,30,15,30,0.0,102.0,3.2,16.0,102.0,81.89,66.84
2017,12,30,15,45,300.5,93.5,3.25,15.5,182.5,66.43,53.46
2017,12,30,16,0,601.0,85.0,3.3,15.0,263.0,65.92,53.15
2017,12,30,16,15,544.5,76.5,3.1,14.0,217.0,60.31,48.29
2017,12,30,16,30,488.0,68.0,2.9,13.0,171.0,54.65,43.18
2017,12,30,16,45,390.0,57.0,2.75,12.0,126.0,43.71,33.15
2017,12,30,17,0,292.0,46.0,2.6,11.0,81.0,35.44,25.09
2017,12,30,17,15,146.0,29.0,2.75,10.5,46.5,22.43,9.34
2017,12,30,17,30,0.0,12.0,2.9,10.0,12.0,10.24,0.0
2017,12,30,17,45,0.0,6.0,3.1,9.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,87.0,19.0,4.2,3.0,27.5,104.91,0.0
2017,12,31,8,0,174.0,38.0,4.4,3.0,55.0,209.48,165.7
2017,12,31,8,15,264.0,55.0,4.5,3.0,96.5,290.64,248.63
2017,12,31,8,30,354.0,72.0,4.6,3.0,138.0,374.53,325.76
2017,12,31,8,45,411.0,85.5,4.75,3.0,182.5,431.2,377.29
2017,12,31,9,0,468.0,99.0,4.9,3.0,227.0,487.38,426.64
2017,12,31,9,15,513.5,108.5,5.0,3.0,271.0,529.0,462.17
2017,12,31,9,30,559.0,118.0,5.1,3.0,315.0,568.74,495.11
2017,12,31,9,45,279.5,124.5,5.25,3.0,223.0,350.07,306.16
2017,12,31,10,0,0.0,131.0,5.4,3.0,131.0,115.03,95.82
2017,12,31,10,15,0.0,117.5,5.5,3.0,117.5,100.6,83.16
2017,12,31,10,30,0.0,104.0,5.6,3.0,104.0,87.55,71.58
2017,12,31,10,45,0.0,71.0,5.7,3.0,71.0,58.91,46.35
2017,12,31,11,0,0.0,38.0,5.8,3.0,38.0,31.45,22.13
2017,12,31,11,15,0.0,55.5,5.8,3.0,55.5,46.01,34.9
2017,12,31,11,30,0.0,73.0,5.8,3.0,73.0,60.62,47.64
2017,12,31,11,45,0.0,68.5,5.85,3.5,68.5,56.87,44.22
2017,12,31,12,0,0.0,64.0,5.9,4.0,64.0,53.12,40.84
2017,12,31,12,15,0.0,95.5,5.85,4.0,95.5,79.45,63.7
2017,12,31,12,30,0.0,127.0,5.8,4.0,127.0,105.53,86.22
2017,12,31,12,45,0.0,121.5,5.8,4.0,121.5,100.79,82.12
2017,12,31,13,0,0.0,116.0,5.8,4.0,116.0,96.13,78.12
2017,12,31,13,15,9.5,166.0,5.8,4.0,171.5,138.75,114.64
2017,12,31,13,30,19.0,216.0,5.8,4.0,227.0,177.99,147.86
2017,12,31,13,45,9.5,140.0,5.8,4.0,145.5,116.24,95.25
2017,12,31,14,0,0.0,64.0,5.8,4.0,64.0,53.09,40.95
2017,12,31,14,15,0.0,52.0,5.8,4.0,52.0,43.08,32.26
2017,12,31,14,30,0.0,40.0,5.8,4.0,40.0,33.09,23.55
2017,12,31,14,45,0.0,58.5,5.8,4.0,58.5,48.47,39.01
2017,12,31,15,0,0.0,77.0,5.8,4.0,77.0,63.9,53.27
2017,12,31,15,15,0.0,70.0,5.75,3.5,70.0,58.04,48.1
2017,12,31,15,30,0.0,63.0,5.7,3.0,63.0,52.19,42.88
2017,12,31,15,45,0.0,55.0,5.7,3.0,55.0,45.52,36.77
2017,12,31,16,0,0.0,47.0,5.7,3.0,47.0,38.86,30.6
2017,12,31,16,15,0.0,39.0,5.6,2.5,39.0,32.21,24.42
2017,12,31,16,30,0.0,31.0,5.5,2.0,31.0,25.57,18.16
2017,12,31,16,45,0.0,23.0,5.4,1.5,23.0,18.95,11.83
2017,12,31,17,0,0.0,15.0,5.3,1.0,15.0,12.34,5.46
2017,12,31,17,15,0.0,8.5,5.3,1.0,8.5,6.98,0.0
2017,12,31,17,30,0.0,2.0,5.3,1.0,2.0,1.71,0.0
2017,12,31,17,45,0.0,1.0,3.25,8.5,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
